Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.6,12.05,4.0,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.7,12.1,8.0,14.14,0.0
2018,1,1,7,45,69.0,17.0,0.85,12.15,21.0,32.77,0.0
2018,1,1,8,0,92.0,26.0,1.0,12.2,34.0,54.35,32.89
2018,1,1,8,15,177.0,43.0,1.15,12.3,69.5,106.68,77.72
2018,1,1,8,30,262.0,60.0,1.3,12.4,105.0,162.05,124.65
2018,1,1,8,45,289.0,72.5,1.5,12.55,134.0,197.9,156.89
2018,1,1,9,0,316.0,85.0,1.7,12.7,163.0,235.61,190.3
2018,1,1,9,15,340.0,96.5,1.75,12.9,193.0,272.38,222.25
2018,1,1,9,30,364.0,108.0,1.8,13.1,223.0,310.21,254.39
2018,1,1,9,45,385.5,117.5,1.85,13.25,251.0,345.28,283.74
2018,1,1,10,0,407.0,127.0,1.9,13.4,279.0,380.7,312.81
2018,1,1,10,15,461.0,127.5,1.85,13.6,311.5,425.35,348.81
2018,1,1,10,30,515.0,128.0,1.8,13.8,344.0,471.48,385.26
2018,1,1,10,45,554.0,126.0,1.75,13.95,369.0,506.07,412.15
2018,1,1,11,0,593.0,124.0,1.7,14.1,394.0,544.11,441.2
2018,1,1,11,15,564.0,136.5,1.55,14.25,400.0,544.62,439.89
2018,1,1,11,30,535.0,149.0,1.4,14.4,406.0,545.97,439.22
2018,1,1,11,45,500.0,160.0,1.3,14.55,403.0,538.8,432.27
2018,1,1,12,0,465.0,171.0,1.2,14.7,400.0,529.21,423.51
2018,1,1,12,15,454.5,173.5,1.15,14.85,397.0,525.35,419.95
2018,1,1,12,30,444.0,176.0,1.1,15.0,394.0,519.77,415.02
2018,1,1,12,45,457.5,170.0,1.1,15.15,391.5,519.83,415.22
2018,1,1,13,0,471.0,164.0,1.1,15.3,389.0,517.96,413.89
2018,1,1,13,15,471.5,158.0,1.1,15.45,377.5,505.3,404.25
2018,1,1,13,30,472.0,152.0,1.1,15.6,366.0,490.92,393.32
2018,1,1,13,45,487.0,140.5,1.15,15.7,352.0,477.92,383.94
2018,1,1,14,0,502.0,129.0,1.2,15.8,338.0,462.59,372.49
2018,1,1,14,15,503.5,118.5,1.2,15.85,316.0,438.06,353.34
2018,1,1,14,30,505.0,108.0,1.2,15.9,294.0,411.85,332.49
2018,1,1,14,45,532.0,93.5,1.25,15.95,273.0,395.74,319.22
2018,1,1,15,0,559.0,79.0,1.3,16.0,252.0,373.57,300.32
2018,1,1,15,15,541.0,70.0,1.3,16.0,220.0,333.53,266.32
2018,1,1,15,30,523.0,61.0,1.3,16.0,188.0,293.55,231.44
2018,1,1,15,45,464.0,54.5,1.15,15.7,152.0,241.57,186.53
2018,1,1,16,0,405.0,48.0,1.0,15.4,116.0,193.78,144.64
2018,1,1,16,15,325.0,39.0,1.05,15.2,83.5,142.31,100.21
2018,1,1,16,30,245.0,30.0,1.1,15.0,51.0,97.7,56.74
2018,1,1,16,45,146.0,18.0,1.1,14.85,28.5,43.48,0.0
2018,1,1,17,0,47.0,6.0,1.1,14.7,6.0,11.96,0.0
2018,1,1,17,15,23.5,3.0,1.1,14.6,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,2,7,15,10.5,3.0,2.6,11.95,3.0,0.0,0.0
2018,1,2,7,30,21.0,6.0,2.6,12.2,6.0,8.74,0.0
2018,1,2,7,45,15.5,19.0,2.65,12.4,19.5,22.41,0.0
2018,1,2,8,0,10.0,32.0,2.7,12.6,33.0,36.74,21.97
2018,1,2,8,15,24.0,47.5,2.7,12.75,51.5,57.49,41.34
2018,1,2,8,30,38.0,63.0,2.7,12.9,70.0,79.39,60.51
2018,1,2,8,45,46.0,79.0,2.7,13.05,89.0,100.88,79.37
2018,1,2,9,0,54.0,95.0,2.7,13.2,108.0,123.02,98.61
2018,1,2,9,15,89.0,110.5,2.6,13.4,136.5,162.51,132.11
2018,1,2,9,30,124.0,126.0,2.5,13.6,165.0,200.05,163.75
2018,1,2,9,45,161.0,138.0,2.35,13.75,194.5,236.87,194.55
2018,1,2,10,0,198.0,150.0,2.2,13.9,224.0,275.85,226.74
2018,1,2,10,15,155.0,164.0,2.15,14.2,224.5,271.64,222.4
2018,1,2,10,30,112.0,178.0,2.1,14.5,225.0,264.66,215.66
2018,1,2,10,45,81.0,178.5,2.0,14.75,213.5,240.13,194.96
2018,1,2,11,0,50.0,179.0,1.9,15.0,202.0,221.15,178.6
2018,1,2,11,15,25.5,146.0,1.85,15.2,157.5,167.87,134.63
2018,1,2,11,30,1.0,113.0,1.8,15.4,113.0,111.38,87.55
2018,1,2,11,45,0.5,88.5,1.8,15.65,88.5,86.1,66.59
2018,1,2,12,0,0.0,64.0,1.8,15.9,64.0,61.87,46.37
2018,1,2,12,15,0.0,85.0,1.8,16.05,85.0,82.22,63.29
2018,1,2,12,30,0.0,106.0,1.8,16.2,106.0,103.45,80.78
2018,1,2,12,45,0.0,115.0,1.8,16.35,115.0,112.69,88.33
2018,1,2,13,0,0.0,124.0,1.8,16.5,124.0,122.06,96.01
2018,1,2,13,15,0.0,113.0,1.8,16.6,113.0,110.8,86.79
2018,1,2,13,30,0.0,102.0,1.8,16.7,102.0,99.62,77.65
2018,1,2,13,45,0.0,90.5,1.8,16.75,90.5,88.01,68.13
2018,1,2,14,0,0.0,79.0,1.8,16.8,79.0,76.46,58.63
2018,1,2,14,15,0.0,76.0,1.7,16.75,76.0,73.54,56.31
2018,1,2,14,30,0.0,73.0,1.6,16.7,73.0,70.65,53.98
2018,1,2,14,45,45.0,80.0,1.55,16.6,94.0,104.4,82.83
2018,1,2,15,0,90.0,87.0,1.5,16.5,115.0,137.95,110.72
2018,1,2,15,15,199.5,84.0,1.5,16.5,136.0,186.68,150.14
2018,1,2,15,30,309.0,81.0,1.5,16.5,157.0,226.76,180.16
2018,1,2,15,45,268.0,67.5,1.4,15.9,124.5,183.05,142.59
2018,1,2,16,0,227.0,54.0,1.3,15.3,92.0,142.46,107.52
2018,1,2,16,15,184.0,42.0,1.3,15.1,67.0,106.55,76.01
2018,1,2,16,30,141.0,30.0,1.3,14.9,42.0,74.83,44.76
2018,1,2,16,45,96.5,18.5,1.35,14.65,24.5,40.72,0.0
2018,1,2,17,0,52.0,7.0,1.4,14.4,7.0,13.69,0.0
2018,1,2,17,15,26.0,3.5,1.4,14.25,3.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,3,7,15,9.0,1.5,2.15,12.4,1.5,0.0,0.0
2018,1,3,7,30,18.0,3.0,2.0,12.5,3.0,5.37,0.0
2018,1,3,7,45,9.0,3.5,1.85,12.6,3.5,5.67,0.0
2018,1,3,8,0,0.0,4.0,1.7,12.7,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,12.85,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.0,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.15,7.0,6.75,0.13
2018,1,3,9,0,0.0,8.0,1.0,13.3,8.0,7.71,0.99
2018,1,3,9,15,0.0,10.5,1.0,13.45,10.5,10.12,3.08
2018,1,3,9,30,0.0,13.0,1.0,13.6,13.0,12.54,5.16
2018,1,3,9,45,0.0,15.0,0.95,13.75,15.0,14.47,6.82
2018,1,3,10,0,0.0,17.0,0.9,13.9,17.0,16.4,8.46
2018,1,3,10,15,0.0,18.5,1.2,14.0,18.5,17.85,9.67
2018,1,3,10,30,0.0,20.0,1.5,14.1,20.0,19.3,10.87
2018,1,3,10,45,0.0,27.0,1.75,14.2,27.0,26.07,16.61
2018,1,3,11,0,0.0,34.0,2.0,14.3,34.0,32.83,22.32
2018,1,3,11,15,0.0,43.0,2.35,14.3,43.0,41.54,29.65
2018,1,3,11,30,0.0,52.0,2.7,14.3,52.0,50.25,36.97
2018,1,3,11,45,0.0,65.0,3.1,14.3,65.0,62.84,47.53
2018,1,3,12,0,0.0,78.0,3.5,14.3,78.0,75.43,58.07
2018,1,3,12,15,0.0,85.0,3.75,14.35,85.0,82.22,63.73
2018,1,3,12,30,0.0,92.0,4.0,14.4,92.0,89.25,69.6
2018,1,3,12,45,0.0,80.5,4.25,14.45,80.5,77.86,60.08
2018,1,3,13,0,0.0,69.0,4.5,14.5,69.0,66.71,50.76
2018,1,3,13,15,0.0,70.5,4.45,14.5,70.5,68.16,52.03
2018,1,3,13,30,0.0,72.0,4.4,14.5,72.0,69.61,53.31
2018,1,3,13,45,0.0,53.0,4.35,14.55,53.0,51.21,37.84
2018,1,3,14,0,0.0,34.0,4.3,14.6,34.0,32.83,22.31
2018,1,3,14,15,0.0,40.0,4.0,14.6,40.0,38.63,27.29
2018,1,3,14,30,0.0,46.0,3.7,14.6,46.0,44.43,32.26
2018,1,3,14,45,1.0,61.0,3.45,14.6,61.5,59.48,45.09
2018,1,3,15,0,2.0,76.0,3.2,14.6,77.0,75.24,58.45
2018,1,3,15,15,1.0,77.5,3.2,14.6,78.0,76.82,59.74
2018,1,3,15,30,0.0,79.0,3.2,14.6,79.0,78.91,61.35
2018,1,3,15,45,0.0,64.5,3.1,14.5,64.5,64.23,48.71
2018,1,3,16,0,0.0,50.0,3.0,14.4,50.0,49.54,35.95
2018,1,3,16,15,0.0,36.5,3.25,14.35,36.5,35.92,23.95
2018,1,3,16,30,0.0,23.0,3.5,14.3,23.0,22.21,11.0
2018,1,3,16,45,10.5,14.0,3.75,14.3,14.0,15.71,0.0
2018,1,3,17,0,21.0,5.0,4.0,14.3,5.0,7.71,0.0
2018,1,3,17,15,10.5,2.5,4.25,14.35,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,7,15,14.0,3.5,3.7,13.7,3.5,0.0,0.0
2018,1,4,7,30,28.0,7.0,3.8,13.9,7.0,10.63,0.0
2018,1,4,7,45,43.5,18.0,3.95,14.1,20.5,29.1,0.0
2018,1,4,8,0,59.0,29.0,4.1,14.3,34.0,47.05,27.99
2018,1,4,8,15,84.5,33.0,4.1,14.5,45.0,63.33,44.24
2018,1,4,8,30,110.0,37.0,4.1,14.7,56.0,79.34,58.75
2018,1,4,8,45,124.0,45.5,4.1,14.85,72.0,98.8,76.34
2018,1,4,9,0,138.0,54.0,4.1,15.0,88.0,119.29,94.69
2018,1,4,9,15,128.5,75.5,4.1,15.3,111.5,144.97,117.01
2018,1,4,9,30,119.0,97.0,4.1,15.6,135.0,163.84,133.15
2018,1,4,9,45,117.0,108.5,4.15,15.85,149.0,179.41,146.31
2018,1,4,10,0,115.0,120.0,4.2,16.1,163.0,194.58,158.87
2018,1,4,10,15,60.5,125.0,4.3,16.3,148.0,164.71,133.3
2018,1,4,10,30,6.0,130.0,4.4,16.5,133.0,132.94,105.73
2018,1,4,10,45,26.5,143.0,4.5,16.7,155.5,164.89,132.39
2018,1,4,11,0,47.0,156.0,4.6,16.9,178.0,193.06,155.73
2018,1,4,11,15,45.0,167.0,4.7,16.95,188.5,204.43,164.76
2018,1,4,11,30,43.0,178.0,4.8,17.0,199.0,215.71,173.72
2018,1,4,11,45,147.5,183.0,4.9,17.1,256.0,302.42,246.46
2018,1,4,12,0,252.0,188.0,5.0,17.2,313.0,390.92,319.22
2018,1,4,12,15,171.5,194.5,5.0,17.2,279.5,333.5,271.37
2018,1,4,12,30,91.0,201.0,5.0,17.2,246.0,275.93,223.22
2018,1,4,12,45,278.0,179.0,5.0,17.2,314.0,397.47,325.22
2018,1,4,13,0,465.0,157.0,5.0,17.2,382.0,508.07,415.71
2018,1,4,13,15,379.5,161.5,5.0,17.15,341.5,449.07,367.47
2018,1,4,13,30,294.0,166.0,5.0,17.1,301.0,382.85,313.64
2018,1,4,13,45,378.0,143.5,4.95,17.05,308.5,413.88,340.06
2018,1,4,14,0,462.0,121.0,4.9,17.0,316.0,431.54,355.22
2018,1,4,14,15,601.5,95.0,4.85,16.95,331.5,476.24,391.77
2018,1,4,14,30,741.0,69.0,4.8,16.9,347.0,505.3,414.77
2018,1,4,14,45,725.0,65.0,4.75,16.8,316.5,467.92,383.21
2018,1,4,15,0,709.0,61.0,4.7,16.7,286.0,429.51,350.25
2018,1,4,15,15,672.0,58.0,4.7,16.7,249.5,381.79,308.88
2018,1,4,15,30,635.0,55.0,4.7,16.7,213.0,337.04,268.94
2018,1,4,15,45,578.5,49.5,4.3,16.3,174.0,282.05,220.2
2018,1,4,16,0,522.0,44.0,3.9,15.9,135.0,230.81,174.09
2018,1,4,16,15,432.0,37.0,3.8,15.65,98.5,172.73,123.12
2018,1,4,16,30,342.0,30.0,3.7,15.4,62.0,122.64,75.78
2018,1,4,16,45,207.5,19.5,3.55,15.1,36.0,63.35,0.0
2018,1,4,17,0,73.0,9.0,3.4,14.8,10.0,18.71,0.0
2018,1,4,17,15,36.5,4.5,3.45,14.75,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,3.8,14.6,2.5,0.0,0.0
2018,1,5,7,30,42.0,5.0,3.8,14.7,5.0,10.51,0.0
2018,1,5,7,45,40.5,6.5,3.85,14.8,8.5,16.2,0.0
2018,1,5,8,0,39.0,8.0,3.9,14.9,12.0,21.23,9.15
2018,1,5,8,15,19.5,14.0,3.75,14.95,16.0,20.06,10.38
2018,1,5,8,30,0.0,20.0,3.6,15.0,20.0,19.29,10.57
2018,1,5,8,45,0.0,30.0,3.5,15.0,30.0,28.95,18.92
2018,1,5,9,0,0.0,40.0,3.4,15.0,40.0,38.62,27.26
2018,1,5,9,15,0.0,54.5,3.3,15.05,54.5,52.66,39.23
2018,1,5,9,30,0.0,69.0,3.2,15.1,69.0,66.99,51.36
2018,1,5,9,45,0.0,55.0,3.1,15.15,55.0,53.14,39.6
2018,1,5,10,0,0.0,41.0,3.0,15.2,41.0,39.59,28.07
2018,1,5,10,15,0.0,30.5,2.85,15.25,30.5,29.44,19.42
2018,1,5,10,30,0.0,20.0,2.7,15.3,20.0,19.3,10.78
2018,1,5,10,45,0.0,31.5,2.55,15.35,31.5,30.42,20.18
2018,1,5,11,0,0.0,43.0,2.4,15.4,43.0,41.54,29.54
2018,1,5,11,15,0.5,59.5,2.3,15.4,59.5,57.85,43.22
2018,1,5,11,30,1.0,76.0,2.2,15.4,76.0,74.18,56.85
2018,1,5,11,45,0.5,70.0,2.05,15.4,70.0,68.03,51.64
2018,1,5,12,0,0.0,64.0,1.9,15.4,64.0,61.87,46.47
2018,1,5,12,15,0.0,58.5,1.95,15.3,58.5,56.54,42.03
2018,1,5,12,30,0.0,53.0,2.0,15.2,53.0,51.22,37.59
2018,1,5,12,45,0.0,64.5,2.05,15.15,64.5,62.35,46.95
2018,1,5,13,0,0.0,76.0,2.1,15.1,76.0,73.49,56.3
2018,1,5,13,15,2.0,103.5,2.1,15.0,104.5,102.36,80.47
2018,1,5,13,30,4.0,131.0,2.1,14.9,133.0,132.24,105.33
2018,1,5,13,45,20.5,133.0,2.15,14.8,142.0,145.17,116.56
2018,1,5,14,0,37.0,135.0,2.2,14.7,151.0,162.35,131.25
2018,1,5,14,15,19.5,124.0,2.25,14.6,132.5,134.85,108.26
2018,1,5,14,30,2.0,113.0,2.3,14.5,114.0,113.22,90.11
2018,1,5,14,45,1.0,93.5,2.3,14.4,94.0,92.54,72.95
2018,1,5,15,0,0.0,74.0,2.3,14.3,74.0,72.11,55.82
2018,1,5,15,15,0.0,61.0,2.3,14.3,61.0,59.06,44.77
2018,1,5,15,30,0.0,48.0,2.3,14.3,48.0,46.37,33.93
2018,1,5,15,45,0.0,39.0,2.5,14.05,39.0,37.66,26.41
2018,1,5,16,0,0.0,30.0,2.7,13.8,30.0,28.96,18.82
2018,1,5,16,15,0.0,22.0,2.85,13.65,22.0,21.23,11.98
2018,1,5,16,30,0.0,14.0,3.0,13.5,14.0,13.5,4.78
2018,1,5,16,45,5.0,8.0,3.1,13.4,8.0,8.7,0.0
2018,1,5,17,0,10.0,2.0,3.2,13.3,2.0,3.34,0.0
2018,1,5,17,15,5.0,1.0,3.25,13.2,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,6,7,15,24.5,4.0,2.4,11.8,4.0,0.0,0.0
2018,1,6,7,30,49.0,8.0,2.4,12.0,8.0,14.37,0.0
2018,1,6,7,45,174.5,19.0,2.45,12.2,33.0,56.18,0.0
2018,1,6,8,0,300.0,30.0,2.5,12.4,58.0,112.08,69.62
2018,1,6,8,15,450.5,35.0,2.5,12.55,101.5,174.78,125.49
2018,1,6,8,30,601.0,40.0,2.5,12.7,145.0,249.37,189.21
2018,1,6,8,45,656.0,44.0,2.55,12.85,185.5,302.14,237.33
2018,1,6,9,0,711.0,48.0,2.6,13.0,226.0,358.27,287.43
2018,1,6,9,15,543.5,75.0,2.6,13.15,223.5,343.16,279.65
2018,1,6,9,30,376.0,102.0,2.6,13.3,221.0,309.19,254.18
2018,1,6,9,45,459.5,103.0,2.6,13.45,264.5,368.2,303.77
2018,1,6,10,0,543.0,104.0,2.6,13.6,308.0,434.65,358.11
2018,1,6,10,15,585.0,105.5,2.75,13.7,340.5,478.09,393.57
2018,1,6,10,30,627.0,107.0,2.9,13.8,373.0,521.93,428.96
2018,1,6,10,45,489.5,143.0,3.05,13.95,357.0,485.25,398.42
2018,1,6,11,0,352.0,179.0,3.2,14.1,341.0,436.44,357.94
2018,1,6,11,15,548.0,141.0,3.3,14.15,403.0,541.01,443.9
2018,1,6,11,30,744.0,103.0,3.4,14.2,465.0,645.31,527.13
2018,1,6,11,45,816.0,86.5,3.5,14.3,489.5,681.66,554.84
2018,1,6,12,0,888.0,70.0,3.6,14.4,514.0,713.87,578.98
2018,1,6,12,15,875.0,73.0,3.5,14.4,510.5,710.01,575.38
2018,1,6,12,30,862.0,76.0,3.4,14.4,507.0,707.33,573.03
2018,1,6,12,45,873.0,73.5,3.3,14.45,504.5,703.27,569.65
2018,1,6,13,0,884.0,71.0,3.2,14.5,502.0,700.28,567.2
2018,1,6,13,15,877.5,69.5,3.1,14.5,487.0,683.13,554.27
2018,1,6,13,30,871.0,68.0,3.0,14.5,472.0,663.06,539.29
2018,1,6,13,45,791.0,77.5,2.95,14.5,431.5,609.29,497.17
2018,1,6,14,0,711.0,87.0,2.9,14.5,391.0,554.03,453.3
2018,1,6,14,15,735.0,77.5,3.0,14.4,373.5,536.57,440.12
2018,1,6,14,30,759.0,68.0,3.1,14.3,356.0,517.69,424.93
2018,1,6,14,45,761.0,62.0,3.2,14.25,329.0,487.12,399.55
2018,1,6,15,0,763.0,56.0,3.3,14.2,302.0,454.19,371.38
2018,1,6,15,15,737.5,53.5,3.3,14.2,267.0,410.28,333.11
2018,1,6,15,30,712.0,51.0,3.3,14.2,232.0,366.41,293.78
2018,1,6,15,45,661.5,46.5,3.15,13.7,192.0,311.23,244.82
2018,1,6,16,0,611.0,42.0,3.0,13.2,152.0,258.95,197.32
2018,1,6,16,15,526.5,36.0,2.9,12.9,112.5,198.71,143.51
2018,1,6,16,30,442.0,30.0,2.8,12.6,73.0,148.18,95.07
2018,1,6,16,45,278.0,20.0,2.75,12.3,42.5,78.91,0.0
2018,1,6,17,0,114.0,10.0,2.7,12.0,12.0,25.74,0.0
2018,1,6,17,15,57.0,5.0,2.65,11.9,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,7,7,15,10.5,2.5,2.55,9.5,2.5,0.0,0.0
2018,1,7,7,30,21.0,5.0,2.5,9.7,5.0,7.69,0.0
2018,1,7,7,45,10.5,12.0,2.45,9.85,12.0,13.57,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.0,19.0,18.34,8.47
2018,1,7,8,15,0.0,28.0,2.5,10.15,28.0,27.03,17.04
2018,1,7,8,30,0.0,37.0,2.6,10.3,37.0,35.73,24.89
2018,1,7,8,45,0.0,45.0,2.65,10.45,45.0,43.47,31.81
2018,1,7,9,0,0.0,53.0,2.7,10.6,53.0,51.21,38.63
2018,1,7,9,15,0.0,49.0,2.75,10.8,49.0,47.33,35.34
2018,1,7,9,30,0.0,45.0,2.8,11.0,45.0,43.46,31.99
2018,1,7,9,45,0.0,47.5,2.8,11.2,47.5,45.88,34.02
2018,1,7,10,0,0.0,50.0,2.8,11.4,50.0,48.3,36.02
2018,1,7,10,15,0.0,61.5,2.8,11.65,61.5,59.44,45.45
2018,1,7,10,30,0.0,73.0,2.8,11.9,73.0,70.58,54.81
2018,1,7,10,45,0.0,76.0,2.75,12.1,76.0,73.49,57.14
2018,1,7,11,0,0.0,79.0,2.7,12.3,79.0,76.4,59.48
2018,1,7,11,15,0.0,85.0,2.55,12.5,85.0,82.27,64.31
2018,1,7,11,30,0.0,91.0,2.4,12.7,91.0,88.26,69.23
2018,1,7,11,45,0.0,79.5,2.25,12.9,79.5,76.89,59.58
2018,1,7,12,0,0.0,68.0,2.1,13.1,68.0,65.74,50.15
2018,1,7,12,15,0.0,84.5,1.95,13.15,84.5,81.74,63.57
2018,1,7,12,30,0.0,101.0,1.8,13.2,101.0,98.31,77.39
2018,1,7,12,45,0.0,123.5,1.65,13.3,123.5,121.34,96.48
2018,1,7,13,0,0.0,146.0,1.5,13.4,146.0,144.87,115.84
2018,1,7,13,15,0.0,138.5,1.35,13.4,138.5,137.16,109.48
2018,1,7,13,30,0.0,131.0,1.2,13.4,131.0,129.5,103.25
2018,1,7,13,45,0.5,125.5,1.05,13.4,125.5,124.31,99.08
2018,1,7,14,0,1.0,120.0,0.9,13.4,120.0,119.15,94.91
2018,1,7,14,15,0.5,111.5,0.9,13.3,111.5,110.26,87.7
2018,1,7,14,30,0.0,103.0,0.9,13.2,103.0,101.44,80.51
2018,1,7,14,45,0.0,94.5,0.9,13.1,94.5,92.97,73.56
2018,1,7,15,0,0.0,86.0,0.9,13.0,86.0,84.54,66.57
2018,1,7,15,15,0.0,76.0,0.9,13.0,76.0,74.57,58.16
2018,1,7,15,30,0.0,66.0,0.9,13.0,66.0,64.65,49.68
2018,1,7,15,45,0.0,55.5,0.9,12.8,55.5,54.22,40.69
2018,1,7,16,0,0.0,45.0,0.9,12.6,45.0,43.82,31.58
2018,1,7,16,15,0.0,34.0,0.85,12.55,34.0,32.89,21.89
2018,1,7,16,30,0.0,23.0,0.8,12.5,23.0,22.21,11.96
2018,1,7,16,45,0.5,13.5,0.75,12.4,13.5,13.12,0.0
2018,1,7,17,0,1.0,4.0,0.7,12.3,4.0,4.07,0.0
2018,1,7,17,15,0.5,2.0,0.75,12.25,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,5.0,1.0,4.4,12.75,1.0,0.0,0.0
2018,1,8,7,30,10.0,2.0,4.6,12.9,2.0,3.28,0.0
2018,1,8,7,45,5.0,3.5,4.8,13.05,3.5,4.42,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.2,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.35,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.5,7.0,6.74,0.04
2018,1,8,8,45,0.0,9.0,5.5,13.65,9.0,8.67,1.74
2018,1,8,9,0,0.0,11.0,5.7,13.8,11.0,10.6,3.43
2018,1,8,9,15,0.0,16.5,5.8,13.9,16.5,15.91,8.0
2018,1,8,9,30,0.0,22.0,5.9,14.0,22.0,21.23,12.55
2018,1,8,9,45,0.0,23.0,6.0,14.05,23.0,22.19,13.36
2018,1,8,10,0,0.0,24.0,6.1,14.1,24.0,23.16,14.16
2018,1,8,10,15,0.0,21.5,6.15,14.2,21.5,20.75,12.07
2018,1,8,10,30,0.0,19.0,6.2,14.3,19.0,18.34,9.98
2018,1,8,10,45,0.0,23.5,6.2,14.35,23.5,22.69,13.66
2018,1,8,11,0,0.0,28.0,6.2,14.4,28.0,27.04,17.33
2018,1,8,11,15,0.0,30.5,6.3,14.5,30.5,29.45,19.34
2018,1,8,11,30,0.0,33.0,6.4,14.6,33.0,31.87,21.36
2018,1,8,11,45,0.0,36.0,6.55,14.65,36.0,34.77,23.79
2018,1,8,12,0,0.0,39.0,6.7,14.7,39.0,37.68,26.22
2018,1,8,12,15,0.0,37.0,6.55,14.75,37.0,35.74,24.58
2018,1,8,12,30,0.0,35.0,6.4,14.8,35.0,33.81,22.94
2018,1,8,12,45,0.0,33.0,6.3,14.85,33.0,31.87,21.31
2018,1,8,13,0,0.0,31.0,6.2,14.9,31.0,29.94,19.69
2018,1,8,13,15,0.0,33.0,6.1,14.9,33.0,31.87,21.34
2018,1,8,13,30,0.0,35.0,6.0,14.9,35.0,33.8,23.0
2018,1,8,13,45,0.0,37.0,5.9,14.9,37.0,35.73,24.67
2018,1,8,14,0,0.0,39.0,5.8,14.9,39.0,37.66,26.35
2018,1,8,14,15,0.0,42.0,5.7,14.85,42.0,40.56,28.86
2018,1,8,14,30,0.0,45.0,5.6,14.8,45.0,43.46,31.37
2018,1,8,14,45,2.0,51.0,5.5,14.75,51.5,50.35,37.31
2018,1,8,15,0,4.0,57.0,5.4,14.7,58.0,57.1,43.09
2018,1,8,15,15,5.5,62.0,5.4,14.7,63.5,62.58,47.73
2018,1,8,15,30,7.0,67.0,5.4,14.7,69.0,68.63,52.74
2018,1,8,15,45,5.0,56.0,5.5,14.65,57.5,56.62,42.35
2018,1,8,16,0,3.0,45.0,5.6,14.6,46.0,44.78,32.04
2018,1,8,16,15,1.5,35.0,5.45,14.55,35.5,34.34,22.83
2018,1,8,16,30,0.0,25.0,5.3,14.5,25.0,24.14,13.44
2018,1,8,16,45,7.5,16.0,5.2,14.45,16.0,17.23,0.0
2018,1,8,17,0,15.0,7.0,5.1,14.4,7.0,9.04,0.0
2018,1,8,17,15,7.5,3.5,4.9,14.4,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,1,9,7,15,5.0,1.0,3.45,13.55,1.0,0.0,0.0
2018,1,9,7,30,10.0,2.0,3.9,13.6,2.0,3.28,0.0
2018,1,9,7,45,5.0,3.5,4.35,13.7,3.5,4.42,0.0
2018,1,9,8,0,0.0,5.0,4.8,13.8,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.0,5.1,13.8,6.0,5.78,0.0
2018,1,9,8,30,0.0,7.0,5.4,13.8,7.0,6.74,0.04
2018,1,9,8,45,0.0,8.5,5.7,13.8,8.5,8.19,1.33
2018,1,9,9,0,0.0,10.0,6.0,13.8,10.0,9.64,2.6
2018,1,9,9,15,3.5,41.0,6.0,13.8,42.0,41.19,29.66
2018,1,9,9,30,7.0,72.0,6.0,13.8,74.0,73.5,57.24
2018,1,9,9,45,11.5,94.5,5.95,13.8,98.5,99.14,78.99
2018,1,9,10,0,16.0,117.0,5.9,13.8,123.0,125.3,101.03
2018,1,9,10,15,12.0,115.0,5.75,13.8,119.5,120.8,97.05
2018,1,9,10,30,8.0,113.0,5.6,13.8,116.0,116.2,92.98
2018,1,9,10,45,4.0,95.0,5.5,13.8,96.5,95.09,75.05
2018,1,9,11,0,0.0,77.0,5.4,13.8,77.0,74.46,57.5
2018,1,9,11,15,0.0,89.5,5.4,13.75,89.5,86.78,67.82
2018,1,9,11,30,0.0,102.0,5.4,13.7,102.0,99.37,78.32
2018,1,9,11,45,0.0,107.5,5.45,13.7,107.5,104.91,82.9
2018,1,9,12,0,0.0,113.0,5.5,13.7,113.0,110.49,87.52
2018,1,9,12,15,10.0,131.0,5.65,13.7,136.0,136.12,109.22
2018,1,9,12,30,20.0,149.0,5.8,13.7,159.0,162.01,131.04
2018,1,9,12,45,61.0,175.5,6.0,13.7,205.5,225.73,184.96
2018,1,9,13,0,102.0,202.0,6.2,13.7,252.0,284.13,233.94
2018,1,9,13,15,63.5,178.0,6.35,13.7,209.0,229.48,188.17
2018,1,9,13,30,25.0,154.0,6.5,13.7,166.0,176.1,143.15
2018,1,9,13,45,13.5,121.5,6.65,13.75,128.0,128.54,103.36
2018,1,9,14,0,2.0,89.0,6.8,13.8,90.0,87.75,68.9
2018,1,9,14,15,3.5,97.5,6.8,13.8,99.0,97.47,77.25
2018,1,9,14,30,5.0,106.0,6.8,13.8,108.0,107.36,85.72
2018,1,9,14,45,47.0,110.0,6.8,13.8,125.5,138.6,112.8
2018,1,9,15,0,89.0,114.0,6.8,13.8,143.0,169.09,138.69
2018,1,9,15,15,153.5,105.0,6.8,13.8,148.0,186.64,153.21
2018,1,9,15,30,218.0,96.0,6.8,13.8,153.0,203.98,166.38
2018,1,9,15,45,294.0,77.5,7.0,13.7,141.0,208.64,167.53
2018,1,9,16,0,370.0,59.0,7.2,13.6,129.0,200.44,156.07
2018,1,9,16,15,229.5,47.5,7.25,13.55,87.0,128.86,95.63
2018,1,9,16,30,89.0,36.0,7.3,13.5,45.0,66.44,44.55
2018,1,9,16,45,76.5,24.5,7.35,13.45,29.5,44.69,11.14
2018,1,9,17,0,64.0,13.0,7.4,13.4,14.0,22.15,0.0
2018,1,9,17,15,32.0,6.5,7.45,13.35,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.05,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,12.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,3.45,12.0,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,3.3,12.1,6.0,8.26,0.0
2018,1,10,7,45,19.5,18.0,3.15,12.25,19.0,23.1,0.0
2018,1,10,8,0,21.0,30.0,3.0,12.4,32.0,36.38,21.63
2018,1,10,8,15,41.0,46.5,3.0,12.5,53.0,60.59,43.57
2018,1,10,8,30,61.0,63.0,3.0,12.6,74.0,90.1,69.17
2018,1,10,8,45,78.0,80.5,3.05,12.7,98.0,118.2,93.73
2018,1,10,9,0,95.0,98.0,3.1,12.8,122.0,147.68,119.32
2018,1,10,9,15,86.5,113.0,3.2,12.9,137.5,163.81,133.52
2018,1,10,9,30,78.0,128.0,3.3,13.0,153.0,173.76,142.18
2018,1,10,9,45,68.5,139.5,3.4,13.05,163.0,183.34,150.24
2018,1,10,10,0,59.0,151.0,3.5,13.1,173.0,192.21,157.47
2018,1,10,10,15,39.5,146.5,3.65,13.2,162.0,176.2,143.76
2018,1,10,10,30,20.0,142.0,3.8,13.3,151.0,154.23,124.97
2018,1,10,10,45,10.0,133.0,3.95,13.4,137.5,138.29,111.33
2018,1,10,11,0,0.0,124.0,4.1,13.5,124.0,122.16,97.47
2018,1,10,11,15,0.5,131.0,4.05,13.55,131.0,129.6,103.57
2018,1,10,11,30,1.0,138.0,4.0,13.6,138.0,137.1,109.69
2018,1,10,11,45,4.0,153.5,4.0,13.65,155.5,155.36,124.78
2018,1,10,12,0,7.0,169.0,4.0,13.7,173.0,173.84,139.99
2018,1,10,12,15,25.0,175.5,3.85,13.8,188.5,200.21,162.08
2018,1,10,12,30,43.0,182.0,3.7,13.9,204.0,220.35,178.95
2018,1,10,12,45,98.5,173.5,3.55,13.95,223.0,257.89,211.1
2018,1,10,13,0,154.0,165.0,3.4,14.0,242.0,286.52,235.7
2018,1,10,13,15,168.0,154.0,3.25,14.05,235.5,282.06,232.38
2018,1,10,13,30,182.0,143.0,3.1,14.1,229.0,284.25,234.41
2018,1,10,13,45,192.0,121.5,2.95,14.15,208.5,262.91,217.39
2018,1,10,14,0,202.0,100.0,2.8,14.2,188.0,240.54,199.42
2018,1,10,14,15,101.0,91.0,2.7,14.25,135.0,158.07,129.44
2018,1,10,14,30,0.0,82.0,2.6,14.3,82.0,79.66,61.96
2018,1,10,14,45,49.5,84.0,2.5,14.3,100.5,111.67,89.84
2018,1,10,15,0,99.0,86.0,2.4,14.3,119.0,142.59,115.99
2018,1,10,15,15,86.0,77.0,2.4,14.3,103.0,123.11,99.12
2018,1,10,15,30,73.0,68.0,2.4,14.3,87.0,104.5,82.94
2018,1,10,15,45,111.0,52.5,2.2,14.1,76.0,103.47,81.05
2018,1,10,16,0,149.0,37.0,2.0,13.9,65.0,99.02,75.32
2018,1,10,16,15,283.5,34.5,2.0,13.7,71.5,132.23,97.01
2018,1,10,16,30,418.0,32.0,2.0,13.5,78.0,148.83,99.76
2018,1,10,16,45,276.5,23.0,1.95,13.35,47.5,86.11,29.67
2018,1,10,17,0,135.0,14.0,1.9,13.2,17.0,33.84,0.0
2018,1,10,17,15,67.5,7.0,1.9,13.15,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,11,7,15,8.5,2.0,0.3,12.6,2.0,0.0,0.0
2018,1,11,7,30,17.0,4.0,0.3,12.7,4.0,6.16,0.0
2018,1,11,7,45,8.5,13.0,0.35,12.75,13.0,14.18,0.0
2018,1,11,8,0,0.0,22.0,0.4,12.8,22.0,21.24,10.79
2018,1,11,8,15,0.0,36.5,0.6,12.95,36.5,35.75,24.15
2018,1,11,8,30,0.0,51.0,0.8,13.1,51.0,50.43,37.03
2018,1,11,8,45,3.0,67.0,1.0,13.2,68.0,67.83,52.06
2018,1,11,9,0,6.0,83.0,1.2,13.3,85.0,85.49,67.21
2018,1,11,9,15,17.0,99.0,1.3,13.45,104.5,107.09,85.51
2018,1,11,9,30,28.0,115.0,1.4,13.6,124.0,133.8,107.94
2018,1,11,9,45,30.5,126.0,1.5,13.75,137.0,147.5,119.28
2018,1,11,10,0,33.0,137.0,1.6,13.9,150.0,161.4,130.69
2018,1,11,10,15,63.5,157.0,1.55,14.05,184.0,202.43,164.66
2018,1,11,10,30,94.0,177.0,1.5,14.2,218.0,245.2,199.52
2018,1,11,10,45,72.5,185.0,1.4,14.3,217.5,241.84,195.83
2018,1,11,11,0,51.0,193.0,1.3,14.4,217.0,237.42,191.39
2018,1,11,11,15,148.0,201.0,1.2,14.5,273.5,321.13,259.87
2018,1,11,11,30,245.0,209.0,1.1,14.6,330.0,408.11,328.4
2018,1,11,11,45,249.5,215.0,1.0,14.7,340.0,420.55,336.64
2018,1,11,12,0,254.0,221.0,0.9,14.8,350.0,432.17,344.71
2018,1,11,12,15,264.0,218.5,0.9,14.8,353.0,437.15,348.63
2018,1,11,12,30,274.0,216.0,0.9,14.8,356.0,441.18,351.9
2018,1,11,12,45,259.5,215.0,0.95,14.8,346.0,428.43,342.19
2018,1,11,13,0,245.0,214.0,1.0,14.8,336.0,414.94,332.01
2018,1,11,13,15,254.0,205.0,1.1,14.75,328.5,407.98,327.67
2018,1,11,13,30,263.0,196.0,1.2,14.7,321.0,399.91,322.3
2018,1,11,13,45,377.0,168.5,1.3,14.7,339.0,438.5,354.86
2018,1,11,14,0,491.0,141.0,1.4,14.7,357.0,479.51,388.12
