Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,541.5,121.0,1.4,14.6,345.5,474.8,384.79
2018,1,11,14,30,592.0,101.0,1.4,14.5,334.0,469.06,380.46
2018,1,11,14,45,575.0,93.5,1.4,14.45,304.0,431.86,350.56
2018,1,11,15,0,558.0,86.0,1.4,14.4,274.0,394.09,319.68
2018,1,11,15,15,540.5,76.5,1.4,14.4,241.0,353.57,285.74
2018,1,11,15,30,523.0,67.0,1.4,14.4,208.0,313.0,250.78
2018,1,11,15,45,498.5,59.0,1.3,14.1,175.5,271.55,214.18
2018,1,11,16,0,474.0,51.0,1.2,13.8,143.0,231.17,177.53
2018,1,11,16,15,247.0,44.0,1.2,13.6,91.0,130.94,96.64
2018,1,11,16,30,20.0,37.0,1.2,13.4,39.0,43.99,29.26
2018,1,11,16,45,32.5,23.0,1.25,13.2,24.5,32.26,11.23
2018,1,11,17,0,45.0,9.0,1.3,13.0,10.0,15.65,0.0
2018,1,11,17,15,22.5,4.5,1.4,12.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,2.15,11.35,5.5,0.0,0.0
2018,1,12,7,30,114.0,10.0,2.2,11.6,11.0,24.73,0.0
2018,1,12,7,45,276.0,19.0,2.25,11.85,40.5,74.41,0.0
2018,1,12,8,0,438.0,28.0,2.3,12.1,70.0,138.86,86.8
2018,1,12,8,15,524.5,33.5,2.4,12.3,109.0,191.62,137.47
2018,1,12,8,30,611.0,39.0,2.5,12.5,148.0,251.71,191.33
2018,1,12,8,45,664.0,43.0,2.6,12.75,189.0,304.57,239.66
2018,1,12,9,0,717.0,47.0,2.7,13.0,230.0,360.71,289.8
2018,1,12,9,15,749.5,50.0,2.8,13.3,268.5,409.14,332.69
2018,1,12,9,30,782.0,53.0,2.9,13.6,307.0,458.26,374.92
2018,1,12,9,45,803.0,56.0,3.0,13.9,341.5,501.56,411.4
2018,1,12,10,0,824.0,59.0,3.1,14.2,376.0,544.01,446.24
2018,1,12,10,15,841.0,61.0,3.05,14.4,405.5,578.32,473.77
2018,1,12,10,30,858.0,63.0,3.0,14.6,435.0,614.17,501.71
2018,1,12,10,45,836.0,71.0,2.95,14.75,449.0,633.6,516.04
2018,1,12,11,0,814.0,79.0,2.9,14.9,463.0,645.48,524.46
2018,1,12,11,15,762.5,95.0,2.9,15.0,464.0,642.23,521.04
2018,1,12,11,30,711.0,111.0,2.9,15.1,465.0,637.5,516.34
2018,1,12,11,45,728.0,108.0,2.85,15.2,475.5,653.47,528.36
2018,1,12,12,0,745.0,105.0,2.8,15.3,486.0,666.97,538.13
2018,1,12,12,15,735.5,106.5,2.85,15.4,483.5,663.92,535.66
2018,1,12,12,30,726.0,108.0,2.9,15.5,481.0,658.08,531.28
2018,1,12,12,45,759.5,96.5,2.95,15.55,482.0,662.86,535.24
2018,1,12,13,0,793.0,85.0,3.0,15.6,483.0,667.16,538.84
2018,1,12,13,15,742.0,95.5,3.05,15.65,460.0,636.37,515.61
2018,1,12,13,30,691.0,106.0,3.1,15.7,437.0,602.1,488.85
2018,1,12,13,45,737.5,92.5,3.15,15.7,432.0,603.93,491.17
2018,1,12,14,0,784.0,79.0,3.2,15.7,427.0,599.3,488.09
2018,1,12,14,15,742.0,82.5,3.2,15.65,395.5,556.99,454.49
2018,1,12,14,30,700.0,86.0,3.2,15.6,364.0,516.8,422.13
2018,1,12,14,45,642.5,86.5,3.2,15.55,324.5,462.82,378.37
2018,1,12,15,0,585.0,87.0,3.2,15.5,285.0,410.6,335.28
2018,1,12,15,15,547.0,80.0,3.2,15.5,248.5,361.95,294.32
2018,1,12,15,30,509.0,73.0,3.2,15.5,212.0,314.81,253.69
2018,1,12,15,45,414.5,69.0,2.9,15.0,170.0,248.65,197.56
2018,1,12,16,0,320.0,65.0,2.6,14.5,128.0,192.56,149.56
2018,1,12,16,15,317.0,51.0,2.55,14.2,100.5,160.91,119.83
2018,1,12,16,30,314.0,37.0,2.5,13.9,73.0,129.76,89.09
2018,1,12,16,45,215.0,25.0,2.5,13.6,45.0,78.01,34.91
2018,1,12,17,0,116.0,13.0,2.5,13.3,17.0,30.6,0.0
2018,1,12,17,15,58.0,6.5,2.5,13.15,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,5.35,9.45,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,5.6,9.7,8.0,12.5,0.0
2018,1,13,7,45,104.0,21.0,5.8,9.95,29.5,45.39,0.0
2018,1,13,8,0,165.0,35.0,6.0,10.2,51.0,85.71,55.85
2018,1,13,8,15,238.0,47.0,6.05,10.45,83.0,127.25,94.06
2018,1,13,8,30,311.0,59.0,6.1,10.7,115.0,175.89,137.07
2018,1,13,8,45,337.5,71.5,6.1,10.95,146.0,214.17,172.44
2018,1,13,9,0,364.0,84.0,6.1,11.2,177.0,254.22,208.8
2018,1,13,9,15,404.0,92.5,6.05,11.5,211.5,297.47,247.16
2018,1,13,9,30,444.0,101.0,6.0,11.8,246.0,343.0,286.78
2018,1,13,9,45,491.5,105.5,5.95,12.15,282.0,389.89,326.9
2018,1,13,10,0,539.0,110.0,5.9,12.5,318.0,441.54,370.16
2018,1,13,10,15,642.5,99.0,5.8,12.85,365.5,508.89,426.14
2018,1,13,10,30,746.0,88.0,5.7,13.2,413.0,579.33,483.59
2018,1,13,10,45,819.0,76.5,5.65,13.55,450.5,630.0,524.37
2018,1,13,11,0,892.0,65.0,5.6,13.9,488.0,678.82,562.31
2018,1,13,11,15,899.0,66.0,5.4,14.25,504.0,700.19,576.72
2018,1,13,11,30,906.0,67.0,5.2,14.6,520.0,718.6,588.82
2018,1,13,11,45,909.0,67.0,5.0,14.95,528.0,729.9,595.38
2018,1,13,12,0,912.0,67.0,4.8,15.3,536.0,737.94,599.49
2018,1,13,12,15,911.5,67.5,4.65,15.5,537.0,740.73,600.26
2018,1,13,12,30,911.0,68.0,4.5,15.7,538.0,740.16,598.62
2018,1,13,12,45,886.0,72.0,4.4,15.95,524.5,722.77,584.58
2018,1,13,13,0,861.0,76.0,4.3,16.2,511.0,702.43,568.54
2018,1,13,13,15,840.0,79.5,4.2,16.3,494.5,685.89,555.88
2018,1,13,13,30,819.0,83.0,4.1,16.4,478.0,662.48,538.16
2018,1,13,13,45,684.0,107.0,4.05,16.55,427.0,586.84,477.77
2018,1,13,14,0,549.0,131.0,4.0,16.7,376.0,507.76,414.23
2018,1,13,14,15,645.5,101.5,3.9,16.65,372.5,523.28,427.57
2018,1,13,14,30,742.0,72.0,3.8,16.6,369.0,525.41,429.48
2018,1,13,14,45,726.5,69.0,3.7,16.55,339.0,489.36,399.59
2018,1,13,15,0,711.0,66.0,3.6,16.5,309.0,452.18,368.24
2018,1,13,15,15,624.5,69.0,3.6,16.5,264.5,388.5,315.01
2018,1,13,15,30,538.0,72.0,3.6,16.5,220.0,327.91,263.62
2018,1,13,15,45,457.5,67.5,3.25,15.85,179.0,267.1,211.89
2018,1,13,16,0,377.0,63.0,2.9,15.2,138.0,211.14,163.75
2018,1,13,16,15,300.5,52.5,3.0,14.85,103.0,158.36,118.2
2018,1,13,16,30,224.0,42.0,3.1,14.5,68.0,112.67,78.53
2018,1,13,16,45,162.0,28.0,3.2,14.1,42.5,71.2,34.96
2018,1,13,17,0,100.0,14.0,3.3,13.7,17.0,29.37,0.0
2018,1,13,17,15,50.0,7.0,3.5,13.55,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,14,7,15,44.5,5.0,4.55,10.25,5.5,0.0,0.0
2018,1,14,7,30,89.0,10.0,4.5,10.3,11.0,21.46,0.0
2018,1,14,7,45,127.0,21.5,4.45,10.4,30.0,50.17,0.0
2018,1,14,8,0,165.0,33.0,4.4,10.5,49.0,83.22,54.1
2018,1,14,8,15,195.0,48.5,4.25,10.65,77.0,116.92,86.61
2018,1,14,8,30,225.0,64.0,4.1,10.8,105.0,148.86,115.93
2018,1,14,8,45,416.0,62.5,3.9,11.0,161.5,235.27,188.51
2018,1,14,9,0,607.0,61.0,3.7,11.2,218.0,332.79,271.06
2018,1,14,9,15,445.0,86.5,3.55,11.45,211.5,309.81,255.61
2018,1,14,9,30,283.0,112.0,3.4,11.7,205.0,268.67,222.93
2018,1,14,9,45,198.0,137.5,3.25,12.0,206.0,262.24,217.43
2018,1,14,10,0,113.0,163.0,3.1,12.3,207.0,242.82,200.23
2018,1,14,10,15,145.5,174.5,2.9,12.6,235.5,278.25,229.5
2018,1,14,10,30,178.0,186.0,2.7,12.9,264.0,315.23,259.49
2018,1,14,10,45,188.0,193.5,2.55,13.2,279.5,334.11,274.2
2018,1,14,11,0,198.0,201.0,2.4,13.5,295.0,352.91,288.72
2018,1,14,11,15,128.0,199.5,2.15,13.85,261.0,305.9,248.87
2018,1,14,11,30,58.0,198.0,1.9,14.2,227.0,248.48,200.65
2018,1,14,11,45,56.5,205.0,1.7,14.6,233.5,255.66,205.95
2018,1,14,12,0,55.0,212.0,1.5,15.0,240.0,262.73,210.86
2018,1,14,12,15,120.5,220.0,1.5,15.2,282.5,327.61,263.54
2018,1,14,12,30,186.0,228.0,1.5,15.4,325.0,384.14,308.52
2018,1,14,12,45,208.5,223.0,1.45,15.65,330.0,393.82,315.84
2018,1,14,13,0,231.0,218.0,1.4,15.9,335.0,402.54,322.66
2018,1,14,13,15,215.0,215.0,1.4,16.0,321.5,385.43,309.05
2018,1,14,13,30,199.0,212.0,1.4,16.1,308.0,368.09,295.38
2018,1,14,13,45,127.5,195.0,1.4,16.2,255.5,297.63,239.09
2018,1,14,14,0,56.0,178.0,1.4,16.3,203.0,222.72,178.51
2018,1,14,14,15,114.0,172.5,1.5,16.25,219.5,258.42,208.83
2018,1,14,14,30,172.0,167.0,1.6,16.2,236.0,283.65,229.92
2018,1,14,14,45,188.0,153.0,1.7,16.15,222.5,271.75,220.53
2018,1,14,15,0,204.0,139.0,1.8,16.1,209.0,264.29,214.43
2018,1,14,15,15,162.5,118.0,1.8,16.1,170.0,207.35,167.58
2018,1,14,15,30,121.0,97.0,1.8,16.1,131.0,159.25,127.52
2018,1,14,15,45,144.5,86.0,1.9,15.65,120.0,152.02,120.66
2018,1,14,16,0,168.0,75.0,2.0,15.2,109.0,146.84,114.51
2018,1,14,16,15,138.0,59.5,1.85,15.0,83.0,112.78,84.76
2018,1,14,16,30,108.0,44.0,1.7,14.8,57.0,81.45,57.21
2018,1,14,16,45,78.5,28.5,1.6,14.6,36.0,51.84,26.73
2018,1,14,17,0,49.0,13.0,1.5,14.4,15.0,20.55,0.0
2018,1,14,17,15,24.5,6.5,1.3,14.3,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,7,15,11.5,3.5,2.65,12.2,3.5,0.0,0.0
2018,1,15,7,30,23.0,7.0,2.6,12.4,7.0,9.89,0.0
2018,1,15,7,45,28.0,21.0,2.55,12.6,22.5,28.16,0.0
2018,1,15,8,0,33.0,35.0,2.5,12.8,38.0,45.13,28.57
2018,1,15,8,15,55.0,51.5,2.6,12.95,60.0,73.48,53.94
2018,1,15,8,30,77.0,68.0,2.7,13.1,82.0,101.0,77.96
2018,1,15,8,45,120.5,84.0,2.8,13.3,112.5,137.95,109.65
2018,1,15,9,0,164.0,100.0,2.9,13.5,143.0,178.68,144.6
2018,1,15,9,15,277.0,105.5,2.8,13.7,191.0,248.07,203.01
2018,1,15,9,30,390.0,111.0,2.7,13.9,239.0,327.84,269.34
2018,1,15,9,45,405.5,121.5,2.55,14.15,267.5,362.5,297.83
2018,1,15,10,0,421.0,132.0,2.4,14.4,296.0,397.12,325.71
2018,1,15,10,15,491.5,129.0,2.45,14.6,334.5,449.53,368.23
2018,1,15,10,30,562.0,126.0,2.5,14.8,373.0,507.49,414.25
2018,1,15,10,45,496.0,149.0,2.55,14.95,375.5,501.05,407.98
2018,1,15,11,0,430.0,172.0,2.6,15.1,378.0,492.75,400.25
2018,1,15,11,15,360.0,190.0,2.6,15.1,366.0,463.94,376.71
2018,1,15,11,30,290.0,208.0,2.6,15.1,354.0,439.98,356.58
2018,1,15,11,45,231.5,221.0,2.55,15.1,339.0,407.47,329.9
2018,1,15,12,0,173.0,234.0,2.5,15.1,324.0,381.52,308.04
2018,1,15,12,15,194.0,233.0,2.45,15.1,334.0,396.08,319.97
2018,1,15,12,30,215.0,232.0,2.4,15.1,344.0,410.05,331.22
2018,1,15,12,45,200.0,229.5,2.3,15.05,333.0,395.49,319.38
2018,1,15,13,0,185.0,227.0,2.2,15.0,322.0,380.47,307.32
2018,1,15,13,15,122.0,213.5,2.15,15.0,275.5,318.8,257.52
2018,1,15,13,30,59.0,200.0,2.1,15.0,229.0,250.84,202.2
2018,1,15,13,45,78.0,197.5,2.0,15.0,234.0,260.19,210.5
2018,1,15,14,0,97.0,195.0,1.9,15.0,239.0,268.66,217.73
2018,1,15,14,15,138.5,182.0,1.85,15.05,240.5,284.68,231.39
2018,1,15,14,30,180.0,169.0,1.8,15.1,242.0,290.97,236.98
2018,1,15,14,45,288.0,141.5,1.7,15.15,247.0,321.18,262.09
2018,1,15,15,0,396.0,114.0,1.6,15.2,252.0,343.53,279.59
2018,1,15,15,15,398.5,102.0,1.6,15.2,227.5,316.11,256.2
2018,1,15,15,30,401.0,90.0,1.6,15.2,203.0,287.48,231.3
2018,1,15,15,45,349.5,80.0,1.45,15.0,167.5,238.19,189.24
2018,1,15,16,0,298.0,70.0,1.3,14.8,132.0,192.74,149.97
2018,1,15,16,15,252.5,56.5,1.25,14.65,100.5,149.47,112.26
2018,1,15,16,30,207.0,43.0,1.2,14.5,69.0,110.3,77.73
2018,1,15,16,45,144.5,29.5,1.15,14.4,44.0,70.98,39.29
2018,1,15,17,0,82.0,16.0,1.1,14.3,19.0,28.94,0.0
2018,1,15,17,15,41.0,8.0,1.05,14.3,9.5,7.86,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,7,15,0.5,1.5,0.9,13.75,1.5,0.0,0.0
2018,1,16,7,30,1.0,3.0,0.9,13.9,3.0,3.08,0.0
2018,1,16,7,45,0.5,8.5,0.9,14.0,8.5,8.28,0.0
2018,1,16,8,0,0.0,14.0,0.9,14.1,14.0,13.5,4.96
2018,1,16,8,15,0.0,20.0,1.0,14.2,20.0,19.29,10.44
2018,1,16,8,30,0.0,26.0,1.1,14.3,26.0,25.09,15.6
2018,1,16,8,45,0.0,32.5,1.2,14.45,32.5,31.37,21.11
2018,1,16,9,0,0.0,39.0,1.3,14.6,39.0,37.65,26.55
2018,1,16,9,15,0.0,46.0,1.15,14.75,46.0,44.43,32.34
2018,1,16,9,30,0.0,53.0,1.0,14.9,53.0,51.2,38.06
2018,1,16,9,45,7.0,91.5,0.9,15.05,94.0,93.45,73.6
2018,1,16,10,0,14.0,130.0,0.8,15.2,135.0,137.77,110.12
2018,1,16,10,15,23.0,142.0,0.65,15.35,151.5,155.82,124.61
2018,1,16,10,30,32.0,154.0,0.5,15.5,168.0,179.97,143.88
2018,1,16,10,45,17.0,141.5,0.35,15.65,149.0,151.62,120.16
2018,1,16,11,0,2.0,129.0,0.2,15.8,130.0,128.49,100.81
2018,1,16,11,15,14.0,150.5,0.25,15.95,157.5,159.11,125.83
2018,1,16,11,30,26.0,172.0,0.3,16.1,185.0,196.61,155.75
2018,1,16,11,45,62.5,177.0,0.35,16.25,209.5,228.48,181.68
2018,1,16,12,0,99.0,182.0,0.4,16.4,234.0,268.7,213.84
2018,1,16,12,15,170.5,201.0,0.65,16.4,290.5,342.58,273.12
2018,1,16,12,30,242.0,220.0,0.9,16.4,347.0,424.78,337.38
2018,1,16,12,45,136.0,192.0,1.15,16.35,263.0,306.62,245.13
2018,1,16,13,0,30.0,164.0,1.4,16.3,179.0,190.69,151.7
2018,1,16,13,15,35.5,173.0,1.35,16.25,190.5,204.37,163.29
2018,1,16,13,30,41.0,182.0,1.3,16.2,202.0,218.02,174.37
2018,1,16,13,45,39.0,169.0,1.25,16.1,187.5,201.77,161.46
2018,1,16,14,0,37.0,156.0,1.2,16.0,173.0,185.59,148.63
2018,1,16,14,15,44.0,140.5,1.25,15.95,159.5,172.31,138.34
2018,1,16,14,30,51.0,125.0,1.3,15.9,146.0,158.62,127.55
2018,1,16,14,45,40.5,113.5,1.3,15.8,129.5,139.02,111.41
2018,1,16,15,0,30.0,102.0,1.3,15.7,113.0,120.06,95.69
2018,1,16,15,15,26.0,98.0,1.3,15.7,106.5,113.32,90.04
2018,1,16,15,30,22.0,94.0,1.3,15.7,100.0,107.06,84.66
2018,1,16,15,45,11.0,71.5,1.25,15.35,74.5,75.09,57.83
2018,1,16,16,0,0.0,49.0,1.2,15.0,49.0,47.55,34.6
2018,1,16,16,15,63.0,35.0,1.15,14.75,43.0,57.13,40.94
2018,1,16,16,30,126.0,21.0,1.1,14.5,37.0,62.03,41.6
2018,1,16,16,45,75.0,14.5,1.1,14.3,23.0,37.32,18.95
2018,1,16,17,0,24.0,8.0,1.1,14.1,9.0,11.79,0.0
2018,1,16,17,15,12.0,4.0,1.1,14.0,4.5,5.31,0.0
2018,1,16,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,7,15,2.0,2.0,1.45,12.2,2.0,0.0,0.0
2018,1,17,7,30,4.0,4.0,1.4,12.4,4.0,4.46,0.0
2018,1,17,7,45,2.0,13.5,1.35,12.65,13.5,13.39,0.0
2018,1,17,8,0,0.0,23.0,1.3,12.9,23.0,22.21,11.92
2018,1,17,8,15,0.0,33.5,1.25,13.05,33.5,32.36,21.41
2018,1,17,8,30,0.0,44.0,1.2,13.2,44.0,42.7,30.59
2018,1,17,8,45,2.5,61.5,1.15,13.4,62.0,61.43,46.71
2018,1,17,9,0,5.0,79.0,1.1,13.6,80.0,80.42,62.92
2018,1,17,9,15,7.0,81.0,1.05,13.8,83.0,82.91,65.06
2018,1,17,9,30,9.0,83.0,1.0,14.0,86.0,85.76,67.45
2018,1,17,9,45,4.5,80.5,1.0,14.2,82.0,80.75,63.09
2018,1,17,10,0,0.0,78.0,1.0,14.4,78.0,75.57,58.53
2018,1,17,10,15,4.0,107.0,1.05,14.55,109.0,107.46,85.11
2018,1,17,10,30,8.0,136.0,1.1,14.7,140.0,140.05,111.84
2018,1,17,10,45,12.0,142.0,1.2,14.8,148.0,148.83,118.88
2018,1,17,11,0,16.0,148.0,1.3,14.9,156.0,157.81,126.15
2018,1,17,11,15,30.0,172.0,1.45,15.0,187.0,199.24,160.0
2018,1,17,11,30,44.0,196.0,1.6,15.1,218.0,236.18,189.78
2018,1,17,11,45,195.5,197.5,1.7,15.2,299.5,355.33,288.0
2018,1,17,12,0,347.0,199.0,1.8,15.3,381.0,477.12,384.7
2018,1,17,12,15,323.0,200.0,1.8,15.4,370.0,461.8,371.52
2018,1,17,12,30,299.0,201.0,1.8,15.5,359.0,445.23,358.29
2018,1,17,12,45,298.5,205.5,1.85,15.55,361.5,448.73,361.07
2018,1,17,13,0,298.0,210.0,1.9,15.6,364.0,451.15,362.9
2018,1,17,13,15,261.5,213.0,1.9,15.6,345.5,425.35,342.26
2018,1,17,13,30,225.0,216.0,1.9,15.6,327.0,391.67,315.68
2018,1,17,13,45,208.5,207.0,1.95,15.6,306.5,366.42,296.12
2018,1,17,14,0,192.0,198.0,2.0,15.6,286.0,341.22,276.35
2018,1,17,14,15,236.0,181.5,2.0,15.45,283.5,352.62,286.49
2018,1,17,14,30,280.0,165.0,2.0,15.3,281.0,353.5,287.93
2018,1,17,14,45,285.5,150.0,2.05,15.2,259.5,330.85,269.93
2018,1,17,15,0,291.0,135.0,2.1,15.1,238.0,307.06,250.65
2018,1,17,15,15,349.0,113.0,2.1,15.1,223.0,306.14,249.23
2018,1,17,15,30,407.0,91.0,2.1,15.1,208.0,293.46,237.23
2018,1,17,15,45,399.0,77.5,1.9,14.65,177.5,257.43,205.58
2018,1,17,16,0,391.0,64.0,1.7,14.2,147.0,221.25,172.94
2018,1,17,16,15,350.0,53.0,1.65,14.0,115.0,177.5,133.91
2018,1,17,16,30,309.0,42.0,1.6,13.8,83.0,137.26,97.45
2018,1,17,16,45,218.0,30.0,1.5,13.6,53.5,88.97,52.97
2018,1,17,17,0,127.0,18.0,1.4,13.4,24.0,43.39,0.0
2018,1,17,17,15,63.5,9.0,1.4,13.35,12.0,16.29,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.25,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.4,2.0,1.97,0.0
2018,1,18,7,45,0.0,4.0,3.35,13.6,4.0,3.85,0.0
2018,1,18,8,0,0.0,6.0,3.5,13.8,6.0,5.78,0.0
2018,1,18,8,15,0.0,7.5,3.5,13.9,7.5,7.23,0.37
2018,1,18,8,30,0.0,9.0,3.5,14.0,9.0,8.67,1.7
2018,1,18,8,45,0.0,10.5,3.5,14.1,10.5,10.12,2.99
2018,1,18,9,0,0.0,12.0,3.5,14.2,12.0,11.57,4.27
2018,1,18,9,15,0.0,19.5,3.5,14.25,19.5,18.81,10.49
2018,1,18,9,30,0.0,27.0,3.5,14.3,27.0,26.06,16.68
2018,1,18,9,45,1.0,70.0,3.5,14.35,70.5,68.21,52.51
2018,1,18,10,0,2.0,113.0,3.5,14.4,114.0,112.76,89.85
2018,1,18,10,15,8.5,122.0,3.6,14.45,126.0,125.78,100.64
2018,1,18,10,30,15.0,131.0,3.7,14.5,138.0,139.19,111.78
2018,1,18,10,45,8.0,113.0,3.75,14.55,116.5,116.01,92.19
2018,1,18,11,0,1.0,95.0,3.8,14.6,95.0,92.97,72.7
2018,1,18,11,15,0.5,72.5,3.85,14.65,72.5,70.45,53.79
2018,1,18,11,30,0.0,50.0,3.9,14.7,50.0,48.32,35.17
2018,1,18,11,45,0.0,69.0,3.9,14.75,69.0,66.72,50.57
2018,1,18,12,0,0.0,88.0,3.9,14.8,88.0,85.14,65.9
2018,1,18,12,15,0.5,106.5,3.9,14.8,107.0,104.08,81.62
2018,1,18,12,30,1.0,125.0,3.9,14.8,126.0,123.26,97.5
2018,1,18,12,45,3.5,142.5,3.95,14.8,144.5,143.14,113.97
2018,1,18,13,0,6.0,160.0,4.0,14.8,163.0,163.26,130.61
2018,1,18,13,15,3.5,145.0,4.05,14.75,146.5,145.86,116.33
2018,1,18,13,30,1.0,130.0,4.1,14.7,130.0,128.66,102.21
2018,1,18,13,45,0.5,107.5,4.15,14.65,107.5,105.33,82.99
2018,1,18,14,0,0.0,85.0,4.2,14.6,85.0,82.31,63.9
2018,1,18,14,15,5.5,99.0,4.25,14.45,101.5,100.07,79.08
2018,1,18,14,30,11.0,113.0,4.3,14.3,118.0,117.9,94.28
2018,1,18,14,45,13.0,106.0,4.3,14.1,111.0,111.77,89.36
2018,1,18,15,0,15.0,99.0,4.3,13.9,104.0,105.52,84.28
2018,1,18,15,15,102.0,97.5,4.3,13.9,127.5,155.24,126.78
2018,1,18,15,30,189.0,96.0,4.3,13.9,151.0,194.97,159.34
2018,1,18,15,45,240.5,85.5,4.1,13.65,144.5,196.7,159.01
2018,1,18,16,0,292.0,75.0,3.9,13.4,138.0,198.43,157.35
2018,1,18,16,15,164.5,51.5,3.85,13.25,85.5,112.45,85.36
2018,1,18,16,30,37.0,28.0,3.8,13.1,33.0,40.06,26.53
2018,1,18,16,45,24.0,18.0,3.75,12.95,21.0,24.77,12.4
2018,1,18,17,0,11.0,8.0,3.7,12.8,9.0,10.07,0.0
2018,1,18,17,15,5.5,4.0,3.8,12.7,4.5,4.59,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,19,7,15,38.5,6.0,2.8,10.8,6.5,0.0,0.0
2018,1,19,7,30,77.0,12.0,2.8,11.1,13.0,21.94,0.0
2018,1,19,7,45,211.0,24.5,2.85,11.35,43.0,69.23,10.93
2018,1,19,8,0,345.0,37.0,2.9,11.6,73.0,129.45,85.69
2018,1,19,8,15,430.0,44.5,2.95,11.75,111.0,180.03,132.1
2018,1,19,8,30,515.0,52.0,3.0,11.9,149.0,238.15,183.78
2018,1,19,8,45,398.0,70.5,3.05,12.0,156.5,237.05,189.46
2018,1,19,9,0,281.0,89.0,3.1,12.1,164.0,226.12,184.36
2018,1,19,9,15,447.0,87.0,3.1,12.15,228.0,313.28,258.18
2018,1,19,9,30,613.0,85.0,3.1,12.2,292.0,416.14,343.8
2018,1,19,9,45,698.0,80.0,3.05,12.25,339.5,480.08,396.8
2018,1,19,10,0,783.0,75.0,3.0,12.3,387.0,545.94,450.48
2018,1,19,10,15,801.0,77.0,2.95,12.3,417.0,583.95,480.93
2018,1,19,10,30,819.0,79.0,2.9,12.3,447.0,620.44,509.67
2018,1,19,10,45,831.0,81.0,2.9,12.35,471.0,651.19,533.51
2018,1,19,11,0,843.0,83.0,2.9,12.4,495.0,679.64,554.97
2018,1,19,11,15,851.5,83.5,2.95,12.4,511.5,701.43,570.88
2018,1,19,11,30,860.0,84.0,3.0,12.4,528.0,720.42,584.76
2018,1,19,11,45,840.0,91.0,3.05,12.45,531.0,723.18,586.45
2018,1,19,12,0,820.0,98.0,3.1,12.5,534.0,722.39,585.7
2018,1,19,12,15,530.5,115.5,3.2,12.5,398.0,534.56,440.25
2018,1,19,12,30,241.0,133.0,3.3,12.5,262.0,326.75,271.05
2018,1,19,12,45,127.5,105.0,3.45,12.5,173.0,211.11,174.93
2018,1,19,13,0,14.0,77.0,3.6,12.5,84.0,86.75,68.26
2018,1,19,13,15,276.5,106.0,3.75,12.45,244.5,324.61,272.39
2018,1,19,13,30,539.0,135.0,3.9,12.4,405.0,540.67,448.21
2018,1,19,13,45,590.0,125.5,4.05,12.4,410.0,554.44,458.98
2018,1,19,14,0,641.0,116.0,4.2,12.4,415.0,563.97,467.34
2018,1,19,14,15,630.5,112.0,4.3,12.35,391.5,536.07,445.18
2018,1,19,14,30,620.0,108.0,4.4,12.3,368.0,506.61,421.48
2018,1,19,14,45,660.0,92.0,4.5,12.25,349.0,491.45,409.28
2018,1,19,15,0,700.0,76.0,4.6,12.2,330.0,471.39,392.23
2018,1,19,15,15,703.0,69.0,4.6,12.2,300.5,438.13,362.98
2018,1,19,15,30,706.0,62.0,4.6,12.2,271.0,401.09,329.6
2018,1,19,15,45,657.5,58.0,4.6,11.95,229.5,347.49,281.98
2018,1,19,16,0,609.0,54.0,4.6,11.7,188.0,294.92,234.24
2018,1,19,16,15,534.0,48.0,4.55,11.45,146.5,234.77,180.04
2018,1,19,16,30,459.0,42.0,4.5,11.2,105.0,180.77,130.92
2018,1,19,16,45,331.0,32.5,4.4,11.0,69.0,118.14,74.61
2018,1,19,17,0,203.0,23.0,4.3,10.8,33.0,62.76,0.0
2018,1,19,17,15,101.5,11.5,4.35,10.75,16.5,23.67,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,4.55,9.2,7.5,0.0,0.0
2018,1,20,7,30,129.0,13.0,4.6,9.6,15.0,29.84,0.0
2018,1,20,7,45,281.5,22.5,4.7,10.0,46.5,80.7,17.23
2018,1,20,8,0,434.0,32.0,4.8,10.4,78.0,145.77,96.63
2018,1,20,8,15,522.5,38.0,4.8,10.6,119.0,199.83,147.02
2018,1,20,8,30,611.0,44.0,4.8,10.8,160.0,260.2,201.79
2018,1,20,8,45,666.0,48.0,4.85,11.0,203.0,314.84,252.38
2018,1,20,9,0,721.0,52.0,4.9,11.2,246.0,372.99,305.06
2018,1,20,9,15,756.5,54.5,4.9,11.4,286.0,423.41,350.37
2018,1,20,9,30,792.0,57.0,4.9,11.6,326.0,474.78,395.24
2018,1,20,9,45,816.5,59.0,4.9,11.8,362.0,520.15,434.1
2018,1,20,10,0,841.0,61.0,4.9,12.0,398.0,561.69,468.99
2018,1,20,10,15,856.0,63.0,4.9,12.1,428.0,599.45,500.12
2018,1,20,10,30,871.0,65.0,4.9,12.2,458.0,635.41,529.16
2018,1,20,10,45,881.0,66.5,4.9,12.3,482.0,665.4,552.69
2018,1,20,11,0,891.0,68.0,4.9,12.4,506.0,692.88,573.06
2018,1,20,11,15,897.0,69.0,4.95,12.5,522.5,714.26,588.86
2018,1,20,11,30,903.0,70.0,5.0,12.6,539.0,732.65,602.4
2018,1,20,11,45,905.0,71.5,5.05,12.65,548.5,745.58,611.96
2018,1,20,12,0,907.0,73.0,5.1,12.7,558.0,755.23,619.14
2018,1,20,12,15,875.0,82.0,5.15,12.75,551.0,749.63,614.78
2018,1,20,12,30,843.0,91.0,5.2,12.8,544.0,736.05,604.48
2018,1,20,12,45,841.5,90.5,5.2,12.85,538.5,730.95,600.65
2018,1,20,13,0,840.0,90.0,5.2,12.9,533.0,722.7,594.48
2018,1,20,13,15,862.5,82.5,5.2,12.9,527.0,720.55,593.29
2018,1,20,13,30,885.0,75.0,5.2,12.9,521.0,710.41,585.98
2018,1,20,13,45,875.5,73.5,5.2,12.95,500.0,685.79,567.42
2018,1,20,14,0,866.0,72.0,5.2,13.0,479.0,662.34,549.47
2018,1,20,14,15,853.0,70.5,5.2,12.95,451.5,630.17,523.71
2018,1,20,14,30,840.0,69.0,5.2,12.9,424.0,595.89,495.81
2018,1,20,14,45,821.5,66.0,5.25,12.9,390.5,554.86,461.95
2018,1,20,15,0,803.0,63.0,5.3,12.9,357.0,512.57,426.26
2018,1,20,15,15,773.5,60.0,5.3,12.9,318.5,463.8,384.26
2018,1,20,15,30,744.0,57.0,5.3,12.9,280.0,415.22,341.35
2018,1,20,15,45,674.5,55.5,5.0,12.55,234.5,352.07,285.74
2018,1,20,16,0,605.0,54.0,4.7,12.2,189.0,295.18,234.56
2018,1,20,16,15,561.0,46.0,4.55,11.85,150.0,242.9,186.36
2018,1,20,16,30,517.0,38.0,4.4,11.5,111.0,193.92,140.37
2018,1,20,16,45,366.5,30.0,4.2,11.2,72.5,124.66,79.6
2018,1,20,17,0,216.0,22.0,4.0,10.9,34.0,65.21,0.0
2018,1,20,17,15,108.0,11.0,3.95,10.85,17.0,24.22,0.0
2018,1,20,17,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,21,7,15,42.0,5.5,1.45,10.75,6.5,0.0,0.0
2018,1,21,7,30,84.0,11.0,1.3,10.9,13.0,21.97,0.0
2018,1,21,7,45,112.0,25.0,1.2,11.1,33.5,52.51,12.98
2018,1,21,8,0,140.0,39.0,1.1,11.3,54.0,80.52,54.48
2018,1,21,8,15,277.0,48.5,1.15,11.5,96.0,140.5,104.04
2018,1,21,8,30,414.0,58.0,1.2,11.7,138.0,211.6,163.6
2018,1,21,8,45,515.5,61.5,1.25,11.85,185.0,274.61,217.82
2018,1,21,9,0,617.0,65.0,1.3,12.0,232.0,345.59,278.13
2018,1,21,9,15,658.0,68.0,1.45,12.15,271.0,394.97,320.9
2018,1,21,9,30,699.0,71.0,1.6,12.3,310.0,446.0,364.12
2018,1,21,9,45,481.0,114.5,1.8,12.4,287.0,398.9,327.62
2018,1,21,10,0,263.0,158.0,2.0,12.5,264.0,330.83,272.18
2018,1,21,10,15,402.5,146.5,2.1,12.6,322.5,418.88,345.07
2018,1,21,10,30,542.0,135.0,2.2,12.7,381.0,507.18,416.2
2018,1,21,10,45,360.0,166.0,2.35,12.75,333.0,426.22,350.03
2018,1,21,11,0,178.0,197.0,2.5,12.8,285.0,336.11,275.28
2018,1,21,11,15,212.5,211.5,2.55,12.85,320.0,379.86,311.01
2018,1,21,11,30,247.0,226.0,2.6,12.9,355.0,432.37,352.53
2018,1,21,11,45,268.0,228.0,2.65,12.95,370.0,452.66,368.52
2018,1,21,12,0,289.0,230.0,2.7,13.0,385.0,472.34,384.16
2018,1,21,12,15,228.5,236.5,2.7,13.0,359.5,427.31,347.56
2018,1,21,12,30,168.0,243.0,2.7,13.0,334.0,389.88,316.76
2018,1,21,12,45,157.0,241.0,2.7,13.05,325.0,378.89,307.97
2018,1,21,13,0,146.0,239.0,2.7,13.1,316.0,367.52,298.78
2018,1,21,13,15,142.0,232.5,2.65,13.15,306.0,355.76,289.46
2018,1,21,13,30,138.0,226.0,2.6,13.2,296.0,343.67,279.87
2018,1,21,13,45,136.0,217.5,2.6,13.25,284.0,330.39,269.45
2018,1,21,14,0,134.0,209.0,2.6,13.3,272.0,316.81,258.74
2018,1,21,14,15,127.0,196.5,2.55,13.3,253.5,295.19,241.43
2018,1,21,14,30,120.0,184.0,2.5,13.3,235.0,273.63,224.05
2018,1,21,14,45,95.5,160.5,2.45,13.3,199.0,223.31,182.85
2018,1,21,15,0,71.0,137.0,2.4,13.3,163.0,181.1,147.89
2018,1,21,15,15,71.5,123.5,2.4,13.3,147.5,164.56,134.13
2018,1,21,15,30,72.0,110.0,2.4,13.3,132.0,147.9,119.96
2018,1,21,15,45,63.5,98.0,2.2,13.05,115.5,129.07,103.75
2018,1,21,16,0,55.0,86.0,2.0,12.8,99.0,111.02,87.98
2018,1,21,16,15,47.5,69.0,2.1,12.7,78.5,88.22,67.98
2018,1,21,16,30,40.0,52.0,2.2,12.6,58.0,66.05,48.36
2018,1,21,16,45,27.0,34.5,2.3,12.45,38.0,42.55,27.19
2018,1,21,17,0,14.0,17.0,2.4,12.3,18.0,19.4,0.0
2018,1,21,17,15,7.0,8.5,2.5,12.3,9.0,9.24,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
