Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,1,7,15,35.0,8.0,1.7,13.1,9.5,11.15,0.0
2018,2,1,7,30,70.0,16.0,1.8,13.4,19.0,25.85,0.0
2018,2,1,7,45,128.0,31.5,1.9,13.7,45.5,63.75,37.19
2018,2,1,8,0,186.0,47.0,2.0,14.0,72.0,105.22,74.92
2018,2,1,8,15,226.5,62.5,2.05,14.15,104.5,144.16,109.23
2018,2,1,8,30,267.0,78.0,2.1,14.3,137.0,186.99,146.8
2018,2,1,8,45,331.5,88.5,2.1,14.5,177.5,237.52,190.19
2018,2,1,9,0,396.0,99.0,2.1,14.7,218.0,293.51,237.61
2018,2,1,9,15,437.5,107.0,2.1,15.0,256.0,340.37,276.93
2018,2,1,9,30,479.0,115.0,2.1,15.3,294.0,389.67,317.36
2018,2,1,9,45,515.0,120.5,2.1,15.55,330.5,435.08,353.93
2018,2,1,10,0,551.0,126.0,2.1,15.8,367.0,481.66,390.63
2018,2,1,10,15,531.5,142.0,2.15,16.1,388.0,505.3,408.27
2018,2,1,10,30,512.0,158.0,2.2,16.4,409.0,525.97,423.33
2018,2,1,10,45,536.5,159.5,2.25,16.7,434.0,558.31,447.84
2018,2,1,11,0,561.0,161.0,2.3,17.0,459.0,589.93,471.4
2018,2,1,11,15,614.5,150.0,2.35,17.2,486.5,631.73,503.08
2018,2,1,11,30,668.0,139.0,2.4,17.4,514.0,669.75,531.64
2018,2,1,11,45,766.0,112.5,2.45,17.6,549.5,719.9,568.26
2018,2,1,12,0,864.0,86.0,2.5,17.8,585.0,767.06,601.55
2018,2,1,12,15,792.0,108.0,2.55,18.0,567.0,744.45,584.56
2018,2,1,12,30,720.0,130.0,2.6,18.2,549.0,716.53,564.33
2018,2,1,12,45,725.0,126.5,2.7,18.35,545.0,713.89,562.96
2018,2,1,13,0,730.0,123.0,2.8,18.5,541.0,708.37,559.39
2018,2,1,13,15,748.0,114.5,2.8,18.6,534.5,704.06,556.44
2018,2,1,13,30,766.0,106.0,2.8,18.7,528.0,693.96,549.35
2018,2,1,13,45,771.0,99.5,2.85,18.85,510.5,676.09,536.8
2018,2,1,14,0,776.0,93.0,2.9,19.0,493.0,655.21,522.07
2018,2,1,14,15,789.0,83.5,2.85,18.95,472.0,633.37,506.13
2018,2,1,14,30,802.0,74.0,2.8,18.9,451.0,608.07,487.07
2018,2,1,14,45,808.0,67.5,2.8,18.9,424.0,578.48,464.22
2018,2,1,15,0,814.0,61.0,2.8,18.9,397.0,542.95,436.29
2018,2,1,15,15,796.0,58.5,2.8,18.9,361.0,502.31,403.23
2018,2,1,15,30,778.0,56.0,2.8,18.9,325.0,457.85,366.3
2018,2,1,15,45,756.0,51.5,2.5,18.3,284.5,408.78,324.82
2018,2,1,16,0,734.0,47.0,2.2,17.7,244.0,359.86,282.11
2018,2,1,16,15,600.5,48.5,2.2,17.25,190.5,277.67,213.45
2018,2,1,16,30,467.0,50.0,2.2,16.8,137.0,208.59,155.24
2018,2,1,16,45,425.0,40.5,2.2,16.4,102.5,162.69,113.78
2018,2,1,17,0,383.0,31.0,2.2,16.0,68.0,120.76,73.05
2018,2,1,17,15,235.0,19.5,2.25,15.85,38.5,59.89,0.0
2018,2,1,17,30,87.0,8.0,2.3,15.7,9.0,16.73,0.0
2018,2,1,17,45,43.5,4.0,2.3,15.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,7,15,112.0,9.5,1.4,14.65,14.5,19.98,0.0
2018,2,2,7,30,224.0,19.0,1.5,14.9,29.0,55.33,0.0
2018,2,2,7,45,299.0,29.0,1.6,15.15,59.5,99.0,57.97
2018,2,2,8,0,374.0,39.0,1.7,15.4,90.0,145.08,100.97
2018,2,2,8,15,375.0,54.5,1.9,15.6,122.0,181.92,136.01
2018,2,2,8,30,376.0,70.0,2.1,15.8,154.0,217.23,169.04
2018,2,2,8,45,456.0,76.0,2.25,16.0,199.5,276.35,219.71
2018,2,2,9,0,536.0,82.0,2.4,16.2,245.0,340.79,274.17
2018,2,2,9,15,613.0,80.0,2.55,16.35,292.0,400.89,324.62
2018,2,2,9,30,690.0,78.0,2.7,16.5,339.0,465.61,377.89
2018,2,2,9,45,585.0,109.5,2.8,16.6,346.0,467.33,379.54
2018,2,2,10,0,480.0,141.0,2.9,16.7,353.0,456.46,370.63
2018,2,2,10,15,480.5,153.5,2.95,16.85,378.5,486.66,394.28
2018,2,2,10,30,481.0,166.0,3.0,17.0,404.0,515.33,416.1
2018,2,2,10,45,500.0,171.0,3.05,17.1,429.0,547.03,440.44
2018,2,2,11,0,519.0,176.0,3.1,17.2,454.0,577.9,463.84
2018,2,2,11,15,521.0,182.0,3.15,17.35,468.5,596.22,477.22
2018,2,2,11,30,523.0,188.0,3.2,17.5,483.0,612.67,489.15
2018,2,2,11,45,496.0,200.5,3.2,17.65,484.5,612.14,487.54
2018,2,2,12,0,469.0,213.0,3.2,17.8,486.0,609.08,484.12
2018,2,2,12,15,557.0,184.0,3.2,17.95,509.5,647.57,514.77
2018,2,2,12,30,645.0,155.0,3.2,18.1,533.0,688.05,546.21
2018,2,2,12,45,703.5,135.0,3.2,18.25,543.5,709.03,562.01
2018,2,2,13,0,762.0,115.0,3.2,18.4,554.0,726.09,574.34
2018,2,2,13,15,809.5,98.5,3.15,18.45,555.5,732.4,578.89
2018,2,2,13,30,857.0,82.0,3.1,18.5,557.0,732.47,579.08
2018,2,2,13,45,851.0,79.5,3.1,18.5,536.5,709.6,562.94
2018,2,2,14,0,845.0,77.0,3.1,18.5,516.0,687.91,547.82
2018,2,2,14,15,838.5,74.0,3.0,18.5,490.5,658.47,526.49
2018,2,2,14,30,832.0,71.0,2.9,18.5,465.0,626.56,502.2
2018,2,2,14,45,762.0,79.5,2.8,18.45,420.5,566.31,455.12
2018,2,2,15,0,692.0,88.0,2.7,18.4,376.0,509.87,410.32
2018,2,2,15,15,707.5,79.0,2.7,18.4,349.0,481.38,387.22
2018,2,2,15,30,723.0,70.0,2.7,18.4,322.0,448.2,359.35
2018,2,2,15,45,702.5,63.0,2.4,18.0,282.0,399.29,317.94
2018,2,2,16,0,682.0,56.0,2.1,17.6,242.0,350.5,275.44
2018,2,2,16,15,639.5,50.0,2.1,17.3,199.5,295.2,227.08
2018,2,2,16,30,597.0,44.0,2.1,17.0,157.0,242.75,179.93
2018,2,2,16,45,486.5,37.5,2.1,16.75,113.0,176.78,123.41
2018,2,2,17,0,376.0,31.0,2.1,16.5,69.0,120.29,73.92
2018,2,2,17,15,237.0,20.5,2.1,16.35,40.0,62.16,0.0
2018,2,2,17,30,98.0,10.0,2.1,16.2,11.0,20.03,0.0
2018,2,2,17,45,49.0,5.0,2.1,16.0,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,3,7,15,136.0,10.5,3.4,12.95,17.0,23.43,0.0
2018,2,3,7,30,272.0,21.0,3.5,13.3,34.0,64.97,0.0
2018,2,3,7,45,405.0,28.5,3.55,13.65,72.5,120.38,71.85
2018,2,3,8,0,538.0,36.0,3.6,14.0,111.0,182.77,127.5
2018,2,3,8,15,610.0,41.5,3.55,14.25,156.5,239.56,178.96
2018,2,3,8,30,682.0,47.0,3.5,14.5,202.0,302.58,235.44
2018,2,3,8,45,726.5,50.5,3.4,14.8,247.0,358.0,285.29
2018,2,3,9,0,771.0,54.0,3.3,15.1,292.0,416.01,335.81
2018,2,3,9,15,801.5,57.0,3.3,15.45,334.5,468.66,380.71
2018,2,3,9,30,832.0,60.0,3.3,15.8,377.0,521.84,424.6
2018,2,3,9,45,852.5,62.0,3.3,16.2,414.5,565.29,459.65
2018,2,3,10,0,873.0,64.0,3.3,16.6,452.0,610.47,494.94
2018,2,3,10,15,886.5,65.5,3.25,16.95,483.5,649.3,524.37
2018,2,3,10,30,900.0,67.0,3.2,17.3,515.0,686.12,550.7
2018,2,3,10,45,909.5,68.0,3.2,17.7,540.0,717.32,571.91
2018,2,3,11,0,919.0,69.0,3.2,18.1,565.0,745.84,590.99
2018,2,3,11,15,925.0,70.0,3.15,18.4,583.0,768.92,605.98
2018,2,3,11,30,931.0,71.0,3.1,18.7,601.0,788.84,618.67
2018,2,3,11,45,934.0,71.5,3.05,19.0,611.0,802.62,626.97
2018,2,3,12,0,937.0,72.0,3.0,19.3,621.0,812.95,632.92
2018,2,3,12,15,937.0,72.5,2.9,19.5,623.5,817.44,634.78
2018,2,3,12,30,937.0,73.0,2.8,19.7,626.0,818.37,634.27
2018,2,3,12,45,933.5,73.0,2.75,19.95,619.5,812.46,629.28
2018,2,3,13,0,930.0,73.0,2.7,20.2,613.0,803.04,622.03
2018,2,3,13,15,924.5,73.0,2.65,20.3,599.5,788.68,611.79
2018,2,3,13,30,919.0,73.0,2.6,20.4,586.0,771.04,599.36
2018,2,3,13,45,910.5,72.0,2.55,20.5,565.0,746.91,582.38
2018,2,3,14,0,902.0,71.0,2.5,20.6,544.0,719.87,563.38
2018,2,3,14,15,890.0,69.5,2.5,20.55,516.0,687.15,540.81
2018,2,3,14,30,878.0,68.0,2.5,20.5,488.0,652.1,515.87
2018,2,3,14,45,861.0,66.0,2.5,20.45,453.5,611.27,485.08
2018,2,3,15,0,844.0,64.0,2.5,20.4,419.0,568.92,452.41
2018,2,3,15,15,820.0,61.5,2.5,20.4,379.5,523.68,416.47
2018,2,3,15,30,796.0,59.0,2.5,20.4,340.0,475.01,376.94
2018,2,3,15,45,761.0,56.0,2.2,19.85,297.0,420.63,331.85
2018,2,3,16,0,726.0,53.0,1.9,19.3,254.0,367.49,286.46
2018,2,3,16,15,673.0,48.0,1.85,19.0,208.5,307.18,234.61
2018,2,3,16,30,620.0,43.0,1.8,18.7,163.0,250.69,184.74
2018,2,3,16,45,532.0,37.0,1.75,18.35,120.0,188.08,130.58
2018,2,3,17,0,444.0,31.0,1.7,18.0,77.0,135.69,83.75
2018,2,3,17,15,278.5,20.5,1.7,17.95,44.5,69.74,5.44
2018,2,3,17,30,113.0,10.0,1.7,17.9,12.0,21.83,0.0
2018,2,3,17,45,56.5,5.0,1.65,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,7,15,34.5,9.0,2.1,13.55,11.0,12.22,0.0
2018,2,4,7,30,69.0,18.0,2.2,13.8,22.0,30.46,0.0
2018,2,4,7,45,103.0,34.5,2.3,14.1,46.5,62.27,38.98
2018,2,4,8,0,137.0,51.0,2.4,14.4,71.0,94.22,67.98
2018,2,4,8,15,167.0,68.5,2.45,14.6,101.0,129.55,98.96
2018,2,4,8,30,197.0,86.0,2.5,14.8,131.0,167.75,132.32
2018,2,4,8,45,132.5,99.0,2.5,14.95,132.0,160.53,128.63
2018,2,4,9,0,68.0,112.0,2.5,15.1,133.0,146.48,117.87
2018,2,4,9,15,60.5,132.5,2.55,15.4,153.0,167.43,135.32
2018,2,4,9,30,53.0,153.0,2.6,15.7,173.0,187.69,151.7
2018,2,4,9,45,94.5,164.5,2.65,16.0,205.0,225.51,182.91
2018,2,4,10,0,136.0,176.0,2.7,16.3,237.0,272.6,221.25
2018,2,4,10,15,236.5,188.0,2.75,16.6,303.0,362.07,293.7
2018,2,4,10,30,337.0,200.0,2.8,16.9,369.0,450.39,363.61
2018,2,4,10,45,383.5,200.5,2.8,17.25,402.0,492.4,395.81
2018,2,4,11,0,430.0,201.0,2.8,17.6,435.0,543.64,434.59
2018,2,4,11,15,572.5,164.5,2.8,17.8,486.5,618.09,492.98
2018,2,4,11,30,715.0,128.0,2.8,18.0,538.0,699.21,554.41
2018,2,4,11,45,713.0,133.0,2.85,18.2,547.5,711.9,562.53
2018,2,4,12,0,711.0,138.0,2.9,18.4,557.0,721.78,569.2
2018,2,4,12,15,773.5,119.5,2.85,18.5,577.5,753.0,591.18
2018,2,4,12,30,836.0,101.0,2.8,18.6,598.0,778.88,609.07
2018,2,4,12,45,874.0,91.5,2.8,18.65,606.5,794.89,620.33
2018,2,4,13,0,912.0,82.0,2.8,18.7,615.0,802.44,625.75
2018,2,4,13,15,908.5,81.0,2.8,18.7,602.0,788.64,616.24
2018,2,4,13,30,905.0,80.0,2.8,18.7,589.0,771.56,604.64
2018,2,4,13,45,899.0,78.0,2.8,18.7,568.5,748.33,588.67
2018,2,4,14,0,893.0,76.0,2.8,18.7,548.0,722.13,570.57
2018,2,4,14,15,883.5,74.0,2.8,18.7,520.5,690.72,548.58
2018,2,4,14,30,874.0,72.0,2.8,18.7,493.0,656.85,524.14
2018,2,4,14,45,860.0,69.0,2.8,18.7,459.0,616.79,493.58
2018,2,4,15,0,846.0,66.0,2.8,18.7,425.0,578.02,463.2
2018,2,4,15,15,822.0,63.5,2.8,18.7,385.5,529.56,424.61
2018,2,4,15,30,798.0,61.0,2.8,18.7,346.0,480.68,384.62
2018,2,4,15,45,764.5,57.5,2.55,18.35,302.5,426.18,339.03
2018,2,4,16,0,731.0,54.0,2.3,18.0,259.0,372.79,293.04
2018,2,4,16,15,680.5,49.0,2.2,17.7,213.5,312.96,241.08
2018,2,4,16,30,630.0,44.0,2.1,17.4,168.0,256.68,190.91
2018,2,4,16,45,543.5,38.0,2.05,17.05,124.5,193.65,135.94
2018,2,4,17,0,457.0,32.0,2.0,16.7,81.0,140.64,88.53
2018,2,4,17,15,288.0,21.5,1.95,16.65,47.0,73.38,14.3
2018,2,4,17,30,119.0,11.0,1.9,16.6,13.0,23.71,0.0
2018,2,4,17,45,59.5,5.5,1.85,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,7,15,127.0,11.0,0.8,15.25,18.0,23.42,0.0
2018,2,5,7,30,254.0,22.0,0.8,15.4,36.0,64.83,0.0
2018,2,5,7,45,381.5,30.5,0.85,15.55,75.0,119.07,72.98
2018,2,5,8,0,509.0,39.0,0.9,15.7,114.0,182.2,127.12
2018,2,5,8,15,581.5,45.0,1.0,15.85,159.0,238.39,176.75
2018,2,5,8,30,654.0,51.0,1.1,16.0,204.0,299.79,230.47
2018,2,5,8,45,700.0,55.0,1.25,16.2,249.0,355.44,279.29
2018,2,5,9,0,746.0,59.0,1.4,16.4,294.0,413.87,329.1
2018,2,5,9,15,778.5,61.5,1.5,16.65,336.5,466.21,372.73
2018,2,5,9,30,811.0,64.0,1.6,16.9,379.0,519.29,415.67
2018,2,5,9,45,835.0,65.0,1.7,17.1,417.0,566.06,452.8
2018,2,5,10,0,859.0,66.0,1.8,17.3,455.0,608.9,486.22
2018,2,5,10,15,866.5,69.0,1.85,17.55,484.5,645.29,513.52
2018,2,5,10,30,874.0,72.0,1.9,17.8,514.0,679.37,537.71
2018,2,5,10,45,776.5,102.5,2.0,18.05,509.5,671.73,531.09
2018,2,5,11,0,679.0,133.0,2.1,18.3,505.0,655.23,517.39
2018,2,5,11,15,619.5,157.0,2.1,18.55,504.5,650.28,511.97
2018,2,5,11,30,560.0,181.0,2.1,18.8,504.0,637.72,500.88
2018,2,5,11,45,573.0,179.5,2.1,19.05,515.0,652.95,511.76
2018,2,5,12,0,586.0,178.0,2.1,19.3,526.0,666.21,520.93
2018,2,5,12,15,562.5,188.5,2.15,19.45,523.5,661.96,517.02
2018,2,5,12,30,539.0,199.0,2.2,19.6,521.0,655.31,511.54
2018,2,5,12,45,672.5,153.0,2.3,19.75,551.5,711.28,555.44
2018,2,5,13,0,806.0,107.0,2.4,19.9,582.0,756.0,587.84
2018,2,5,13,15,782.5,110.0,2.5,19.85,562.5,732.32,571.62
2018,2,5,13,30,759.0,113.0,2.6,19.8,543.0,708.91,556.06
2018,2,5,13,45,770.5,104.0,2.65,19.7,527.5,690.6,544.0
2018,2,5,14,0,782.0,95.0,2.7,19.6,512.0,671.63,531.4
2018,2,5,14,15,745.5,99.5,2.75,19.35,480.5,633.52,504.0
2018,2,5,14,30,709.0,104.0,2.8,19.1,449.0,592.8,473.64
2018,2,5,14,45,741.0,90.0,2.85,18.85,428.5,573.81,460.15
2018,2,5,15,0,773.0,76.0,2.9,18.6,408.0,548.89,441.37
2018,2,5,15,15,779.5,67.5,2.9,18.6,375.5,513.16,412.6
2018,2,5,15,30,786.0,59.0,2.9,18.6,343.0,474.69,380.73
2018,2,5,15,45,752.5,56.0,2.75,17.8,300.5,421.16,336.59
2018,2,5,16,0,719.0,53.0,2.6,17.0,258.0,368.76,291.93
2018,2,5,16,15,667.0,48.5,2.45,16.55,213.0,309.32,240.14
2018,2,5,16,30,615.0,44.0,2.3,16.1,168.0,253.6,190.33
2018,2,5,16,45,529.0,38.5,2.2,15.65,125.0,193.16,137.24
2018,2,5,17,0,443.0,33.0,2.1,15.2,82.0,139.78,89.71
2018,2,5,17,15,290.0,23.0,2.05,15.0,49.0,76.35,21.98
2018,2,5,17,30,137.0,13.0,2.0,14.8,16.0,27.93,0.0
2018,2,5,17,45,68.5,6.5,2.0,14.65,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,7,15,145.5,10.5,2.8,14.55,19.0,25.0,0.0
2018,2,6,7,30,291.0,21.0,2.9,14.9,38.0,70.44,4.16
2018,2,6,7,45,440.5,28.5,3.0,15.3,81.0,128.39,79.19
2018,2,6,8,0,590.0,36.0,3.1,15.7,124.0,199.84,140.02
2018,2,6,8,15,669.5,39.5,3.2,15.85,172.5,260.11,194.15
2018,2,6,8,30,749.0,43.0,3.3,16.0,221.0,327.25,253.86
2018,2,6,8,45,790.5,46.0,3.4,16.2,268.0,382.64,303.8
2018,2,6,9,0,832.0,49.0,3.5,16.4,315.0,441.81,355.38
2018,2,6,9,15,859.0,51.5,3.55,16.55,358.5,494.92,400.75
2018,2,6,9,30,886.0,54.0,3.6,16.7,402.0,548.14,444.84
2018,2,6,9,45,905.0,55.5,3.6,16.9,440.5,595.28,482.78
2018,2,6,10,0,924.0,57.0,3.6,17.1,479.0,641.2,518.75
2018,2,6,10,15,937.0,59.0,3.6,17.3,512.0,682.25,549.89
2018,2,6,10,30,950.0,61.0,3.6,17.5,545.0,721.1,577.26
2018,2,6,10,45,958.0,62.0,3.55,17.7,570.5,752.79,598.86
2018,2,6,11,0,966.0,63.0,3.5,17.9,596.0,781.56,618.18
2018,2,6,11,15,970.5,63.5,3.45,18.1,613.5,804.03,632.82
2018,2,6,11,30,975.0,64.0,3.4,18.3,631.0,823.11,645.06
2018,2,6,11,45,977.5,64.5,3.4,18.5,641.0,837.15,654.0
2018,2,6,12,0,980.0,65.0,3.4,18.7,651.0,847.56,660.5
2018,2,6,12,15,979.5,65.5,3.35,18.85,653.5,851.92,662.68
2018,2,6,12,30,979.0,66.0,3.3,19.0,656.0,852.54,662.4
2018,2,6,12,45,975.5,67.0,3.3,19.15,650.5,847.64,658.68
2018,2,6,13,0,972.0,68.0,3.3,19.3,645.0,839.07,652.55
2018,2,6,13,15,966.0,67.5,3.25,19.35,630.5,823.25,641.37
2018,2,6,13,30,960.0,67.0,3.2,19.4,616.0,803.98,627.9
2018,2,6,13,45,951.0,66.5,3.2,19.45,594.0,779.19,610.8
2018,2,6,14,0,942.0,66.0,3.2,19.5,572.0,751.36,591.53
2018,2,6,14,15,930.5,65.0,3.15,19.45,543.5,718.38,568.42
2018,2,6,14,30,919.0,64.0,3.1,19.4,515.0,682.87,543.33
2018,2,6,14,45,903.0,62.5,3.0,19.35,480.0,641.68,512.09
2018,2,6,15,0,887.0,61.0,2.9,19.3,445.0,598.76,478.54
2018,2,6,15,15,864.0,59.0,2.9,19.3,404.5,549.93,439.89
2018,2,6,15,30,841.0,57.0,2.9,19.3,364.0,500.51,399.68
2018,2,6,15,45,807.0,54.5,2.55,18.7,319.5,447.28,355.3
2018,2,6,16,0,773.0,52.0,2.2,18.1,275.0,392.6,308.53
2018,2,6,16,15,722.0,47.5,2.15,17.7,227.5,330.76,255.27
2018,2,6,16,30,671.0,43.0,2.1,17.3,180.0,272.46,203.56
2018,2,6,16,45,588.0,37.5,2.05,16.9,135.0,208.3,147.36
2018,2,6,17,0,505.0,32.0,2.0,16.5,90.0,151.81,97.19
2018,2,6,17,15,339.0,23.0,1.95,16.45,54.0,85.68,30.38
2018,2,6,17,30,173.0,14.0,1.9,16.4,18.0,33.26,0.0
2018,2,6,17,45,86.5,7.0,1.85,16.4,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,7,7,15,148.5,11.5,3.45,12.55,20.5,26.54,0.0
2018,2,7,7,30,297.0,23.0,3.6,12.9,41.0,74.26,12.86
2018,2,7,7,45,424.0,31.0,3.7,13.3,82.0,130.03,82.53
2018,2,7,8,0,551.0,39.0,3.8,13.7,123.0,193.92,138.04
2018,2,7,8,15,618.5,43.5,3.7,13.95,168.5,249.83,188.94
2018,2,7,8,30,686.0,48.0,3.6,14.2,214.0,311.45,244.34
2018,2,7,8,45,728.5,52.0,3.5,14.45,259.5,367.46,294.55
2018,2,7,9,0,771.0,56.0,3.4,14.7,305.0,425.89,345.27
2018,2,7,9,15,800.0,58.5,3.25,15.1,347.5,477.81,389.03
2018,2,7,9,30,829.0,61.0,3.1,15.5,390.0,530.12,431.54
2018,2,7,9,45,849.5,63.0,2.95,15.9,428.0,573.92,466.11
2018,2,7,10,0,870.0,65.0,2.8,16.3,466.0,619.48,500.76
2018,2,7,10,15,884.0,66.5,2.65,16.75,498.0,658.93,529.57
2018,2,7,10,30,898.0,68.0,2.5,17.2,530.0,696.4,554.58
2018,2,7,10,45,907.5,69.5,2.4,17.65,555.5,728.45,575.3
2018,2,7,11,0,917.0,71.0,2.3,18.1,581.0,757.82,593.79
2018,2,7,11,15,923.0,72.0,2.1,18.4,599.0,781.1,607.28
2018,2,7,11,30,929.0,73.0,1.9,18.7,617.0,801.23,618.29
2018,2,7,11,45,932.5,73.5,1.75,19.0,627.5,815.54,625.49
2018,2,7,12,0,936.0,74.0,1.6,19.3,638.0,826.41,630.26
2018,2,7,12,15,935.0,74.5,1.5,19.5,640.0,830.2,630.97
2018,2,7,12,30,934.0,75.0,1.4,19.7,642.0,830.4,629.4
2018,2,7,12,45,930.0,76.0,1.3,19.9,636.5,825.25,624.31
2018,2,7,13,0,926.0,77.0,1.2,20.1,631.0,816.59,617.01
2018,2,7,13,15,921.5,76.5,1.1,20.2,617.5,802.4,606.34
2018,2,7,13,30,917.0,76.0,1.0,20.3,604.0,784.9,593.58
2018,2,7,13,45,909.0,75.0,0.9,20.4,583.0,761.01,576.58
2018,2,7,14,0,901.0,74.0,0.8,20.5,562.0,734.19,557.68
2018,2,7,14,15,889.5,73.0,0.75,20.55,534.0,702.18,536.01
2018,2,7,14,30,878.0,72.0,0.7,20.6,506.0,667.78,512.6
2018,2,7,14,45,861.0,70.0,0.6,20.6,471.5,626.61,482.11
2018,2,7,15,0,844.0,68.0,0.5,20.6,437.0,586.94,452.02
2018,2,7,15,15,820.5,65.0,0.5,20.6,397.0,537.92,415.63
2018,2,7,15,30,797.0,62.0,0.5,20.6,357.0,488.44,377.8
2018,2,7,15,45,762.5,59.5,0.4,20.3,313.5,434.19,334.74
2018,2,7,16,0,728.0,57.0,0.3,20.0,270.0,381.1,291.26
2018,2,7,16,15,676.0,52.5,0.35,19.65,224.0,320.78,241.96
2018,2,7,16,30,624.0,48.0,0.4,19.3,178.0,264.12,193.96
2018,2,7,16,45,539.5,41.5,0.45,19.0,133.5,202.03,141.53
2018,2,7,17,0,455.0,35.0,0.5,18.7,89.0,146.73,94.16
2018,2,7,17,15,301.0,24.5,0.5,18.5,53.5,82.05,33.25
2018,2,7,17,30,147.0,14.0,0.5,18.3,18.0,30.65,0.0
2018,2,7,17,45,73.5,7.0,0.55,18.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,6,45,10.5,1.5,1.1,13.1,1.0,0.0,0.0
2018,2,8,7,0,21.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,2,8,7,15,164.5,13.5,1.3,13.3,23.0,30.44,0.0
2018,2,8,7,30,308.0,24.0,1.4,13.5,44.0,77.98,20.46
2018,2,8,7,45,424.0,32.0,1.5,13.75,84.5,131.96,84.43
2018,2,8,8,0,540.0,40.0,1.6,14.0,125.0,194.81,138.75
2018,2,8,8,15,608.0,45.5,1.5,14.2,171.0,250.07,188.33
2018,2,8,8,30,676.0,51.0,1.4,14.4,217.0,312.7,243.38
2018,2,8,8,45,719.5,55.5,1.3,14.6,263.0,369.4,292.74
2018,2,8,9,0,763.0,60.0,1.2,14.8,309.0,428.65,342.39
2018,2,8,9,15,796.5,62.0,1.15,15.1,352.5,482.14,385.93
2018,2,8,9,30,830.0,64.0,1.1,15.4,396.0,536.39,428.46
2018,2,8,9,45,855.0,64.5,1.05,15.7,435.0,581.31,462.65
2018,2,8,10,0,880.0,65.0,1.0,16.0,474.0,628.27,497.13
2018,2,8,10,15,894.0,66.5,1.0,16.45,506.5,668.15,525.41
2018,2,8,10,30,908.0,68.0,1.0,16.9,539.0,706.01,550.13
2018,2,8,10,45,917.5,69.5,1.05,17.35,564.5,738.4,571.25
2018,2,8,11,0,927.0,71.0,1.1,17.8,590.0,768.06,590.37
2018,2,8,11,15,933.5,71.5,1.1,18.15,608.5,791.4,604.63
2018,2,8,11,30,940.0,72.0,1.1,18.5,627.0,811.55,616.75
2018,2,8,11,45,943.0,73.0,1.15,18.85,637.5,826.22,625.88
2018,2,8,12,0,946.0,74.0,1.2,19.2,648.0,837.38,632.8
2018,2,8,12,15,947.5,74.0,1.25,19.5,651.0,842.64,636.0
2018,2,8,12,30,949.0,74.0,1.3,19.8,654.0,844.28,636.97
2018,2,8,12,45,948.5,73.0,1.35,20.1,648.5,839.55,633.8
2018,2,8,13,0,948.0,72.0,1.4,20.4,643.0,831.2,628.37
2018,2,8,13,15,943.5,71.5,1.5,20.5,629.5,816.76,619.96
2018,2,8,13,30,939.0,71.0,1.6,20.6,616.0,798.9,609.24
2018,2,8,13,45,932.0,70.0,1.7,20.7,595.0,775.31,594.5
2018,2,8,14,0,925.0,69.0,1.8,20.8,574.0,748.66,577.51
2018,2,8,14,15,914.5,68.0,1.85,20.75,546.0,716.67,556.5
2018,2,8,14,30,904.0,67.0,1.9,20.7,518.0,682.15,533.46
2018,2,8,14,45,888.5,65.0,1.95,20.65,483.0,641.01,504.04
2018,2,8,15,0,873.0,63.0,2.0,20.6,448.0,598.13,472.04
2018,2,8,15,15,850.5,61.0,2.0,20.6,408.0,549.88,434.7
2018,2,8,15,30,828.0,59.0,2.0,20.6,368.0,503.52,397.62
2018,2,8,15,45,796.0,55.5,1.95,19.95,323.5,447.87,353.07
2018,2,8,16,0,764.0,52.0,1.9,19.3,279.0,393.14,307.65
2018,2,8,16,15,715.0,48.0,1.95,18.75,232.5,332.66,256.34
2018,2,8,16,30,666.0,44.0,2.0,18.2,186.0,275.54,206.21
2018,2,8,16,45,587.0,38.5,2.0,17.65,140.5,212.2,150.98
2018,2,8,17,0,508.0,33.0,2.0,17.1,95.0,156.17,101.59
2018,2,8,17,15,345.5,24.0,2.05,16.85,58.0,90.42,40.71
2018,2,8,17,30,183.0,15.0,2.1,16.6,21.0,36.18,0.0
2018,2,8,17,45,91.5,7.5,2.15,16.35,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,13.5,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.7,13.6,2.0,0.0,0.0
2018,2,9,7,15,171.0,13.5,0.7,13.9,23.5,31.44,0.0
2018,2,9,7,30,311.0,24.0,0.7,14.2,45.0,79.57,26.4
2018,2,9,7,45,446.0,31.0,0.7,14.45,88.0,136.54,87.5
2018,2,9,8,0,581.0,38.0,0.7,14.7,131.0,203.64,144.06
2018,2,9,8,15,652.0,42.0,0.65,14.95,178.5,262.01,195.55
2018,2,9,8,30,723.0,46.0,0.6,15.2,226.0,326.48,251.17
2018,2,9,8,45,764.5,48.5,0.55,15.45,272.0,382.47,299.05
2018,2,9,9,0,806.0,51.0,0.5,15.7,318.0,438.55,345.27
2018,2,9,9,15,833.5,53.5,0.5,16.0,361.0,491.18,387.41
2018,2,9,9,30,861.0,56.0,0.5,16.3,404.0,544.04,428.15
2018,2,9,9,45,880.5,57.5,0.5,16.6,442.5,590.86,463.08
2018,2,9,10,0,900.0,59.0,0.5,16.9,481.0,636.56,496.1
2018,2,9,10,15,913.5,61.0,0.7,17.25,514.0,677.43,526.72
2018,2,9,10,30,927.0,63.0,0.9,17.6,547.0,716.2,554.39
2018,2,9,10,45,935.5,64.5,1.05,17.9,573.0,748.44,576.79
2018,2,9,11,0,944.0,66.0,1.2,18.2,599.0,777.84,597.18
2018,2,9,11,15,948.5,67.5,1.35,18.5,617.0,801.19,613.36
2018,2,9,11,30,953.0,69.0,1.5,18.8,635.0,821.23,627.32
2018,2,9,11,45,954.5,69.5,1.7,19.1,645.0,834.33,637.11
2018,2,9,12,0,956.0,70.0,1.9,19.4,655.0,843.85,644.5
2018,2,9,12,15,948.5,73.0,2.0,19.5,655.0,845.42,646.03
2018,2,9,12,30,941.0,76.0,2.1,19.6,655.0,843.3,645.2
2018,2,9,12,45,885.5,91.0,2.15,19.65,632.5,812.95,624.57
2018,2,9,13,0,830.0,106.0,2.2,19.7,610.0,784.39,605.38
2018,2,9,13,15,860.0,94.0,2.25,19.7,606.0,785.04,606.88
2018,2,9,13,30,890.0,82.0,2.3,19.7,602.0,777.09,602.16
2018,2,9,13,45,839.0,92.0,2.35,19.7,568.5,738.29,575.58
2018,2,9,14,0,788.0,102.0,2.4,19.7,535.0,693.78,544.83
2018,2,9,14,15,770.5,98.5,2.4,19.6,504.5,657.25,519.49
2018,2,9,14,30,753.0,95.0,2.4,19.5,474.0,619.0,491.4
2018,2,9,14,45,713.0,96.5,2.45,19.4,436.0,572.45,456.35
2018,2,9,15,0,673.0,98.0,2.5,19.3,398.0,524.36,419.47
2018,2,9,15,15,656.0,92.0,2.5,19.3,362.5,481.75,385.95
2018,2,9,15,30,639.0,86.0,2.5,19.3,327.0,438.64,351.1
2018,2,9,15,45,532.5,89.5,2.45,18.6,274.0,362.66,290.17
2018,2,9,16,0,426.0,93.0,2.4,17.9,221.0,292.81,233.16
2018,2,9,16,15,413.0,79.0,2.35,17.3,186.5,251.48,197.55
2018,2,9,16,30,400.0,65.0,2.3,16.7,152.0,210.68,161.14
2018,2,9,16,45,344.5,53.5,2.25,16.15,115.0,161.42,118.12
2018,2,9,17,0,289.0,42.0,2.2,15.6,78.0,117.73,79.73
2018,2,9,17,15,197.0,28.5,2.25,15.35,48.5,70.23,35.23
2018,2,9,17,30,105.0,15.0,2.3,15.1,19.0,27.28,0.0
2018,2,9,17,45,52.5,7.5,2.4,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,10,6,45,13.5,2.0,3.5,11.55,1.5,0.0,0.0
2018,2,10,7,0,27.0,4.0,3.5,11.7,3.0,0.0,0.0
2018,2,10,7,15,181.5,15.0,3.7,12.05,26.5,34.4,0.0
2018,2,10,7,30,336.0,26.0,3.9,12.4,50.0,86.72,34.34
2018,2,10,7,45,458.0,33.0,4.15,12.7,92.5,142.26,93.3
2018,2,10,8,0,580.0,40.0,4.4,13.0,135.0,206.86,149.59
2018,2,10,8,15,645.0,45.0,4.4,13.3,182.0,264.61,202.48
2018,2,10,8,30,710.0,50.0,4.4,13.6,229.0,327.87,259.59
2018,2,10,8,45,751.5,53.0,4.4,13.9,275.0,384.05,310.21
2018,2,10,9,0,793.0,56.0,4.4,14.2,321.0,442.49,361.27
2018,2,10,9,15,818.5,58.5,4.4,14.45,363.5,493.98,405.41
2018,2,10,9,30,844.0,61.0,4.4,14.7,406.0,542.82,446.2
2018,2,10,9,45,861.5,63.5,4.45,15.0,444.0,589.05,483.76
2018,2,10,10,0,879.0,66.0,4.5,15.3,482.0,634.06,519.41
2018,2,10,10,15,869.5,73.5,4.4,15.55,508.0,665.31,542.76
2018,2,10,10,30,860.0,81.0,4.3,15.8,534.0,696.9,564.67
2018,2,10,10,45,737.5,119.0,4.15,16.05,520.5,676.32,546.57
2018,2,10,11,0,615.0,157.0,4.0,16.3,507.0,644.1,518.8
2018,2,10,11,15,571.0,178.5,4.0,16.5,511.5,642.83,516.39
2018,2,10,11,30,527.0,200.0,4.0,16.7,516.0,641.51,513.59
2018,2,10,11,45,495.5,214.5,3.95,16.9,515.5,639.03,510.17
2018,2,10,12,0,464.0,229.0,3.9,17.1,515.0,633.89,504.76
2018,2,10,12,15,616.5,178.5,4.05,17.2,560.0,706.71,563.23
2018,2,10,12,30,769.0,128.0,4.2,17.3,605.0,774.32,614.47
2018,2,10,12,45,747.5,133.5,4.3,17.45,594.0,760.66,604.16
2018,2,10,13,0,726.0,139.0,4.4,17.6,583.0,744.21,592.56
2018,2,10,13,15,823.5,107.5,4.55,17.6,601.0,774.44,616.25
2018,2,10,13,30,921.0,76.0,4.7,17.6,619.0,796.97,634.11
2018,2,10,13,45,924.0,73.5,4.9,17.6,602.0,779.4,622.76
2018,2,10,14,0,927.0,71.0,5.1,17.6,585.0,758.38,608.97
2018,2,10,14,15,886.0,77.0,5.15,17.5,548.5,712.78,576.05
2018,2,10,14,30,845.0,83.0,5.2,17.4,512.0,669.94,544.78
2018,2,10,14,45,808.0,84.0,5.25,17.3,472.0,619.79,505.75
2018,2,10,15,0,771.0,85.0,5.3,17.2,432.0,569.48,465.82
2018,2,10,15,15,755.5,80.0,5.3,17.2,395.0,525.15,429.69
2018,2,10,15,30,740.0,75.0,5.3,17.2,358.0,479.89,391.86
2018,2,10,15,45,734.5,66.5,5.1,16.8,319.0,435.01,353.55
2018,2,10,16,0,729.0,58.0,4.9,16.4,280.0,388.83,312.83
2018,2,10,16,15,706.5,51.5,4.8,16.05,238.0,337.13,266.36
2018,2,10,16,30,684.0,45.0,4.7,15.7,196.0,286.25,219.19
2018,2,10,16,45,627.0,39.0,4.6,15.3,151.5,227.18,165.29
2018,2,10,17,0,570.0,33.0,4.5,14.9,107.0,173.15,115.49
2018,2,10,17,15,413.0,25.5,4.6,14.75,67.0,104.97,53.97
2018,2,10,17,30,256.0,18.0,4.7,14.6,27.0,48.82,0.0
2018,2,10,17,45,128.0,9.0,4.85,14.45,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.0,2.0,11.85,1.5,0.0,0.0
2018,2,11,7,0,38.0,4.0,2.2,11.8,3.0,0.0,0.0
2018,2,11,7,15,228.0,15.0,2.2,12.05,30.0,39.91,0.0
2018,2,11,7,30,418.0,26.0,2.2,12.3,57.0,99.93,43.73
2018,2,11,7,45,492.0,34.5,2.2,12.55,97.5,152.37,100.63
2018,2,11,8,0,566.0,43.0,2.2,12.8,138.0,209.01,151.66
2018,2,11,8,15,454.0,57.5,2.6,13.0,149.0,218.54,168.43
2018,2,11,8,30,342.0,72.0,3.0,13.2,160.0,213.79,170.61
2018,2,11,8,45,295.5,101.0,3.4,13.4,187.0,237.82,193.49
