Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,249.0,130.0,3.8,13.6,214.0,261.64,214.67
2018,2,11,9,15,215.5,145.0,4.3,13.65,224.5,271.79,223.94
2018,2,11,9,30,182.0,160.0,4.8,13.7,235.0,272.71,225.07
2018,2,11,9,45,237.5,176.0,5.3,13.75,283.5,336.62,278.49
2018,2,11,10,0,293.0,192.0,5.8,13.8,332.0,398.22,329.6
2018,2,11,10,15,249.5,208.0,5.9,13.75,332.5,396.67,327.41
2018,2,11,10,30,206.0,224.0,6.0,13.7,333.0,384.12,316.32
2018,2,11,10,45,150.0,230.0,6.05,13.65,311.5,355.42,291.67
2018,2,11,11,0,94.0,236.0,6.1,13.6,290.0,315.62,257.84
2018,2,11,11,15,53.5,218.0,5.9,13.5,249.0,266.22,216.45
2018,2,11,11,30,13.0,200.0,5.7,13.4,208.0,208.98,168.34
2018,2,11,11,45,37.0,223.0,5.5,13.3,246.0,259.69,210.42
2018,2,11,12,0,61.0,246.0,5.3,13.2,284.0,304.4,247.12
2018,2,11,12,15,144.0,267.0,5.6,13.2,357.0,403.59,329.21
2018,2,11,12,30,227.0,288.0,5.9,13.2,430.0,494.2,403.29
2018,2,11,12,45,207.5,282.5,6.15,13.15,411.5,471.6,385.19
2018,2,11,13,0,188.0,277.0,6.4,13.1,393.0,448.46,366.84
2018,2,11,13,15,103.0,232.5,6.85,12.95,296.0,330.02,270.32
2018,2,11,13,30,18.0,188.0,7.3,12.8,199.0,200.31,162.19
2018,2,11,13,45,56.5,157.0,7.7,12.7,189.0,202.02,165.5
2018,2,11,14,0,95.0,126.0,8.1,12.6,179.0,202.14,167.26
2018,2,11,14,15,255.5,152.5,8.2,12.6,285.5,348.5,292.45
2018,2,11,14,30,416.0,179.0,8.3,12.6,392.0,486.65,407.68
2018,2,11,14,45,381.5,164.5,8.35,12.55,350.0,434.61,364.57
2018,2,11,15,0,347.0,150.0,8.4,12.5,308.0,383.69,322.21
2018,2,11,15,15,543.5,115.0,8.4,12.5,337.0,446.39,375.75
2018,2,11,15,30,740.0,80.0,8.4,12.5,366.0,489.04,410.41
2018,2,11,15,45,709.0,75.0,8.3,12.35,323.0,435.44,363.26
2018,2,11,16,0,678.0,70.0,8.2,12.2,280.0,382.9,316.05
2018,2,11,16,15,636.0,63.5,8.05,12.05,235.0,325.83,264.07
2018,2,11,16,30,594.0,57.0,7.9,11.9,190.0,271.63,213.6
2018,2,11,16,45,520.0,49.0,7.75,11.75,145.5,209.91,157.27
2018,2,11,17,0,446.0,41.0,7.6,11.6,101.0,155.25,107.49
2018,2,11,17,15,303.5,30.5,7.55,11.55,63.5,93.44,52.3
2018,2,11,17,30,161.0,20.0,7.5,11.5,26.0,39.6,0.0
2018,2,11,17,45,80.5,10.0,7.45,11.4,13.0,9.83,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,10.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,9.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.0,5.15,9.65,1.5,0.0,0.0
2018,2,12,7,0,35.0,4.0,5.1,9.8,3.0,0.0,0.0
2018,2,12,7,15,219.0,14.5,5.15,10.1,30.0,38.91,0.0
2018,2,12,7,30,403.0,25.0,5.2,10.4,57.0,98.15,46.86
2018,2,12,7,45,511.0,31.5,5.25,10.7,100.5,153.36,102.42
2018,2,12,8,0,619.0,38.0,5.3,11.0,144.0,218.61,160.48
2018,2,12,8,15,680.5,42.5,5.2,11.2,192.0,277.03,214.9
2018,2,12,8,30,742.0,47.0,5.1,11.4,240.0,340.61,273.19
2018,2,12,8,45,780.5,49.5,5.0,11.6,286.5,396.77,324.49
2018,2,12,9,0,819.0,52.0,4.9,11.8,333.0,452.7,374.18
2018,2,12,9,15,842.0,55.5,4.75,11.95,376.5,505.13,419.44
2018,2,12,9,30,865.0,59.0,4.6,12.1,420.0,557.38,463.03
2018,2,12,9,45,879.5,63.0,4.45,12.25,458.5,604.54,501.16
2018,2,12,10,0,894.0,67.0,4.3,12.4,497.0,650.21,536.92
2018,2,12,10,15,908.0,67.5,4.2,12.55,529.5,689.76,566.48
2018,2,12,10,30,922.0,68.0,4.1,12.7,562.0,727.25,593.06
2018,2,12,10,45,932.0,69.5,4.0,12.85,588.5,760.64,616.35
2018,2,12,11,0,942.0,71.0,3.9,13.0,615.0,791.27,637.38
2018,2,12,11,15,947.0,72.0,3.85,13.15,633.5,814.52,653.04
2018,2,12,11,30,952.0,73.0,3.8,13.3,652.0,834.46,666.3
2018,2,12,11,45,955.0,73.5,3.75,13.45,662.5,848.81,675.53
2018,2,12,12,0,958.0,74.0,3.7,13.6,673.0,859.59,682.29
2018,2,12,12,15,957.5,75.0,3.7,13.7,675.5,864.48,685.32
2018,2,12,12,30,957.0,76.0,3.7,13.8,678.0,865.68,685.88
2018,2,12,12,45,954.0,76.0,3.65,13.9,672.0,860.03,681.39
2018,2,12,13,0,951.0,76.0,3.6,14.0,666.0,850.75,674.48
2018,2,12,13,15,946.0,75.5,3.6,14.1,652.0,835.76,663.85
2018,2,12,13,30,941.0,75.0,3.6,14.2,638.0,817.35,650.86
2018,2,12,13,45,933.5,74.0,3.55,14.25,616.5,793.16,633.6
2018,2,12,14,0,926.0,73.0,3.5,14.3,595.0,765.9,614.14
2018,2,12,14,15,915.0,72.0,3.5,14.3,566.5,733.25,590.99
2018,2,12,14,30,904.0,71.0,3.5,14.3,538.0,698.09,565.81
2018,2,12,14,45,888.0,69.5,3.5,14.35,503.0,656.83,534.97
2018,2,12,15,0,872.0,68.0,3.5,14.4,468.0,613.85,501.09
2018,2,12,15,15,850.0,65.5,3.5,14.4,427.0,567.66,463.87
2018,2,12,15,30,828.0,63.0,3.5,14.4,386.0,517.74,422.79
2018,2,12,15,45,795.5,60.0,3.4,14.25,341.0,461.79,375.78
2018,2,12,16,0,763.0,57.0,3.3,14.1,296.0,406.79,328.18
2018,2,12,16,15,714.5,53.0,3.25,13.75,248.5,345.73,274.74
2018,2,12,16,30,666.0,49.0,3.2,13.4,201.0,287.97,222.69
2018,2,12,16,45,589.5,43.5,3.15,13.0,154.5,224.21,165.67
2018,2,12,17,0,513.0,38.0,3.1,12.6,108.0,169.06,115.95
2018,2,12,17,15,366.5,28.5,3.25,12.45,68.5,103.64,58.78
2018,2,12,17,30,220.0,19.0,3.4,12.3,29.0,49.22,0.0
2018,2,12,17,45,110.0,9.5,3.5,12.1,14.5,9.34,0.0
2018,2,12,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,13,6,45,27.0,3.0,3.75,8.15,2.5,0.0,0.0
2018,2,13,7,0,54.0,6.0,3.7,8.3,5.0,0.0,0.0
2018,2,13,7,15,212.5,17.0,3.75,8.6,32.0,41.12,0.0
2018,2,13,7,30,371.0,28.0,3.8,8.9,59.0,98.64,51.29
2018,2,13,7,45,477.5,36.0,3.85,9.15,103.0,153.1,104.39
2018,2,13,8,0,584.0,44.0,3.9,9.4,147.0,218.0,161.96
2018,2,13,8,15,646.5,49.0,3.75,9.85,194.5,274.52,214.21
2018,2,13,8,30,709.0,54.0,3.6,10.3,242.0,337.66,271.29
2018,2,13,8,45,749.0,58.0,3.5,10.7,289.0,394.8,322.49
2018,2,13,9,0,789.0,62.0,3.4,11.1,336.0,454.1,373.81
2018,2,13,9,15,819.0,64.5,3.25,11.55,380.5,508.22,419.17
2018,2,13,9,30,849.0,67.0,3.1,12.0,425.0,562.77,463.24
2018,2,13,9,45,872.0,68.0,3.0,12.45,464.5,608.43,499.19
2018,2,13,10,0,895.0,69.0,2.9,12.9,504.0,655.94,535.35
2018,2,13,10,15,908.0,71.0,2.7,13.15,537.0,696.66,564.26
2018,2,13,10,30,921.0,73.0,2.5,13.4,570.0,735.23,589.96
2018,2,13,10,45,930.0,74.0,2.35,13.65,596.0,767.36,610.7
2018,2,13,11,0,939.0,75.0,2.2,13.9,622.0,796.68,629.06
2018,2,13,11,15,945.0,76.0,2.0,14.1,640.5,820.68,643.0
2018,2,13,11,30,951.0,77.0,1.8,14.3,659.0,841.41,654.33
2018,2,13,11,45,954.0,77.0,1.6,14.5,669.5,855.2,660.54
2018,2,13,12,0,957.0,77.0,1.4,14.7,680.0,865.42,664.11
2018,2,13,12,15,958.5,77.0,1.3,14.9,682.5,870.79,665.62
2018,2,13,12,30,960.0,77.0,1.2,15.1,685.0,872.47,664.74
2018,2,13,12,45,958.5,76.5,1.05,15.25,679.5,867.44,658.78
2018,2,13,13,0,957.0,76.0,0.9,15.4,674.0,858.74,650.44
2018,2,13,13,15,952.5,76.0,0.85,15.5,660.5,844.61,640.38
2018,2,13,13,30,948.0,76.0,0.8,15.6,647.0,827.01,628.17
2018,2,13,13,45,940.5,75.0,0.7,15.75,625.5,802.64,610.55
2018,2,13,14,0,933.0,74.0,0.6,15.9,604.0,775.16,590.97
2018,2,13,14,15,922.0,72.5,0.6,15.9,575.0,741.69,569.25
2018,2,13,14,30,911.0,71.0,0.6,15.9,546.0,705.68,545.62
2018,2,13,14,45,894.5,70.0,0.6,15.9,510.5,664.33,517.45
2018,2,13,15,0,878.0,69.0,0.6,15.9,475.0,621.29,486.15
2018,2,13,15,15,856.5,66.5,0.6,15.9,434.0,575.03,451.53
2018,2,13,15,30,835.0,64.0,0.6,15.9,393.0,524.98,413.09
2018,2,13,15,45,803.5,61.0,0.8,15.65,348.0,469.06,370.73
2018,2,13,16,0,772.0,58.0,1.0,15.4,303.0,413.98,326.65
2018,2,13,16,15,725.5,53.5,1.1,14.95,255.0,352.53,275.35
2018,2,13,16,30,679.0,49.0,1.2,14.5,207.0,294.19,224.64
2018,2,13,16,45,605.0,43.5,1.3,14.05,160.0,230.25,168.74
2018,2,13,17,0,531.0,38.0,1.4,13.6,113.0,174.56,119.28
2018,2,13,17,15,383.0,29.0,1.5,13.35,72.0,107.97,62.4
2018,2,13,17,30,235.0,20.0,1.6,13.1,31.0,52.86,0.0
2018,2,13,17,45,117.5,10.0,1.7,12.9,15.5,18.69,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.5,3.5,1.15,10.45,3.0,0.0,0.0
2018,2,14,7,0,51.0,7.0,1.1,10.5,6.0,0.0,0.0
2018,2,14,7,15,203.0,18.5,1.05,10.65,33.5,41.98,0.0
2018,2,14,7,30,355.0,30.0,1.0,10.8,61.0,99.32,54.1
2018,2,14,7,45,438.5,39.0,0.9,10.95,101.5,148.54,101.37
2018,2,14,8,0,522.0,48.0,0.8,11.1,142.0,206.32,152.13
2018,2,14,8,15,604.0,53.0,0.95,11.4,192.0,267.56,206.22
2018,2,14,8,30,686.0,58.0,1.1,11.7,242.0,335.06,265.05
2018,2,14,8,45,702.0,65.5,1.2,12.0,283.5,384.59,308.96
2018,2,14,9,0,718.0,73.0,1.3,12.3,325.0,435.5,352.47
2018,2,14,9,15,547.0,106.5,1.6,12.65,312.5,414.49,338.21
2018,2,14,9,30,376.0,140.0,1.9,13.0,300.0,374.59,306.95
2018,2,14,9,45,234.5,172.5,2.15,13.35,275.5,332.55,272.19
2018,2,14,10,0,93.0,205.0,2.4,13.7,251.0,272.64,221.44
2018,2,14,10,15,79.5,210.0,2.55,13.85,251.0,271.37,220.06
2018,2,14,10,30,66.0,215.0,2.7,14.0,251.0,269.12,217.62
2018,2,14,10,45,75.0,236.5,2.85,14.15,279.0,300.72,242.73
2018,2,14,11,0,84.0,258.0,3.0,14.3,307.0,332.68,267.8
2018,2,14,11,15,205.5,253.0,3.15,14.4,378.5,430.95,348.14
2018,2,14,11,30,327.0,248.0,3.3,14.5,450.0,533.53,429.76
2018,2,14,11,45,432.0,229.5,3.4,14.65,501.0,610.48,490.04
2018,2,14,12,0,537.0,211.0,3.5,14.8,552.0,679.46,543.71
2018,2,14,12,15,449.0,240.5,3.6,14.8,526.0,642.06,513.13
2018,2,14,12,30,361.0,270.0,3.7,14.8,500.0,594.18,475.17
2018,2,14,12,45,525.0,215.0,3.8,14.8,547.0,674.84,541.02
2018,2,14,13,0,689.0,160.0,3.9,14.8,594.0,746.93,598.57
2018,2,14,13,15,678.0,160.0,4.05,14.7,579.5,730.23,586.69
2018,2,14,13,30,667.0,160.0,4.2,14.6,565.0,711.14,573.21
2018,2,14,13,45,705.5,142.5,4.35,14.5,558.0,708.63,573.61
2018,2,14,14,0,744.0,125.0,4.5,14.4,551.0,701.71,570.16
2018,2,14,14,15,715.0,126.0,4.7,14.25,519.0,662.45,541.26
2018,2,14,14,30,686.0,127.0,4.9,14.1,487.0,622.21,510.85
2018,2,14,14,45,773.5,100.0,5.1,13.9,481.0,624.65,515.16
2018,2,14,15,0,861.0,73.0,5.3,13.7,475.0,621.0,513.73
2018,2,14,15,15,839.5,70.5,5.3,13.7,434.5,572.19,473.62
2018,2,14,15,30,818.0,68.0,5.3,13.7,394.0,522.7,432.12
2018,2,14,15,45,788.5,64.0,5.5,13.15,349.0,467.22,385.82
2018,2,14,16,0,759.0,60.0,5.7,12.6,304.0,412.46,338.42
2018,2,14,16,15,715.0,56.0,5.6,12.3,257.0,352.97,285.08
2018,2,14,16,30,671.0,52.0,5.5,12.0,210.0,296.33,232.91
2018,2,14,16,45,596.0,46.5,5.4,11.65,163.0,233.47,175.64
2018,2,14,17,0,521.0,41.0,5.3,11.3,116.0,176.53,123.68
2018,2,14,17,15,381.0,32.0,5.3,11.15,75.5,111.44,67.06
2018,2,14,17,30,241.0,23.0,5.3,11.0,35.0,57.26,0.0
2018,2,14,17,45,120.5,11.5,5.35,10.8,17.5,20.61,0.0
2018,2,14,18,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,9.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,9.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,15,6,45,37.5,3.5,5.45,8.9,3.5,0.0,0.0
2018,2,15,7,0,75.0,7.0,5.5,9.1,7.0,6.88,0.0
2018,2,15,7,15,260.0,18.0,5.6,9.35,38.0,48.8,0.0
2018,2,15,7,30,445.0,29.0,5.7,9.6,69.0,113.43,63.47
2018,2,15,7,45,547.0,35.5,5.85,9.85,115.0,169.77,116.66
2018,2,15,8,0,649.0,42.0,6.0,10.1,161.0,236.41,176.63
2018,2,15,8,15,707.5,46.5,5.9,10.4,210.5,296.16,232.6
2018,2,15,8,30,766.0,51.0,5.8,10.7,260.0,360.71,291.91
2018,2,15,8,45,805.0,54.0,5.75,11.0,308.5,419.38,345.35
2018,2,15,9,0,844.0,57.0,5.7,11.3,357.0,477.86,397.14
2018,2,15,9,15,872.0,59.5,5.65,11.65,403.0,533.28,444.82
2018,2,15,9,30,900.0,62.0,5.6,12.0,449.0,588.87,491.17
2018,2,15,9,45,918.5,63.0,5.5,12.4,488.5,636.71,529.81
2018,2,15,10,0,937.0,64.0,5.4,12.8,528.0,683.21,566.28
2018,2,15,10,15,950.0,65.5,5.3,13.1,562.0,724.91,596.55
2018,2,15,10,30,963.0,67.0,5.2,13.4,596.0,764.32,624.37
2018,2,15,10,45,973.0,67.5,5.1,13.75,622.5,797.84,647.23
2018,2,15,11,0,983.0,68.0,5.0,14.1,649.0,828.44,667.67
2018,2,15,11,15,990.0,68.5,4.9,14.25,669.0,853.58,684.39
2018,2,15,11,30,997.0,69.0,4.8,14.4,689.0,875.31,698.55
2018,2,15,11,45,1003.0,69.0,4.7,14.6,701.5,892.1,708.96
2018,2,15,12,0,1009.0,69.0,4.6,14.8,714.0,905.19,716.74
2018,2,15,12,15,1010.0,69.5,4.55,14.9,717.0,910.94,719.97
2018,2,15,12,30,1011.0,70.0,4.5,15.0,720.0,912.8,720.58
2018,2,15,12,45,1009.5,69.5,4.5,15.15,714.0,907.55,716.52
2018,2,15,13,0,1008.0,69.0,4.5,15.3,708.0,898.43,709.86
2018,2,15,13,15,1002.0,69.0,4.45,15.35,693.0,882.46,698.32
2018,2,15,13,30,996.0,69.0,4.4,15.4,678.0,862.87,684.32
2018,2,15,13,45,987.0,68.5,4.4,15.45,655.0,836.91,666.13
2018,2,15,14,0,978.0,68.0,4.4,15.5,632.0,807.73,645.61
2018,2,15,14,15,967.0,67.0,4.35,15.5,602.0,773.52,621.12
2018,2,15,14,30,956.0,66.0,4.3,15.5,572.0,736.6,594.53
2018,2,15,14,45,941.5,64.5,4.25,15.45,536.0,694.34,563.83
2018,2,15,15,0,927.0,63.0,4.2,15.4,500.0,650.1,529.36
2018,2,15,15,15,907.0,61.5,4.2,15.4,458.5,600.94,490.12
2018,2,15,15,30,887.0,60.0,4.2,15.4,417.0,550.82,449.03
2018,2,15,15,45,856.0,57.0,3.9,15.1,369.5,492.89,400.48
2018,2,15,16,0,825.0,54.0,3.6,14.8,322.0,437.56,352.64
2018,2,15,16,15,779.5,50.5,3.5,14.3,272.5,374.72,298.0
2018,2,15,16,30,734.0,47.0,3.4,13.8,223.0,314.79,244.19
2018,2,15,16,45,663.5,42.5,3.3,13.3,174.5,249.64,185.64
2018,2,15,17,0,593.0,38.0,3.2,12.8,126.0,190.84,132.26
2018,2,15,17,15,454.5,30.5,3.2,12.6,83.0,124.61,74.99
2018,2,15,17,30,316.0,23.0,3.2,12.4,40.0,68.09,0.0
2018,2,15,17,45,158.0,11.5,3.2,12.2,20.0,23.77,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,16,6,45,33.5,3.5,1.65,10.85,3.5,0.0,0.0
2018,2,16,7,0,67.0,7.0,1.5,10.9,7.0,11.51,0.0
2018,2,16,7,15,226.0,19.0,1.6,11.15,37.0,49.05,0.0
2018,2,16,7,30,385.0,31.0,1.7,11.4,67.0,107.72,62.43
2018,2,16,7,45,496.5,37.5,1.75,11.65,112.5,162.83,111.89
2018,2,16,8,0,608.0,44.0,1.8,11.9,158.0,228.52,169.08
2018,2,16,8,15,667.0,49.0,1.9,12.2,206.5,287.08,222.26
2018,2,16,8,30,726.0,54.0,2.0,12.5,255.0,350.55,278.69
2018,2,16,8,45,763.5,58.0,2.05,12.8,302.5,407.9,328.99
2018,2,16,9,0,801.0,62.0,2.1,13.1,350.0,467.15,379.23
2018,2,16,9,15,828.0,64.0,2.1,13.4,394.0,520.04,422.83
2018,2,16,9,30,855.0,66.0,2.1,13.7,438.0,570.36,463.11
2018,2,16,9,45,874.5,67.5,2.1,14.0,476.5,617.72,499.84
2018,2,16,10,0,894.0,69.0,2.1,14.3,515.0,663.95,534.67
2018,2,16,10,15,906.5,70.5,2.1,14.5,548.0,703.95,562.81
2018,2,16,10,30,919.0,72.0,2.1,14.7,581.0,741.78,588.64
2018,2,16,10,45,928.5,73.5,2.15,14.9,607.5,774.96,611.25
2018,2,16,11,0,938.0,75.0,2.2,15.1,634.0,805.34,631.77
2018,2,16,11,15,943.5,76.5,2.2,15.25,653.0,829.61,647.6
2018,2,16,11,30,949.0,78.0,2.2,15.4,672.0,850.57,661.16
2018,2,16,11,45,952.0,78.0,2.15,15.55,682.5,864.38,669.33
2018,2,16,12,0,955.0,78.0,2.1,15.7,693.0,874.62,675.14
2018,2,16,12,15,956.0,78.5,2.15,15.85,696.0,880.13,678.79
2018,2,16,12,30,957.0,79.0,2.2,16.0,699.0,881.94,680.07
2018,2,16,12,45,956.0,78.5,2.2,16.1,693.5,877.27,676.68
2018,2,16,13,0,955.0,78.0,2.2,16.2,688.0,868.92,670.96
2018,2,16,13,15,950.5,77.5,2.25,16.25,674.0,854.12,661.47
2018,2,16,13,30,946.0,77.0,2.3,16.3,660.0,835.84,649.66
2018,2,16,13,45,939.0,76.5,2.4,16.3,638.5,812.28,634.66
2018,2,16,14,0,932.0,76.0,2.5,16.3,617.0,785.58,617.35
2018,2,16,14,15,921.5,74.5,2.55,16.3,588.0,752.26,594.78
2018,2,16,14,30,911.0,73.0,2.6,16.3,559.0,716.36,570.15
2018,2,16,14,45,896.0,71.0,2.65,16.25,523.5,674.57,540.93
2018,2,16,15,0,881.0,69.0,2.7,16.2,488.0,630.96,507.94
2018,2,16,15,15,860.0,67.0,2.7,16.2,447.0,582.3,469.89
2018,2,16,15,30,839.0,65.0,2.7,16.2,406.0,535.36,432.03
2018,2,16,15,45,809.5,61.5,2.75,15.9,360.5,479.26,386.51
2018,2,16,16,0,780.0,58.0,2.8,15.6,315.0,423.83,339.95
2018,2,16,16,15,737.0,54.0,2.75,15.15,267.0,363.41,287.92
2018,2,16,16,30,694.0,50.0,2.7,14.7,219.0,305.74,236.6
2018,2,16,16,45,624.5,44.5,2.65,14.2,171.5,241.65,179.63
2018,2,16,17,0,555.0,39.0,2.6,13.7,124.0,183.91,127.77
2018,2,16,17,15,421.0,30.5,2.7,13.45,81.5,119.19,72.62
2018,2,16,17,30,287.0,22.0,2.8,13.2,39.0,64.27,3.4
2018,2,16,17,45,143.5,11.0,2.85,12.95,19.5,22.38,0.0
2018,2,16,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,17,6,45,41.5,5.0,1.05,11.45,5.0,0.0,0.0
2018,2,17,7,0,83.0,10.0,1.1,11.5,10.0,15.74,0.0
2018,2,17,7,15,239.0,21.0,1.2,11.65,40.5,53.48,0.0
2018,2,17,7,30,395.0,32.0,1.3,11.8,71.0,111.55,66.13
2018,2,17,7,45,494.0,39.5,1.35,12.0,116.0,165.71,114.51
2018,2,17,8,0,593.0,47.0,1.4,12.2,161.0,230.23,170.84
2018,2,17,8,15,653.5,52.0,1.4,12.5,209.5,287.58,222.46
2018,2,17,8,30,714.0,57.0,1.4,12.8,258.0,351.23,278.26
2018,2,17,8,45,754.0,60.0,1.45,13.1,305.0,408.21,327.64
2018,2,17,9,0,794.0,63.0,1.5,13.4,352.0,467.31,377.15
2018,2,17,9,15,822.0,65.0,1.5,13.75,396.0,520.57,420.29
2018,2,17,9,30,850.0,67.0,1.5,14.1,440.0,574.06,462.16
2018,2,17,9,45,870.5,68.5,1.45,14.4,479.5,619.23,496.3
2018,2,17,10,0,891.0,70.0,1.4,14.7,519.0,666.07,530.51
2018,2,17,10,15,904.5,71.5,1.35,15.1,552.0,706.73,557.46
2018,2,17,10,30,918.0,73.0,1.3,15.5,585.0,745.28,582.17
2018,2,17,10,45,927.5,73.5,1.25,15.85,611.0,777.35,602.02
2018,2,17,11,0,937.0,74.0,1.2,16.2,637.0,806.62,619.71
2018,2,17,11,15,942.5,75.0,1.2,16.45,655.5,830.32,634.32
2018,2,17,11,30,948.0,76.0,1.2,16.7,674.0,850.72,646.73
2018,2,17,11,45,951.5,76.5,1.2,16.95,685.0,865.5,655.41
2018,2,17,12,0,955.0,77.0,1.2,17.2,696.0,876.72,661.84
2018,2,17,12,15,955.5,77.0,1.3,17.25,698.0,881.24,665.88
2018,2,17,12,30,956.0,77.0,1.4,17.3,700.0,882.06,667.62
2018,2,17,12,45,955.0,76.5,1.5,17.3,694.5,877.36,665.88
2018,2,17,13,0,954.0,76.0,1.6,17.3,689.0,868.99,661.76
2018,2,17,13,15,949.5,75.5,1.75,17.2,675.0,854.15,654.07
2018,2,17,13,30,945.0,75.0,1.9,17.1,661.0,835.84,643.93
2018,2,17,13,45,938.5,73.5,2.0,17.0,639.5,811.48,628.96
2018,2,17,14,0,932.0,72.0,2.1,16.9,618.0,783.97,611.67
2018,2,17,14,15,920.5,71.0,2.25,16.75,588.5,750.42,590.3
2018,2,17,14,30,909.0,70.0,2.4,16.6,559.0,714.34,566.71
2018,2,17,14,45,894.0,68.5,2.55,16.4,524.0,673.08,538.89
2018,2,17,15,0,879.0,67.0,2.7,16.2,489.0,630.01,507.34
2018,2,17,15,15,858.5,65.0,2.7,16.2,448.0,581.6,469.51
2018,2,17,15,30,838.0,63.0,2.7,16.2,407.0,534.89,431.86
2018,2,17,15,45,807.5,60.0,3.0,15.7,361.5,478.77,387.22
2018,2,17,16,0,777.0,57.0,3.3,15.2,316.0,423.41,341.25
2018,2,17,16,15,731.5,53.5,3.3,14.8,268.0,362.52,288.63
2018,2,17,16,30,686.0,50.0,3.3,14.4,220.0,304.62,236.97
2018,2,17,16,45,615.0,45.0,3.35,14.0,172.5,240.81,180.06
2018,2,17,17,0,544.0,40.0,3.4,13.6,125.0,184.73,129.46
2018,2,17,17,15,410.5,32.0,3.55,13.35,83.0,119.6,74.14
2018,2,17,17,30,277.0,24.0,3.7,13.1,41.0,65.76,11.15
2018,2,17,17,45,138.5,12.0,3.85,12.85,20.5,23.21,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,18,6,45,4.5,3.0,5.8,11.1,3.0,0.0,0.0
2018,2,18,7,0,9.0,6.0,6.0,11.2,6.0,6.56,0.0
2018,2,18,7,15,56.5,21.5,6.35,11.3,27.0,30.4,0.0
2018,2,18,7,30,104.0,37.0,6.7,11.4,48.0,61.53,39.23
2018,2,18,7,45,265.0,49.5,7.1,11.5,97.0,121.93,87.49
2018,2,18,8,0,426.0,62.0,7.5,11.6,146.0,198.39,151.47
2018,2,18,8,15,290.5,83.5,7.55,11.7,147.5,196.75,157.24
2018,2,18,8,30,155.0,105.0,7.6,11.8,149.0,173.03,141.13
2018,2,18,8,45,147.0,127.0,7.7,11.85,174.5,200.61,165.59
2018,2,18,9,0,139.0,149.0,7.8,11.9,200.0,227.17,188.52
2018,2,18,9,15,382.5,133.5,7.8,12.0,298.0,358.9,301.22
2018,2,18,9,30,626.0,118.0,7.8,12.1,396.0,503.69,423.54
2018,2,18,9,45,724.5,106.0,7.8,12.15,454.5,577.53,485.5
2018,2,18,10,0,823.0,94.0,7.8,12.2,513.0,654.33,549.17
2018,2,18,10,15,781.5,110.5,7.85,12.3,528.0,673.68,563.9
2018,2,18,10,30,740.0,127.0,7.9,12.4,543.0,686.04,572.83
2018,2,18,10,45,660.0,158.0,8.0,12.45,541.5,680.13,566.23
2018,2,18,11,0,580.0,189.0,8.1,12.5,540.0,664.38,551.72
2018,2,18,11,15,725.0,150.0,8.2,12.55,602.0,752.19,623.65
2018,2,18,11,30,870.0,111.0,8.3,12.6,664.0,835.04,687.75
2018,2,18,11,45,902.5,103.0,8.45,12.65,684.5,858.36,705.39
2018,2,18,12,0,935.0,95.0,8.6,12.7,705.0,883.7,724.88
2018,2,18,12,15,911.5,102.0,8.75,12.6,698.5,875.98,719.36
2018,2,18,12,30,888.0,109.0,8.9,12.5,692.0,869.71,715.2
2018,2,18,12,45,915.5,99.5,9.0,12.45,696.5,873.7,718.87
2018,2,18,13,0,943.0,90.0,9.1,12.4,701.0,878.92,723.63
2018,2,18,13,15,778.0,133.0,9.15,12.3,630.0,790.14,655.0
2018,2,18,13,30,613.0,176.0,9.2,12.2,559.0,693.86,578.12
2018,2,18,13,45,652.5,162.5,9.3,12.1,558.0,698.05,583.21
2018,2,18,14,0,692.0,149.0,9.4,12.0,557.0,698.07,584.66
2018,2,18,14,15,720.0,135.0,9.45,11.85,542.0,684.67,575.12
2018,2,18,14,30,748.0,121.0,9.5,11.7,527.0,667.12,562.01
2018,2,18,14,45,798.0,103.5,9.6,11.55,511.5,653.97,552.51
2018,2,18,15,0,848.0,86.0,9.7,11.4,496.0,637.35,539.5
2018,2,18,15,15,824.0,83.0,9.7,11.4,454.0,586.46,496.43
2018,2,18,15,30,800.0,80.0,9.7,11.4,412.0,535.1,452.15
2018,2,18,15,45,648.0,89.0,9.7,11.05,338.5,433.47,365.22
2018,2,18,16,0,496.0,98.0,9.7,10.7,265.0,339.85,284.29
2018,2,18,16,15,534.5,82.0,9.65,10.5,237.5,315.46,260.29
2018,2,18,16,30,573.0,66.0,9.6,10.3,210.0,284.04,228.55
2018,2,18,16,45,524.5,58.5,9.5,10.1,168.5,229.97,177.89
2018,2,18,17,0,476.0,51.0,9.4,9.9,127.0,180.19,130.95
2018,2,18,17,15,348.0,40.5,9.35,9.75,85.5,116.57,76.01
2018,2,18,17,30,220.0,30.0,9.3,9.6,44.0,64.93,18.07
2018,2,18,17,45,114.0,16.0,9.3,9.45,23.0,25.33,0.0
2018,2,18,18,0,8.0,2.0,9.3,9.3,2.0,0.0,0.0
2018,2,18,18,15,4.0,1.0,9.25,9.25,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,8.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,8.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,8.75,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,7.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,7.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,7.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,7.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,7.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,6.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,6.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2018,2,19,6,45,28.0,5.0,8.7,7.0,5.5,0.0,0.0
2018,2,19,7,0,56.0,10.0,8.7,7.0,11.0,14.08,0.0
2018,2,19,7,15,196.0,25.0,8.7,7.15,43.5,53.8,3.59
2018,2,19,7,30,336.0,40.0,8.7,7.3,76.0,110.38,70.89
2018,2,19,7,45,453.0,47.5,8.65,7.4,123.0,166.81,120.71
2018,2,19,8,0,570.0,55.0,8.6,7.5,170.0,235.36,182.01
2018,2,19,8,15,634.0,60.5,8.5,7.7,219.5,294.94,237.91
2018,2,19,8,30,698.0,66.0,8.4,7.9,269.0,360.04,298.07
2018,2,19,8,45,740.5,69.0,8.3,8.05,317.0,416.56,350.32
2018,2,19,9,0,783.0,72.0,8.2,8.2,365.0,476.74,404.37
2018,2,19,9,15,812.5,74.5,8.05,8.3,409.5,531.24,452.43
2018,2,19,9,30,842.0,77.0,7.9,8.4,454.0,586.12,499.58
2018,2,19,9,45,864.0,78.0,7.75,8.55,494.0,634.63,540.31
2018,2,19,10,0,886.0,79.0,7.6,8.7,534.0,678.85,576.73
2018,2,19,10,15,899.0,81.0,7.45,8.8,567.5,719.7,608.08
2018,2,19,10,30,912.0,83.0,7.3,8.9,601.0,758.41,637.12
2018,2,19,10,45,921.5,84.5,7.15,8.95,627.5,791.55,661.59
2018,2,19,11,0,931.0,86.0,7.0,9.0,654.0,821.9,683.72
2018,2,19,11,15,937.5,87.0,6.95,9.05,673.0,846.33,701.51
2018,2,19,11,30,944.0,88.0,6.9,9.1,692.0,867.5,716.82
2018,2,19,11,45,947.5,88.0,6.85,9.15,702.5,881.69,726.82
2018,2,19,12,0,951.0,88.0,6.8,9.2,713.0,892.31,734.22
2018,2,19,12,15,952.5,87.5,6.8,9.3,715.5,897.06,737.36
2018,2,19,12,30,954.0,87.0,6.8,9.4,718.0,898.11,737.85
2018,2,19,12,45,953.0,86.5,6.85,9.45,712.5,893.36,734.44
2018,2,19,13,0,952.0,86.0,6.9,9.5,707.0,884.94,728.39
2018,2,19,13,15,948.0,85.5,6.95,9.6,693.0,870.43,717.67
2018,2,19,13,30,944.0,85.0,7.0,9.7,679.0,852.42,704.39
2018,2,19,13,45,937.0,83.5,7.1,9.8,657.0,827.57,686.05
2018,2,19,14,0,930.0,82.0,7.2,9.9,635.0,799.58,665.27
2018,2,19,14,15,919.5,81.0,7.2,9.95,606.0,766.63,640.35
2018,2,19,14,30,909.0,80.0,7.2,10.0,577.0,731.09,613.31
2018,2,19,14,45,894.0,78.0,7.25,10.05,541.0,689.05,581.03
2018,2,19,15,0,879.0,76.0,7.3,10.1,505.0,648.28,547.51
2018,2,19,15,15,858.0,73.5,7.3,10.1,463.5,598.47,505.8
2018,2,19,15,30,837.0,71.0,7.3,10.1,422.0,547.87,462.51
2018,2,19,15,45,808.5,67.5,7.15,10.05,376.0,491.9,413.61
2018,2,19,16,0,780.0,64.0,7.0,10.0,330.0,436.49,363.97
2018,2,19,16,15,739.0,59.5,6.75,9.8,281.5,375.78,308.86
2018,2,19,16,30,698.0,55.0,6.5,9.6,233.0,317.61,254.7
2018,2,19,16,45,630.0,49.0,6.25,9.4,184.0,252.49,194.5
2018,2,19,17,0,562.0,43.0,6.0,9.2,135.0,194.87,140.82
2018,2,19,17,15,440.5,35.0,5.95,9.05,92.0,130.29,84.27
2018,2,19,17,30,319.0,27.0,5.9,8.9,49.0,76.46,26.04
2018,2,19,17,45,170.0,15.0,5.8,8.7,25.5,29.37,0.0
2018,2,19,18,0,21.0,3.0,5.7,8.5,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,8.45,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,20,6,45,58.0,5.5,2.3,7.2,6.5,0.0,0.0
2018,2,20,7,0,116.0,11.0,2.2,7.3,13.0,19.89,0.0
2018,2,20,7,15,286.0,22.0,2.15,7.55,48.5,63.84,12.66
2018,2,20,7,30,456.0,33.0,2.1,7.8,84.0,127.45,80.43
2018,2,20,7,45,545.0,40.0,2.05,8.05,130.5,182.98,130.44
2018,2,20,8,0,634.0,47.0,2.0,8.3,177.0,246.78,187.81
2018,2,20,8,15,632.5,56.5,1.9,8.4,214.5,292.02,231.7
2018,2,20,8,30,631.0,66.0,1.8,8.5,252.0,335.07,272.18
2018,2,20,8,45,430.5,108.0,1.7,8.65,244.5,318.88,262.96
2018,2,20,9,0,230.0,150.0,1.6,8.8,237.0,279.36,231.49
2018,2,20,9,15,286.0,162.0,1.65,8.95,283.0,333.45,276.83
2018,2,20,9,30,342.0,174.0,1.7,9.1,329.0,391.75,324.42
2018,2,20,9,45,539.0,144.0,1.75,9.25,412.0,503.58,415.57
2018,2,20,10,0,736.0,114.0,1.8,9.4,495.0,625.87,511.93
2018,2,20,10,15,822.0,98.0,1.95,9.5,548.5,691.46,562.39
2018,2,20,10,30,908.0,82.0,2.1,9.6,602.0,757.49,610.68
2018,2,20,10,45,916.5,83.5,2.3,9.7,628.0,789.81,634.08
2018,2,20,11,0,925.0,85.0,2.5,9.8,654.0,819.3,655.7
2018,2,20,11,15,931.0,86.0,2.6,9.85,672.5,843.23,672.68
2018,2,20,11,30,937.0,87.0,2.7,9.9,691.0,863.91,687.41
2018,2,20,11,45,940.0,87.5,2.8,9.95,701.5,878.16,697.64
2018,2,20,12,0,943.0,88.0,2.9,10.0,712.0,888.86,705.51
2018,2,20,12,15,944.0,87.5,3.1,10.0,714.5,893.14,709.78
2018,2,20,12,30,945.0,87.0,3.3,10.0,717.0,893.75,711.54
2018,2,20,12,45,943.5,86.0,3.45,10.0,710.5,888.02,708.5
2018,2,20,13,0,942.0,85.0,3.6,10.0,704.0,878.65,702.94
2018,2,20,13,15,938.5,84.5,3.8,10.0,690.5,864.61,694.32
2018,2,20,13,30,935.0,84.0,4.0,10.0,677.0,847.1,683.15
2018,2,20,13,45,928.5,83.0,4.15,9.95,655.5,823.3,667.24
2018,2,20,14,0,922.0,82.0,4.3,9.9,634.0,796.37,649.26
2018,2,20,14,15,813.0,106.5,4.4,9.85,576.5,723.52,595.64
2018,2,20,14,30,704.0,131.0,4.5,9.8,519.0,651.44,540.1
2018,2,20,14,45,403.5,166.0,4.65,9.75,385.5,460.3,384.52
2018,2,20,15,0,103.0,201.0,4.8,9.7,252.0,278.94,231.37
2018,2,20,15,15,107.5,175.0,4.8,9.7,224.0,249.4,207.66
2018,2,20,15,30,112.0,149.0,4.8,9.7,196.0,219.33,182.79
2018,2,20,15,45,121.0,139.5,4.9,9.45,185.5,208.99,174.23
2018,2,20,16,0,130.0,130.0,5.0,9.2,175.0,197.65,164.39
2018,2,20,16,15,91.0,114.0,4.9,9.05,143.0,158.23,130.34
2018,2,20,16,30,52.0,98.0,4.8,8.9,111.0,119.34,96.79
2018,2,20,16,45,32.0,77.0,4.7,8.75,84.5,88.64,70.08
2018,2,20,17,0,12.0,56.0,4.6,8.6,58.0,58.56,44.04
2018,2,20,17,15,17.0,37.5,4.5,8.5,39.5,41.39,28.11
2018,2,20,17,30,22.0,19.0,4.4,8.4,21.0,22.93,7.36
2018,2,20,17,45,22.0,11.0,4.35,8.35,11.5,12.75,0.0
2018,2,20,18,0,22.0,3.0,4.3,8.3,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,4.2,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,21,6,45,45.5,6.5,1.75,8.3,7.5,0.0,0.0
2018,2,21,7,0,91.0,13.0,1.8,8.4,15.0,20.12,0.0
2018,2,21,7,15,220.5,25.5,1.95,8.45,46.5,59.54,18.0
2018,2,21,7,30,350.0,38.0,2.1,8.5,78.0,113.34,73.68
2018,2,21,7,45,458.0,45.5,2.25,8.6,125.0,168.75,121.82
2018,2,21,8,0,566.0,53.0,2.4,8.7,172.0,235.52,180.64
2018,2,21,8,15,627.0,58.5,2.45,8.75,221.0,294.2,234.29
2018,2,21,8,30,688.0,64.0,2.5,8.8,270.0,358.15,291.56
2018,2,21,8,45,730.5,67.0,2.5,8.85,318.0,414.67,341.66
2018,2,21,9,0,773.0,70.0,2.5,8.9,366.0,474.66,393.15
2018,2,21,9,15,804.0,72.0,2.55,9.15,411.0,529.2,438.69
2018,2,21,9,30,835.0,74.0,2.6,9.4,456.0,584.27,483.35
2018,2,21,9,45,859.5,74.5,2.6,9.65,496.5,633.68,522.25
2018,2,21,10,0,884.0,75.0,2.6,9.9,537.0,679.03,556.91
2018,2,21,10,15,897.0,76.5,2.4,10.1,570.0,719.37,584.31
2018,2,21,10,30,910.0,78.0,2.2,10.3,603.0,757.58,609.46
2018,2,21,10,45,918.5,80.0,2.05,10.55,629.5,790.54,630.45
2018,2,21,11,0,927.0,82.0,1.9,10.8,656.0,820.67,649.0
2018,2,21,11,15,933.0,83.0,1.55,10.9,675.0,844.66,660.93
2018,2,21,11,30,939.0,84.0,1.2,11.0,694.0,865.38,669.53
2018,2,21,11,45,941.5,84.5,0.85,11.15,704.5,879.23,672.13
2018,2,21,12,0,944.0,85.0,0.5,11.3,715.0,889.51,671.29
