Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,15,944.5,85.5,0.7,11.45,717.5,894.48,677.95
2018,2,21,12,30,945.0,86.0,0.9,11.6,720.0,895.77,682.16
2018,2,21,12,45,943.0,86.0,1.15,11.75,714.0,890.71,682.75
2018,2,21,13,0,941.0,86.0,1.4,11.9,708.0,882.01,680.5
2018,2,21,13,15,935.5,86.0,1.6,11.95,694.0,866.85,673.05
2018,2,21,13,30,930.0,86.0,1.8,12.0,680.0,848.28,662.98
2018,2,21,13,45,920.5,85.5,2.05,12.1,657.5,822.71,648.02
2018,2,21,14,0,911.0,85.0,2.3,12.2,635.0,794.16,630.47
2018,2,21,14,15,898.5,84.5,2.35,12.15,605.5,760.61,607.76
2018,2,21,14,30,886.0,84.0,2.4,12.1,576.0,724.65,583.07
2018,2,21,14,45,869.5,82.5,2.5,12.1,540.5,686.09,556.31
2018,2,21,15,0,853.0,81.0,2.6,12.1,505.0,642.21,523.23
2018,2,21,15,15,831.5,78.5,2.6,12.1,463.5,592.83,484.52
2018,2,21,15,30,810.0,76.0,2.6,12.1,422.0,542.78,444.25
2018,2,21,15,45,771.5,74.0,2.85,11.9,375.0,484.19,396.95
2018,2,21,16,0,733.0,72.0,3.1,11.7,328.0,427.11,349.12
2018,2,21,16,15,686.5,67.5,3.15,11.45,279.5,367.18,297.17
2018,2,21,16,30,640.0,63.0,3.2,11.2,231.0,309.33,245.53
2018,2,21,16,45,577.5,55.0,3.25,10.95,183.0,246.41,189.01
2018,2,21,17,0,515.0,47.0,3.3,10.7,135.0,189.35,137.12
2018,2,21,17,15,409.0,37.5,3.4,10.45,93.0,128.26,84.17
2018,2,21,17,30,303.0,28.0,3.5,10.2,51.0,77.23,33.8
2018,2,21,17,45,163.5,15.5,3.6,9.95,26.5,29.89,0.0
2018,2,21,18,0,24.0,3.0,3.7,9.7,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,9.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,8.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,2,22,6,45,48.5,7.0,6.0,8.5,8.0,0.0,0.0
2018,2,22,7,0,97.0,14.0,6.1,8.7,16.0,21.84,0.0
2018,2,22,7,15,242.0,27.0,6.2,8.9,51.0,65.09,24.74
2018,2,22,7,30,387.0,40.0,6.3,9.1,86.0,123.61,81.2
2018,2,22,7,45,485.5,47.0,6.45,9.25,132.5,178.62,129.92
2018,2,22,8,0,584.0,54.0,6.6,9.4,179.0,243.85,188.63
2018,2,22,8,15,642.5,59.5,6.6,9.55,228.5,302.83,243.5
2018,2,22,8,30,701.0,65.0,6.6,9.7,278.0,366.8,301.92
2018,2,22,8,45,740.5,68.5,6.6,9.85,326.0,423.3,353.22
2018,2,22,9,0,780.0,72.0,6.6,10.0,374.0,482.97,405.86
2018,2,22,9,15,806.5,75.0,6.6,10.15,418.5,536.59,452.24
2018,2,22,9,30,833.0,78.0,6.6,10.3,463.0,590.34,497.56
2018,2,22,9,45,852.0,80.5,6.6,10.45,502.5,638.54,537.35
2018,2,22,10,0,871.0,83.0,6.6,10.6,542.0,685.6,575.37
2018,2,22,10,15,882.0,85.0,6.7,10.7,574.5,721.37,602.5
2018,2,22,10,30,893.0,87.0,6.8,10.8,607.0,758.27,630.39
2018,2,22,10,45,769.0,127.0,6.85,10.9,588.5,738.37,613.51
2018,2,22,11,0,645.0,167.0,6.9,11.0,570.0,702.85,583.69
2018,2,22,11,15,379.0,211.5,7.05,11.0,450.0,546.45,453.98
2018,2,22,11,30,113.0,256.0,7.2,11.0,330.0,365.42,300.49
2018,2,22,11,45,352.0,220.5,7.35,11.05,456.0,544.99,452.9
2018,2,22,12,0,591.0,185.0,7.5,11.1,582.0,714.05,592.43
2018,2,22,12,15,754.5,142.5,7.7,11.1,651.0,808.46,667.44
2018,2,22,12,30,918.0,100.0,7.9,11.1,720.0,891.71,732.22
2018,2,22,12,45,915.5,100.0,8.05,11.15,714.0,886.28,728.26
2018,2,22,13,0,913.0,100.0,8.2,11.2,708.0,877.32,722.03
2018,2,22,13,15,793.5,131.0,8.4,11.15,652.0,807.55,668.87
2018,2,22,13,30,674.0,162.0,8.6,11.1,596.0,735.75,613.53
2018,2,22,13,45,446.0,194.5,8.8,11.05,477.5,574.16,480.46
2018,2,22,14,0,218.0,227.0,9.0,11.0,359.0,415.86,346.68
2018,2,22,14,15,334.5,177.0,9.1,10.95,369.5,449.74,378.58
2018,2,22,14,30,451.0,127.0,9.2,10.9,380.0,471.34,399.76
2018,2,22,14,45,582.5,120.5,9.3,10.8,426.0,537.81,456.37
2018,2,22,15,0,714.0,114.0,9.4,10.7,472.0,593.33,502.91
2018,2,22,15,15,377.5,128.5,9.4,10.7,316.5,374.26,317.12
2018,2,22,15,30,41.0,143.0,9.4,10.7,161.0,168.26,138.73
2018,2,22,15,45,210.5,122.5,9.4,10.45,198.5,241.85,203.2
2018,2,22,16,0,380.0,102.0,9.4,10.2,236.0,294.45,247.21
2018,2,22,16,15,499.0,84.0,9.25,10.05,233.5,307.79,255.29
2018,2,22,16,30,618.0,66.0,9.1,9.9,231.0,305.9,247.77
2018,2,22,16,45,520.0,58.5,9.0,9.75,178.0,233.26,182.28
2018,2,22,17,0,422.0,51.0,8.9,9.6,125.0,170.36,125.92
2018,2,22,17,15,354.5,41.0,8.8,9.5,89.5,121.44,81.67
2018,2,22,17,30,287.0,31.0,8.7,9.4,54.0,78.69,37.93
2018,2,22,17,45,152.5,17.0,8.65,9.35,28.5,30.65,0.0
2018,2,22,18,0,18.0,3.0,8.6,9.3,3.0,0.0,0.0
2018,2,22,18,15,9.0,1.5,8.5,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,8.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,8.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,8.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,8.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,7.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,7.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,7.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,6.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,6.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,6.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.55,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,5.95,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,45,87.0,7.5,5.0,6.8,10.0,0.0,0.0
2018,2,23,7,0,174.0,15.0,5.0,7.1,20.0,29.72,0.0
2018,2,23,7,15,345.0,25.0,5.15,7.35,59.5,79.07,33.95
2018,2,23,7,30,516.0,35.0,5.3,7.6,99.0,144.25,94.22
2018,2,23,7,45,597.0,42.0,5.45,7.9,148.0,202.33,147.24
2018,2,23,8,0,678.0,49.0,5.6,8.2,197.0,268.57,208.22
2018,2,23,8,15,737.5,52.5,5.6,8.35,249.5,331.02,266.67
2018,2,23,8,30,797.0,56.0,5.6,8.5,302.0,398.29,328.26
2018,2,23,8,45,830.5,59.0,5.6,8.7,351.5,457.3,381.75
2018,2,23,9,0,864.0,62.0,5.6,8.9,401.0,515.52,433.09
2018,2,23,9,15,886.5,64.5,5.5,9.05,446.5,569.84,479.61
2018,2,23,9,30,909.0,67.0,5.4,9.2,492.0,623.77,524.4
2018,2,23,9,45,923.0,69.5,5.35,9.35,531.5,671.52,563.15
2018,2,23,10,0,937.0,72.0,5.3,9.5,571.0,717.56,598.54
2018,2,23,10,15,946.5,73.5,5.25,9.7,603.5,757.3,627.37
2018,2,23,10,30,956.0,75.0,5.2,9.9,636.0,794.5,653.96
2018,2,23,10,45,963.0,77.0,5.15,10.05,662.5,827.61,677.31
2018,2,23,11,0,970.0,79.0,5.1,10.2,689.0,857.63,698.19
2018,2,23,11,15,975.0,80.0,5.1,10.35,708.0,881.66,714.83
2018,2,23,11,30,980.0,81.0,5.1,10.5,727.0,902.23,728.94
2018,2,23,11,45,982.0,81.5,5.1,10.7,737.5,916.13,738.07
2018,2,23,12,0,984.0,82.0,5.1,10.9,748.0,926.29,744.58
2018,2,23,12,15,983.0,83.0,5.1,11.0,750.0,930.66,747.28
2018,2,23,12,30,982.0,84.0,5.1,11.1,752.0,931.19,747.34
2018,2,23,12,45,978.0,85.0,5.1,11.25,745.5,925.34,742.77
2018,2,23,13,0,974.0,86.0,5.1,11.4,739.0,915.73,735.62
2018,2,23,13,15,969.5,85.5,5.1,11.45,724.5,900.33,724.64
2018,2,23,13,30,965.0,85.0,5.1,11.5,710.0,881.36,711.15
2018,2,23,13,45,956.5,84.5,5.05,11.6,687.0,855.76,692.38
2018,2,23,14,0,948.0,84.0,5.0,11.7,664.0,827.0,671.33
2018,2,23,14,15,936.0,82.5,4.95,11.7,633.0,791.55,645.48
2018,2,23,14,30,924.0,81.0,4.9,11.7,602.0,753.53,617.59
2018,2,23,14,45,908.0,79.0,4.8,11.7,565.0,709.9,584.98
2018,2,23,15,0,892.0,77.0,4.7,11.7,528.0,664.48,549.6
2018,2,23,15,15,871.5,74.5,4.7,11.7,485.5,617.05,511.34
2018,2,23,15,30,851.0,72.0,4.7,11.7,443.0,565.69,469.07
2018,2,23,15,45,822.0,69.5,4.65,11.55,396.5,509.38,421.77
2018,2,23,16,0,793.0,67.0,4.6,11.4,350.0,453.64,373.59
2018,2,23,16,15,751.5,62.5,4.5,11.05,300.0,391.41,318.95
2018,2,23,16,30,710.0,58.0,4.4,10.7,250.0,331.77,265.01
2018,2,23,16,45,644.5,52.5,4.25,10.3,200.0,267.46,206.54
2018,2,23,17,0,579.0,47.0,4.1,9.9,150.0,208.27,152.13
2018,2,23,17,15,467.0,38.5,4.1,9.65,104.5,142.85,95.05
2018,2,23,17,30,355.0,30.0,4.1,9.4,59.0,89.0,44.68
2018,2,23,17,45,200.5,18.0,4.15,9.15,32.0,36.37,0.0
2018,2,23,18,0,46.0,6.0,4.2,8.9,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,8.8,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,6.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,45,65.5,8.0,3.7,7.8,10.0,0.0,0.0
2018,2,24,7,0,131.0,16.0,3.7,8.1,20.0,27.37,0.0
2018,2,24,7,15,277.5,28.0,3.85,8.45,57.5,73.77,35.54
2018,2,24,7,30,424.0,40.0,4.0,8.8,95.0,133.54,89.04
2018,2,24,7,45,477.5,49.5,4.2,9.1,136.5,182.18,133.8
2018,2,24,8,0,531.0,59.0,4.4,9.4,178.0,236.23,183.69
2018,2,24,8,15,383.0,89.0,4.4,9.6,185.5,241.42,195.39
2018,2,24,8,30,235.0,119.0,4.4,9.8,193.0,227.72,187.81
2018,2,24,8,45,271.5,134.5,4.45,10.0,232.5,273.29,227.34
2018,2,24,9,0,308.0,150.0,4.5,10.2,272.0,321.9,268.72
2018,2,24,9,15,442.0,142.0,4.55,10.4,339.0,408.46,341.62
2018,2,24,9,30,576.0,134.0,4.6,10.6,406.0,502.9,419.8
2018,2,24,9,45,700.0,114.0,4.7,10.75,471.5,585.09,487.39
2018,2,24,10,0,824.0,94.0,4.8,10.9,537.0,671.85,557.58
2018,2,24,10,15,846.0,94.5,4.9,11.05,572.5,716.02,590.77
2018,2,24,10,30,868.0,95.0,5.0,11.2,608.0,758.72,622.43
2018,2,24,10,45,821.0,113.0,5.1,11.35,615.0,765.83,626.76
2018,2,24,11,0,774.0,131.0,5.2,11.5,622.0,770.21,629.31
2018,2,24,11,15,700.5,160.5,5.25,11.5,614.0,758.41,619.78
2018,2,24,11,30,627.0,190.0,5.3,11.5,606.0,740.58,604.78
2018,2,24,11,45,611.0,200.0,5.35,11.5,610.5,745.55,608.14
2018,2,24,12,0,595.0,210.0,5.4,11.5,615.0,744.72,607.08
2018,2,24,12,15,613.0,204.0,5.55,11.5,622.5,759.35,619.21
2018,2,24,12,30,631.0,198.0,5.7,11.5,630.0,768.53,627.25
2018,2,24,12,45,641.5,192.0,5.8,11.5,628.0,768.62,628.11
2018,2,24,13,0,652.0,186.0,5.9,11.5,626.0,765.94,626.93
2018,2,24,13,15,609.5,196.5,6.05,11.6,601.5,733.87,601.74
2018,2,24,13,30,567.0,207.0,6.2,11.7,577.0,697.73,573.39
2018,2,24,13,45,502.0,221.0,6.3,11.8,540.5,649.91,534.94
2018,2,24,14,0,437.0,235.0,6.4,11.9,504.0,602.63,496.59
2018,2,24,14,15,526.0,194.0,6.5,11.9,503.5,612.8,507.81
2018,2,24,14,30,615.0,153.0,6.6,11.9,503.0,619.27,515.53
2018,2,24,14,45,671.0,129.0,6.65,11.9,489.0,610.66,509.92
2018,2,24,15,0,727.0,105.0,6.7,11.9,475.0,595.64,498.74
2018,2,24,15,15,705.5,100.0,6.7,11.9,435.5,547.88,459.31
2018,2,24,15,30,684.0,95.0,6.7,11.9,396.0,499.84,418.94
2018,2,24,15,45,665.0,90.5,6.75,11.75,357.5,453.66,379.42
2018,2,24,16,0,646.0,86.0,6.8,11.6,319.0,407.54,338.86
2018,2,24,16,15,632.5,76.5,6.65,11.35,278.0,358.75,294.9
2018,2,24,16,30,619.0,67.0,6.5,11.1,237.0,310.06,249.71
2018,2,24,16,45,524.0,60.5,6.4,10.9,184.5,238.83,186.16
2018,2,24,17,0,429.0,54.0,6.3,10.7,132.0,176.98,131.09
2018,2,24,17,15,343.5,44.0,6.2,10.45,94.0,123.5,84.09
2018,2,24,17,30,258.0,34.0,6.1,10.2,56.0,79.58,43.06
2018,2,24,17,45,141.0,19.5,6.0,10.0,30.5,32.55,0.0
2018,2,24,18,0,24.0,5.0,5.9,9.8,5.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,5.85,9.7,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,7.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,25,6,45,85.5,9.0,2.3,8.1,12.0,0.0,0.0
2018,2,25,7,0,171.0,18.0,2.2,8.3,24.0,33.38,0.0
2018,2,25,7,15,320.5,28.5,2.2,8.6,63.0,82.1,42.1
2018,2,25,7,30,470.0,39.0,2.2,8.9,102.0,143.33,95.68
2018,2,25,7,45,555.5,46.0,2.2,9.15,150.5,200.46,146.56
2018,2,25,8,0,641.0,53.0,2.2,9.4,199.0,266.42,205.66
2018,2,25,8,15,693.0,58.0,2.2,9.75,249.5,325.27,259.22
2018,2,25,8,30,745.0,63.0,2.2,10.1,300.0,389.24,315.68
2018,2,25,8,45,779.0,66.0,2.25,10.4,348.0,446.27,365.26
2018,2,25,9,0,813.0,69.0,2.3,10.7,396.0,504.79,414.45
2018,2,25,9,15,838.0,71.5,2.3,10.95,441.0,558.78,458.46
2018,2,25,9,30,863.0,74.0,2.3,11.2,486.0,612.69,501.03
2018,2,25,9,45,881.5,75.5,2.25,11.45,525.5,657.81,535.54
2018,2,25,10,0,900.0,77.0,2.2,11.7,565.0,704.41,569.09
2018,2,25,10,15,912.5,78.5,2.2,11.85,598.5,745.14,597.3
2018,2,25,10,30,925.0,80.0,2.2,12.0,632.0,783.63,623.59
2018,2,25,10,45,934.0,81.0,2.2,12.1,658.0,816.36,645.6
2018,2,25,11,0,943.0,82.0,2.2,12.2,684.0,846.21,665.48
2018,2,25,11,15,949.0,82.5,2.3,12.25,703.0,869.98,682.04
2018,2,25,11,30,955.0,83.0,2.4,12.3,722.0,890.4,696.36
2018,2,25,11,45,958.5,83.5,2.5,12.35,733.0,905.24,706.89
2018,2,25,12,0,962.0,84.0,2.6,12.4,744.0,916.44,715.03
2018,2,25,12,15,962.0,85.5,2.8,12.4,747.0,922.05,720.4
2018,2,25,12,30,962.0,87.0,3.0,12.4,750.0,923.9,723.24
2018,2,25,12,45,959.0,87.5,3.2,12.4,744.0,918.3,720.9
2018,2,25,13,0,956.0,88.0,3.4,12.4,738.0,908.99,716.0
2018,2,25,13,15,952.5,87.0,3.6,12.4,723.5,893.95,707.02
2018,2,25,13,30,949.0,86.0,3.8,12.4,709.0,875.36,695.47
2018,2,25,13,45,943.0,84.5,4.0,12.4,687.0,850.77,679.48
2018,2,25,14,0,937.0,83.0,4.2,12.4,665.0,822.97,661.07
2018,2,25,14,15,927.5,81.5,4.35,12.35,635.5,789.49,638.49
2018,2,25,14,30,918.0,80.0,4.5,12.3,606.0,753.32,613.59
2018,2,25,14,45,904.5,78.0,4.7,12.2,570.0,711.39,584.22
2018,2,25,15,0,891.0,76.0,4.9,12.1,534.0,667.51,551.97
2018,2,25,15,15,871.5,74.0,4.9,12.1,492.0,621.03,514.48
2018,2,25,15,30,852.0,72.0,4.9,12.1,450.0,570.57,472.97
2018,2,25,15,45,822.5,69.0,5.25,11.8,402.5,513.13,426.0
2018,2,25,16,0,793.0,66.0,5.6,11.5,355.0,456.34,377.7
2018,2,25,16,15,748.0,62.5,5.45,11.3,305.0,393.39,322.0
2018,2,25,16,30,703.0,59.0,5.3,11.1,255.0,333.38,267.46
2018,2,25,16,45,597.0,53.0,5.2,10.85,196.5,255.41,198.36
2018,2,25,17,0,491.0,47.0,5.1,10.6,138.0,187.12,137.85
2018,2,25,17,15,402.0,39.5,4.9,10.4,99.0,131.98,89.15
2018,2,25,17,30,313.0,32.0,4.7,10.2,60.0,86.47,47.38
2018,2,25,17,45,167.0,18.0,4.55,10.0,32.0,33.84,0.0
2018,2,25,18,0,21.0,4.0,4.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,10.5,2.0,4.35,9.75,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,10.7,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.5,1.5,6.4,10.55,1.5,0.0,0.0
2018,2,26,7,0,1.0,3.0,6.5,10.5,3.0,3.04,0.0
2018,2,26,7,15,0.5,4.5,6.55,10.45,4.5,4.41,0.0
2018,2,26,7,30,0.0,6.0,6.6,10.4,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,6.7,10.4,8.0,7.71,0.95
2018,2,26,8,0,0.0,10.0,6.8,10.4,10.0,9.64,2.68
2018,2,26,8,15,25.0,49.0,6.85,10.4,57.0,57.45,43.84
2018,2,26,8,30,50.0,88.0,6.9,10.4,104.0,109.38,88.63
2018,2,26,8,45,86.5,123.0,6.95,10.35,156.0,169.85,140.55
2018,2,26,9,0,123.0,158.0,7.0,10.3,208.0,230.6,192.33
2018,2,26,9,15,273.0,162.0,6.95,10.3,289.0,330.81,278.22
2018,2,26,9,30,423.0,166.0,6.9,10.3,370.0,444.99,374.68
2018,2,26,9,45,529.5,156.0,6.9,10.25,432.0,521.03,438.74
2018,2,26,10,0,636.0,146.0,6.9,10.2,494.0,606.78,509.82
2018,2,26,10,15,752.5,122.0,6.9,10.25,557.0,686.77,575.71
2018,2,26,10,30,869.0,98.0,6.9,10.3,620.0,768.82,639.41
2018,2,26,10,45,886.0,97.0,6.9,10.3,648.5,800.09,662.51
2018,2,26,11,0,903.0,96.0,6.9,10.3,677.0,833.05,687.07
2018,2,26,11,15,835.5,123.0,6.95,10.35,672.0,829.78,683.68
2018,2,26,11,30,768.0,150.0,7.0,10.4,667.0,819.35,675.06
2018,2,26,11,45,828.5,130.5,7.0,10.4,696.0,855.39,702.45
2018,2,26,12,0,889.0,111.0,7.0,10.4,725.0,892.41,730.35
2018,2,26,12,15,839.0,130.0,7.05,10.45,711.0,874.02,716.04
2018,2,26,12,30,789.0,149.0,7.1,10.5,697.0,855.23,701.74
2018,2,26,12,45,858.0,123.5,7.15,10.55,714.5,880.05,721.07
2018,2,26,13,0,927.0,98.0,7.2,10.6,732.0,898.56,735.52
2018,2,26,13,15,907.0,102.0,7.15,10.6,712.5,875.52,718.08
2018,2,26,13,30,887.0,106.0,7.1,10.6,693.0,854.32,702.31
2018,2,26,13,45,902.5,98.0,7.1,10.65,678.5,836.12,688.99
2018,2,26,14,0,918.0,90.0,7.1,10.7,664.0,818.7,676.35
2018,2,26,14,15,906.5,88.5,7.1,10.7,634.0,784.12,650.51
2018,2,26,14,30,895.0,87.0,7.1,10.7,604.0,747.05,622.65
2018,2,26,14,45,872.5,87.5,7.1,10.7,566.0,705.74,591.27
2018,2,26,15,0,850.0,88.0,7.1,10.7,528.0,659.47,554.26
2018,2,26,15,15,825.5,85.5,7.1,10.7,485.0,607.73,511.58
2018,2,26,15,30,801.0,83.0,7.1,10.7,442.0,555.58,467.66
2018,2,26,15,45,740.0,82.5,6.9,10.6,387.5,487.49,409.41
2018,2,26,16,0,679.0,82.0,6.7,10.5,333.0,421.97,352.34
2018,2,26,16,15,639.5,75.5,6.35,10.3,285.5,363.47,300.12
2018,2,26,16,30,600.0,69.0,6.0,10.1,238.0,307.66,249.13
2018,2,26,16,45,526.0,62.0,5.7,9.95,189.5,243.19,190.8
2018,2,26,17,0,452.0,55.0,5.4,9.8,141.0,185.88,138.74
2018,2,26,17,15,335.5,44.0,5.25,9.65,97.0,123.13,84.89
2018,2,26,17,30,219.0,33.0,5.1,9.5,53.0,73.23,42.17
2018,2,26,17,45,123.5,19.0,4.95,9.35,29.0,32.14,0.0
2018,2,26,18,0,28.0,5.0,4.8,9.2,5.0,4.91,0.0
2018,2,26,18,15,14.0,2.5,4.65,9.15,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,8.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,8.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,8.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,8.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,8.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,8.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,8.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,7.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,6.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,6.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,27,6,45,121.0,10.0,6.6,7.65,15.5,9.83,0.0
2018,2,27,7,0,242.0,20.0,6.7,7.9,31.0,44.84,0.0
2018,2,27,7,15,388.5,29.0,6.7,8.1,72.5,95.55,53.09
2018,2,27,7,30,535.0,38.0,6.7,8.3,114.0,159.09,107.96
2018,2,27,7,45,579.0,46.0,6.75,8.5,158.0,210.37,156.58
2018,2,27,8,0,623.0,54.0,6.8,8.7,202.0,265.9,209.28
2018,2,27,8,15,713.0,55.5,6.65,8.85,261.5,334.89,272.26
2018,2,27,8,30,803.0,57.0,6.5,9.0,321.0,412.76,342.04
2018,2,27,8,45,833.5,60.5,6.35,9.2,370.5,471.73,395.06
2018,2,27,9,0,864.0,64.0,6.2,9.4,420.0,529.63,445.64
2018,2,27,9,15,887.0,67.0,6.0,9.6,466.5,585.19,492.61
2018,2,27,9,30,910.0,70.0,5.8,9.8,513.0,640.38,537.79
2018,2,27,9,45,927.0,72.5,5.6,10.0,554.5,690.38,577.47
2018,2,27,10,0,944.0,75.0,5.4,10.2,596.0,738.85,613.06
2018,2,27,10,15,954.5,77.0,5.25,10.4,630.0,780.24,642.43
2018,2,27,10,30,965.0,79.0,5.1,10.6,664.0,819.12,669.44
2018,2,27,10,45,972.5,80.5,4.95,10.75,691.0,852.34,691.94
2018,2,27,11,0,980.0,82.0,4.8,10.9,718.0,882.46,711.88
2018,2,27,11,15,985.0,82.5,4.75,11.1,736.5,906.12,727.46
2018,2,27,11,30,990.0,83.0,4.7,11.3,755.0,926.26,740.47
2018,2,27,11,45,991.5,84.5,4.6,11.45,766.0,940.88,749.27
2018,2,27,12,0,993.0,86.0,4.5,11.6,777.0,951.7,755.39
2018,2,27,12,15,992.5,86.5,4.45,11.75,778.5,955.81,757.24
2018,2,27,12,30,992.0,87.0,4.4,11.9,780.0,956.01,756.48
2018,2,27,12,45,986.5,86.5,4.35,12.05,771.0,946.92,749.24
2018,2,27,13,0,981.0,86.0,4.3,12.2,762.0,934.04,739.5
2018,2,27,13,15,976.0,85.5,4.25,12.25,747.0,917.87,727.85
2018,2,27,13,30,971.0,85.0,4.2,12.3,732.0,898.11,713.75
2018,2,27,13,45,963.5,85.0,4.1,12.4,709.5,873.41,695.95
2018,2,27,14,0,956.0,85.0,4.0,12.5,687.0,845.49,675.87
2018,2,27,14,15,945.0,83.5,3.9,12.5,656.0,810.19,650.64
2018,2,27,14,30,934.0,82.0,3.8,12.5,625.0,772.23,623.38
2018,2,27,14,45,918.5,79.5,3.75,12.55,586.5,727.62,591.04
2018,2,27,15,0,903.0,77.0,3.7,12.6,548.0,681.15,556.55
2018,2,27,15,15,883.5,74.5,3.7,12.6,505.5,630.64,516.93
2018,2,27,15,30,864.0,72.0,3.7,12.6,463.0,581.64,477.38
2018,2,27,15,45,834.0,69.5,3.8,12.4,415.0,523.68,430.18
2018,2,27,16,0,804.0,67.0,3.9,12.2,367.0,466.38,381.97
2018,2,27,16,15,759.0,63.5,3.9,11.85,315.5,402.56,327.02
2018,2,27,16,30,714.0,60.0,3.9,11.5,264.0,341.66,272.9
2018,2,27,16,45,622.0,56.5,3.85,11.1,209.5,269.71,209.34
2018,2,27,17,0,530.0,53.0,3.8,10.7,155.0,205.84,152.42
2018,2,27,17,15,421.5,42.5,3.8,10.4,108.5,140.69,96.09
2018,2,27,17,30,313.0,32.0,3.8,10.1,62.0,87.6,50.24
2018,2,27,17,45,182.5,19.5,3.8,9.75,34.5,39.18,0.0
2018,2,27,18,0,52.0,7.0,3.8,9.4,7.0,9.27,0.0
2018,2,27,18,15,26.0,3.5,3.7,9.3,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,28,6,45,90.5,11.0,2.4,8.85,15.5,15.01,0.0
2018,2,28,7,0,181.0,22.0,2.4,9.1,31.0,41.45,0.0
2018,2,28,7,15,221.5,27.5,2.5,9.3,51.5,68.79,39.78
2018,2,28,7,30,262.0,33.0,2.6,9.5,72.0,96.63,65.99
2018,2,28,7,45,136.5,38.0,2.7,9.7,59.0,81.2,60.0
2018,2,28,8,0,11.0,43.0,2.8,9.9,46.0,45.73,33.75
2018,2,28,8,15,35.5,76.0,2.85,10.0,87.5,89.33,71.26
2018,2,28,8,30,60.0,109.0,2.9,10.1,129.0,136.01,111.2
2018,2,28,8,45,58.5,133.5,3.0,10.25,155.5,163.74,134.67
2018,2,28,9,0,57.0,158.0,3.1,10.4,182.0,191.33,157.62
2018,2,28,9,15,41.0,171.0,3.15,10.55,189.0,198.0,162.61
2018,2,28,9,30,25.0,184.0,3.2,10.7,196.0,198.26,162.09
2018,2,28,9,45,42.5,204.5,3.25,10.9,227.0,237.32,194.16
2018,2,28,10,0,60.0,225.0,3.3,11.1,258.0,272.7,222.83
2018,2,28,10,15,89.0,242.5,3.35,11.15,295.0,314.34,256.77
2018,2,28,10,30,118.0,260.0,3.4,11.2,332.0,365.05,297.52
2018,2,28,10,45,250.0,263.0,3.5,11.3,424.0,482.92,393.49
2018,2,28,11,0,382.0,266.0,3.6,11.4,516.0,598.79,485.27
2018,2,28,11,15,311.5,292.5,3.6,11.45,500.0,577.21,465.55
2018,2,28,11,30,241.0,319.0,3.6,11.5,484.0,543.3,437.18
2018,2,28,11,45,232.5,325.0,3.65,11.6,486.0,545.5,438.47
2018,2,28,12,0,224.0,331.0,3.7,11.7,488.0,546.63,438.81
2018,2,28,12,15,159.5,315.0,3.7,11.75,427.0,474.07,381.13
2018,2,28,12,30,95.0,299.0,3.7,11.8,366.0,391.73,315.31
2018,2,28,12,45,67.0,286.0,3.7,11.85,333.0,353.1,284.26
2018,2,28,13,0,39.0,273.0,3.7,11.9,300.0,314.62,252.94
2018,2,28,13,15,80.5,293.0,3.65,11.9,347.5,370.98,299.22
2018,2,28,13,30,122.0,313.0,3.6,11.9,395.0,434.6,350.16
2018,2,28,13,45,130.0,301.0,3.6,11.9,386.0,425.5,343.45
2018,2,28,14,0,138.0,289.0,3.6,11.9,377.0,415.63,336.43
2018,2,28,14,15,116.5,272.0,3.55,11.85,344.0,377.07,305.92
2018,2,28,14,30,95.0,255.0,3.5,11.8,311.0,332.34,270.39
2018,2,28,14,45,57.5,216.5,3.45,11.75,250.0,261.76,213.22
2018,2,28,15,0,20.0,178.0,3.4,11.7,189.0,189.25,153.57
2018,2,28,15,15,19.5,151.5,3.4,11.7,161.5,161.26,130.88
2018,2,28,15,30,19.0,125.0,3.4,11.7,134.0,133.42,107.97
2018,2,28,15,45,71.5,129.5,3.4,11.7,157.5,168.6,138.34
2018,2,28,16,0,124.0,134.0,3.4,11.7,181.0,200.14,164.71
2018,2,28,16,15,95.5,112.5,3.4,11.65,145.5,158.82,129.57
2018,2,28,16,30,67.0,91.0,3.4,11.6,110.0,120.3,96.69
2018,2,28,16,45,33.5,70.0,3.4,11.55,79.5,81.03,63.21
2018,2,28,17,0,0.0,49.0,3.4,11.5,49.0,47.57,35.0
2018,2,28,17,15,0.0,34.5,3.45,11.5,34.5,33.32,22.4
2018,2,28,17,30,0.0,20.0,3.5,11.5,20.0,19.3,9.62
2018,2,28,17,45,6.5,12.0,3.55,11.45,12.0,12.33,0.0
2018,2,28,18,0,13.0,4.0,3.6,11.4,4.0,4.55,0.0
2018,2,28,18,15,6.5,2.0,3.7,11.4,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.45,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,11.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.1,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.2,0.0,0.0,0.0
2018,3,1,6,45,4.0,7.0,8.3,12.25,7.0,7.08,0.0
2018,3,1,7,0,8.0,14.0,8.2,12.3,14.0,14.47,0.0
2018,3,1,7,15,4.0,29.5,7.95,12.3,29.5,29.4,17.55
2018,3,1,7,30,0.0,45.0,7.7,12.3,45.0,44.05,31.31
2018,3,1,7,45,3.0,59.0,7.45,12.35,59.5,58.59,44.17
2018,3,1,8,0,6.0,73.0,7.2,12.4,74.0,73.49,57.2
2018,3,1,8,15,3.0,57.0,6.95,12.4,57.5,56.23,42.68
2018,3,1,8,30,0.0,41.0,6.7,12.4,41.0,39.59,28.43
2018,3,1,8,45,0.0,47.5,6.5,12.45,47.5,45.88,33.76
2018,3,1,9,0,0.0,54.0,6.3,12.5,54.0,52.18,39.04
2018,3,1,9,15,0.0,50.0,6.15,12.45,50.0,48.31,35.64
2018,3,1,9,30,0.0,46.0,6.0,12.4,46.0,44.45,32.26
2018,3,1,9,45,0.0,47.0,5.8,12.4,47.0,45.42,32.99
2018,3,1,10,0,0.0,48.0,5.6,12.4,48.0,46.39,33.73
2018,3,1,10,15,24.0,130.5,5.5,12.4,145.5,148.3,119.75
2018,3,1,10,30,48.0,213.0,5.4,12.4,243.0,253.84,206.74
2018,3,1,10,45,36.5,224.5,5.3,12.35,247.5,258.17,209.35
2018,3,1,11,0,25.0,236.0,5.2,12.3,252.0,254.78,205.88
2018,3,1,11,15,136.0,258.5,5.25,12.25,351.5,386.71,315.63
2018,3,1,11,30,247.0,281.0,5.3,12.2,451.0,516.01,420.36
2018,3,1,11,45,278.0,297.0,5.4,12.1,491.0,563.19,457.47
2018,3,1,12,0,309.0,313.0,5.5,12.0,531.0,609.86,494.24
2018,3,1,12,15,251.0,315.0,5.6,12.0,492.5,562.93,456.25
2018,3,1,12,30,193.0,317.0,5.7,12.0,454.0,505.62,410.22
2018,3,1,12,45,179.0,314.5,5.8,11.95,440.5,489.98,398.0
2018,3,1,13,0,165.0,312.0,5.9,11.9,427.0,473.81,385.2
2018,3,1,13,15,230.0,308.0,6.0,11.9,465.0,522.39,425.91
2018,3,1,13,30,295.0,304.0,6.1,11.9,503.0,576.86,470.58
2018,3,1,13,45,300.0,292.0,6.25,11.9,489.0,561.77,459.48
2018,3,1,14,0,305.0,280.0,6.4,11.9,475.0,545.35,447.47
2018,3,1,14,15,307.5,250.0,6.45,12.0,439.0,506.05,417.19
2018,3,1,14,30,310.0,220.0,6.5,12.1,403.0,465.62,385.71
2018,3,1,14,45,314.5,183.5,6.5,12.15,359.5,418.41,348.51
2018,3,1,15,0,319.0,147.0,6.5,12.2,316.0,377.24,315.56
2018,3,1,15,15,303.0,140.0,6.5,12.2,290.5,346.42,289.88
2018,3,1,15,30,287.0,133.0,6.5,12.2,265.0,309.72,259.09
2018,3,1,15,45,513.0,105.0,6.6,12.3,311.5,395.75,331.08
2018,3,1,16,0,739.0,77.0,6.7,12.4,358.0,449.11,372.76
2018,3,1,16,15,687.0,73.5,6.7,12.3,307.0,386.06,317.06
2018,3,1,16,30,635.0,70.0,6.7,12.2,256.0,325.82,262.88
2018,3,1,16,45,474.0,69.0,6.7,12.1,193.5,236.36,185.66
2018,3,1,17,0,313.0,68.0,6.7,12.0,131.0,162.66,123.15
2018,3,1,17,15,233.0,52.5,6.8,11.9,92.0,110.56,78.33
2018,3,1,17,30,153.0,37.0,6.9,11.8,53.0,67.56,41.91
2018,3,1,17,45,83.5,21.5,7.05,11.75,29.5,30.89,0.0
2018,3,1,18,0,14.0,6.0,7.2,11.7,6.0,6.58,0.0
2018,3,1,18,15,7.0,3.0,7.35,11.7,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,11.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,10.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,10.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,6,45,4.0,9.0,2.8,9.5,9.0,9.05,0.0
2018,3,2,7,0,8.0,18.0,2.9,9.8,18.0,18.5,0.0
2018,3,2,7,15,41.5,36.0,3.2,10.05,42.0,44.71,28.91
2018,3,2,7,30,75.0,54.0,3.5,10.3,66.0,73.18,53.5
2018,3,2,7,45,80.0,74.5,3.8,10.55,91.0,100.21,77.79
2018,3,2,8,0,85.0,95.0,4.1,10.8,116.0,127.74,102.32
2018,3,2,8,15,105.5,106.0,4.4,10.9,138.0,151.51,123.25
2018,3,2,8,30,126.0,117.0,4.7,11.0,160.0,177.38,145.87
2018,3,2,8,45,285.0,123.0,5.05,11.15,239.0,272.09,226.51
2018,3,2,9,0,444.0,129.0,5.4,11.3,318.0,383.54,320.63
2018,3,2,9,15,624.0,112.0,5.65,11.35,408.0,494.04,413.58
2018,3,2,9,30,804.0,95.0,5.9,11.4,498.0,613.92,512.89
2018,3,2,9,45,705.0,126.0,6.15,11.5,499.0,615.9,513.55
2018,3,2,10,0,606.0,157.0,6.4,11.6,500.0,606.14,504.55
2018,3,2,10,15,377.0,218.5,6.55,11.6,436.0,514.25,426.61
2018,3,2,10,30,148.0,280.0,6.7,11.6,372.0,410.17,336.69
2018,3,2,10,45,216.0,285.5,6.85,11.65,425.5,473.89,389.72
2018,3,2,11,0,284.0,291.0,7.0,11.7,479.0,548.54,450.44
2018,3,2,11,15,191.5,290.0,7.05,11.65,418.5,467.56,383.34
2018,3,2,11,30,99.0,289.0,7.1,11.6,358.0,382.38,312.17
2018,3,2,11,45,130.0,294.5,7.15,11.6,386.0,424.84,347.26
2018,3,2,12,0,161.0,300.0,7.2,11.6,414.0,458.81,375.28
2018,3,2,12,15,83.0,232.5,7.25,11.55,291.5,318.04,260.04
2018,3,2,12,30,5.0,165.0,7.3,11.5,169.0,166.03,133.0
2018,3,2,12,45,5.5,149.5,7.35,11.45,153.5,150.89,120.7
2018,3,2,13,0,6.0,134.0,7.4,11.4,138.0,135.79,108.32
2018,3,2,13,15,69.5,205.5,7.45,11.4,252.5,267.84,219.7
2018,3,2,13,30,133.0,277.0,7.5,11.4,367.0,404.5,332.3
2018,3,2,13,45,204.0,280.0,7.5,11.35,413.5,462.9,381.54
2018,3,2,14,0,275.0,283.0,7.5,11.3,460.0,525.52,433.65
2018,3,2,14,15,274.5,270.5,7.45,11.25,440.5,503.81,416.62
2018,3,2,14,30,274.0,258.0,7.4,11.2,421.0,481.19,398.92
2018,3,2,14,45,308.0,234.5,7.35,11.1,407.5,469.9,391.26
2018,3,2,15,0,342.0,211.0,7.3,11.0,394.0,455.33,380.59
2018,3,2,15,15,259.5,183.0,7.3,11.0,315.5,359.65,301.12
2018,3,2,15,30,177.0,155.0,7.3,11.0,237.0,264.8,221.35
2018,3,2,15,45,151.5,111.5,7.1,10.8,176.5,201.29,167.87
2018,3,2,16,0,126.0,68.0,6.9,10.6,116.0,134.61,110.91
2018,3,2,16,15,309.5,76.5,6.85,10.5,173.5,222.46,184.52
2018,3,2,16,30,493.0,85.0,6.8,10.4,231.0,287.87,234.93
2018,3,2,16,45,424.0,74.5,6.75,10.25,183.5,224.81,178.45
2018,3,2,17,0,355.0,64.0,6.7,10.1,136.0,170.51,129.7
2018,3,2,17,15,278.5,51.0,6.65,9.95,97.5,119.28,84.75
2018,3,2,17,30,202.0,38.0,6.6,9.8,59.0,76.72,48.03
2018,3,2,17,45,114.0,23.0,6.6,9.65,33.5,36.61,0.0
2018,3,2,18,0,26.0,8.0,6.6,9.5,8.0,9.16,0.0
2018,3,2,18,15,13.0,4.0,6.45,9.4,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.05,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,8.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,8.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,3,6,45,66.5,14.0,3.15,9.2,18.0,17.39,0.0
2018,3,3,7,0,133.0,28.0,3.2,9.4,36.0,44.84,9.09
2018,3,3,7,15,247.0,43.0,3.3,9.45,76.0,90.61,58.21
2018,3,3,7,30,361.0,58.0,3.4,9.5,116.0,146.81,105.22
2018,3,3,7,45,376.5,70.0,3.5,9.55,149.5,184.85,141.46
2018,3,3,8,0,392.0,82.0,3.6,9.6,183.0,224.26,178.63
2018,3,3,8,15,386.5,98.0,3.65,9.6,215.0,260.85,212.95
2018,3,3,8,30,381.0,114.0,3.7,9.6,247.0,296.22,245.11
2018,3,3,8,45,520.0,112.5,3.75,9.55,321.0,382.98,318.89
2018,3,3,9,0,659.0,111.0,3.8,9.5,395.0,484.92,403.86
2018,3,3,9,15,636.0,124.5,3.9,9.55,421.5,516.5,430.09
2018,3,3,9,30,613.0,138.0,4.0,9.6,448.0,544.35,452.74
2018,3,3,9,45,467.5,169.0,4.05,9.6,416.0,502.44,417.72
2018,3,3,10,0,322.0,200.0,4.1,9.6,384.0,443.66,368.36
2018,3,3,10,15,578.5,156.5,4.2,9.6,510.0,608.61,504.5
2018,3,3,10,30,835.0,113.0,4.3,9.6,636.0,774.23,633.42
2018,3,3,10,45,717.0,158.0,4.35,9.6,619.5,754.54,616.71
2018,3,3,11,0,599.0,203.0,4.4,9.6,603.0,722.8,590.03
2018,3,3,11,15,519.5,234.0,4.45,9.6,587.5,698.9,569.79
2018,3,3,11,30,440.0,265.0,4.5,9.6,572.0,672.88,547.58
2018,3,3,11,45,403.0,285.5,4.55,9.55,569.5,660.0,536.85
2018,3,3,12,0,366.0,306.0,4.6,9.5,567.0,653.43,530.63
2018,3,3,12,15,391.5,292.5,4.65,9.5,572.5,662.45,538.7
2018,3,3,12,30,417.0,279.0,4.7,9.5,578.0,678.66,552.02
2018,3,3,12,45,548.5,234.0,4.75,9.45,624.0,743.11,605.52
2018,3,3,13,0,680.0,189.0,4.8,9.4,670.0,807.08,657.27
2018,3,3,13,15,610.5,210.0,4.8,9.4,635.5,761.48,621.18
2018,3,3,13,30,541.0,231.0,4.8,9.4,601.0,713.0,582.89
2018,3,3,13,45,412.0,254.5,4.85,9.4,531.0,621.64,509.89
2018,3,3,14,0,283.0,278.0,4.9,9.4,461.0,526.93,433.12
2018,3,3,14,15,296.0,261.5,4.85,9.35,445.5,510.99,421.74
2018,3,3,14,30,309.0,245.0,4.8,9.3,430.0,493.3,408.54
2018,3,3,14,45,482.5,188.5,4.8,9.25,457.5,550.64,458.72
2018,3,3,15,0,656.0,132.0,4.8,9.2,485.0,590.35,493.48
2018,3,3,15,15,598.5,134.5,4.8,9.2,437.5,529.87,443.73
2018,3,3,15,30,541.0,137.0,4.8,9.2,390.0,469.66,393.87
2018,3,3,15,45,350.5,131.5,4.65,9.1,289.0,335.95,281.93
2018,3,3,16,0,160.0,126.0,4.5,9.0,188.0,209.57,174.64
2018,3,3,16,15,368.5,98.5,4.35,8.9,216.5,272.85,226.86
2018,3,3,16,30,577.0,71.0,4.2,8.8,245.0,306.83,250.02
2018,3,3,16,45,525.5,64.0,4.0,8.7,200.0,250.15,198.06
2018,3,3,17,0,474.0,57.0,3.8,8.6,155.0,198.25,150.08
