Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,15,416.5,46.0,3.7,8.55,114.5,146.08,102.58
2018,3,3,17,30,359.0,35.0,3.6,8.5,74.0,100.19,61.18
2018,3,3,17,45,226.0,23.0,3.45,8.4,43.0,49.27,6.16
2018,3,3,18,0,93.0,11.0,3.3,8.3,12.0,15.58,0.0
2018,3,3,18,15,46.5,5.5,3.3,8.25,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,8.25,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,3,4,6,45,168.5,14.5,0.6,8.5,25.0,23.95,0.0
2018,3,4,7,0,317.0,26.0,0.5,8.6,48.0,64.81,19.42
2018,3,4,7,15,443.0,33.5,0.5,8.7,92.0,115.75,71.16
2018,3,4,7,30,569.0,41.0,0.5,8.8,136.0,178.23,123.68
2018,3,4,7,45,642.5,45.5,0.5,8.85,187.0,237.2,176.49
2018,3,4,8,0,716.0,50.0,0.5,8.9,238.0,303.44,235.25
2018,3,4,8,15,760.0,53.5,0.5,9.1,289.5,363.76,288.46
2018,3,4,8,30,804.0,57.0,0.5,9.3,341.0,427.29,342.46
2018,3,4,8,45,834.5,59.5,0.5,9.45,390.5,483.96,389.38
2018,3,4,9,0,865.0,62.0,0.5,9.6,440.0,543.22,436.48
2018,3,4,9,15,883.5,65.0,0.45,9.85,484.5,596.6,476.69
2018,3,4,9,30,902.0,68.0,0.4,10.1,529.0,649.21,514.77
2018,3,4,9,45,914.0,71.0,0.35,10.35,568.5,696.36,546.76
2018,3,4,10,0,926.0,74.0,0.3,10.6,608.0,741.64,575.37
2018,3,4,10,15,937.0,75.5,0.25,10.75,641.5,782.35,600.47
2018,3,4,10,30,948.0,77.0,0.2,10.9,675.0,820.62,623.55
2018,3,4,10,45,956.5,78.0,0.2,11.05,701.5,853.64,643.7
2018,3,4,11,0,965.0,79.0,0.2,11.2,728.0,883.64,661.78
2018,3,4,11,15,970.0,79.5,0.3,11.35,746.5,906.93,677.39
2018,3,4,11,30,975.0,80.0,0.4,11.5,765.0,926.73,691.08
2018,3,4,11,45,978.5,80.5,0.5,11.65,776.0,941.61,701.82
2018,3,4,12,0,982.0,81.0,0.6,11.8,787.0,952.75,710.37
2018,3,4,12,15,981.0,82.0,0.65,11.9,789.0,956.68,713.44
2018,3,4,12,30,980.0,83.0,0.7,12.0,791.0,956.73,714.25
2018,3,4,12,45,975.5,84.0,0.75,12.1,783.5,949.87,710.73
2018,3,4,13,0,971.0,85.0,0.8,12.2,776.0,939.23,704.94
2018,3,4,13,15,967.0,84.5,0.85,12.25,761.5,923.65,696.15
2018,3,4,13,30,963.0,84.0,0.9,12.3,747.0,904.48,685.04
2018,3,4,13,45,956.5,83.0,0.95,12.4,724.0,879.21,669.73
2018,3,4,14,0,950.0,82.0,1.0,12.5,701.0,850.68,652.18
2018,3,4,14,15,940.5,81.0,1.1,12.5,671.0,816.77,631.73
2018,3,4,14,30,931.0,80.0,1.2,12.5,641.0,780.12,609.01
2018,3,4,14,45,917.5,78.5,1.25,12.5,604.0,737.59,581.03
2018,3,4,15,0,904.0,77.0,1.3,12.5,567.0,693.06,551.16
2018,3,4,15,15,881.0,75.5,1.3,12.5,523.0,640.84,512.6
2018,3,4,15,30,858.0,74.0,1.3,12.5,479.0,590.39,473.96
2018,3,4,15,45,836.5,70.5,1.65,12.4,432.5,535.52,432.97
2018,3,4,16,0,815.0,67.0,2.0,12.3,386.0,480.56,389.35
2018,3,4,16,15,776.0,63.5,2.1,12.1,335.0,418.07,337.0
2018,3,4,16,30,737.0,60.0,2.2,11.9,284.0,357.93,284.68
2018,3,4,16,45,665.5,55.5,2.3,11.65,230.0,288.51,223.82
2018,3,4,17,0,594.0,51.0,2.4,11.4,176.0,226.53,168.28
2018,3,4,17,15,510.5,43.5,2.5,11.2,130.0,165.28,114.07
2018,3,4,17,30,427.0,36.0,2.6,11.0,84.0,113.08,68.54
2018,3,4,17,45,263.0,23.5,2.7,10.8,48.5,54.37,11.48
2018,3,4,18,0,99.0,11.0,2.8,10.6,13.0,16.01,0.0
2018,3,4,18,15,49.5,5.5,2.9,10.55,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.3,6.5,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.5,6.7,2.0,0.0,0.0
2018,3,5,6,45,174.5,15.5,4.65,6.95,27.0,25.81,0.0
2018,3,5,7,0,327.0,28.0,4.8,7.2,52.0,69.44,26.34
2018,3,5,7,15,449.5,36.5,4.85,7.4,97.5,121.44,76.81
2018,3,5,7,30,572.0,45.0,4.9,7.6,143.0,185.76,132.24
2018,3,5,7,45,643.0,50.5,4.95,7.8,195.0,244.79,186.94
2018,3,5,8,0,714.0,56.0,5.0,8.0,247.0,311.63,248.63
2018,3,5,8,15,758.0,60.0,5.05,8.35,299.0,372.66,305.06
2018,3,5,8,30,802.0,64.0,5.1,8.7,351.0,436.87,362.74
2018,3,5,8,45,832.5,67.0,5.1,9.05,401.0,496.02,414.64
2018,3,5,9,0,863.0,70.0,5.1,9.4,451.0,556.19,465.76
2018,3,5,9,15,883.5,72.0,5.05,9.8,496.0,607.51,508.13
2018,3,5,9,30,904.0,74.0,5.0,10.2,541.0,660.35,550.34
2018,3,5,9,45,920.5,75.0,4.95,10.65,581.0,708.44,586.71
2018,3,5,10,0,937.0,76.0,4.9,11.1,621.0,754.96,619.78
2018,3,5,10,15,947.0,77.5,4.75,11.45,654.0,795.31,647.33
2018,3,5,10,30,957.0,79.0,4.6,11.8,687.0,833.11,672.5
2018,3,5,10,45,965.0,79.5,4.5,12.2,713.5,865.42,693.41
2018,3,5,11,0,973.0,80.0,4.4,12.6,740.0,894.63,711.84
2018,3,5,11,15,978.0,81.0,4.15,12.8,758.5,918.61,725.8
2018,3,5,11,30,983.0,82.0,3.9,13.0,777.0,939.06,737.67
2018,3,5,11,45,985.5,82.0,3.65,13.25,787.0,952.57,744.35
2018,3,5,12,0,988.0,82.0,3.4,13.5,797.0,962.28,748.33
2018,3,5,12,15,989.5,81.5,3.25,13.65,799.0,966.7,749.65
2018,3,5,12,30,991.0,81.0,3.1,13.8,801.0,967.23,748.38
2018,3,5,12,45,990.5,79.5,2.95,13.95,794.0,960.96,742.55
2018,3,5,13,0,990.0,78.0,2.8,14.1,787.0,950.81,734.21
2018,3,5,13,15,985.0,77.5,2.75,14.2,771.5,934.08,722.47
2018,3,5,13,30,980.0,77.0,2.7,14.3,756.0,913.7,708.38
2018,3,5,13,45,974.0,76.0,2.65,14.4,733.0,888.42,690.96
2018,3,5,14,0,968.0,75.0,2.6,14.5,710.0,859.81,671.28
2018,3,5,14,15,959.0,74.5,2.55,14.55,680.0,826.26,648.23
2018,3,5,14,30,950.0,74.0,2.5,14.6,650.0,789.89,623.11
2018,3,5,14,45,936.5,72.5,2.5,14.65,612.5,746.62,593.15
2018,3,5,15,0,923.0,71.0,2.5,14.7,575.0,701.31,561.37
2018,3,5,15,15,905.5,69.0,2.5,14.7,532.0,651.13,524.09
2018,3,5,15,30,888.0,67.0,2.5,14.7,489.0,599.8,484.17
2018,3,5,15,45,862.5,64.5,2.45,14.6,441.0,542.73,438.59
2018,3,5,16,0,837.0,62.0,2.4,14.5,393.0,487.66,393.12
2018,3,5,16,15,792.5,60.0,2.3,14.15,340.5,423.17,339.05
2018,3,5,16,30,748.0,58.0,2.2,13.8,288.0,361.54,285.67
2018,3,5,16,45,627.0,58.0,2.1,13.45,227.0,280.0,216.2
2018,3,5,17,0,506.0,58.0,2.0,13.1,166.0,209.95,156.13
2018,3,5,17,15,391.0,48.5,2.05,12.8,118.5,144.2,100.55
2018,3,5,17,30,276.0,39.0,2.1,12.5,71.0,90.79,56.79
2018,3,5,17,45,179.0,25.0,2.2,12.2,42.0,46.9,13.24
2018,3,5,18,0,82.0,11.0,2.3,11.9,13.0,15.23,0.0
2018,3,5,18,15,41.0,5.5,2.35,11.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,9.05,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.4,3.0,0.0,0.0
2018,3,6,6,45,162.0,16.0,3.3,9.7,27.0,26.04,0.0
2018,3,6,7,0,298.0,28.0,3.4,10.0,51.0,67.55,29.06
2018,3,6,7,15,347.0,39.0,3.45,10.2,85.5,107.13,68.91
2018,3,6,7,30,396.0,50.0,3.5,10.4,120.0,151.21,108.5
2018,3,6,7,45,343.0,73.0,3.55,10.65,147.5,181.85,140.29
2018,3,6,8,0,290.0,96.0,3.6,10.9,175.0,203.83,163.26
2018,3,6,8,15,355.0,108.0,3.55,11.25,223.5,262.53,213.94
2018,3,6,8,30,420.0,120.0,3.5,11.6,272.0,324.07,266.33
2018,3,6,8,45,637.0,94.0,3.45,11.95,360.5,430.35,354.71
2018,3,6,9,0,854.0,68.0,3.4,12.3,449.0,552.09,453.76
2018,3,6,9,15,875.0,70.5,3.25,12.8,494.5,603.93,494.3
2018,3,6,9,30,896.0,73.0,3.1,13.3,540.0,657.34,534.85
2018,3,6,9,45,853.5,89.0,2.95,13.8,560.5,684.72,553.43
2018,3,6,10,0,811.0,105.0,2.8,14.3,581.0,703.33,564.15
2018,3,6,10,15,820.5,110.0,2.65,14.6,614.0,743.32,590.91
2018,3,6,10,30,830.0,115.0,2.5,14.9,647.0,781.12,615.37
2018,3,6,10,45,895.0,98.5,2.4,15.2,692.0,833.31,649.92
2018,3,6,11,0,960.0,82.0,2.3,15.5,737.0,889.38,686.28
2018,3,6,11,15,963.5,82.5,2.15,15.75,754.5,911.26,697.97
2018,3,6,11,30,967.0,83.0,2.0,16.0,772.0,929.6,707.41
2018,3,6,11,45,969.5,83.5,1.9,16.25,782.0,943.44,714.29
2018,3,6,12,0,972.0,84.0,1.8,16.5,792.0,953.54,718.71
2018,3,6,12,15,972.5,84.0,1.7,16.6,794.0,957.53,719.53
2018,3,6,12,30,973.0,84.0,1.6,16.7,796.0,957.67,717.94
2018,3,6,12,45,956.0,89.0,1.55,16.85,783.5,944.11,708.0
2018,3,6,13,0,939.0,94.0,1.5,17.0,771.0,926.98,695.99
2018,3,6,13,15,864.0,117.0,1.55,17.0,730.5,881.38,666.72
2018,3,6,13,30,789.0,140.0,1.6,17.0,690.0,828.92,632.63
2018,3,6,13,45,766.0,142.5,1.6,17.0,662.5,799.69,613.71
2018,3,6,14,0,743.0,145.0,1.6,17.0,635.0,765.58,591.01
2018,3,6,14,15,782.0,123.5,1.6,16.9,619.0,749.33,581.07
2018,3,6,14,30,821.0,102.0,1.6,16.8,603.0,730.85,569.39
2018,3,6,14,45,785.5,104.0,1.6,16.7,561.0,679.62,534.13
2018,3,6,15,0,750.0,106.0,1.6,16.6,519.0,628.26,497.13
2018,3,6,15,15,662.0,119.5,1.6,16.6,463.5,558.07,443.88
2018,3,6,15,30,574.0,133.0,1.6,16.6,408.0,490.91,391.97
2018,3,6,15,45,572.0,118.5,1.7,16.15,370.0,447.36,359.06
2018,3,6,16,0,570.0,104.0,1.8,15.7,332.0,402.58,323.63
2018,3,6,16,15,528.5,96.0,1.75,15.25,286.0,345.84,276.94
2018,3,6,16,30,487.0,88.0,1.7,14.8,240.0,292.25,231.62
2018,3,6,16,45,405.5,79.5,1.65,14.35,191.0,226.61,176.2
2018,3,6,17,0,324.0,71.0,1.6,13.9,142.0,171.21,128.98
2018,3,6,17,15,265.0,56.5,1.6,13.55,104.5,123.46,87.87
2018,3,6,17,30,206.0,42.0,1.6,13.2,67.0,82.37,52.98
2018,3,6,17,45,131.5,27.0,1.6,12.85,40.0,44.1,15.47
2018,3,6,18,0,57.0,12.0,1.6,12.5,13.0,14.94,0.0
2018,3,6,18,15,28.5,6.0,1.55,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,6,15,3.5,0.5,1.95,11.5,0.5,0.0,0.0
2018,3,7,6,30,7.0,1.0,2.1,11.6,1.0,0.0,0.0
2018,3,7,6,45,22.5,6.0,2.25,11.7,7.5,7.4,0.0
2018,3,7,7,0,38.0,11.0,2.4,11.8,14.0,16.5,4.66
2018,3,7,7,15,47.5,17.0,2.5,12.05,23.5,26.87,14.8
2018,3,7,7,30,57.0,23.0,2.6,12.3,33.0,38.22,24.93
2018,3,7,7,45,34.5,35.0,2.7,12.55,41.5,45.84,32.81
2018,3,7,8,0,12.0,47.0,2.8,12.8,50.0,50.25,37.36
2018,3,7,8,15,20.5,71.5,2.8,13.05,78.5,79.04,61.93
2018,3,7,8,30,29.0,96.0,2.8,13.3,107.0,108.94,87.18
2018,3,7,8,45,19.5,106.0,2.85,13.6,114.0,115.64,92.55
2018,3,7,9,0,10.0,116.0,2.9,13.9,121.0,118.82,94.78
2018,3,7,9,15,67.5,171.0,3.05,14.2,206.5,213.7,173.64
2018,3,7,9,30,125.0,226.0,3.2,14.5,292.0,317.66,257.67
2018,3,7,9,45,194.0,232.0,3.4,14.8,343.0,376.13,304.83
2018,3,7,10,0,263.0,238.0,3.6,15.1,394.0,446.16,360.52
2018,3,7,10,15,486.0,196.0,3.7,15.25,503.0,585.68,472.52
2018,3,7,10,30,709.0,154.0,3.8,15.4,612.0,733.96,587.13
2018,3,7,10,45,829.5,116.5,3.95,15.55,672.0,807.46,639.61
2018,3,7,11,0,950.0,79.0,4.1,15.7,732.0,880.95,691.78
2018,3,7,11,15,955.5,79.5,4.15,15.75,750.5,904.3,707.33
2018,3,7,11,30,961.0,80.0,4.2,15.8,769.0,924.22,720.85
2018,3,7,11,45,964.0,80.0,4.3,15.85,779.0,937.82,730.3
2018,3,7,12,0,967.0,80.0,4.4,15.9,789.0,947.72,737.62
2018,3,7,12,15,968.0,79.5,4.4,15.95,790.5,951.52,739.94
2018,3,7,12,30,969.0,79.0,4.4,16.0,792.0,951.49,739.76
2018,3,7,12,45,969.0,77.5,4.45,16.0,785.5,945.63,736.21
2018,3,7,13,0,969.0,76.0,4.5,16.0,779.0,935.96,730.14
2018,3,7,13,15,965.0,75.0,4.55,16.0,763.5,919.62,719.46
2018,3,7,13,30,961.0,74.0,4.6,16.0,748.0,899.68,706.3
2018,3,7,13,45,954.5,73.0,4.6,16.05,725.0,874.19,688.7
2018,3,7,14,0,948.0,72.0,4.6,16.1,702.0,845.46,668.78
2018,3,7,14,15,937.5,71.0,4.6,16.0,671.0,810.54,644.68
2018,3,7,14,30,927.0,70.0,4.6,15.9,640.0,772.97,618.49
2018,3,7,14,45,913.0,69.0,4.6,15.85,603.0,730.47,588.28
2018,3,7,15,0,899.0,68.0,4.6,15.8,566.0,686.04,556.29
2018,3,7,15,15,882.0,66.0,4.6,15.8,524.0,636.94,519.04
2018,3,7,15,30,865.0,64.0,4.6,15.8,482.0,586.7,478.94
2018,3,7,15,45,838.5,61.5,4.4,15.5,434.0,529.9,432.52
2018,3,7,16,0,812.0,59.0,4.2,15.2,386.0,473.48,385.2
2018,3,7,16,15,749.0,60.0,4.05,14.95,331.5,406.72,328.42
2018,3,7,16,30,686.0,61.0,3.9,14.7,277.0,342.95,272.96
2018,3,7,16,45,602.0,58.0,3.7,14.5,223.5,273.61,212.35
2018,3,7,17,0,518.0,55.0,3.5,14.3,170.0,211.95,157.89
2018,3,7,17,15,394.5,48.0,3.55,14.15,122.0,145.72,101.85
2018,3,7,17,30,271.0,41.0,3.6,14.0,74.0,92.67,58.8
2018,3,7,17,45,195.0,27.0,3.65,13.9,45.0,51.72,19.96
2018,3,7,18,0,119.0,13.0,3.7,13.8,16.0,19.51,0.0
2018,3,7,18,15,59.5,6.5,3.65,13.8,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.45,12.75,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,3,8,6,45,5.0,10.0,1.35,13.1,10.0,10.18,0.0
2018,3,8,7,0,0.0,17.0,1.3,13.3,17.0,16.4,6.46
2018,3,8,7,15,11.0,29.0,1.15,13.45,31.0,30.43,19.23
2018,3,8,7,30,22.0,41.0,1.0,13.6,45.0,45.66,32.33
2018,3,8,7,45,13.0,52.0,0.9,13.7,54.5,55.14,41.12
2018,3,8,8,0,4.0,63.0,0.8,13.8,64.0,62.44,47.7
2018,3,8,8,15,2.0,57.0,0.75,14.05,57.5,55.9,42.16
2018,3,8,8,30,0.0,51.0,0.7,14.3,51.0,49.27,36.45
2018,3,8,8,45,45.5,76.5,0.65,14.5,97.5,101.78,80.9
2018,3,8,9,0,91.0,102.0,0.6,14.7,144.0,156.06,126.02
2018,3,8,9,15,328.0,129.5,0.6,14.8,300.5,343.53,278.3
2018,3,8,9,30,565.0,157.0,0.6,14.9,457.0,541.14,428.26
2018,3,8,9,45,457.5,194.5,0.6,15.05,449.0,530.48,416.05
2018,3,8,10,0,350.0,232.0,0.6,15.2,441.0,503.31,393.67
2018,3,8,10,15,258.5,268.0,0.65,15.35,427.0,485.05,378.02
2018,3,8,10,30,167.0,304.0,0.7,15.5,413.0,452.68,351.52
2018,3,8,10,45,171.0,316.0,0.75,15.65,431.0,473.45,366.85
2018,3,8,11,0,175.0,328.0,0.8,15.8,449.0,493.84,381.32
2018,3,8,11,15,154.0,331.5,0.9,15.95,440.0,483.13,372.85
2018,3,8,11,30,133.0,335.0,1.0,16.1,431.0,471.12,363.63
2018,3,8,11,45,210.0,321.5,1.1,16.25,475.5,525.79,406.45
2018,3,8,12,0,287.0,308.0,1.2,16.4,520.0,590.15,454.95
2018,3,8,12,15,546.5,225.5,1.3,16.4,630.0,742.46,570.33
2018,3,8,12,30,806.0,143.0,1.4,16.4,740.0,884.62,669.44
2018,3,8,12,45,814.5,138.0,1.5,16.4,737.0,883.17,668.17
2018,3,8,13,0,823.0,133.0,1.6,16.4,734.0,878.31,666.45
2018,3,8,13,15,559.0,204.5,1.7,16.35,609.0,719.46,556.12
2018,3,8,13,30,295.0,276.0,1.8,16.3,484.0,550.52,429.7
2018,3,8,13,45,196.5,282.5,1.85,16.25,419.0,461.36,362.62
2018,3,8,14,0,98.0,289.0,1.9,16.2,354.0,376.44,296.32
2018,3,8,14,15,240.5,245.0,1.95,16.05,396.0,452.51,359.8
2018,3,8,14,30,383.0,201.0,2.0,15.9,438.0,511.79,408.54
2018,3,8,14,45,575.0,153.0,2.0,15.8,485.5,587.3,469.02
2018,3,8,15,0,767.0,105.0,2.0,15.7,533.0,642.07,512.4
2018,3,8,15,15,810.0,90.0,2.0,15.7,511.5,622.0,497.05
2018,3,8,15,30,853.0,75.0,2.0,15.7,490.0,595.9,477.02
2018,3,8,15,45,798.5,77.0,2.05,15.35,436.0,528.68,424.89
2018,3,8,16,0,744.0,79.0,2.1,15.0,382.0,464.4,373.65
2018,3,8,16,15,578.0,90.0,2.1,14.7,307.0,363.81,292.24
2018,3,8,16,30,412.0,101.0,2.1,14.4,232.0,275.86,220.09
2018,3,8,16,45,359.0,88.0,2.1,14.15,188.0,220.8,173.06
2018,3,8,17,0,306.0,75.0,2.1,13.9,144.0,171.09,129.9
2018,3,8,17,15,238.0,59.5,2.1,13.55,105.0,120.98,87.2
2018,3,8,17,30,170.0,44.0,2.1,13.2,66.0,76.68,50.31
2018,3,8,17,45,127.5,29.0,2.1,12.85,41.0,46.52,20.62
2018,3,8,18,0,85.0,14.0,2.1,12.5,16.0,18.69,0.0
2018,3,8,18,15,42.5,7.0,2.2,12.35,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,6,15,5.5,1.0,2.0,10.95,1.0,0.0,0.0
2018,3,9,6,30,11.0,2.0,2.1,11.1,2.0,1.97,0.0
2018,3,9,6,45,143.0,15.0,2.2,11.3,27.5,25.25,0.0
2018,3,9,7,0,275.0,28.0,2.3,11.5,53.0,68.7,35.93
2018,3,9,7,15,224.5,26.5,2.4,11.65,55.5,74.16,47.32
2018,3,9,7,30,174.0,25.0,2.5,11.8,58.0,73.12,50.89
2018,3,9,7,45,87.0,30.0,2.6,12.0,46.5,58.33,42.44
2018,3,9,8,0,0.0,35.0,2.7,12.2,35.0,33.79,23.5
2018,3,9,8,15,0.0,50.0,2.6,12.4,50.0,48.3,35.95
2018,3,9,8,30,0.0,65.0,2.5,12.6,65.0,62.82,48.23
2018,3,9,8,45,1.5,106.5,2.45,12.85,107.0,104.61,83.33
2018,3,9,9,0,3.0,148.0,2.4,13.1,149.0,147.25,118.46
2018,3,9,9,15,4.5,161.0,2.2,13.3,163.0,161.21,129.43
2018,3,9,9,30,6.0,174.0,2.0,13.5,177.0,175.33,140.48
2018,3,9,9,45,32.5,208.5,1.8,13.75,227.5,234.31,188.17
2018,3,9,10,0,59.0,243.0,1.6,14.0,278.0,291.25,233.04
2018,3,9,10,15,83.0,261.5,1.65,14.1,314.0,331.01,264.14
2018,3,9,10,30,107.0,280.0,1.7,14.2,350.0,379.56,301.69
2018,3,9,10,45,173.5,303.0,1.8,14.35,421.5,461.65,365.47
2018,3,9,11,0,240.0,326.0,1.9,14.5,493.0,546.46,429.71
2018,3,9,11,15,222.5,337.0,1.9,14.55,495.0,548.08,429.27
2018,3,9,11,30,205.0,348.0,1.9,14.6,497.0,548.28,428.4
2018,3,9,11,45,201.0,353.0,1.95,14.65,500.5,552.59,431.35
2018,3,9,12,0,197.0,358.0,2.0,14.7,504.0,556.03,433.66
2018,3,9,12,15,202.5,357.5,1.95,14.8,508.0,561.11,437.12
2018,3,9,12,30,208.0,357.0,1.9,14.9,512.0,565.37,440.0
2018,3,9,12,45,254.5,347.0,1.9,14.95,535.0,603.83,469.42
2018,3,9,13,0,301.0,337.0,1.9,15.0,558.0,631.61,490.76
2018,3,9,13,15,341.5,318.0,1.95,15.0,564.0,642.19,500.11
2018,3,9,13,30,382.0,299.0,2.0,15.0,570.0,650.28,507.78
2018,3,9,13,45,346.0,296.0,2.05,15.0,535.5,609.04,477.45
2018,3,9,14,0,310.0,293.0,2.1,15.0,501.0,568.06,447.3
2018,3,9,14,15,300.0,279.0,2.1,14.95,473.5,536.2,424.3
2018,3,9,14,30,290.0,265.0,2.1,14.9,446.0,503.89,400.63
2018,3,9,14,45,267.5,255.0,2.15,14.85,414.5,466.62,372.7
2018,3,9,15,0,245.0,245.0,2.2,14.8,383.0,430.13,344.98
2018,3,9,15,15,217.5,228.0,2.2,14.8,343.5,378.12,304.69
2018,3,9,15,30,190.0,211.0,2.2,14.8,304.0,334.14,270.09
2018,3,9,15,45,166.0,190.5,2.35,14.55,266.0,290.37,235.57
2018,3,9,16,0,142.0,170.0,2.5,14.3,228.0,248.53,201.93
2018,3,9,16,15,145.0,148.0,2.4,14.1,201.0,219.48,178.03
2018,3,9,16,30,148.0,126.0,2.3,13.9,174.0,189.94,153.04
2018,3,9,16,45,181.0,104.5,2.2,13.65,153.0,173.76,137.94
2018,3,9,17,0,214.0,83.0,2.1,13.4,132.0,150.36,115.6
2018,3,9,17,15,174.5,64.5,2.05,13.25,98.0,109.34,80.03
2018,3,9,17,30,135.0,46.0,2.0,13.1,64.0,72.81,48.79
2018,3,9,17,45,86.5,29.0,1.95,12.9,38.5,40.9,19.49
2018,3,9,18,0,38.0,12.0,1.9,12.7,13.0,14.05,0.0
2018,3,9,18,15,19.0,6.0,1.9,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.1,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.15,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.2,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,1.25,12.3,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.4,8.0,7.71,0.95
2018,3,10,7,45,0.0,10.0,1.35,12.5,10.0,9.64,2.67
2018,3,10,8,0,0.0,12.0,1.4,12.6,12.0,11.57,4.36
2018,3,10,8,15,0.0,16.5,1.3,12.65,16.5,15.92,8.11
2018,3,10,8,30,0.0,21.0,1.2,12.7,21.0,20.26,11.83
2018,3,10,8,45,0.0,32.0,1.1,12.8,32.0,30.9,20.9
2018,3,10,9,0,0.0,43.0,1.0,12.9,43.0,41.54,29.88
2018,3,10,9,15,0.5,76.0,0.9,13.0,76.5,73.8,56.98
2018,3,10,9,30,1.0,109.0,0.8,13.1,110.0,106.55,83.97
2018,3,10,9,45,0.5,114.5,0.75,13.2,115.0,111.65,87.79
2018,3,10,10,0,0.0,120.0,0.7,13.3,120.0,116.72,91.66
2018,3,10,10,15,0.0,93.0,0.75,13.35,93.0,90.02,69.54
2018,3,10,10,30,0.0,66.0,0.8,13.4,66.0,63.85,47.85
2018,3,10,10,45,0.0,67.5,0.8,13.5,67.5,65.31,49.01
2018,3,10,11,0,0.0,69.0,0.8,13.6,69.0,66.78,50.12
2018,3,10,11,15,0.0,82.5,1.0,13.65,82.5,79.87,60.85
2018,3,10,11,30,0.0,96.0,1.2,13.7,96.0,93.0,71.54
2018,3,10,11,45,0.5,123.0,1.35,13.75,123.5,120.08,93.57
2018,3,10,12,0,1.0,150.0,1.5,13.8,151.0,147.36,115.57
2018,3,10,12,15,3.5,174.0,1.65,13.8,176.5,173.63,136.74
2018,3,10,12,30,6.0,198.0,1.8,13.8,202.0,200.05,157.93
2018,3,10,12,45,3.5,172.5,1.9,13.85,175.0,172.11,135.49
2018,3,10,13,0,1.0,147.0,2.0,13.9,148.0,144.36,113.18
2018,3,10,13,15,1.0,146.0,2.05,13.95,147.0,143.36,112.49
2018,3,10,13,30,1.0,145.0,2.1,14.0,146.0,142.35,111.77
2018,3,10,13,45,0.5,144.5,2.1,14.0,145.0,141.43,111.13
2018,3,10,14,0,0.0,144.0,2.1,14.0,144.0,140.53,110.54
2018,3,10,14,15,0.0,129.0,2.05,14.0,129.0,125.61,98.55
2018,3,10,14,30,0.0,114.0,2.0,14.0,114.0,110.74,86.58
2018,3,10,14,45,0.0,114.0,1.95,14.0,114.0,110.77,86.81
2018,3,10,15,0,0.0,114.0,1.9,14.0,114.0,110.82,87.06
2018,3,10,15,15,0.0,112.0,1.9,14.0,112.0,108.9,85.71
2018,3,10,15,30,0.0,110.0,1.9,14.0,110.0,107.01,84.39
2018,3,10,15,45,6.5,119.0,1.5,13.95,121.5,119.79,95.33
2018,3,10,16,0,13.0,128.0,1.1,13.9,133.0,132.14,105.76
2018,3,10,16,15,41.5,127.0,1.05,13.8,141.0,146.58,117.93
2018,3,10,16,30,70.0,126.0,1.0,13.7,149.0,155.45,124.88
2018,3,10,16,45,84.5,107.5,0.9,13.65,130.5,140.58,111.65
2018,3,10,17,0,99.0,89.0,0.8,13.6,112.0,120.9,93.8
2018,3,10,17,15,66.0,66.0,0.9,13.45,79.5,83.58,62.35
2018,3,10,17,30,33.0,43.0,1.0,13.3,47.0,48.71,33.3
2018,3,10,17,45,28.5,25.5,1.05,13.2,28.0,29.49,14.42
2018,3,10,18,0,24.0,8.0,1.1,13.1,9.0,9.32,0.0
2018,3,10,18,15,12.0,4.0,1.1,13.05,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,2.3,10.15,5.0,0.0,0.0
2018,3,11,6,30,84.0,10.0,2.3,10.4,10.0,11.91,0.0
2018,3,11,6,45,239.5,21.0,2.25,10.65,41.0,40.7,0.0
2018,3,11,7,0,395.0,32.0,2.2,10.9,72.0,91.23,50.56
2018,3,11,7,15,494.0,39.5,2.15,11.15,119.5,142.66,94.04
2018,3,11,7,30,593.0,47.0,2.1,11.4,167.0,205.28,148.28
2018,3,11,7,45,352.5,73.0,2.05,11.65,149.5,190.48,147.74
2018,3,11,8,0,112.0,99.0,2.0,11.9,132.0,143.11,114.81
2018,3,11,8,15,112.5,129.5,1.9,12.25,168.0,181.36,147.48
2018,3,11,8,30,113.0,160.0,1.8,12.6,204.0,219.64,179.1
2018,3,11,8,45,208.5,174.5,1.7,12.95,268.0,290.51,237.1
2018,3,11,9,0,304.0,189.0,1.6,13.3,332.0,375.29,304.9
2018,3,11,9,15,379.0,191.5,1.55,13.55,387.0,438.23,354.33
2018,3,11,9,30,454.0,194.0,1.5,13.8,442.0,513.05,411.67
2018,3,11,9,45,481.5,200.5,1.45,14.05,480.0,558.03,444.57
2018,3,11,10,0,509.0,207.0,1.4,14.3,518.0,603.57,477.35
2018,3,11,10,15,477.0,230.0,1.45,14.75,533.5,621.18,488.1
2018,3,11,10,30,445.0,253.0,1.5,15.2,549.0,635.11,496.18
2018,3,11,10,45,412.5,273.0,1.55,15.65,555.5,642.02,499.17
2018,3,11,11,0,380.0,293.0,1.6,16.1,562.0,638.37,494.73
2018,3,11,11,15,486.0,262.5,1.65,16.45,615.0,713.1,550.22
2018,3,11,11,30,592.0,232.0,1.7,16.8,668.0,781.46,599.63
2018,3,11,11,45,696.0,194.0,1.7,17.2,712.5,843.88,642.64
2018,3,11,12,0,800.0,156.0,1.7,17.6,757.0,897.77,677.32
2018,3,11,12,15,806.5,153.5,1.7,17.8,760.5,903.7,680.06
2018,3,11,12,30,813.0,151.0,1.7,18.0,764.0,906.37,681.29
2018,3,11,12,45,867.5,127.0,1.65,18.25,776.0,925.51,692.94
2018,3,11,13,0,922.0,103.0,1.6,18.5,788.0,934.89,697.94
2018,3,11,13,15,928.5,97.5,1.55,18.6,776.0,923.08,689.53
2018,3,11,13,30,935.0,92.0,1.5,18.7,764.0,907.49,678.99
2018,3,11,13,45,920.5,93.0,1.4,18.85,737.5,877.65,658.29
2018,3,11,14,0,906.0,94.0,1.3,19.0,711.0,845.04,635.92
2018,3,11,14,15,875.0,97.5,1.3,19.05,672.5,799.62,606.34
2018,3,11,14,30,844.0,101.0,1.3,19.1,634.0,756.68,578.26
2018,3,11,14,45,797.5,105.5,1.25,19.1,586.0,698.72,538.81
2018,3,11,15,0,751.0,110.0,1.2,19.1,538.0,641.33,498.31
2018,3,11,15,15,740.5,103.0,1.2,19.1,499.0,597.48,466.79
2018,3,11,15,30,730.0,96.0,1.2,19.1,460.0,550.85,432.23
2018,3,11,15,45,754.5,84.0,1.5,18.6,428.5,516.4,408.3
2018,3,11,16,0,779.0,72.0,1.8,18.1,397.0,478.86,379.87
2018,3,11,16,15,723.5,70.5,1.9,17.55,343.0,411.83,326.13
2018,3,11,16,30,668.0,69.0,2.0,17.0,289.0,349.54,274.43
2018,3,11,16,45,559.0,67.0,2.05,16.45,230.0,272.06,209.87
2018,3,11,17,0,450.0,65.0,2.1,15.9,171.0,205.54,153.77
2018,3,11,17,15,368.5,55.0,2.05,15.45,127.5,147.91,104.61
2018,3,11,17,30,287.0,45.0,2.0,15.0,84.0,100.9,65.39
2018,3,11,17,45,182.5,30.0,1.95,14.5,51.0,55.37,27.93
2018,3,11,18,0,78.0,15.0,1.9,14.0,18.0,19.58,0.0
2018,3,11,18,15,39.0,7.5,1.85,13.8,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,12,6,15,2.0,0.5,3.9,13.15,0.5,0.0,0.0
2018,3,12,6,30,4.0,1.0,4.0,13.3,1.0,1.09,0.0
2018,3,12,6,45,32.0,7.0,4.15,13.5,10.0,9.9,0.0
2018,3,12,7,0,60.0,13.0,4.3,13.7,19.0,23.41,10.62
2018,3,12,7,15,105.0,23.0,4.2,13.95,41.5,47.05,29.67
2018,3,12,7,30,150.0,33.0,4.1,14.2,64.0,75.85,53.96
2018,3,12,7,45,119.0,34.0,4.0,14.45,63.0,75.82,56.38
2018,3,12,8,0,88.0,35.0,3.9,14.7,62.0,69.69,52.78
2018,3,12,8,15,44.0,49.5,4.0,15.1,63.0,69.04,52.98
2018,3,12,8,30,0.0,64.0,4.1,15.5,64.0,61.86,46.8
2018,3,12,8,45,6.0,103.5,4.2,15.9,106.5,103.88,81.79
2018,3,12,9,0,12.0,143.0,4.3,16.3,149.0,147.13,117.2
2018,3,12,9,15,35.5,186.0,4.5,16.5,205.5,210.14,168.63
2018,3,12,9,30,59.0,229.0,4.7,16.7,262.0,272.49,218.72
2018,3,12,9,45,59.0,245.5,4.9,16.9,280.0,292.07,233.71
2018,3,12,10,0,59.0,262.0,5.1,17.1,298.0,311.56,248.61
2018,3,12,10,15,59.0,271.5,5.25,17.15,309.5,323.42,257.57
2018,3,12,10,30,59.0,281.0,5.4,17.2,321.0,335.14,266.43
2018,3,12,10,45,137.5,306.0,5.55,17.25,403.0,436.11,347.4
2018,3,12,11,0,216.0,331.0,5.7,17.3,485.0,533.05,423.73
2018,3,12,11,15,410.0,276.0,5.8,17.3,576.5,662.89,527.99
2018,3,12,11,30,604.0,221.0,5.9,17.3,668.0,784.99,624.34
2018,3,12,11,45,559.5,239.5,5.95,17.25,657.5,769.14,610.87
2018,3,12,12,0,515.0,258.0,6.0,17.2,647.0,753.2,597.84
2018,3,12,12,15,306.5,284.5,6.05,17.15,516.0,585.86,466.7
2018,3,12,12,30,98.0,311.0,6.1,17.1,385.0,408.17,323.63
2018,3,12,12,45,124.0,324.0,6.15,17.1,417.0,453.95,360.36
2018,3,12,13,0,150.0,337.0,6.2,17.1,449.0,490.04,389.01
2018,3,12,13,15,111.5,317.0,6.2,17.05,399.5,432.59,343.64
2018,3,12,13,30,73.0,297.0,6.2,17.0,350.0,367.61,292.19
2018,3,12,13,45,39.5,241.0,6.2,17.0,269.5,278.38,221.21
2018,3,12,14,0,6.0,185.0,6.2,17.0,189.0,186.53,146.93
2018,3,12,14,15,7.5,190.5,6.15,16.95,195.5,193.2,152.7
2018,3,12,14,30,9.0,196.0,6.1,16.9,202.0,199.82,158.37
2018,3,12,14,45,29.5,184.0,6.05,16.85,201.5,206.9,165.14
2018,3,12,15,0,50.0,172.0,6.0,16.8,201.0,207.48,166.57
2018,3,12,15,15,34.0,151.0,6.0,16.8,170.0,173.4,138.68
2018,3,12,15,30,18.0,130.0,6.0,16.8,139.0,137.84,109.43
2018,3,12,15,45,34.5,123.5,5.9,16.55,138.5,142.5,113.92
2018,3,12,16,0,51.0,117.0,5.8,16.3,138.0,142.72,114.49
2018,3,12,16,15,142.0,113.0,5.8,16.05,162.5,181.39,146.85
2018,3,12,16,30,233.0,109.0,5.8,15.8,187.0,210.06,169.19
2018,3,12,16,45,208.0,91.5,5.8,15.6,152.5,169.89,134.29
2018,3,12,17,0,183.0,74.0,5.8,15.4,118.0,132.26,101.31
2018,3,12,17,15,120.0,58.0,5.85,15.25,84.0,89.85,65.65
2018,3,12,17,30,57.0,42.0,5.9,15.1,50.0,53.22,35.96
2018,3,12,17,45,34.0,26.5,5.95,14.9,30.5,31.25,16.38
2018,3,12,18,0,11.0,11.0,6.0,14.7,11.0,11.51,0.0
2018,3,12,18,15,5.5,5.5,5.8,14.65,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.45,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.7,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.7,13.6,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,4.65,13.55,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,4.6,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,4.6,13.45,7.5,7.23,0.43
2018,3,13,7,30,0.0,9.0,4.6,13.4,9.0,8.67,1.75
2018,3,13,7,45,0.0,10.5,4.55,13.35,10.5,10.12,3.04
2018,3,13,8,0,0.0,12.0,4.5,13.3,12.0,11.57,4.31
2018,3,13,8,15,0.0,18.0,4.45,13.4,18.0,17.37,9.27
2018,3,13,8,30,0.0,24.0,4.4,13.5,24.0,23.16,14.2
2018,3,13,8,45,0.0,30.0,4.35,13.55,30.0,28.97,19.1
2018,3,13,9,0,0.0,36.0,4.3,13.6,36.0,34.77,23.95
2018,3,13,9,15,0.0,48.0,4.3,13.75,48.0,46.39,33.66
2018,3,13,9,30,0.0,60.0,4.3,13.9,60.0,58.01,43.3
2018,3,13,9,45,0.0,59.5,4.35,14.05,59.5,57.53,42.75
2018,3,13,10,0,0.0,59.0,4.4,14.2,59.0,57.06,42.22
2018,3,13,10,15,9.0,130.0,4.45,14.3,136.0,133.54,105.66
2018,3,13,10,30,18.0,201.0,4.5,14.4,213.0,212.29,169.61
2018,3,13,10,45,118.0,263.0,4.55,14.55,347.0,373.87,301.08
2018,3,13,11,0,218.0,325.0,4.6,14.7,481.0,528.68,422.59
2018,3,13,11,15,199.5,320.0,4.7,14.75,465.5,511.38,408.18
2018,3,13,11,30,181.0,315.0,4.8,14.8,450.0,492.7,393.35
2018,3,13,11,45,334.5,301.5,4.85,14.9,554.5,626.7,499.99
2018,3,13,12,0,488.0,288.0,4.9,15.0,659.0,762.13,604.09
2018,3,13,12,15,407.0,315.0,4.9,15.05,625.0,710.76,562.83
2018,3,13,12,30,326.0,342.0,4.9,15.1,591.0,666.28,527.13
2018,3,13,12,45,274.0,347.5,4.95,15.1,555.5,623.69,494.1
2018,3,13,13,0,222.0,353.0,5.0,15.1,520.0,571.82,453.86
2018,3,13,13,15,271.0,338.5,4.95,15.1,538.5,604.94,480.78
2018,3,13,13,30,320.0,324.0,4.9,15.1,557.0,626.75,498.82
2018,3,13,13,45,222.0,315.0,4.85,15.1,474.0,519.3,414.77
2018,3,13,14,0,124.0,306.0,4.8,15.1,391.0,423.78,338.64
2018,3,13,14,15,177.5,293.5,4.75,15.05,410.0,449.13,360.78
2018,3,13,14,30,231.0,281.0,4.7,15.0,429.0,470.77,379.43
2018,3,13,14,45,304.5,254.0,4.6,14.95,437.0,493.85,399.43
2018,3,13,15,0,378.0,227.0,4.5,14.9,445.0,503.69,408.85
2018,3,13,15,15,376.5,208.5,4.5,14.9,412.5,467.16,380.45
2018,3,13,15,30,375.0,190.0,4.5,14.9,380.0,429.75,351.0
2018,3,13,15,45,350.5,174.5,4.25,14.7,339.0,381.87,312.17
2018,3,13,16,0,326.0,159.0,4.0,14.5,298.0,335.52,274.04
2018,3,13,16,15,263.5,142.0,3.7,14.3,245.5,271.84,221.23
2018,3,13,16,30,201.0,125.0,3.4,14.1,193.0,214.19,172.97
2018,3,13,16,45,346.0,94.0,3.15,13.9,187.5,224.91,178.09
2018,3,13,17,0,491.0,63.0,2.9,13.7,182.0,217.0,164.3
2018,3,13,17,15,398.0,54.0,2.65,13.45,135.5,156.09,111.65
2018,3,13,17,30,305.0,45.0,2.4,13.2,89.0,104.79,68.71
2018,3,13,17,45,195.0,30.5,2.15,12.95,54.5,57.71,30.78
2018,3,13,18,0,85.0,16.0,1.9,12.7,20.0,20.94,0.0
2018,3,13,18,15,42.5,8.0,1.9,12.65,10.0,7.86,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
