Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,14,6,15,7.0,3.5,3.1,10.85,3.5,0.0,0.0
2018,3,14,6,30,14.0,7.0,3.3,11.2,7.0,7.36,0.0
2018,3,14,6,45,7.0,18.0,3.5,11.6,18.0,18.17,3.18
2018,3,14,7,0,0.0,29.0,3.7,12.0,29.0,28.02,17.31
2018,3,14,7,15,0.0,44.5,3.95,12.05,44.5,43.19,30.9
2018,3,14,7,30,0.0,60.0,4.2,12.1,60.0,58.37,44.29
2018,3,14,7,45,53.5,77.5,4.45,12.2,94.5,94.27,74.07
2018,3,14,8,0,107.0,95.0,4.7,12.3,129.0,137.87,111.03
2018,3,14,8,15,67.5,87.5,4.75,12.25,110.0,118.67,95.7
2018,3,14,8,30,28.0,80.0,4.8,12.2,91.0,92.51,73.65
2018,3,14,8,45,14.0,56.0,4.9,12.15,61.5,62.36,47.89
2018,3,14,9,0,0.0,32.0,5.0,12.1,32.0,30.91,20.79
2018,3,14,9,15,0.0,36.5,4.95,12.05,36.5,35.26,24.43
2018,3,14,9,30,0.0,41.0,4.9,12.0,41.0,39.62,28.06
2018,3,14,9,45,150.0,109.0,4.85,12.0,203.0,222.97,185.55
2018,3,14,10,0,300.0,177.0,4.8,12.0,365.0,420.8,348.47
2018,3,14,10,15,374.0,206.0,4.7,11.95,452.5,520.06,427.14
2018,3,14,10,30,448.0,235.0,4.6,11.9,540.0,622.53,506.61
2018,3,14,10,45,611.0,194.5,4.5,11.9,626.0,730.82,591.87
2018,3,14,11,0,774.0,154.0,4.4,11.9,712.0,841.25,673.54
2018,3,14,11,15,862.0,120.5,4.3,11.9,755.5,893.83,709.8
2018,3,14,11,30,950.0,87.0,4.2,11.9,799.0,943.33,743.65
2018,3,14,11,45,955.5,85.5,4.05,11.9,809.5,957.06,751.78
2018,3,14,12,0,961.0,84.0,3.9,11.9,820.0,967.13,757.62
2018,3,14,12,15,955.5,87.0,3.85,11.9,819.5,968.42,758.01
2018,3,14,12,30,950.0,90.0,3.8,11.9,819.0,965.91,755.92
2018,3,14,12,45,873.5,121.0,3.7,11.95,786.5,925.85,726.92
2018,3,14,13,0,797.0,152.0,3.6,12.0,754.0,888.46,700.09
2018,3,14,13,15,712.5,183.0,3.6,12.05,713.5,840.38,665.99
2018,3,14,13,30,628.0,214.0,3.6,12.1,673.0,787.56,627.12
2018,3,14,13,45,771.5,152.5,3.55,12.1,699.0,830.12,660.23
2018,3,14,14,0,915.0,91.0,3.5,12.1,725.0,855.5,678.98
2018,3,14,14,15,927.5,82.5,3.55,12.1,701.5,830.86,662.17
2018,3,14,14,30,940.0,74.0,3.6,12.1,678.0,802.23,642.77
2018,3,14,14,45,927.5,73.0,3.6,12.1,641.0,759.68,612.68
2018,3,14,15,0,915.0,72.0,3.6,12.1,604.0,715.05,580.81
2018,3,14,15,15,899.0,70.0,3.6,12.1,561.0,665.25,544.18
2018,3,14,15,30,883.0,68.0,3.6,12.1,518.0,614.21,503.87
2018,3,14,15,45,804.0,77.0,3.8,12.05,457.5,540.79,444.9
2018,3,14,16,0,725.0,86.0,4.0,12.0,397.0,470.97,387.36
2018,3,14,16,15,532.5,102.0,4.0,11.9,315.5,361.05,296.06
2018,3,14,16,30,340.0,118.0,4.0,11.8,234.0,267.67,217.89
2018,3,14,16,45,419.0,91.0,4.0,11.7,210.0,248.14,198.0
2018,3,14,17,0,498.0,64.0,4.0,11.6,186.0,220.83,169.1
2018,3,14,17,15,501.5,52.0,3.95,11.4,150.0,179.61,129.01
2018,3,14,17,30,505.0,40.0,3.9,11.2,114.0,137.6,88.48
2018,3,14,17,45,353.0,30.5,3.85,11.0,72.0,78.14,41.06
2018,3,14,18,0,201.0,21.0,3.8,10.8,30.0,34.05,0.0
2018,3,14,18,15,100.5,10.5,3.85,10.7,15.0,11.45,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,6,15,63.0,7.0,3.7,9.95,8.5,0.0,0.0
2018,3,15,6,30,126.0,14.0,3.9,10.3,17.0,18.46,0.0
2018,3,15,6,45,117.0,12.0,4.1,10.7,20.0,24.28,5.4
2018,3,15,7,0,108.0,10.0,4.3,11.1,23.0,28.56,13.4
2018,3,15,7,15,54.0,12.0,4.55,11.25,18.5,24.96,13.56
2018,3,15,7,30,0.0,14.0,4.8,11.4,14.0,13.5,5.97
2018,3,15,7,45,0.5,33.0,5.05,11.6,33.0,32.02,22.0
2018,3,15,8,0,1.0,52.0,5.3,11.8,52.0,50.62,38.0
2018,3,15,8,15,15.0,90.0,5.45,11.9,96.0,94.06,75.04
2018,3,15,8,30,29.0,128.0,5.6,12.0,140.0,142.17,115.69
2018,3,15,8,45,15.0,102.0,5.7,12.1,108.0,107.2,85.86
2018,3,15,9,0,1.0,76.0,5.8,12.2,76.0,74.08,57.44
2018,3,15,9,15,2.0,107.5,5.95,12.3,108.5,105.66,83.86
2018,3,15,9,30,3.0,139.0,6.1,12.4,141.0,137.71,110.35
2018,3,15,9,45,2.0,145.5,6.2,12.45,147.0,143.52,114.83
2018,3,15,10,0,1.0,152.0,6.3,12.5,153.0,149.27,119.27
2018,3,15,10,15,1.5,140.0,6.4,12.65,141.0,137.66,109.41
2018,3,15,10,30,2.0,128.0,6.5,12.8,129.0,126.17,99.71
2018,3,15,10,45,215.0,151.5,6.65,12.9,307.5,343.07,284.69
2018,3,15,11,0,428.0,175.0,6.8,13.0,486.0,564.92,466.41
2018,3,15,11,15,600.0,169.5,6.9,13.0,616.0,722.67,591.77
2018,3,15,11,30,772.0,164.0,7.0,13.0,746.0,879.37,711.02
2018,3,15,11,45,748.5,176.0,7.15,13.0,746.0,879.91,710.97
2018,3,15,12,0,725.0,188.0,7.3,13.0,746.0,876.91,709.02
2018,3,15,12,15,529.0,267.0,7.3,13.0,674.5,781.32,632.33
2018,3,15,12,30,333.0,346.0,7.3,13.0,603.0,678.27,547.04
2018,3,15,12,45,522.0,267.5,7.35,12.95,666.0,772.2,626.24
2018,3,15,13,0,711.0,189.0,7.4,12.9,729.0,856.6,695.06
2018,3,15,13,15,561.0,241.0,7.35,12.9,662.0,766.37,623.25
2018,3,15,13,30,411.0,293.0,7.3,12.9,595.0,681.27,553.38
2018,3,15,13,45,369.0,294.0,7.25,12.9,559.0,630.08,513.2
2018,3,15,14,0,327.0,295.0,7.2,12.9,523.0,587.17,478.91
2018,3,15,14,15,232.5,287.0,7.15,12.9,445.5,493.7,403.22
2018,3,15,14,30,138.0,279.0,7.1,12.9,368.0,397.91,324.78
2018,3,15,14,45,110.0,265.0,7.05,12.95,333.5,357.53,292.02
2018,3,15,15,0,82.0,251.0,7.0,13.0,299.0,312.87,255.56
2018,3,15,15,15,145.5,232.5,7.0,13.0,310.0,337.19,277.37
2018,3,15,15,30,209.0,214.0,7.0,13.0,321.0,349.84,289.11
2018,3,15,15,45,138.5,192.5,6.95,12.9,260.5,277.62,228.91
2018,3,15,16,0,68.0,171.0,6.9,12.8,200.0,207.78,170.4
2018,3,15,16,15,117.5,144.5,6.75,12.7,187.5,203.47,167.11
2018,3,15,16,30,167.0,118.0,6.6,12.6,175.0,189.89,154.95
2018,3,15,16,45,182.0,104.5,6.5,12.5,157.5,174.91,140.75
2018,3,15,17,0,197.0,91.0,6.4,12.4,140.0,154.83,121.45
2018,3,15,17,15,157.0,72.5,6.25,12.3,105.5,114.26,85.99
2018,3,15,17,30,117.0,54.0,6.1,12.2,71.0,78.26,55.08
2018,3,15,17,45,64.5,35.0,5.95,12.1,44.0,43.86,26.27
2018,3,15,18,0,12.0,16.0,5.8,12.0,17.0,16.3,0.0
2018,3,15,18,15,6.0,8.0,5.8,11.95,8.5,7.94,0.0
2018,3,15,18,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.5,4.25,10.3,3.5,0.0,0.0
2018,3,16,6,30,3.0,7.0,4.5,10.3,7.0,7.0,0.0
2018,3,16,6,45,8.0,21.0,4.7,10.35,22.0,21.3,8.21
2018,3,16,7,0,13.0,35.0,4.9,10.4,37.0,36.5,24.19
2018,3,16,7,15,8.5,53.0,4.95,10.35,54.5,53.45,39.64
2018,3,16,7,30,4.0,71.0,5.0,10.3,72.0,70.42,54.89
2018,3,16,7,45,66.5,84.5,5.1,10.25,106.0,108.27,86.48
2018,3,16,8,0,129.0,98.0,5.2,10.2,140.0,150.06,122.24
2018,3,16,8,15,291.0,115.5,5.25,10.25,230.5,249.9,206.99
2018,3,16,8,30,453.0,133.0,5.3,10.3,321.0,368.13,306.8
2018,3,16,8,45,436.0,155.5,5.35,10.35,353.5,406.0,338.91
2018,3,16,9,0,419.0,178.0,5.4,10.4,386.0,441.25,368.06
2018,3,16,9,15,479.0,178.5,5.4,10.55,436.5,499.75,416.34
2018,3,16,9,30,539.0,179.0,5.4,10.7,487.0,562.03,466.84
2018,3,16,9,45,438.0,221.0,5.4,10.85,482.0,556.15,459.28
2018,3,16,10,0,337.0,263.0,5.4,11.0,477.0,534.87,439.38
2018,3,16,10,15,415.5,255.0,5.45,11.1,532.5,606.55,497.1
2018,3,16,10,30,494.0,247.0,5.5,11.2,588.0,675.28,551.57
2018,3,16,10,45,465.5,247.0,5.6,11.35,577.0,665.02,542.58
2018,3,16,11,0,437.0,247.0,5.7,11.5,566.0,651.57,531.4
2018,3,16,11,15,431.5,246.0,5.8,11.55,567.0,654.37,533.49
2018,3,16,11,30,426.0,245.0,5.9,11.6,568.0,655.21,534.04
2018,3,16,11,45,670.5,179.0,6.05,11.7,694.5,814.57,661.22
2018,3,16,12,0,915.0,113.0,6.2,11.8,821.0,962.24,771.24
2018,3,16,12,15,929.5,106.5,6.3,11.8,826.5,971.2,777.54
2018,3,16,12,30,944.0,100.0,6.4,11.8,832.0,976.46,781.98
2018,3,16,12,45,944.0,99.0,6.45,11.8,825.5,970.67,778.15
2018,3,16,13,0,944.0,98.0,6.5,11.8,819.0,961.16,771.77
2018,3,16,13,15,785.0,148.5,6.55,11.75,740.0,867.55,702.6
2018,3,16,13,30,626.0,199.0,6.6,11.7,661.0,772.9,631.27
2018,3,16,13,45,777.0,146.0,6.6,11.65,702.0,828.24,675.37
2018,3,16,14,0,928.0,93.0,6.6,11.6,743.0,872.5,709.9
2018,3,16,14,15,919.0,91.0,6.6,11.6,712.0,837.37,684.04
2018,3,16,14,30,910.0,89.0,6.6,11.6,681.0,799.58,656.36
2018,3,16,14,45,898.5,87.0,6.55,11.55,644.0,757.49,625.15
2018,3,16,15,0,887.0,85.0,6.5,11.5,607.0,713.36,592.12
2018,3,16,15,15,869.5,83.0,6.5,11.5,564.0,663.51,553.48
2018,3,16,15,30,852.0,81.0,6.5,11.5,521.0,614.92,513.59
2018,3,16,15,45,829.0,77.5,6.3,11.35,473.0,558.26,466.2
2018,3,16,16,0,806.0,74.0,6.1,11.2,425.0,501.71,417.77
2018,3,16,16,15,712.0,79.5,5.85,11.1,362.0,422.62,349.58
2018,3,16,16,30,618.0,85.0,5.6,11.0,299.0,351.01,286.85
2018,3,16,16,45,591.0,73.5,5.4,10.9,251.5,294.49,235.45
2018,3,16,17,0,564.0,62.0,5.2,10.8,204.0,240.1,184.86
2018,3,16,17,15,517.5,53.0,5.0,10.6,160.0,185.92,134.79
2018,3,16,17,30,471.0,44.0,4.8,10.4,116.0,136.65,89.88
2018,3,16,17,45,331.0,34.0,4.6,10.2,75.0,79.65,44.3
2018,3,16,18,0,191.0,24.0,4.4,10.0,34.0,36.52,0.0
2018,3,16,18,15,95.5,12.0,4.4,10.0,17.0,13.06,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,17,6,15,50.0,8.0,1.75,9.75,9.5,0.0,0.0
2018,3,17,6,30,100.0,16.0,1.8,9.9,19.0,20.12,0.0
2018,3,17,6,45,238.5,30.0,1.85,10.1,56.5,56.2,25.86
2018,3,17,7,0,377.0,44.0,1.9,10.3,94.0,108.76,68.78
2018,3,17,7,15,470.0,52.0,1.9,10.35,142.5,160.82,112.79
2018,3,17,7,30,563.0,60.0,1.9,10.4,191.0,223.3,167.41
2018,3,17,7,45,622.5,65.5,1.95,10.45,243.0,282.0,220.45
2018,3,17,8,0,682.0,71.0,2.0,10.5,295.0,346.44,277.61
2018,3,17,8,15,720.5,75.0,2.0,10.55,346.0,404.78,328.77
2018,3,17,8,30,759.0,79.0,2.0,10.6,397.0,466.25,380.91
2018,3,17,8,45,786.0,82.5,2.0,10.65,445.5,523.15,427.88
2018,3,17,9,0,813.0,86.0,2.0,10.7,494.0,580.78,473.97
2018,3,17,9,15,830.0,90.0,2.0,10.8,538.0,632.94,514.38
2018,3,17,9,30,847.0,94.0,2.0,10.9,582.0,684.26,553.06
2018,3,17,9,45,731.0,112.0,2.0,11.0,553.0,653.89,528.51
2018,3,17,10,0,615.0,130.0,2.0,11.1,524.0,614.42,497.34
2018,3,17,10,15,580.0,171.0,2.05,11.2,557.0,651.75,523.76
2018,3,17,10,30,545.0,212.0,2.1,11.3,590.0,681.21,543.38
2018,3,17,10,45,360.5,230.0,2.15,11.35,483.5,559.76,448.62
2018,3,17,11,0,176.0,248.0,2.2,11.4,377.0,411.63,331.21
2018,3,17,11,15,94.5,191.0,2.25,11.45,260.5,282.59,228.54
2018,3,17,11,30,13.0,134.0,2.3,11.5,144.0,145.62,115.49
2018,3,17,11,45,71.0,185.0,2.35,11.55,240.0,257.51,208.45
2018,3,17,12,0,129.0,236.0,2.4,11.6,336.0,365.24,294.9
2018,3,17,12,15,226.5,295.5,2.55,11.65,472.0,527.55,421.65
2018,3,17,12,30,324.0,355.0,2.7,11.7,608.0,680.98,536.85
2018,3,17,12,45,361.5,339.0,2.85,11.75,619.0,696.15,548.86
2018,3,17,13,0,399.0,323.0,3.0,11.8,630.0,709.29,560.44
2018,3,17,13,15,550.0,256.5,3.15,11.75,670.5,775.55,614.7
2018,3,17,13,30,701.0,190.0,3.3,11.7,711.0,830.26,658.8
2018,3,17,13,45,784.0,152.0,3.45,11.7,718.0,842.2,668.62
2018,3,17,14,0,867.0,114.0,3.6,11.7,725.0,851.05,676.69
2018,3,17,14,15,795.0,133.0,3.6,11.7,675.0,789.23,632.3
2018,3,17,14,30,723.0,152.0,3.6,11.7,625.0,731.06,590.51
2018,3,17,14,45,780.5,125.5,3.6,11.7,610.0,717.13,581.62
2018,3,17,15,0,838.0,99.0,3.6,11.7,595.0,698.99,569.29
2018,3,17,15,15,836.0,92.0,3.6,11.7,557.0,655.45,536.26
2018,3,17,15,30,834.0,85.0,3.6,11.7,519.0,609.69,500.33
2018,3,17,15,45,814.0,81.0,3.45,11.55,472.0,554.91,455.99
2018,3,17,16,0,794.0,77.0,3.3,11.4,425.0,500.0,410.37
2018,3,17,16,15,765.0,72.0,3.2,11.3,375.0,440.01,359.36
2018,3,17,16,30,736.0,67.0,3.1,11.2,325.0,381.46,308.02
2018,3,17,16,45,688.5,61.5,3.0,11.05,272.5,317.5,251.13
2018,3,17,17,0,641.0,56.0,2.9,10.9,220.0,258.0,196.88
2018,3,17,17,15,564.0,50.0,2.8,10.7,170.0,194.97,140.39
2018,3,17,17,30,487.0,44.0,2.7,10.5,120.0,140.27,92.18
2018,3,17,17,45,352.5,34.0,2.6,10.25,78.0,82.83,46.28
2018,3,17,18,0,218.0,24.0,2.5,10.0,36.0,39.24,0.0
2018,3,17,18,15,109.0,12.0,2.45,9.95,18.0,13.35,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,6,15,32.0,8.0,1.2,9.6,9.0,0.0,0.0
2018,3,18,6,30,64.0,16.0,1.3,9.7,18.0,18.76,0.0
2018,3,18,6,45,130.0,32.0,1.4,9.85,46.5,47.03,24.58
2018,3,18,7,0,196.0,48.0,1.5,10.0,75.0,83.74,56.15
2018,3,18,7,15,241.5,65.0,1.6,10.15,112.5,123.71,90.62
2018,3,18,7,30,287.0,82.0,1.7,10.3,150.0,168.92,130.31
2018,3,18,7,45,368.5,91.0,1.8,10.45,200.0,223.06,177.01
2018,3,18,8,0,450.0,100.0,1.9,10.6,250.0,285.84,230.98
2018,3,18,8,15,575.5,96.0,2.0,10.85,319.5,365.1,297.63
2018,3,18,8,30,701.0,92.0,2.1,11.1,389.0,454.45,371.43
2018,3,18,8,45,521.5,142.0,2.15,11.35,377.0,441.71,361.57
2018,3,18,9,0,342.0,192.0,2.2,11.6,365.0,407.44,333.12
2018,3,18,9,15,259.5,227.5,2.25,11.8,365.5,408.01,332.14
2018,3,18,9,30,177.0,263.0,2.3,12.0,366.0,394.96,319.61
2018,3,18,9,45,171.5,282.0,2.3,12.25,387.0,418.33,336.96
2018,3,18,10,0,166.0,301.0,2.3,12.5,408.0,440.84,353.19
2018,3,18,10,15,177.0,316.5,2.25,12.65,435.5,471.79,376.18
2018,3,18,10,30,188.0,332.0,2.2,12.8,463.0,502.87,398.94
2018,3,18,10,45,171.0,344.5,2.1,12.95,467.0,507.01,400.27
2018,3,18,11,0,154.0,357.0,2.0,13.1,471.0,509.72,400.68
2018,3,18,11,15,214.0,359.0,1.95,13.1,521.0,568.1,445.4
2018,3,18,11,30,274.0,361.0,1.9,13.1,571.0,636.26,495.88
2018,3,18,11,45,308.0,356.5,1.85,13.1,595.5,665.63,517.08
2018,3,18,12,0,342.0,352.0,1.8,13.1,620.0,694.28,537.91
2018,3,18,12,15,245.0,367.0,1.85,13.1,559.0,622.12,483.02
2018,3,18,12,30,148.0,382.0,1.9,13.1,498.0,539.85,420.49
2018,3,18,12,45,108.5,366.0,1.95,13.05,450.5,476.7,373.41
2018,3,18,13,0,69.0,350.0,2.0,13.0,403.0,422.69,332.1
2018,3,18,13,15,49.0,321.5,2.0,12.95,359.0,373.36,294.45
2018,3,18,13,30,29.0,293.0,2.0,12.9,315.0,324.64,256.7
2018,3,18,13,45,24.0,276.0,2.05,12.85,293.5,294.31,233.52
2018,3,18,14,0,19.0,259.0,2.1,12.8,272.0,272.26,216.53
2018,3,18,14,15,15.5,239.5,2.05,12.75,250.0,249.12,198.51
2018,3,18,14,30,12.0,220.0,2.0,12.7,228.0,226.21,180.56
2018,3,18,14,45,8.0,195.5,1.95,12.65,200.5,198.12,158.3
2018,3,18,15,0,4.0,171.0,1.9,12.6,173.0,170.42,136.16
2018,3,18,15,15,36.5,187.5,1.9,12.6,206.5,212.76,171.88
2018,3,18,15,30,69.0,204.0,1.9,12.6,240.0,248.66,201.73
2018,3,18,15,45,84.0,189.0,1.65,12.4,229.0,238.56,193.91
2018,3,18,16,0,99.0,174.0,1.4,12.2,218.0,230.91,187.92
2018,3,18,16,15,107.0,153.0,1.2,12.15,195.5,207.55,168.69
2018,3,18,16,30,115.0,132.0,1.0,12.1,173.0,183.26,148.24
2018,3,18,16,45,125.5,115.5,0.85,12.0,153.5,163.6,131.03
2018,3,18,17,0,136.0,99.0,0.7,11.9,134.0,142.68,112.07
2018,3,18,17,15,98.0,72.5,0.75,11.8,95.0,98.05,74.34
2018,3,18,17,30,60.0,46.0,0.8,11.7,56.0,57.91,40.74
2018,3,18,17,45,45.0,30.5,0.85,11.65,36.5,36.64,22.17
2018,3,18,18,0,30.0,15.0,0.9,11.6,17.0,16.81,0.0
2018,3,18,18,15,15.0,7.5,0.95,11.6,8.5,7.6,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,19,6,15,89.5,9.5,2.9,8.95,13.5,9.34,0.0
2018,3,19,6,30,179.0,19.0,3.0,9.3,27.0,27.79,0.0
2018,3,19,6,45,331.0,30.0,3.1,9.7,68.5,68.9,34.47
2018,3,19,7,0,483.0,41.0,3.2,10.1,110.0,126.42,79.76
2018,3,19,7,15,564.0,48.0,3.35,10.4,161.0,181.53,127.71
2018,3,19,7,30,645.0,55.0,3.5,10.7,212.0,245.59,185.03
2018,3,19,7,45,645.5,65.0,3.65,11.0,253.0,293.82,231.31
2018,3,19,8,0,646.0,75.0,3.8,11.3,294.0,341.24,275.54
2018,3,19,8,15,560.0,104.5,4.0,11.65,315.5,368.89,302.19
2018,3,19,8,30,474.0,134.0,4.2,12.0,337.0,384.3,316.82
2018,3,19,8,45,440.5,160.5,4.45,12.4,366.5,418.01,344.88
2018,3,19,9,0,407.0,187.0,4.7,12.8,396.0,447.44,368.38
2018,3,19,9,15,415.0,203.5,4.5,13.05,432.0,489.19,400.91
2018,3,19,9,30,423.0,220.0,4.3,13.3,468.0,530.51,432.19
2018,3,19,9,45,520.5,202.5,4.1,13.6,527.5,600.6,486.98
2018,3,19,10,0,618.0,185.0,3.9,13.9,587.0,678.91,546.71
2018,3,19,10,15,666.0,178.0,3.75,14.15,630.0,730.98,584.77
2018,3,19,10,30,714.0,171.0,3.6,14.4,673.0,783.45,621.73
2018,3,19,10,45,562.0,239.5,3.5,14.65,643.0,742.91,586.74
2018,3,19,11,0,410.0,308.0,3.4,14.9,613.0,688.46,541.21
2018,3,19,11,15,375.0,327.0,3.4,15.1,611.0,685.69,537.58
2018,3,19,11,30,340.0,346.0,3.4,15.3,609.0,680.29,531.7
2018,3,19,11,45,484.0,293.5,3.35,15.5,672.0,767.98,599.06
2018,3,19,12,0,628.0,241.0,3.3,15.7,735.0,850.95,661.02
2018,3,19,12,15,668.5,223.5,3.15,15.85,750.0,872.03,675.0
2018,3,19,12,30,709.0,206.0,3.0,16.0,765.0,890.09,686.14
2018,3,19,12,45,521.5,277.0,2.8,16.2,686.0,786.47,607.33
2018,3,19,13,0,334.0,348.0,2.6,16.4,607.0,678.6,523.93
2018,3,19,13,15,307.0,349.0,2.5,16.45,583.5,650.79,503.59
2018,3,19,13,30,280.0,350.0,2.4,16.5,560.0,622.5,482.27
2018,3,19,13,45,250.0,339.5,2.25,16.55,523.0,579.18,449.86
2018,3,19,14,0,220.0,329.0,2.1,16.6,486.0,528.58,412.11
2018,3,19,14,15,341.0,286.5,2.05,16.4,518.0,581.51,455.6
2018,3,19,14,30,462.0,244.0,2.0,16.2,550.0,625.61,491.1
2018,3,19,14,45,345.5,256.5,1.9,16.0,478.0,529.1,417.34
2018,3,19,15,0,229.0,269.0,1.8,15.8,406.0,440.86,349.25
2018,3,19,15,15,212.0,245.5,1.8,15.8,365.5,395.12,314.99
2018,3,19,15,30,195.0,222.0,1.8,15.8,325.0,350.32,280.61
2018,3,19,15,45,219.5,197.5,1.7,15.4,303.5,329.31,265.08
2018,3,19,16,0,244.0,173.0,1.6,15.0,282.0,309.73,249.88
2018,3,19,16,15,383.0,134.0,1.55,14.75,281.5,325.56,262.24
2018,3,19,16,30,522.0,95.0,1.5,14.5,281.0,323.83,258.04
2018,3,19,16,45,457.5,88.0,1.45,14.25,232.5,261.62,205.23
2018,3,19,17,0,393.0,81.0,1.4,14.0,184.0,207.94,159.05
2018,3,19,17,15,319.0,68.0,1.45,13.75,139.5,152.56,111.89
2018,3,19,17,30,245.0,55.0,1.5,13.5,95.0,105.55,72.51
2018,3,19,17,45,172.0,38.5,1.55,13.2,61.5,63.74,38.6
2018,3,19,18,0,99.0,22.0,1.6,12.9,28.0,28.89,3.13
2018,3,19,18,15,49.5,11.0,1.8,12.75,14.0,11.62,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,2.45,12.4,2.5,2.46,0.0
2018,3,20,6,30,0.0,5.0,2.9,12.3,5.0,4.82,0.0
2018,3,20,6,45,0.0,10.0,3.3,12.2,10.0,9.64,1.9
2018,3,20,7,0,0.0,15.0,3.7,12.1,15.0,14.46,6.51
2018,3,20,7,15,0.0,21.0,4.1,12.1,21.0,20.26,11.68
2018,3,20,7,30,0.0,27.0,4.5,12.1,27.0,26.05,16.79
2018,3,20,7,45,0.0,36.0,4.85,12.1,36.0,34.75,24.34
2018,3,20,8,0,0.0,45.0,5.2,12.1,45.0,43.46,31.8
2018,3,20,8,15,0.0,49.0,5.3,12.15,49.0,47.33,35.04
2018,3,20,8,30,0.0,53.0,5.4,12.2,53.0,51.21,38.23
2018,3,20,8,45,0.0,72.5,5.45,12.25,72.5,70.1,54.13
2018,3,20,9,0,0.0,92.0,5.5,12.3,92.0,89.08,69.94
2018,3,20,9,15,0.0,92.5,5.6,12.35,92.5,89.54,70.1
2018,3,20,9,30,0.0,93.0,5.7,12.4,93.0,90.02,70.29
2018,3,20,9,45,0.0,104.5,5.8,12.45,104.5,101.32,79.52
2018,3,20,10,0,0.0,116.0,5.9,12.5,116.0,112.65,88.73
2018,3,20,10,15,0.0,110.5,5.9,12.55,110.5,107.22,84.04
2018,3,20,10,30,0.0,105.0,5.9,12.6,105.0,101.82,79.4
2018,3,20,10,45,0.0,116.5,5.95,12.65,116.5,113.15,88.64
2018,3,20,11,0,0.0,128.0,6.0,12.7,128.0,124.52,97.86
2018,3,20,11,15,0.0,128.5,6.05,12.75,128.5,125.02,98.15
2018,3,20,11,30,0.0,129.0,6.1,12.8,129.0,125.53,98.47
2018,3,20,11,45,0.0,115.5,6.15,12.8,115.5,112.22,87.48
2018,3,20,12,0,0.0,102.0,6.2,12.8,102.0,98.95,76.54
2018,3,20,12,15,0.0,83.0,6.3,12.9,83.0,80.4,61.21
2018,3,20,12,30,0.0,64.0,6.4,13.0,64.0,61.97,45.95
2018,3,20,12,45,0.0,61.5,6.45,13.05,61.5,59.55,43.95
2018,3,20,13,0,0.0,59.0,6.5,13.1,59.0,57.12,41.96
2018,3,20,13,15,0.0,63.5,6.3,13.1,63.5,61.48,45.6
2018,3,20,13,30,0.0,68.0,6.1,13.1,68.0,65.83,49.26
2018,3,20,13,45,0.0,65.5,5.9,13.1,65.5,63.4,47.3
2018,3,20,14,0,0.0,63.0,5.7,13.1,63.0,60.97,45.35
2018,3,20,14,15,0.0,70.0,5.5,13.15,70.0,67.74,51.06
2018,3,20,14,30,0.0,77.0,5.3,13.2,77.0,74.51,56.8
2018,3,20,14,45,0.0,77.0,5.1,13.2,77.0,74.5,56.91
2018,3,20,15,0,0.0,77.0,4.9,13.2,77.0,74.49,57.04
2018,3,20,15,15,0.0,70.0,4.9,13.2,70.0,67.7,51.5
2018,3,20,15,30,0.0,63.0,4.9,13.2,63.0,60.91,45.95
2018,3,20,15,45,0.0,70.5,4.65,13.2,70.5,68.16,52.23
2018,3,20,16,0,0.0,78.0,4.4,13.2,78.0,75.43,58.53
2018,3,20,16,15,0.0,78.0,4.25,13.2,78.0,75.46,58.73
2018,3,20,16,30,0.0,78.0,4.1,13.2,78.0,75.56,58.96
2018,3,20,16,45,0.0,76.0,3.95,13.15,76.0,73.73,57.49
2018,3,20,17,0,0.0,74.0,3.8,13.1,74.0,71.96,55.92
2018,3,20,17,15,0.0,59.5,3.95,13.05,59.5,57.78,43.6
2018,3,20,17,30,0.0,45.0,4.1,13.0,45.0,43.63,31.11
2018,3,20,17,45,0.0,30.5,4.2,12.95,30.5,29.5,18.38
2018,3,20,18,0,0.0,16.0,4.3,12.9,16.0,15.44,1.28
2018,3,20,18,15,0.0,8.0,4.8,12.95,8.0,7.86,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.0,2.0,13.55,3.0,2.96,0.0
2018,3,21,6,30,7.0,6.0,2.1,13.7,6.0,6.29,0.0
2018,3,21,6,45,3.5,8.5,2.15,13.9,8.5,8.67,1.07
2018,3,21,7,0,0.0,11.0,2.2,14.1,11.0,10.6,3.23
2018,3,21,7,15,0.0,17.0,2.4,14.25,17.0,16.39,8.3
2018,3,21,7,30,0.0,23.0,2.6,14.4,23.0,22.19,13.34
2018,3,21,7,45,0.0,33.5,2.8,14.5,33.5,32.34,22.04
2018,3,21,8,0,0.0,44.0,3.0,14.6,44.0,42.49,30.66
2018,3,21,8,15,0.0,52.0,3.15,14.7,52.0,50.24,37.13
2018,3,21,8,30,0.0,60.0,3.3,14.8,60.0,57.99,43.53
2018,3,21,8,45,0.0,90.0,3.4,14.9,90.0,87.15,67.79
2018,3,21,9,0,0.0,120.0,3.5,15.0,120.0,116.76,92.07
2018,3,21,9,15,1.0,139.5,3.75,15.1,140.0,136.73,108.19
2018,3,21,9,30,2.0,159.0,4.0,15.2,160.0,156.86,124.32
2018,3,21,9,45,5.0,179.0,4.25,15.35,182.0,179.11,142.11
2018,3,21,10,0,8.0,199.0,4.5,15.5,204.0,201.64,160.01
2018,3,21,10,15,9.5,211.0,4.8,15.6,217.5,215.13,170.58
2018,3,21,10,30,11.0,223.0,5.1,15.7,231.0,228.7,181.23
2018,3,21,10,45,19.0,258.5,5.4,15.85,272.5,271.83,215.54
2018,3,21,11,0,27.0,294.0,5.7,16.0,314.0,323.42,256.17
2018,3,21,11,15,32.5,309.0,5.85,16.0,334.0,344.75,272.85
2018,3,21,11,30,38.0,324.0,6.0,16.0,354.0,366.19,289.66
2018,3,21,11,45,43.5,334.0,6.2,15.95,368.5,382.32,302.46
2018,3,21,12,0,49.0,344.0,6.4,15.9,383.0,398.4,315.25
2018,3,21,12,15,41.0,333.0,6.4,15.85,365.5,379.33,300.11
2018,3,21,12,30,33.0,322.0,6.4,15.8,348.0,360.12,284.91
2018,3,21,12,45,25.0,295.0,6.4,15.75,314.5,323.91,256.41
2018,3,21,13,0,17.0,268.0,6.4,15.7,281.0,280.6,222.15
2018,3,21,13,15,49.5,303.5,6.35,15.65,341.0,354.36,281.88
2018,3,21,13,30,82.0,339.0,6.3,15.6,401.0,420.05,334.44
2018,3,21,13,45,72.0,323.5,6.25,15.55,377.0,393.18,313.33
2018,3,21,14,0,62.0,308.0,6.2,15.5,353.0,366.56,292.55
2018,3,21,14,15,50.5,283.0,6.25,15.5,318.5,329.03,263.04
2018,3,21,14,30,39.0,258.0,6.3,15.5,284.0,292.15,233.85
2018,3,21,14,45,34.0,234.5,6.4,15.5,256.5,262.45,210.44
2018,3,21,15,0,29.0,211.0,6.5,15.5,229.0,233.15,187.14
2018,3,21,15,15,99.5,219.0,6.5,15.5,273.5,292.64,237.51
2018,3,21,15,30,170.0,227.0,6.5,15.5,318.0,340.31,277.46
2018,3,21,15,45,124.0,198.0,6.7,15.3,261.0,275.31,224.47
2018,3,21,16,0,78.0,169.0,6.9,15.1,204.0,210.66,171.3
2018,3,21,16,15,104.0,140.0,6.9,15.0,181.0,192.58,156.61
2018,3,21,16,30,130.0,111.0,6.9,14.9,158.0,167.87,135.62
2018,3,21,16,45,156.0,105.0,6.85,14.8,153.0,164.03,131.14
2018,3,21,17,0,182.0,99.0,6.8,14.7,148.0,159.33,125.02
2018,3,21,17,15,149.0,79.0,6.85,14.65,113.5,119.47,90.41
2018,3,21,17,30,116.0,59.0,6.9,14.6,79.0,83.41,59.48
2018,3,21,17,45,83.0,42.0,6.9,14.5,53.5,53.46,34.24
2018,3,21,18,0,50.0,25.0,6.9,14.4,28.0,28.15,7.76
2018,3,21,18,15,27.5,13.5,7.0,14.45,15.0,13.78,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.5,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.5,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.4,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,13.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,13.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,13.75,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,13.8,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,13.8,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,13.8,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,13.8,6.0,5.78,0.0
2018,3,22,7,15,0.0,9.0,6.4,13.8,9.0,8.67,1.73
2018,3,22,7,30,0.0,12.0,6.3,13.8,12.0,11.57,4.26
2018,3,22,7,45,0.0,17.5,6.15,13.8,17.5,16.88,8.84
2018,3,22,8,0,0.0,23.0,6.0,13.8,23.0,22.19,13.38
2018,3,22,8,15,0.0,39.0,5.95,13.8,39.0,37.66,26.54
2018,3,22,8,30,0.0,55.0,5.9,13.8,55.0,53.15,39.59
2018,3,22,8,45,2.5,86.0,5.85,13.75,87.5,84.62,66.03
2018,3,22,9,0,5.0,117.0,5.8,13.7,120.0,116.81,92.79
2018,3,22,9,15,37.0,177.5,5.95,13.6,199.5,202.16,163.9
2018,3,22,9,30,69.0,238.0,6.1,13.5,279.0,288.96,235.01
2018,3,22,9,45,135.5,272.5,6.3,13.35,360.0,383.01,312.08
2018,3,22,10,0,202.0,307.0,6.5,13.2,441.0,476.11,387.39
2018,3,22,10,15,250.5,314.5,6.6,12.9,489.0,537.07,436.52
2018,3,22,10,30,299.0,322.0,6.7,12.6,537.0,593.4,481.91
2018,3,22,10,45,231.5,335.0,6.85,12.3,504.5,549.72,446.08
2018,3,22,11,0,164.0,348.0,7.0,12.0,472.0,509.54,412.68
2018,3,22,11,15,173.0,360.5,7.0,11.95,494.0,534.24,432.1
2018,3,22,11,30,182.0,373.0,7.0,11.9,516.0,558.56,451.03
2018,3,22,11,45,201.0,379.5,7.05,11.8,539.0,585.13,472.31
2018,3,22,12,0,220.0,386.0,7.1,11.7,562.0,611.19,493.15
2018,3,22,12,15,510.0,273.5,7.15,11.8,682.0,779.1,632.61
2018,3,22,12,30,800.0,161.0,7.2,11.9,802.0,927.66,748.98
2018,3,22,12,45,863.5,131.5,7.2,12.0,817.5,950.42,765.34
2018,3,22,13,0,927.0,102.0,7.2,12.1,833.0,963.17,774.83
2018,3,22,13,15,924.5,101.0,7.25,12.2,818.0,947.51,763.53
2018,3,22,13,30,922.0,100.0,7.3,12.3,803.0,928.37,749.83
2018,3,22,13,45,903.5,104.5,7.4,12.4,776.0,897.95,727.88
2018,3,22,14,0,885.0,109.0,7.5,12.5,749.0,864.99,703.98
2018,3,22,14,15,865.0,111.5,7.55,12.4,715.5,830.53,679.18
2018,3,22,14,30,845.0,114.0,7.6,12.3,682.0,789.88,649.45
2018,3,22,14,45,862.0,102.0,7.7,12.25,654.0,759.67,627.7
2018,3,22,15,0,879.0,90.0,7.8,12.2,626.0,722.55,600.34
2018,3,22,15,15,862.0,88.0,7.8,12.2,583.0,675.4,563.9
2018,3,22,15,30,845.0,86.0,7.8,12.2,540.0,624.34,522.03
2018,3,22,15,45,827.0,82.5,7.9,11.85,494.0,570.36,477.65
2018,3,22,16,0,809.0,79.0,8.0,11.5,448.0,516.05,431.68
2018,3,22,16,15,784.0,75.5,7.95,11.35,399.0,458.38,381.09
2018,3,22,16,30,759.0,72.0,7.9,11.2,350.0,401.69,329.93
2018,3,22,16,45,716.5,67.0,7.8,11.05,297.5,338.31,272.07
2018,3,22,17,0,674.0,62.0,7.7,10.9,245.0,278.77,216.5
2018,3,22,17,15,601.5,55.0,7.5,10.75,192.0,213.23,156.57
2018,3,22,17,30,529.0,48.0,7.3,10.6,139.0,155.52,104.62
2018,3,22,17,45,405.0,38.5,7.1,10.4,94.0,96.46,56.57
2018,3,22,18,0,281.0,29.0,6.9,10.2,49.0,50.95,16.71
2018,3,22,18,15,148.0,16.0,6.75,10.15,25.5,18.64,0.0
2018,3,22,18,30,15.0,3.0,6.6,10.1,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.5,10.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,23,6,15,77.0,11.5,2.0,10.2,16.5,11.96,0.0
2018,3,23,6,30,154.0,23.0,2.0,10.5,33.0,32.21,3.79
2018,3,23,6,45,239.0,38.0,1.95,10.8,69.5,69.58,41.01
2018,3,23,7,0,324.0,53.0,1.9,11.1,106.0,115.5,78.24
2018,3,23,7,15,493.0,55.0,1.95,11.2,168.5,179.67,129.72
2018,3,23,7,30,662.0,57.0,2.0,11.3,231.0,261.96,198.85
2018,3,23,7,45,690.0,64.5,2.05,11.4,280.5,318.21,250.43
2018,3,23,8,0,718.0,72.0,2.1,11.5,330.0,376.58,302.51
2018,3,23,8,15,772.5,71.5,2.15,11.6,386.5,440.72,357.63
2018,3,23,8,30,827.0,71.0,2.2,11.7,443.0,508.93,414.44
2018,3,23,8,45,850.5,74.0,2.3,11.85,492.5,566.95,461.76
2018,3,23,9,0,874.0,77.0,2.4,12.0,542.0,623.11,506.41
2018,3,23,9,15,891.5,78.5,2.55,12.15,586.5,675.32,547.15
2018,3,23,9,30,909.0,80.0,2.7,12.3,631.0,726.54,584.41
2018,3,23,9,45,922.5,81.0,2.85,12.45,670.0,772.95,617.39
2018,3,23,10,0,936.0,82.0,3.0,12.6,709.0,817.46,648.73
2018,3,23,10,15,944.0,84.5,3.2,12.7,741.5,856.99,676.7
2018,3,23,10,30,952.0,87.0,3.4,12.8,774.0,893.78,702.65
2018,3,23,10,45,957.5,88.0,3.6,12.95,798.5,923.83,723.64
2018,3,23,11,0,963.0,89.0,3.8,13.1,823.0,950.62,742.39
2018,3,23,11,15,965.5,90.0,4.0,13.15,839.5,971.32,757.19
2018,3,23,11,30,968.0,91.0,4.2,13.2,856.0,988.4,769.58
2018,3,23,11,45,967.5,92.5,4.4,13.3,864.0,999.55,778.33
2018,3,23,12,0,967.0,94.0,4.6,13.4,872.0,1006.88,784.72
2018,3,23,12,15,968.0,93.5,4.7,13.4,872.5,1009.6,787.4
2018,3,23,12,30,969.0,93.0,4.8,13.4,873.0,1008.49,787.54
2018,3,23,12,45,968.0,92.0,4.95,13.4,865.0,1001.12,783.81
2018,3,23,13,0,967.0,91.0,5.1,13.4,857.0,989.96,777.48
2018,3,23,13,15,963.0,90.5,5.1,13.35,841.0,972.89,765.99
2018,3,23,13,30,959.0,90.0,5.1,13.3,825.0,952.23,752.04
2018,3,23,13,45,953.5,89.0,5.15,13.25,801.0,926.26,734.66
2018,3,23,14,0,948.0,88.0,5.2,13.2,777.0,897.04,714.88
2018,3,23,14,15,938.0,87.0,5.2,13.15,745.0,861.05,689.73
2018,3,23,14,30,928.0,86.0,5.2,13.1,713.0,822.4,662.5
2018,3,23,14,45,915.5,84.0,5.2,13.05,674.5,778.39,631.02
2018,3,23,15,0,903.0,82.0,5.2,13.0,636.0,732.38,597.72
2018,3,23,15,15,887.0,80.0,5.2,13.0,592.5,682.29,560.79
2018,3,23,15,30,871.0,78.0,5.2,13.0,549.0,631.03,520.08
2018,3,23,15,45,846.5,76.0,5.1,12.85,500.0,575.83,475.02
2018,3,23,16,0,822.0,74.0,5.0,12.7,451.0,518.73,427.35
2018,3,23,16,15,786.0,72.0,4.9,12.6,399.0,456.71,374.35
2018,3,23,16,30,750.0,70.0,4.8,12.5,347.0,396.81,321.69
2018,3,23,16,45,699.5,65.5,4.7,12.4,293.0,331.43,263.49
2018,3,23,17,0,649.0,61.0,4.6,12.3,239.0,270.74,208.24
2018,3,23,17,15,572.5,55.0,4.4,12.1,187.5,206.55,150.67
2018,3,23,17,30,496.0,49.0,4.2,11.9,136.0,150.65,101.26
2018,3,23,17,45,366.0,39.5,4.0,11.7,91.5,92.54,54.86
2018,3,23,18,0,236.0,30.0,3.8,11.5,47.0,48.39,17.98
2018,3,23,18,15,124.5,16.0,3.85,11.45,24.5,18.31,0.0
2018,3,23,18,30,13.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.9,11.35,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
