Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,10.5,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,10.5,2.0,0.0,0.0
2018,3,24,6,15,17.0,10.5,2.65,10.7,11.5,10.52,0.0
2018,3,24,6,30,28.0,19.0,2.8,10.9,21.0,20.4,4.03
2018,3,24,6,45,38.5,36.5,2.9,11.1,41.5,41.4,26.76
2018,3,24,7,0,49.0,54.0,3.0,11.3,62.0,63.41,46.08
2018,3,24,7,15,73.5,76.5,3.05,11.35,93.5,95.28,73.36
2018,3,24,7,30,98.0,99.0,3.1,11.4,125.0,130.09,103.36
2018,3,24,7,45,89.0,112.0,3.15,11.45,139.5,145.84,117.77
2018,3,24,8,0,80.0,125.0,3.2,11.5,154.0,157.71,128.4
2018,3,24,8,15,107.0,155.0,3.25,11.55,200.0,208.64,171.14
2018,3,24,8,30,134.0,185.0,3.3,11.6,246.0,259.61,213.31
2018,3,24,8,45,129.0,205.5,3.35,11.65,269.5,284.98,233.75
2018,3,24,9,0,124.0,226.0,3.4,11.7,293.0,309.65,253.29
2018,3,24,9,15,325.0,212.0,3.55,11.75,406.0,439.1,360.56
2018,3,24,9,30,526.0,198.0,3.7,11.8,519.0,586.35,478.62
2018,3,24,9,45,504.0,219.5,3.85,11.8,542.5,613.98,498.53
2018,3,24,10,0,482.0,241.0,4.0,11.8,566.0,638.39,516.31
2018,3,24,10,15,621.0,202.0,4.15,11.85,640.5,729.38,588.41
2018,3,24,10,30,760.0,163.0,4.3,11.9,715.0,823.83,659.8
2018,3,24,10,45,860.5,127.0,4.45,11.95,771.5,889.34,707.19
2018,3,24,11,0,961.0,91.0,4.6,12.0,828.0,953.7,753.5
2018,3,24,11,15,965.0,92.0,4.75,12.0,845.5,975.64,769.33
2018,3,24,11,30,969.0,93.0,4.9,12.0,863.0,994.02,783.03
2018,3,24,11,45,964.0,97.0,5.05,12.05,869.5,1003.63,790.46
2018,3,24,12,0,959.0,101.0,5.2,12.1,876.0,1009.35,795.3
2018,3,24,12,15,799.5,170.0,5.3,12.1,816.5,941.55,746.95
2018,3,24,12,30,640.0,239.0,5.4,12.1,757.0,868.05,693.4
2018,3,24,12,45,404.0,233.5,5.55,12.1,559.5,635.94,515.33
2018,3,24,13,0,168.0,228.0,5.7,12.1,362.0,399.61,325.39
2018,3,24,13,15,286.0,249.5,5.75,12.05,472.0,527.16,430.18
2018,3,24,13,30,404.0,271.0,5.8,12.0,582.0,658.22,534.14
2018,3,24,13,45,632.0,198.0,5.85,11.95,667.5,772.99,628.5
2018,3,24,14,0,860.0,125.0,5.9,11.9,753.0,868.72,701.93
2018,3,24,14,15,761.0,151.0,5.9,11.85,690.0,793.27,645.57
2018,3,24,14,30,662.0,177.0,5.9,11.8,627.0,718.28,588.49
2018,3,24,14,45,509.0,206.5,5.85,11.7,541.5,607.51,499.76
2018,3,24,15,0,356.0,236.0,5.8,11.6,456.0,502.99,414.45
2018,3,24,15,15,392.0,215.5,5.8,11.6,442.0,495.86,409.94
2018,3,24,15,30,428.0,195.0,5.8,11.6,428.0,478.66,396.77
2018,3,24,15,45,458.0,168.5,5.7,11.5,398.0,447.44,371.73
2018,3,24,16,0,488.0,142.0,5.6,11.4,368.0,412.29,342.59
2018,3,24,16,15,603.5,108.5,5.55,11.3,355.5,409.03,338.41
2018,3,24,16,30,719.0,75.0,5.5,11.2,343.0,390.11,319.0
2018,3,24,16,45,697.0,67.5,5.4,11.15,295.0,333.68,267.34
2018,3,24,17,0,675.0,60.0,5.3,11.1,247.0,278.66,215.73
2018,3,24,17,15,556.5,57.0,5.15,10.9,189.5,205.17,151.1
2018,3,24,17,30,438.0,54.0,5.0,10.7,132.0,144.73,99.35
2018,3,24,17,45,273.0,41.5,4.8,10.5,84.5,81.35,50.09
2018,3,24,18,0,108.0,29.0,4.6,10.3,37.0,37.28,15.93
2018,3,24,18,15,61.0,15.5,4.6,10.3,19.5,16.57,0.0
2018,3,24,18,30,14.0,2.0,4.6,10.3,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.6,10.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.2,9.35,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,3,25,6,15,50.0,14.0,3.35,9.8,17.5,14.51,0.0
2018,3,25,6,30,92.0,26.0,3.5,10.1,33.0,32.04,11.2
2018,3,25,6,45,124.0,41.5,3.65,10.4,58.5,58.55,37.51
2018,3,25,7,0,156.0,57.0,3.8,10.7,84.0,88.18,62.86
2018,3,25,7,15,295.0,69.0,3.9,10.75,142.0,146.76,109.97
2018,3,25,7,30,434.0,81.0,4.0,10.8,200.0,219.86,171.5
2018,3,25,7,45,580.0,78.0,4.1,10.9,271.5,297.28,237.88
2018,3,25,8,0,726.0,75.0,4.2,11.0,343.0,388.43,315.97
2018,3,25,8,15,760.5,78.5,4.25,11.1,395.0,447.79,368.04
2018,3,25,8,30,795.0,82.0,4.3,11.2,447.0,509.53,420.68
2018,3,25,8,45,820.0,85.0,4.35,11.3,496.5,566.98,468.5
2018,3,25,9,0,845.0,88.0,4.4,11.4,546.0,624.84,515.37
2018,3,25,9,15,865.5,89.0,4.45,11.5,590.5,677.6,557.19
2018,3,25,9,30,886.0,90.0,4.5,11.6,635.0,726.86,593.88
2018,3,25,9,45,902.5,90.0,4.6,11.7,674.5,773.53,627.91
2018,3,25,10,0,919.0,90.0,4.7,11.8,714.0,818.57,660.44
2018,3,25,10,15,929.5,91.0,4.75,11.9,746.5,857.88,688.21
2018,3,25,10,30,940.0,92.0,4.8,12.0,779.0,894.63,713.97
2018,3,25,10,45,948.0,92.5,4.9,12.1,804.5,925.88,736.01
2018,3,25,11,0,956.0,93.0,5.0,12.2,830.0,954.04,755.85
2018,3,25,11,15,961.5,93.0,5.1,12.25,847.5,976.1,771.51
2018,3,25,11,30,967.0,93.0,5.2,12.3,865.0,994.66,784.79
2018,3,25,11,45,970.5,93.0,5.35,12.35,874.5,1007.73,794.66
2018,3,25,12,0,974.0,93.0,5.5,12.4,884.0,1017.03,801.99
2018,3,25,12,15,974.5,92.5,5.6,12.4,884.5,1019.15,804.11
2018,3,25,12,30,975.0,92.0,5.7,12.4,885.0,1017.41,803.62
2018,3,25,12,45,974.0,91.5,5.8,12.45,877.0,1010.4,799.35
2018,3,25,13,0,973.0,91.0,5.9,12.5,869.0,999.57,792.44
2018,3,25,13,15,969.5,90.0,5.95,12.45,852.5,982.16,780.83
2018,3,25,13,30,966.0,89.0,6.0,12.4,836.0,961.14,766.67
2018,3,25,13,45,960.0,88.5,6.05,12.4,812.0,934.98,748.63
2018,3,25,14,0,954.0,88.0,6.1,12.4,788.0,905.56,728.18
2018,3,25,14,15,945.0,86.5,6.1,12.35,756.0,869.52,702.59
2018,3,25,14,30,936.0,85.0,6.1,12.3,724.0,830.75,674.84
2018,3,25,14,45,923.0,83.5,6.1,12.25,685.0,786.47,642.7
2018,3,25,15,0,910.0,82.0,6.1,12.2,646.0,740.21,608.76
2018,3,25,15,15,894.0,79.5,6.1,12.2,602.0,689.15,570.59
2018,3,25,15,30,878.0,77.0,6.1,12.2,558.0,636.92,528.88
2018,3,25,15,45,855.0,75.0,6.0,12.05,509.0,580.29,482.29
2018,3,25,16,0,832.0,73.0,5.9,11.9,460.0,525.23,435.75
2018,3,25,16,15,799.5,70.5,5.85,11.8,408.0,463.7,382.74
2018,3,25,16,30,767.0,68.0,5.8,11.7,356.0,403.93,329.75
2018,3,25,16,45,721.0,64.0,5.8,11.6,302.5,339.67,271.94
2018,3,25,17,0,675.0,60.0,5.8,11.5,249.0,279.38,216.42
2018,3,25,17,15,604.5,53.5,5.7,11.3,196.5,214.62,157.59
2018,3,25,17,30,534.0,47.0,5.6,11.1,144.0,157.36,106.2
2018,3,25,17,45,415.5,38.5,5.5,10.9,99.0,99.29,58.87
2018,3,25,18,0,297.0,30.0,5.4,10.7,54.0,54.7,22.87
2018,3,25,18,15,158.0,17.0,5.4,10.6,28.5,20.36,0.0
2018,3,25,18,30,19.0,4.0,5.4,10.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,10.4,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,4.55,8.85,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,4.5,9.0,3.0,0.0,0.0
2018,3,26,6,15,191.5,15.5,4.6,9.45,29.0,18.77,0.0
2018,3,26,6,30,356.0,27.0,4.7,9.9,55.0,54.45,20.05
2018,3,26,6,45,471.5,34.5,4.8,10.3,101.0,100.74,57.66
2018,3,26,7,0,587.0,42.0,4.9,10.7,147.0,160.01,106.11
2018,3,26,7,15,652.5,47.5,5.0,11.05,200.0,217.75,158.31
2018,3,26,7,30,718.0,53.0,5.1,11.4,253.0,282.47,217.46
2018,3,26,7,45,758.5,57.0,5.2,11.75,306.5,343.0,273.38
2018,3,26,8,0,799.0,61.0,5.3,12.1,360.0,406.9,330.88
2018,3,26,8,15,826.5,64.5,5.35,12.35,412.0,467.05,383.98
2018,3,26,8,30,854.0,68.0,5.4,12.6,464.0,527.03,435.39
2018,3,26,8,45,874.0,70.0,5.45,12.9,512.5,583.07,482.09
2018,3,26,9,0,894.0,72.0,5.5,13.2,561.0,638.9,527.3
2018,3,26,9,15,909.5,73.5,5.5,13.45,605.0,690.65,567.58
2018,3,26,9,30,925.0,75.0,5.5,13.7,649.0,741.17,604.27
2018,3,26,9,45,937.0,76.0,5.55,13.9,687.5,787.0,637.23
2018,3,26,10,0,949.0,77.0,5.6,14.1,726.0,830.76,668.35
2018,3,26,10,15,956.5,78.5,5.55,14.3,757.5,869.07,694.63
2018,3,26,10,30,964.0,80.0,5.5,14.5,789.0,904.55,718.62
2018,3,26,10,45,968.0,81.0,5.5,14.65,812.5,933.41,738.09
2018,3,26,11,0,972.0,82.0,5.5,14.8,836.0,958.91,755.13
2018,3,26,11,15,975.5,82.5,5.45,14.95,852.5,979.91,768.62
2018,3,26,11,30,979.0,83.0,5.4,15.1,869.0,997.29,779.57
2018,3,26,11,45,981.0,82.5,5.35,15.2,877.0,1008.46,786.33
2018,3,26,12,0,983.0,82.0,5.3,15.3,885.0,1015.8,790.54
2018,3,26,12,15,981.5,83.0,5.25,15.4,885.0,1017.61,790.99
2018,3,26,12,30,980.0,84.0,5.2,15.5,885.0,1015.53,788.88
2018,3,26,12,45,976.0,85.5,5.2,15.55,876.5,1007.8,783.5
2018,3,26,13,0,972.0,87.0,5.2,15.6,868.0,996.28,775.62
2018,3,26,13,15,965.5,87.5,5.2,15.6,850.5,977.7,763.02
2018,3,26,13,30,959.0,88.0,5.2,15.6,833.0,955.62,748.05
2018,3,26,13,45,950.0,88.5,5.2,15.65,808.0,928.0,729.01
2018,3,26,14,0,941.0,89.0,5.2,15.7,783.0,897.29,707.77
2018,3,26,14,15,931.0,88.0,5.25,15.65,751.0,861.26,683.16
2018,3,26,14,30,921.0,87.0,5.3,15.6,719.0,822.62,656.45
2018,3,26,14,45,907.0,86.0,5.35,15.55,680.5,778.57,625.46
2018,3,26,15,0,893.0,85.0,5.4,15.5,642.0,732.68,592.73
2018,3,26,15,15,869.5,84.5,5.4,15.5,596.0,679.35,553.57
2018,3,26,15,30,846.0,84.0,5.4,15.5,550.0,627.68,512.77
2018,3,26,15,45,828.0,80.0,5.5,15.3,503.0,572.89,469.22
2018,3,26,16,0,810.0,76.0,5.6,15.1,456.0,517.8,424.06
2018,3,26,16,15,780.5,72.5,5.6,14.8,405.0,457.69,373.39
2018,3,26,16,30,751.0,69.0,5.6,14.5,354.0,399.08,322.42
2018,3,26,16,45,704.5,65.0,5.6,14.25,301.0,335.43,266.04
2018,3,26,17,0,658.0,61.0,5.6,14.0,248.0,275.91,212.02
2018,3,26,17,15,588.0,55.0,5.5,13.6,196.0,212.57,155.2
2018,3,26,17,30,518.0,49.0,5.4,13.2,144.0,156.77,105.65
2018,3,26,17,45,388.0,39.5,5.3,12.8,97.5,96.84,57.74
2018,3,26,18,0,258.0,30.0,5.2,12.4,51.0,51.99,22.97
2018,3,26,18,15,145.0,17.5,5.1,12.25,27.5,20.71,0.0
2018,3,26,18,30,32.0,5.0,5.0,12.1,4.0,0.0,0.0
2018,3,26,18,45,16.0,2.5,4.95,11.95,2.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,45,15.5,2.5,3.85,11.75,2.0,0.0,0.0
2018,3,27,6,0,31.0,5.0,3.8,11.9,4.0,0.0,0.0
2018,3,27,6,15,177.0,17.0,3.95,12.3,30.0,20.57,0.0
2018,3,27,6,30,323.0,29.0,4.1,12.7,56.0,55.4,23.06
2018,3,27,6,45,436.0,37.0,4.2,13.1,101.0,99.99,58.18
2018,3,27,7,0,549.0,45.0,4.3,13.5,146.0,157.57,104.8
2018,3,27,7,15,614.5,51.0,4.35,13.75,198.0,213.86,154.99
2018,3,27,7,30,680.0,57.0,4.4,14.0,250.0,277.2,211.98
2018,3,27,7,45,722.0,61.5,4.4,14.2,303.0,336.82,266.08
2018,3,27,8,0,764.0,66.0,4.4,14.4,356.0,400.02,321.92
2018,3,27,8,15,792.5,69.5,4.4,14.65,407.0,458.89,372.8
2018,3,27,8,30,821.0,73.0,4.4,14.9,458.0,519.14,423.2
2018,3,27,8,45,757.5,98.0,4.4,15.2,482.0,549.8,448.02
2018,3,27,9,0,694.0,123.0,4.4,15.5,506.0,573.59,466.17
2018,3,27,9,15,673.0,142.5,4.3,15.75,537.5,611.7,494.57
2018,3,27,9,30,652.0,162.0,4.2,16.0,569.0,646.07,519.14
2018,3,27,9,45,744.5,139.5,4.1,16.2,631.0,717.97,573.66
2018,3,27,10,0,837.0,117.0,4.0,16.4,693.0,792.01,625.8
2018,3,27,10,15,882.5,105.0,3.95,16.6,736.5,839.75,658.04
2018,3,27,10,30,928.0,93.0,3.9,16.8,780.0,890.81,692.36
2018,3,27,10,45,933.5,94.0,3.8,17.0,803.5,920.02,710.56
2018,3,27,11,0,939.0,95.0,3.7,17.2,827.0,946.06,726.56
2018,3,27,11,15,933.5,100.0,3.65,17.4,840.5,963.06,736.59
2018,3,27,11,30,928.0,105.0,3.6,17.6,854.0,976.29,744.15
2018,3,27,11,45,816.0,163.5,3.55,17.75,827.0,948.73,723.97
2018,3,27,12,0,704.0,222.0,3.5,17.9,800.0,914.31,699.45
2018,3,27,12,15,699.0,224.5,3.55,18.0,798.5,913.76,699.32
2018,3,27,12,30,694.0,227.0,3.6,18.1,797.0,910.28,697.0
2018,3,27,12,45,737.5,203.0,3.6,18.2,803.0,921.47,704.73
2018,3,27,13,0,781.0,179.0,3.6,18.3,809.0,928.61,709.66
2018,3,27,13,15,793.5,168.0,3.7,18.35,797.5,913.63,700.16
2018,3,27,13,30,806.0,157.0,3.8,18.4,786.0,899.09,691.18
2018,3,27,13,45,829.5,140.0,3.85,18.45,770.5,884.2,681.73
2018,3,27,14,0,853.0,123.0,3.9,18.5,755.0,864.96,669.28
2018,3,27,14,15,879.5,105.5,4.0,18.45,734.0,839.28,652.78
2018,3,27,14,30,906.0,88.0,4.1,18.4,713.0,813.31,636.02
2018,3,27,14,45,906.5,82.0,4.15,18.35,678.5,775.26,610.17
2018,3,27,15,0,907.0,76.0,4.2,18.3,644.0,734.3,581.99
2018,3,27,15,15,887.0,75.5,4.2,18.3,599.5,682.71,545.27
2018,3,27,15,30,867.0,75.0,4.2,18.3,555.0,630.3,505.63
2018,3,27,15,45,838.0,74.5,4.35,17.85,505.5,572.16,461.15
2018,3,27,16,0,809.0,74.0,4.5,17.4,456.0,516.16,416.78
2018,3,27,16,15,786.0,69.0,4.5,17.0,406.0,457.61,368.51
2018,3,27,16,30,763.0,64.0,4.5,16.6,356.0,399.9,319.24
2018,3,27,16,45,721.5,60.5,4.45,16.15,304.0,337.97,265.15
2018,3,27,17,0,680.0,57.0,4.4,15.7,252.0,279.52,212.66
2018,3,27,17,15,602.0,52.5,4.35,15.2,199.0,214.31,155.11
2018,3,27,17,30,524.0,48.0,4.3,14.7,146.0,157.55,105.48
2018,3,27,17,45,405.0,39.5,4.2,14.25,101.0,99.68,59.11
2018,3,27,18,0,286.0,31.0,4.1,13.8,56.0,55.79,25.37
2018,3,27,18,15,161.0,18.5,4.0,13.55,30.5,22.27,0.0
2018,3,27,18,30,36.0,6.0,3.9,13.3,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.8,13.05,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,1.25,13.25,2.5,0.0,0.0
2018,3,28,6,0,45.0,6.0,1.3,13.3,5.0,0.0,0.0
2018,3,28,6,15,192.0,17.5,1.4,13.6,32.0,22.05,0.0
2018,3,28,6,30,339.0,29.0,1.5,13.9,59.0,58.25,25.62
2018,3,28,6,45,447.5,37.5,1.65,14.25,105.0,103.71,60.63
2018,3,28,7,0,556.0,46.0,1.8,14.6,151.0,161.97,107.74
2018,3,28,7,15,621.5,51.5,1.95,14.85,203.0,218.46,157.57
2018,3,28,7,30,687.0,57.0,2.1,15.1,255.0,281.85,213.77
2018,3,28,7,45,730.0,61.0,2.2,15.35,308.5,341.83,267.14
2018,3,28,8,0,773.0,65.0,2.3,15.6,362.0,405.48,322.17
2018,3,28,8,15,802.5,68.0,2.4,15.8,413.5,464.81,372.42
2018,3,28,8,30,832.0,71.0,2.5,16.0,465.0,525.61,422.28
2018,3,28,8,45,853.5,73.0,2.55,16.25,513.5,580.07,465.61
2018,3,28,9,0,875.0,75.0,2.6,16.5,562.0,635.92,508.65
2018,3,28,9,15,893.0,76.0,2.55,16.7,606.0,687.96,546.63
2018,3,28,9,30,911.0,77.0,2.5,16.9,650.0,739.02,581.41
2018,3,28,9,45,925.5,77.0,2.5,17.15,689.0,785.06,612.16
2018,3,28,10,0,940.0,77.0,2.5,17.4,728.0,829.23,641.18
2018,3,28,10,15,947.5,78.0,2.5,17.7,759.0,866.6,664.99
2018,3,28,10,30,955.0,79.0,2.5,18.0,790.0,901.17,686.68
2018,3,28,10,45,960.0,80.0,2.45,18.3,814.0,930.54,704.24
2018,3,28,11,0,965.0,81.0,2.4,18.6,838.0,956.62,719.48
2018,3,28,11,15,968.5,82.0,2.45,18.85,854.5,977.9,732.62
2018,3,28,11,30,972.0,83.0,2.5,19.1,871.0,995.59,743.47
2018,3,28,11,45,973.5,83.0,2.55,19.35,879.0,1006.61,750.02
2018,3,28,12,0,975.0,83.0,2.6,19.6,887.0,1013.83,754.26
2018,3,28,12,15,974.5,84.0,2.65,19.75,887.5,1016.4,755.88
2018,3,28,12,30,974.0,85.0,2.7,19.9,888.0,1015.11,755.13
2018,3,28,12,45,972.0,84.5,2.8,20.05,879.5,1006.94,750.46
2018,3,28,13,0,970.0,84.0,2.9,20.2,871.0,994.97,743.42
2018,3,28,13,15,965.5,84.0,3.0,20.3,854.5,977.54,732.93
2018,3,28,13,30,961.0,84.0,3.1,20.4,838.0,956.55,720.1
2018,3,28,13,45,954.5,83.5,3.15,20.45,813.5,929.83,703.14
2018,3,28,14,0,948.0,83.0,3.2,20.5,789.0,899.91,683.97
2018,3,28,14,15,939.0,82.0,3.3,20.45,757.0,864.36,661.37
2018,3,28,14,30,930.0,81.0,3.4,20.4,725.0,826.12,636.66
2018,3,28,14,45,918.5,79.5,3.5,20.3,687.0,782.97,608.24
2018,3,28,15,0,907.0,78.0,3.6,20.2,649.0,737.77,577.92
2018,3,28,15,15,892.0,76.0,3.6,20.2,605.5,687.87,543.07
2018,3,28,15,30,877.0,74.0,3.6,20.2,562.0,636.72,505.14
2018,3,28,15,45,856.0,72.0,3.75,19.65,514.0,581.11,463.42
2018,3,28,16,0,835.0,70.0,3.9,19.1,466.0,526.82,421.09
2018,3,28,16,15,807.5,66.5,3.85,18.6,415.0,466.33,371.96
2018,3,28,16,30,780.0,63.0,3.8,18.1,364.0,407.1,322.15
2018,3,28,16,45,740.0,59.0,3.8,17.6,311.0,344.22,267.97
2018,3,28,17,0,700.0,55.0,3.8,17.1,258.0,284.66,215.06
2018,3,28,17,15,638.0,49.5,3.65,16.55,206.0,221.43,158.99
2018,3,28,17,30,576.0,44.0,3.5,16.0,154.0,164.77,108.93
2018,3,28,17,45,410.5,36.0,3.35,15.5,102.0,97.38,56.82
2018,3,28,18,0,245.0,28.0,3.2,15.0,50.0,49.66,22.73
2018,3,28,18,15,149.0,17.5,3.1,14.75,28.0,21.15,0.0
2018,3,28,18,30,53.0,7.0,3.0,14.5,6.0,0.0,0.0
2018,3,28,18,45,26.5,3.5,2.85,14.25,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.95,14.65,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,1.0,14.7,5.0,4.91,0.0
2018,3,29,6,15,136.5,18.5,1.1,15.0,29.5,22.11,0.0
2018,3,29,6,30,237.0,32.0,1.2,15.3,54.0,52.98,25.95
2018,3,29,6,45,376.0,41.5,1.3,15.6,102.5,98.81,59.58
2018,3,29,7,0,515.0,51.0,1.4,15.9,151.0,160.57,107.91
2018,3,29,7,15,599.5,55.0,1.45,16.15,205.5,218.37,157.52
2018,3,29,7,30,684.0,59.0,1.5,16.4,260.0,285.37,215.38
2018,3,29,7,45,734.5,62.0,1.6,16.65,315.5,347.12,269.33
2018,3,29,8,0,785.0,65.0,1.7,16.9,371.0,413.33,325.55
2018,3,29,8,15,814.0,68.0,1.7,17.2,423.0,473.11,374.92
2018,3,29,8,30,843.0,71.0,1.7,17.5,475.0,532.88,422.58
2018,3,29,8,45,863.5,74.0,1.75,17.8,524.0,589.79,466.66
2018,3,29,9,0,884.0,77.0,1.8,18.1,573.0,646.55,509.22
2018,3,29,9,15,902.0,78.5,1.8,18.4,618.0,699.53,546.74
2018,3,29,9,30,920.0,80.0,1.8,18.7,663.0,751.5,581.21
2018,3,29,9,45,933.5,80.0,1.8,19.0,701.5,797.1,610.62
2018,3,29,10,0,947.0,80.0,1.8,19.3,740.0,840.74,638.27
2018,3,29,10,15,954.5,81.5,1.85,19.6,771.5,878.83,662.33
2018,3,29,10,30,962.0,83.0,1.9,19.9,803.0,914.07,684.36
2018,3,29,10,45,966.5,85.0,1.9,20.15,827.5,944.2,702.43
2018,3,29,11,0,971.0,87.0,1.9,20.4,852.0,970.99,718.28
2018,3,29,11,15,974.5,87.5,1.95,20.65,868.5,991.76,730.83
2018,3,29,11,30,978.0,88.0,2.0,20.9,885.0,1008.91,741.15
2018,3,29,11,45,979.0,88.5,2.0,21.15,893.0,1019.99,747.04
2018,3,29,12,0,980.0,89.0,2.0,21.4,901.0,1027.23,750.65
2018,3,29,12,15,981.5,88.5,2.05,21.65,901.5,1030.0,752.19
2018,3,29,12,30,983.0,88.0,2.1,21.9,902.0,1028.88,751.42
2018,3,29,12,45,983.0,86.5,2.15,22.1,894.0,1021.37,746.84
2018,3,29,13,0,983.0,85.0,2.2,22.3,886.0,1009.99,739.95
2018,3,29,13,15,980.5,85.0,2.25,22.35,870.5,994.14,730.69
2018,3,29,13,30,978.0,85.0,2.3,22.4,855.0,974.61,719.12
2018,3,29,13,45,972.5,84.5,2.4,22.5,831.0,948.33,703.49
2018,3,29,14,0,967.0,84.0,2.5,22.6,807.0,918.74,685.58
2018,3,29,14,15,959.0,82.5,2.65,22.45,775.0,882.85,664.29
2018,3,29,14,30,951.0,81.0,2.8,22.3,743.0,844.16,640.7
2018,3,29,14,45,940.0,79.5,3.0,22.1,704.5,800.59,613.65
2018,3,29,15,0,929.0,78.0,3.2,21.9,666.0,754.86,584.43
2018,3,29,15,15,914.5,76.0,3.2,21.9,622.0,704.32,549.76
2018,3,29,15,30,900.0,74.0,3.2,21.9,578.0,652.45,512.07
2018,3,29,15,45,879.5,71.5,3.4,21.15,528.5,595.47,470.59
2018,3,29,16,0,859.0,69.0,3.6,20.4,479.0,538.31,427.17
2018,3,29,16,15,830.5,66.0,3.55,19.85,426.5,477.96,378.63
2018,3,29,16,30,802.0,63.0,3.5,19.3,374.0,417.55,328.37
2018,3,29,16,45,761.0,59.0,3.45,18.75,320.0,353.03,273.29
2018,3,29,17,0,720.0,55.0,3.4,18.2,266.0,291.9,219.46
2018,3,29,17,15,658.0,50.0,3.25,17.6,213.0,227.96,163.08
2018,3,29,17,30,596.0,45.0,3.1,17.0,160.0,170.55,112.55
2018,3,29,17,45,490.5,38.0,2.9,16.45,113.0,111.48,64.76
2018,3,29,18,0,385.0,31.0,2.7,15.9,66.0,64.95,29.57
2018,3,29,18,15,221.0,18.5,2.65,15.65,36.0,24.31,0.0
2018,3,29,18,30,57.0,6.0,2.6,15.4,6.0,5.9,0.0
2018,3,29,18,45,28.5,3.0,2.5,15.15,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,13.45,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,13.5,6.0,5.9,0.0
2018,3,30,6,15,37.0,10.5,0.75,13.75,12.5,10.83,0.0
2018,3,30,6,30,36.0,15.0,0.7,14.0,19.0,18.24,7.26
2018,3,30,6,45,155.0,34.0,0.65,14.25,63.5,58.53,36.48
2018,3,30,7,0,274.0,53.0,0.6,14.5,108.0,112.8,78.59
2018,3,30,7,15,380.0,67.5,0.55,14.7,167.5,172.98,127.76
2018,3,30,7,30,486.0,82.0,0.5,14.9,227.0,246.72,188.58
2018,3,30,7,45,473.0,101.0,0.45,15.1,264.0,288.12,224.91
2018,3,30,8,0,460.0,120.0,0.4,15.3,301.0,328.98,259.28
2018,3,30,8,15,392.0,153.5,0.35,15.7,322.5,355.56,280.62
2018,3,30,8,30,324.0,187.0,0.3,16.1,344.0,370.3,291.39
2018,3,30,8,45,383.0,194.0,0.25,16.45,397.5,429.02,335.65
2018,3,30,9,0,442.0,201.0,0.2,16.8,451.0,497.7,385.38
2018,3,30,9,15,454.5,215.5,0.2,17.1,489.5,541.94,415.95
2018,3,30,9,30,467.0,230.0,0.2,17.4,528.0,585.99,445.9
2018,3,30,9,45,433.5,257.5,0.25,17.65,547.0,608.05,459.52
2018,3,30,10,0,400.0,285.0,0.3,17.9,566.0,620.15,466.41
2018,3,30,10,15,374.0,308.0,0.35,18.15,579.5,636.36,476.24
2018,3,30,10,30,348.0,331.0,0.4,18.4,593.0,649.76,483.96
2018,3,30,10,45,365.0,336.5,0.45,18.6,619.0,679.9,504.46
2018,3,30,11,0,382.0,342.0,0.5,18.8,645.0,709.41,524.18
2018,3,30,11,15,413.5,337.0,0.5,19.05,670.5,747.45,548.99
2018,3,30,11,30,445.0,332.0,0.5,19.3,696.0,778.0,568.62
2018,3,30,11,45,583.5,274.0,0.55,19.5,756.5,852.56,621.13
2018,3,30,12,0,722.0,216.0,0.6,19.7,817.0,929.37,671.83
2018,3,30,12,15,745.5,205.5,0.65,19.95,826.0,942.01,678.95
2018,3,30,12,30,769.0,195.0,0.7,20.2,835.0,951.47,685.18
2018,3,30,12,45,723.5,213.5,0.75,20.45,811.0,923.34,667.81
2018,3,30,13,0,678.0,232.0,0.8,20.7,787.0,892.63,649.24
2018,3,30,13,15,671.5,227.5,0.95,20.85,768.0,872.03,639.0
2018,3,30,13,30,665.0,223.0,1.1,21.0,749.0,848.93,626.46
2018,3,30,13,45,697.0,201.5,1.25,21.1,738.5,839.65,623.3
2018,3,30,14,0,729.0,180.0,1.4,21.2,728.0,826.1,616.8
2018,3,30,14,15,642.5,203.0,1.5,21.2,671.5,756.89,570.86
2018,3,30,14,30,556.0,226.0,1.6,21.2,615.0,687.91,523.13
2018,3,30,14,45,525.5,221.0,1.75,21.15,573.0,638.83,490.18
2018,3,30,15,0,495.0,216.0,1.9,21.1,531.0,590.29,456.46
2018,3,30,15,15,557.5,181.0,1.9,21.1,513.0,574.65,447.0
2018,3,30,15,30,620.0,146.0,1.9,21.1,495.0,554.86,433.53
2018,3,30,15,45,497.5,161.0,2.1,20.75,425.5,465.68,366.4
2018,3,30,16,0,375.0,176.0,2.3,20.4,356.0,385.21,304.44
2018,3,30,16,15,380.0,154.0,2.35,19.9,319.5,348.76,276.14
2018,3,30,16,30,385.0,132.0,2.4,19.4,283.0,306.97,242.34
2018,3,30,16,45,397.0,111.5,2.45,18.9,247.5,268.25,209.56
2018,3,30,17,0,409.0,91.0,2.5,18.4,212.0,227.72,173.87
2018,3,30,17,15,348.5,77.5,2.5,17.75,166.5,173.31,127.78
2018,3,30,17,30,288.0,64.0,2.5,17.1,121.0,125.68,87.67
2018,3,30,17,45,224.5,49.0,2.55,16.45,85.0,83.13,53.09
2018,3,30,18,0,161.0,34.0,2.6,15.8,49.0,48.13,25.33
2018,3,30,18,15,93.0,19.5,2.65,15.55,27.0,19.63,0.0
2018,3,30,18,30,25.0,5.0,2.7,15.3,5.0,4.91,0.0
2018,3,30,18,45,12.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,31,5,45,31.0,5.0,2.25,12.35,5.0,0.0,0.0
2018,3,31,6,0,62.0,10.0,2.3,12.4,10.0,9.83,0.0
2018,3,31,6,15,64.0,11.0,2.35,12.65,14.5,11.91,0.0
2018,3,31,6,30,66.0,12.0,2.4,12.9,19.0,18.46,6.48
2018,3,31,6,45,33.0,13.0,2.45,13.15,16.5,18.23,8.25
2018,3,31,7,0,0.0,14.0,2.5,13.4,14.0,13.5,5.87
2018,3,31,7,15,0.0,30.5,2.5,13.55,30.5,29.43,19.61
2018,3,31,7,30,0.0,47.0,2.5,13.7,47.0,45.39,33.29
2018,3,31,7,45,0.0,75.0,2.5,13.9,75.0,72.58,56.31
2018,3,31,8,0,0.0,103.0,2.5,14.1,103.0,100.06,79.21
2018,3,31,8,15,7.0,135.0,2.45,14.3,138.5,135.14,108.09
2018,3,31,8,30,14.0,167.0,2.4,14.5,174.0,171.14,137.27
2018,3,31,8,45,25.5,197.0,2.4,14.7,211.0,208.64,167.35
2018,3,31,9,0,37.0,227.0,2.4,14.9,248.0,251.73,201.45
2018,3,31,9,15,51.0,253.5,2.4,15.05,285.0,290.43,231.69
2018,3,31,9,30,65.0,280.0,2.4,15.2,322.0,330.33,262.49
2018,3,31,9,45,67.5,298.0,2.35,15.35,343.5,353.56,279.66
2018,3,31,10,0,70.0,316.0,2.3,15.5,365.0,376.85,296.76
2018,3,31,10,15,74.5,331.5,2.35,15.65,386.0,399.17,313.24
2018,3,31,10,30,79.0,347.0,2.4,15.8,407.0,421.56,329.68
2018,3,31,10,45,81.5,359.5,2.45,15.95,423.0,439.02,342.28
2018,3,31,11,0,84.0,372.0,2.5,16.1,439.0,456.32,354.77
2018,3,31,11,15,86.0,381.0,2.6,16.25,450.5,469.26,364.1
2018,3,31,11,30,88.0,390.0,2.7,16.4,462.0,481.93,373.29
2018,3,31,11,45,123.0,399.5,2.8,16.5,501.5,534.64,413.31
2018,3,31,12,0,158.0,409.0,2.9,16.6,541.0,578.9,446.64
2018,3,31,12,15,199.0,405.5,3.0,16.65,572.0,614.55,474.01
2018,3,31,12,30,240.0,402.0,3.1,16.7,603.0,649.31,500.65
2018,3,31,12,45,277.5,391.5,3.2,16.7,621.5,680.44,524.54
2018,3,31,13,0,315.0,381.0,3.3,16.7,640.0,701.16,541.08
2018,3,31,13,15,348.5,361.5,3.35,16.65,643.0,706.42,546.58
2018,3,31,13,30,382.0,342.0,3.4,16.6,646.0,709.22,550.44
2018,3,31,13,45,414.5,319.0,3.5,16.5,639.5,711.54,554.17
2018,3,31,14,0,447.0,296.0,3.6,16.4,633.0,704.05,550.92
2018,3,31,14,15,385.0,302.5,3.65,16.3,584.5,639.12,502.67
2018,3,31,14,30,323.0,309.0,3.7,16.2,536.0,583.52,460.76
2018,3,31,14,45,259.0,300.5,3.8,16.05,476.5,513.66,407.82
2018,3,31,15,0,195.0,292.0,3.9,15.9,417.0,442.02,352.63
2018,3,31,15,15,205.5,268.0,3.9,15.9,391.5,415.54,333.2
2018,3,31,15,30,216.0,244.0,3.9,15.9,366.0,387.71,312.17
2018,3,31,15,45,259.0,218.5,3.95,15.5,352.5,380.41,307.83
2018,3,31,16,0,302.0,193.0,4.0,15.1,339.0,363.69,295.31
2018,3,31,16,15,213.0,176.5,4.0,14.85,274.0,283.49,230.07
2018,3,31,16,30,124.0,160.0,4.0,14.6,209.0,216.12,174.84
2018,3,31,16,45,189.0,134.0,4.0,14.35,196.5,207.15,166.42
2018,3,31,17,0,254.0,108.0,4.0,14.1,184.0,192.79,151.76
2018,3,31,17,15,229.0,89.0,3.95,13.8,147.5,151.55,115.62
2018,3,31,17,30,204.0,70.0,3.9,13.5,111.0,113.13,81.91
2018,3,31,17,45,156.0,52.5,3.85,13.15,78.5,75.73,50.75
2018,3,31,18,0,108.0,35.0,3.8,12.8,46.0,44.1,24.84
2018,3,31,18,15,62.5,20.0,3.8,12.65,25.5,19.82,0.0
2018,3,31,18,30,17.0,5.0,3.8,12.5,5.0,4.91,0.0
2018,3,31,18,45,8.5,2.5,3.75,12.3,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,1,5,45,22.5,5.0,4.2,11.55,5.0,0.0,0.0
2018,4,1,6,0,45.0,10.0,4.3,11.7,10.0,9.83,0.0
2018,4,1,6,15,166.0,24.5,4.4,11.95,40.0,28.5,0.0
2018,4,1,6,30,287.0,39.0,4.5,12.2,70.0,67.22,36.98
2018,4,1,6,45,390.0,49.5,4.6,12.45,116.5,112.97,72.24
2018,4,1,7,0,493.0,60.0,4.7,12.7,163.0,170.29,119.76
2018,4,1,7,15,558.5,67.0,4.65,12.9,215.0,225.58,169.05
2018,4,1,7,30,624.0,74.0,4.6,13.1,267.0,287.9,224.72
2018,4,1,7,45,668.0,80.0,4.55,13.3,320.5,347.47,278.02
2018,4,1,8,0,712.0,86.0,4.5,13.5,374.0,410.91,333.29
2018,4,1,8,15,743.0,90.5,4.45,13.75,425.5,469.8,383.44
2018,4,1,8,30,774.0,95.0,4.4,14.0,477.0,529.91,433.07
2018,4,1,8,45,797.0,99.0,4.35,14.2,525.5,586.47,478.49
2018,4,1,9,0,820.0,103.0,4.3,14.4,574.0,643.25,522.75
2018,4,1,9,15,840.0,104.5,4.3,14.6,618.5,695.22,562.45
2018,4,1,9,30,860.0,106.0,4.3,14.8,663.0,746.47,598.98
2018,4,1,9,45,876.0,107.0,4.3,15.0,702.0,793.09,631.38
2018,4,1,10,0,892.0,108.0,4.3,15.2,741.0,834.45,659.58
2018,4,1,10,15,901.0,109.5,4.4,15.3,772.5,871.9,685.7
2018,4,1,10,30,910.0,111.0,4.5,15.4,804.0,906.76,709.91
2018,4,1,10,45,916.0,112.5,4.6,15.55,828.0,936.19,730.09
2018,4,1,11,0,922.0,114.0,4.7,15.7,852.0,962.52,748.14
2018,4,1,11,15,927.0,115.0,4.8,15.8,869.0,984.15,763.09
2018,4,1,11,30,932.0,116.0,4.9,15.9,886.0,1002.39,775.78
2018,4,1,11,45,934.0,116.0,5.0,15.95,894.0,1013.2,783.56
2018,4,1,12,0,936.0,116.0,5.1,16.0,902.0,1020.38,788.97
2018,4,1,12,15,936.5,116.0,5.3,16.05,902.0,1022.43,791.75
2018,4,1,12,30,937.0,116.0,5.5,16.1,902.0,1020.78,792.03
2018,4,1,12,45,935.5,115.0,5.65,16.15,893.5,1012.47,787.33
2018,4,1,13,0,934.0,114.0,5.8,16.2,885.0,1000.51,780.13
2018,4,1,13,15,930.0,113.0,5.95,16.15,868.0,982.65,769.07
2018,4,1,13,30,926.0,112.0,6.1,16.1,851.0,961.36,755.54
2018,4,1,13,45,920.0,110.5,6.25,16.05,826.5,934.46,737.89
2018,4,1,14,0,914.0,109.0,6.4,16.0,802.0,904.47,717.89
2018,4,1,14,15,905.5,107.5,6.55,15.9,770.5,869.48,694.15
2018,4,1,14,30,897.0,106.0,6.7,15.8,739.0,831.9,668.24
2018,4,1,14,45,885.0,103.5,6.8,15.7,700.5,788.2,637.24
2018,4,1,15,0,873.0,101.0,6.9,15.6,662.0,745.43,606.62
2018,4,1,15,15,856.5,98.5,6.9,15.6,618.0,694.76,568.86
2018,4,1,15,30,840.0,96.0,6.9,15.6,574.0,643.08,527.75
2018,4,1,15,45,818.0,92.5,7.1,15.25,525.5,586.38,482.74
2018,4,1,16,0,796.0,89.0,7.3,14.9,477.0,529.81,436.42
2018,4,1,16,15,764.0,85.0,7.3,14.65,424.5,468.26,384.26
2018,4,1,16,30,732.0,81.0,7.3,14.4,372.0,408.72,332.36
2018,4,1,16,45,687.0,76.0,7.3,14.2,318.5,345.08,275.89
2018,4,1,17,0,642.0,71.0,7.3,14.0,265.0,285.41,221.73
2018,4,1,17,15,571.5,65.0,7.2,13.7,212.5,222.21,165.02
2018,4,1,17,30,501.0,59.0,7.1,13.4,160.0,166.63,115.57
2018,4,1,17,45,390.0,48.5,7.05,13.15,113.0,108.49,68.0
2018,4,1,18,0,279.0,38.0,7.0,12.9,66.0,62.89,33.41
2018,4,1,18,15,159.5,23.0,7.0,12.8,37.0,25.18,0.0
2018,4,1,18,30,40.0,8.0,7.0,12.7,8.0,7.86,0.0
2018,4,1,18,45,20.0,4.0,7.0,12.6,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,11.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,2,5,45,15.5,4.5,6.1,12.15,4.5,0.0,0.0
2018,4,2,6,0,31.0,9.0,6.2,12.3,9.0,8.85,0.0
2018,4,2,6,15,104.5,23.5,6.3,12.5,33.5,25.69,2.34
2018,4,2,6,30,178.0,38.0,6.4,12.7,58.0,56.1,32.6
2018,4,2,6,45,192.5,56.5,6.55,12.85,88.5,87.64,59.71
2018,4,2,7,0,207.0,75.0,6.7,13.0,119.0,121.43,89.73
2018,4,2,7,15,327.5,85.5,6.7,13.15,177.5,180.35,138.4
2018,4,2,7,30,448.0,96.0,6.7,13.3,236.0,251.54,198.96
2018,4,2,7,45,401.5,120.5,6.75,13.45,263.0,284.49,230.36
2018,4,2,8,0,355.0,145.0,6.8,13.6,290.0,308.48,252.7
2018,4,2,8,15,362.0,165.0,6.7,13.75,329.5,352.06,289.79
2018,4,2,8,30,369.0,185.0,6.6,13.9,369.0,395.74,326.04
2018,4,2,8,45,368.0,206.5,6.55,14.1,405.0,436.16,358.69
2018,4,2,9,0,367.0,228.0,6.5,14.3,441.0,475.7,389.89
2018,4,2,9,15,484.5,208.5,6.45,14.4,511.0,559.11,457.9
2018,4,2,9,30,602.0,189.0,6.4,14.5,581.0,648.36,529.37
2018,4,2,9,45,744.0,145.0,6.4,14.65,657.5,735.83,598.71
2018,4,2,10,0,886.0,101.0,6.4,14.8,734.0,824.57,664.31
2018,4,2,10,15,895.0,102.0,6.3,14.85,764.5,861.22,689.71
2018,4,2,10,30,904.0,103.0,6.2,14.9,795.0,895.33,713.22
2018,4,2,10,45,910.0,104.5,6.1,15.0,819.0,924.54,732.84
2018,4,2,11,0,916.0,106.0,6.0,15.1,843.0,950.67,750.15
2018,4,2,11,15,921.0,106.5,5.9,15.15,859.5,971.6,763.78
2018,4,2,11,30,926.0,107.0,5.8,15.2,876.0,989.15,775.02
2018,4,2,11,45,928.0,107.5,5.7,15.3,884.0,1000.36,781.62
2018,4,2,12,0,930.0,108.0,5.6,15.4,892.0,1007.96,785.76
2018,4,2,12,15,930.0,107.5,5.6,15.45,891.5,1008.92,786.19
2018,4,2,12,30,930.0,107.0,5.6,15.5,891.0,1006.2,784.18
2018,4,2,12,45,928.0,107.0,5.6,15.55,882.5,998.45,778.77
2018,4,2,13,0,926.0,107.0,5.6,15.6,874.0,987.1,770.94
2018,4,2,13,15,921.0,107.5,5.65,15.55,858.0,969.96,759.74
2018,4,2,13,30,916.0,108.0,5.7,15.5,842.0,949.46,746.2
2018,4,2,13,45,907.5,108.5,5.7,15.45,817.5,922.63,727.82
2018,4,2,14,0,899.0,109.0,5.7,15.4,793.0,892.87,707.31
2018,4,2,14,15,888.5,108.0,5.7,15.3,761.0,857.12,682.49
2018,4,2,14,30,878.0,107.0,5.7,15.2,729.0,818.96,655.75
2018,4,2,14,45,864.0,105.5,5.65,15.1,691.0,778.6,626.96
2018,4,2,15,0,850.0,104.0,5.6,15.0,653.0,733.02,593.99
2018,4,2,15,15,833.5,101.5,5.6,15.0,609.5,683.24,557.15
2018,4,2,15,30,817.0,99.0,5.6,15.0,566.0,632.52,517.21
2018,4,2,15,45,788.0,96.5,5.55,14.65,516.0,573.74,470.46
2018,4,2,16,0,759.0,94.0,5.5,14.3,466.0,515.82,423.18
2018,4,2,16,15,704.5,92.0,5.45,14.05,408.0,447.47,366.1
2018,4,2,16,30,650.0,90.0,5.4,13.8,350.0,382.94,310.9
2018,4,2,16,45,598.5,83.0,5.35,13.5,296.5,319.12,255.28
2018,4,2,17,0,547.0,76.0,5.3,13.2,243.0,260.17,202.81
2018,4,2,17,15,481.5,68.0,5.2,12.85,194.0,201.65,150.8
2018,4,2,17,30,416.0,60.0,5.1,12.5,145.0,150.29,105.51
2018,4,2,17,45,344.0,49.0,5.0,12.2,105.5,101.69,64.65
2018,4,2,18,0,272.0,38.0,4.9,11.9,66.0,62.51,33.78
2018,4,2,18,15,156.0,23.5,4.7,11.75,37.5,25.76,0.0
2018,4,2,18,30,40.0,9.0,4.5,11.6,9.0,8.85,0.0
2018,4,2,18,45,20.0,4.5,4.3,11.45,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
