Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.0,10.6,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,2.9,10.8,7.0,6.88,0.0
2018,4,3,6,15,33.0,22.5,2.95,11.05,26.0,22.75,5.12
2018,4,3,6,30,63.0,38.0,3.0,11.3,45.0,43.8,27.72
2018,4,3,6,45,41.0,58.0,3.05,11.55,63.5,63.31,46.19
2018,4,3,7,0,19.0,78.0,3.1,11.8,82.0,80.68,62.6
2018,4,3,7,15,91.0,101.5,3.05,12.0,129.5,127.13,100.46
2018,4,3,7,30,163.0,125.0,3.0,12.2,177.0,180.94,145.17
2018,4,3,7,45,218.5,143.0,3.0,12.4,225.5,233.22,189.07
2018,4,3,8,0,274.0,161.0,3.0,12.6,274.0,289.37,235.89
2018,4,3,8,15,257.5,185.5,3.0,12.8,302.5,321.49,262.42
2018,4,3,8,30,241.0,210.0,3.0,13.0,331.0,351.5,286.43
2018,4,3,8,45,223.5,234.5,3.0,13.25,355.0,374.51,304.13
2018,4,3,9,0,206.0,259.0,3.0,13.5,379.0,399.33,322.68
2018,4,3,9,15,208.0,279.0,3.05,13.65,408.0,430.98,346.77
2018,4,3,9,30,210.0,299.0,3.1,13.8,437.0,462.31,370.22
2018,4,3,9,45,304.0,296.5,3.1,14.0,508.5,546.89,436.2
2018,4,3,10,0,398.0,294.0,3.1,14.2,580.0,631.56,500.69
2018,4,3,10,15,573.5,238.0,3.05,14.3,669.0,740.48,584.2
2018,4,3,10,30,749.0,182.0,3.0,14.4,758.0,853.91,666.61
2018,4,3,10,45,824.0,154.0,2.95,14.55,805.5,907.18,701.58
2018,4,3,11,0,899.0,126.0,2.9,14.7,853.0,958.37,735.05
2018,4,3,11,15,908.5,123.5,2.8,14.8,870.0,979.98,747.6
2018,4,3,11,30,918.0,121.0,2.7,14.9,887.0,998.38,758.18
2018,4,3,11,45,914.0,124.5,2.65,15.0,893.0,1006.9,762.63
2018,4,3,12,0,910.0,128.0,2.6,15.1,899.0,1011.76,764.82
2018,4,3,12,15,790.0,189.0,2.65,15.2,858.0,968.06,735.41
2018,4,3,12,30,670.0,250.0,2.7,15.3,817.0,919.66,702.72
2018,4,3,12,45,741.0,211.5,2.75,15.35,832.5,942.49,719.65
2018,4,3,13,0,812.0,173.0,2.8,15.4,848.0,956.7,729.81
2018,4,3,13,15,844.0,153.0,3.0,15.4,843.0,953.63,729.73
2018,4,3,13,30,876.0,133.0,3.2,15.4,838.0,946.01,726.68
2018,4,3,13,45,862.5,132.5,3.4,15.35,809.5,914.18,706.89
2018,4,3,14,0,849.0,132.0,3.6,15.3,781.0,879.8,685.15
2018,4,3,14,15,853.0,126.0,3.75,15.2,755.5,851.83,667.55
2018,4,3,14,30,857.0,120.0,3.9,15.1,730.0,820.67,647.39
2018,4,3,14,45,844.0,117.5,4.1,15.05,692.0,777.13,617.99
2018,4,3,15,0,831.0,115.0,4.3,15.0,654.0,731.88,587.05
2018,4,3,15,15,800.5,113.0,4.3,15.0,604.0,673.72,544.06
2018,4,3,15,30,770.0,111.0,4.3,15.0,554.0,615.9,499.39
2018,4,3,15,45,748.0,105.0,4.45,14.7,505.5,560.4,456.58
2018,4,3,16,0,726.0,99.0,4.6,14.4,457.0,504.37,411.9
2018,4,3,16,15,705.5,95.5,4.6,14.15,412.5,452.34,368.45
2018,4,3,16,30,685.0,92.0,4.6,13.9,368.0,401.03,324.21
2018,4,3,16,45,621.5,84.5,4.6,13.7,308.5,330.09,263.19
2018,4,3,17,0,558.0,77.0,4.6,13.5,249.0,265.33,206.36
2018,4,3,17,15,487.0,68.0,4.5,13.25,197.5,203.61,151.98
2018,4,3,17,30,416.0,59.0,4.4,13.0,146.0,149.7,104.87
2018,4,3,17,45,337.5,49.0,4.3,12.75,106.5,101.03,64.32
2018,4,3,18,0,259.0,39.0,4.2,12.5,67.0,62.52,34.42
2018,4,3,18,15,148.5,24.0,4.1,12.35,38.0,26.18,0.0
2018,4,3,18,30,38.0,9.0,4.0,12.2,9.0,8.85,0.0
2018,4,3,18,45,19.0,4.5,3.85,12.05,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.5,2.95,11.05,4.5,0.0,0.0
2018,4,4,6,0,6.0,9.0,3.0,11.2,9.0,8.85,0.0
2018,4,4,6,15,33.5,26.0,3.15,11.4,29.5,26.17,9.14
2018,4,4,6,30,61.0,43.0,3.3,11.6,50.0,48.61,31.89
2018,4,4,6,45,113.5,62.5,3.4,11.8,84.5,80.75,57.82
2018,4,4,7,0,166.0,82.0,3.5,12.0,119.0,120.37,90.86
2018,4,4,7,15,229.5,98.5,3.4,12.15,164.5,165.57,129.08
2018,4,4,7,30,293.0,115.0,3.3,12.3,210.0,217.97,173.82
2018,4,4,7,45,235.0,132.5,3.15,12.45,217.0,229.72,186.12
2018,4,4,8,0,177.0,150.0,3.0,12.6,224.0,231.9,189.12
2018,4,4,8,15,298.0,164.5,2.9,12.75,307.5,321.12,262.77
2018,4,4,8,30,419.0,179.0,2.8,12.9,391.0,423.72,345.59
2018,4,4,8,45,322.5,216.0,2.65,13.05,388.5,420.31,341.13
2018,4,4,9,0,226.0,253.0,2.5,13.2,386.0,406.57,328.09
2018,4,4,9,15,338.5,246.0,2.45,13.35,461.5,493.21,396.94
2018,4,4,9,30,451.0,239.0,2.4,13.5,537.0,589.42,470.84
2018,4,4,9,45,516.0,232.0,2.35,13.65,591.0,650.9,516.47
2018,4,4,10,0,581.0,225.0,2.3,13.8,645.0,715.24,563.47
2018,4,4,10,15,451.0,285.5,2.2,13.95,619.5,688.08,538.04
2018,4,4,10,30,321.0,346.0,2.1,14.1,594.0,645.32,501.88
2018,4,4,10,45,324.5,357.5,2.0,14.2,614.5,669.15,518.15
2018,4,4,11,0,328.0,369.0,1.9,14.3,635.0,691.9,532.9
2018,4,4,11,15,543.0,283.0,1.85,14.4,733.5,815.52,625.58
2018,4,4,11,30,758.0,197.0,1.8,14.5,832.0,938.73,710.96
2018,4,4,11,45,800.0,178.0,1.75,14.6,853.5,962.02,723.88
2018,4,4,12,0,842.0,159.0,1.7,14.7,875.0,986.9,738.95
2018,4,4,12,15,808.0,175.5,1.9,14.8,862.5,972.74,731.61
2018,4,4,12,30,774.0,192.0,2.1,14.9,850.0,959.5,725.12
2018,4,4,12,45,560.5,278.5,2.25,15.0,752.5,839.33,641.65
2018,4,4,13,0,347.0,365.0,2.4,15.1,655.0,715.32,549.84
2018,4,4,13,15,368.0,355.5,2.6,15.05,657.5,719.33,555.91
2018,4,4,13,30,389.0,346.0,2.8,15.0,660.0,721.18,559.36
2018,4,4,13,45,318.0,354.0,3.0,15.0,606.0,657.47,512.49
2018,4,4,14,0,247.0,362.0,3.2,15.0,552.0,595.81,466.55
2018,4,4,14,15,173.5,345.0,3.25,14.9,475.5,501.88,395.6
2018,4,4,14,30,100.0,328.0,3.3,14.8,399.0,412.69,326.67
2018,4,4,14,45,150.5,309.5,3.3,14.7,410.5,434.28,345.85
2018,4,4,15,0,201.0,291.0,3.3,14.6,422.0,445.38,356.34
2018,4,4,15,15,158.0,272.5,3.3,14.6,371.0,387.8,311.1
2018,4,4,15,30,115.0,254.0,3.3,14.6,320.0,333.54,268.2
2018,4,4,15,45,138.0,233.0,3.15,14.35,306.0,319.64,258.28
2018,4,4,16,0,161.0,212.0,3.0,14.1,292.0,303.3,245.86
2018,4,4,16,15,147.0,189.5,2.9,13.95,256.5,264.59,214.58
2018,4,4,16,30,133.0,167.0,2.8,13.8,221.0,227.18,183.96
2018,4,4,16,45,89.5,140.0,2.75,13.7,174.0,173.03,139.3
2018,4,4,17,0,46.0,113.0,2.7,13.6,127.0,126.46,100.79
2018,4,4,17,15,54.5,96.0,2.65,13.4,109.5,109.06,85.49
2018,4,4,17,30,63.0,79.0,2.6,13.2,92.0,90.66,68.82
2018,4,4,17,45,43.0,58.0,2.55,13.05,66.0,63.0,45.36
2018,4,4,18,0,23.0,37.0,2.5,12.9,40.0,37.9,24.05
2018,4,4,18,15,17.5,22.0,2.5,12.85,23.5,21.37,0.26
2018,4,4,18,30,12.0,7.0,2.5,12.8,7.0,6.88,0.0
2018,4,4,18,45,6.0,3.5,2.55,12.75,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,2.25,11.95,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,2.2,12.1,6.0,5.9,0.0
2018,4,5,6,15,3.5,17.0,2.25,12.25,17.0,16.59,5.16
2018,4,5,6,30,0.0,28.0,2.3,12.4,28.0,27.04,16.75
2018,4,5,6,45,1.0,44.0,2.35,12.6,44.0,42.68,30.51
2018,4,5,7,0,2.0,60.0,2.4,12.8,60.0,58.5,44.31
2018,4,5,7,15,3.0,61.0,2.2,12.85,61.5,59.84,45.63
2018,4,5,7,30,4.0,62.0,2.0,12.9,63.0,61.31,46.91
2018,4,5,7,45,8.0,96.0,1.85,12.95,99.0,96.35,76.48
2018,4,5,8,0,12.0,130.0,1.7,13.0,135.0,132.09,106.13
2018,4,5,8,15,77.5,174.0,1.7,13.3,213.0,212.53,172.26
2018,4,5,8,30,143.0,218.0,1.7,13.6,291.0,301.98,244.09
2018,4,5,8,45,181.0,234.0,1.7,13.85,335.5,349.05,280.94
2018,4,5,9,0,219.0,250.0,1.7,14.1,380.0,399.34,319.93
2018,4,5,9,15,116.5,225.0,1.55,14.35,294.5,311.7,248.93
2018,4,5,9,30,14.0,200.0,1.4,14.6,209.0,206.17,162.7
2018,4,5,9,45,28.5,248.5,1.3,14.8,268.5,271.76,214.47
2018,4,5,10,0,43.0,297.0,1.2,15.0,328.0,334.93,262.37
2018,4,5,10,15,28.0,264.5,1.3,15.1,285.0,289.96,226.91
2018,4,5,10,30,13.0,232.0,1.4,15.2,242.0,239.09,186.99
2018,4,5,10,45,23.0,276.5,1.45,15.25,295.0,293.18,229.19
2018,4,5,11,0,33.0,321.0,1.5,15.3,348.0,355.73,276.65
2018,4,5,11,15,36.5,333.5,1.75,15.25,364.0,372.76,289.63
2018,4,5,11,30,40.0,346.0,2.0,15.2,380.0,389.76,302.86
2018,4,5,11,45,37.5,341.5,2.25,15.2,373.5,383.08,298.01
2018,4,5,12,0,35.0,337.0,2.5,15.2,367.0,376.2,293.08
2018,4,5,12,15,35.0,341.0,2.55,15.1,371.0,380.45,296.49
2018,4,5,12,30,35.0,345.0,2.6,15.0,375.0,384.54,299.77
2018,4,5,12,45,25.0,307.5,2.65,14.9,329.0,335.46,262.26
2018,4,5,13,0,15.0,270.0,2.7,14.8,283.0,280.14,219.62
2018,4,5,13,15,14.0,262.0,2.6,14.8,274.0,270.93,212.66
2018,4,5,13,30,13.0,254.0,2.5,14.8,265.0,261.7,205.56
2018,4,5,13,45,14.0,252.5,2.35,14.8,264.0,260.79,205.03
2018,4,5,14,0,15.0,251.0,2.2,14.8,263.0,259.8,204.44
2018,4,5,14,15,11.0,228.5,2.1,14.7,237.0,233.43,183.89
2018,4,5,14,30,7.0,206.0,2.0,14.6,211.0,207.36,163.5
2018,4,5,14,45,7.0,201.0,1.9,14.55,206.0,202.14,159.72
2018,4,5,15,0,7.0,196.0,1.8,14.5,201.0,196.91,155.89
2018,4,5,15,15,4.0,174.0,1.8,14.5,177.0,172.67,136.73
2018,4,5,15,30,1.0,152.0,1.8,14.5,153.0,148.76,117.7
2018,4,5,15,45,3.0,148.5,1.65,14.35,150.0,146.49,116.33
2018,4,5,16,0,5.0,145.0,1.5,14.2,147.0,144.04,114.74
2018,4,5,16,15,20.5,144.0,1.4,14.05,152.5,150.55,120.61
2018,4,5,16,30,36.0,143.0,1.3,13.9,158.0,157.37,126.45
2018,4,5,16,45,45.5,127.0,1.2,13.8,143.0,142.92,114.43
2018,4,5,17,0,55.0,111.0,1.1,13.7,128.0,127.4,101.14
2018,4,5,17,15,27.5,79.5,0.85,13.6,88.0,85.33,66.13
2018,4,5,17,30,0.0,48.0,0.6,13.5,48.0,46.38,33.86
2018,4,5,17,45,0.0,35.5,0.4,13.4,35.5,34.29,23.29
2018,4,5,18,0,0.0,23.0,0.2,13.3,23.0,22.2,12.45
2018,4,5,18,15,0.0,13.5,0.5,13.3,13.5,13.02,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.3,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.25,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,5.4,13.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,5.5,13.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,5.0,5.7,13.85,5.0,4.82,0.0
2018,4,6,6,30,0.0,8.0,5.9,13.9,8.0,7.71,0.71
2018,4,6,6,45,0.0,10.5,6.05,13.95,10.5,10.12,2.91
2018,4,6,7,0,0.0,13.0,6.2,14.0,13.0,12.53,5.05
2018,4,6,7,15,0.0,31.5,6.4,14.15,31.5,30.4,20.38
2018,4,6,7,30,0.0,50.0,6.6,14.3,50.0,48.3,35.63
2018,4,6,7,45,0.0,49.0,6.75,14.4,49.0,47.33,34.72
2018,4,6,8,0,0.0,48.0,6.9,14.5,48.0,46.37,33.78
2018,4,6,8,15,0.0,36.5,6.95,14.75,36.5,35.25,24.23
2018,4,6,8,30,0.0,25.0,7.0,15.0,25.0,24.14,14.75
2018,4,6,8,45,0.0,58.0,7.1,15.2,58.0,56.07,41.45
2018,4,6,9,0,0.0,91.0,7.2,15.4,91.0,88.06,67.86
2018,4,6,9,15,0.0,102.0,7.2,15.5,102.0,98.82,76.51
2018,4,6,9,30,0.0,113.0,7.2,15.6,113.0,109.61,85.14
2018,4,6,9,45,0.0,110.5,7.2,15.75,110.5,107.17,82.9
2018,4,6,10,0,0.0,108.0,7.2,15.9,108.0,104.74,80.69
2018,4,6,10,15,0.0,104.5,7.1,15.85,104.5,101.33,77.78
2018,4,6,10,30,0.0,101.0,7.0,15.8,101.0,97.93,74.9
2018,4,6,10,45,0.0,110.0,6.95,15.8,110.0,106.77,82.0
2018,4,6,11,0,0.0,119.0,6.9,15.8,119.0,115.63,89.1
2018,4,6,11,15,1.0,131.0,6.9,15.8,132.0,128.38,99.41
2018,4,6,11,30,2.0,143.0,6.9,15.8,145.0,141.19,109.74
2018,4,6,11,45,3.0,144.5,6.95,15.8,147.0,143.66,111.73
2018,4,6,12,0,4.0,146.0,7.0,15.8,149.0,146.13,113.75
2018,4,6,12,15,10.5,211.0,6.95,15.8,220.0,216.91,170.8
2018,4,6,12,30,17.0,276.0,6.9,15.8,291.0,288.36,227.63
2018,4,6,12,45,17.0,269.0,6.85,15.8,283.5,281.18,221.93
2018,4,6,13,0,17.0,262.0,6.8,15.8,276.0,273.94,216.31
2018,4,6,13,15,16.0,258.0,6.7,15.8,271.0,268.72,212.26
2018,4,6,13,30,15.0,254.0,6.6,15.8,266.0,263.49,208.22
2018,4,6,13,45,14.0,243.5,6.5,15.8,254.5,251.71,199.02
2018,4,6,14,0,13.0,233.0,6.4,15.8,243.0,239.95,189.85
2018,4,6,14,15,11.0,216.5,6.3,15.75,224.5,221.38,175.23
2018,4,6,14,30,9.0,200.0,6.2,15.7,206.0,202.94,160.68
2018,4,6,14,45,13.0,210.0,6.05,15.65,218.5,215.71,171.43
2018,4,6,15,0,17.0,220.0,5.9,15.6,231.0,228.19,181.93
2018,4,6,15,15,17.5,197.0,5.9,15.6,208.0,204.86,163.52
2018,4,6,15,30,18.0,174.0,5.9,15.6,185.0,181.53,144.99
2018,4,6,15,45,20.0,159.5,5.65,15.5,170.5,167.52,133.97
2018,4,6,16,0,22.0,145.0,5.4,15.4,156.0,155.52,124.48
2018,4,6,16,15,43.5,141.0,5.3,15.35,160.0,160.98,129.46
2018,4,6,16,30,65.0,137.0,5.2,15.3,164.0,164.12,132.13
2018,4,6,16,45,41.5,110.0,5.1,15.2,126.5,124.31,99.0
2018,4,6,17,0,18.0,83.0,5.0,15.1,89.0,87.28,68.12
2018,4,6,17,15,17.0,64.5,4.9,15.05,69.0,67.65,51.37
2018,4,6,17,30,16.0,46.0,4.8,15.0,49.0,48.25,34.63
2018,4,6,17,45,8.0,34.0,4.7,14.95,35.5,34.08,22.55
2018,4,6,18,0,0.0,22.0,4.6,14.9,22.0,21.23,11.54
2018,4,6,18,15,4.5,13.5,4.6,14.9,13.5,13.3,0.44
2018,4,6,18,30,9.0,5.0,4.6,14.9,5.0,4.91,0.0
2018,4,6,18,45,4.5,2.5,4.6,14.9,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,4,7,5,45,12.5,7.0,3.9,14.05,7.5,0.0,0.0
2018,4,7,6,0,25.0,14.0,3.8,14.0,15.0,13.83,0.0
2018,4,7,6,15,43.0,28.5,3.95,14.1,33.0,29.87,14.92
2018,4,7,6,30,61.0,43.0,4.1,14.2,51.0,49.22,32.46
2018,4,7,6,45,54.0,61.5,4.2,14.25,71.0,70.16,51.24
2018,4,7,7,0,47.0,80.0,4.3,14.3,91.0,89.37,68.58
2018,4,7,7,15,103.5,103.0,4.4,14.4,135.5,133.22,104.72
2018,4,7,7,30,160.0,126.0,4.5,14.5,180.0,182.63,145.99
2018,4,7,7,45,200.5,149.5,4.6,14.6,228.5,232.33,187.77
2018,4,7,8,0,241.0,173.0,4.7,14.7,277.0,289.23,235.11
2018,4,7,8,15,321.5,181.5,4.65,14.75,338.0,353.06,287.79
2018,4,7,8,30,402.0,190.0,4.6,14.8,399.0,428.65,349.25
2018,4,7,8,45,456.0,195.0,4.55,14.9,453.0,487.9,396.68
2018,4,7,9,0,510.0,200.0,4.5,15.0,507.0,551.07,446.36
2018,4,7,9,15,635.5,173.5,4.45,15.1,583.0,638.09,514.92
2018,4,7,9,30,761.0,147.0,4.4,15.2,659.0,731.08,586.41
2018,4,7,9,45,775.5,151.0,4.35,15.25,697.0,776.15,617.66
2018,4,7,10,0,790.0,155.0,4.3,15.3,735.0,817.43,646.02
2018,4,7,10,15,801.5,157.5,4.4,15.35,766.5,855.02,672.49
2018,4,7,10,30,813.0,160.0,4.5,15.4,798.0,890.47,697.35
2018,4,7,10,45,835.5,155.0,4.6,15.45,827.0,925.66,722.0
2018,4,7,11,0,858.0,150.0,4.7,15.5,856.0,958.65,745.06
2018,4,7,11,15,861.5,151.5,4.8,15.5,871.5,978.19,758.83
2018,4,7,11,30,865.0,153.0,4.9,15.5,887.0,994.47,770.51
2018,4,7,11,45,866.5,154.0,5.0,15.45,894.5,1004.97,778.42
2018,4,7,12,0,868.0,155.0,5.1,15.4,902.0,1012.04,784.08
2018,4,7,12,15,859.5,161.0,5.1,15.4,900.0,1011.22,783.42
2018,4,7,12,30,851.0,167.0,5.1,15.4,898.0,1006.93,780.5
2018,4,7,12,45,837.0,173.5,5.1,15.35,886.5,994.51,772.16
2018,4,7,13,0,823.0,180.0,5.1,15.3,875.0,978.92,761.74
2018,4,7,13,15,822.0,176.0,5.1,15.25,859.0,961.69,750.26
2018,4,7,13,30,821.0,172.0,5.1,15.2,843.0,941.29,736.59
2018,4,7,13,45,818.5,167.5,5.1,15.15,820.0,915.96,719.44
2018,4,7,14,0,816.0,163.0,5.1,15.1,797.0,887.72,700.21
2018,4,7,14,15,807.5,159.5,5.1,15.05,765.5,852.69,675.99
2018,4,7,14,30,799.0,156.0,5.1,15.0,734.0,815.39,649.99
2018,4,7,14,45,788.5,150.5,5.05,14.95,696.5,774.5,620.88
2018,4,7,15,0,778.0,145.0,5.0,14.9,659.0,729.59,588.22
2018,4,7,15,15,758.0,141.5,5.0,14.9,615.0,678.76,549.52
2018,4,7,15,30,738.0,138.0,5.0,14.9,571.0,627.51,509.73
2018,4,7,15,45,716.5,132.0,4.95,14.75,523.5,572.67,466.44
2018,4,7,16,0,695.0,126.0,4.9,14.6,476.0,518.19,422.36
2018,4,7,16,15,664.0,119.5,4.85,14.45,425.5,459.13,373.49
2018,4,7,16,30,633.0,113.0,4.8,14.3,375.0,402.01,324.95
2018,4,7,16,45,586.0,105.0,4.8,14.15,322.0,339.43,271.05
2018,4,7,17,0,539.0,97.0,4.8,14.0,269.0,281.23,219.8
2018,4,7,17,15,467.5,88.0,4.65,13.8,217.5,218.93,165.37
2018,4,7,17,30,396.0,79.0,4.5,13.6,166.0,165.81,119.23
2018,4,7,17,45,295.5,65.0,4.3,13.4,120.0,111.35,74.88
2018,4,7,18,0,195.0,51.0,4.1,13.2,74.0,68.4,42.24
2018,4,7,18,15,109.5,31.5,3.95,13.05,43.0,32.7,10.0
2018,4,7,18,30,24.0,12.0,3.8,12.9,12.0,11.8,0.0
2018,4,7,18,45,12.0,6.0,3.65,12.75,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,8,5,45,41.0,9.5,4.55,11.65,11.0,9.34,0.0
2018,4,8,6,0,82.0,19.0,4.7,11.8,22.0,19.17,0.0
2018,4,8,6,15,200.5,35.0,4.85,12.0,59.0,46.07,23.1
2018,4,8,6,30,319.0,51.0,5.0,12.2,96.0,89.68,55.32
2018,4,8,6,45,411.0,61.0,5.2,12.35,144.5,137.52,93.58
2018,4,8,7,0,503.0,71.0,5.4,12.5,193.0,195.34,142.91
2018,4,8,7,15,562.0,78.5,5.4,12.65,245.5,251.19,193.11
2018,4,8,7,30,621.0,86.0,5.4,12.8,298.0,313.25,248.6
2018,4,8,7,45,662.5,91.5,5.45,12.95,351.0,371.91,300.95
2018,4,8,8,0,704.0,97.0,5.5,13.1,404.0,434.1,355.1
2018,4,8,8,15,731.0,102.0,5.45,13.3,454.5,491.38,403.84
2018,4,8,8,30,758.0,107.0,5.4,13.5,505.0,549.95,452.23
2018,4,8,8,45,777.0,112.0,5.35,13.7,552.0,603.8,495.58
2018,4,8,9,0,796.0,117.0,5.3,13.9,599.0,658.09,538.1
2018,4,8,9,15,816.0,118.5,5.3,14.1,642.5,709.02,577.19
2018,4,8,9,30,836.0,120.0,5.3,14.3,686.0,759.25,613.33
2018,4,8,9,45,852.0,120.5,5.25,14.5,724.0,804.28,644.86
2018,4,8,10,0,868.0,121.0,5.2,14.7,762.0,847.7,674.83
2018,4,8,10,15,876.0,123.5,5.2,14.85,792.5,880.4,697.05
2018,4,8,10,30,884.0,126.0,5.2,15.0,823.0,914.34,720.12
2018,4,8,10,45,889.0,128.0,5.2,15.1,846.0,942.29,738.91
2018,4,8,11,0,894.0,130.0,5.2,15.2,869.0,967.2,755.54
2018,4,8,11,15,898.5,131.0,5.15,15.3,885.0,987.42,768.48
2018,4,8,11,30,903.0,132.0,5.1,15.4,901.0,1004.32,779.14
2018,4,8,11,45,905.5,132.0,5.1,15.5,909.0,1014.86,785.81
2018,4,8,12,0,908.0,132.0,5.1,15.6,917.0,1021.88,790.18
2018,4,8,12,15,909.0,131.5,5.1,15.65,916.5,1023.36,790.98
2018,4,8,12,30,910.0,131.0,5.1,15.7,916.0,1021.27,789.44
2018,4,8,12,45,909.5,129.5,5.1,15.8,907.5,1013.1,783.67
2018,4,8,13,0,909.0,128.0,5.1,15.9,899.0,1001.39,775.58
2018,4,8,13,15,903.5,127.5,5.1,15.9,881.0,982.57,762.9
2018,4,8,13,30,898.0,127.0,5.1,15.9,863.0,960.49,748.03
2018,4,8,13,45,889.5,126.0,5.15,15.85,837.5,932.08,729.18
2018,4,8,14,0,881.0,125.0,5.2,15.8,812.0,900.83,708.24
2018,4,8,14,15,870.5,123.5,5.25,15.75,779.5,868.78,686.61
2018,4,8,14,30,860.0,122.0,5.3,15.7,747.0,830.01,659.9
2018,4,8,14,45,845.5,120.0,5.4,15.65,708.0,785.51,628.93
2018,4,8,15,0,831.0,118.0,5.5,15.6,669.0,739.43,596.36
2018,4,8,15,15,813.5,115.0,5.5,15.6,625.0,688.92,558.93
2018,4,8,15,30,796.0,112.0,5.5,15.6,581.0,637.64,518.91
2018,4,8,15,45,769.5,109.0,5.75,15.35,532.0,580.48,474.39
2018,4,8,16,0,743.0,106.0,6.0,15.1,483.0,524.54,429.38
2018,4,8,16,15,705.5,102.5,6.05,14.85,430.5,462.99,378.19
2018,4,8,16,30,668.0,99.0,6.1,14.6,378.0,403.96,327.74
2018,4,8,16,45,618.5,93.5,6.2,14.4,324.5,341.09,273.07
2018,4,8,17,0,569.0,88.0,6.3,14.2,271.0,282.8,221.25
2018,4,8,17,15,500.0,80.0,6.2,13.9,219.5,221.56,167.16
2018,4,8,17,30,431.0,72.0,6.1,13.6,168.0,166.9,119.21
2018,4,8,17,45,331.0,60.0,5.95,13.3,122.0,112.38,74.44
2018,4,8,18,0,231.0,48.0,5.8,13.0,76.0,69.58,41.93
2018,4,8,18,15,133.5,30.0,5.6,12.85,44.5,32.26,10.83
2018,4,8,18,30,36.0,12.0,5.4,12.7,13.0,11.8,0.0
2018,4,8,18,45,18.0,6.0,5.25,12.55,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,9,5,45,1.5,6.0,1.45,12.6,6.0,5.9,0.0
2018,4,9,6,0,3.0,12.0,1.5,12.7,12.0,11.61,0.0
2018,4,9,6,15,1.5,25.5,1.6,13.05,25.5,24.7,13.5
2018,4,9,6,30,0.0,39.0,1.7,13.4,39.0,37.63,25.8
2018,4,9,6,45,1.0,58.0,1.85,13.7,58.0,56.2,41.96
2018,4,9,7,0,2.0,77.0,2.0,14.0,77.0,75.01,58.14
2018,4,9,7,15,5.0,93.0,2.0,14.3,94.5,91.68,72.21
2018,4,9,7,30,8.0,109.0,2.0,14.6,112.0,108.73,86.35
2018,4,9,7,45,52.5,145.5,1.95,14.9,168.5,165.45,132.84
2018,4,9,8,0,97.0,182.0,1.9,15.2,225.0,226.17,181.99
2018,4,9,8,15,229.5,191.5,1.9,15.5,308.5,316.79,254.98
2018,4,9,8,30,362.0,201.0,1.9,15.8,392.0,414.96,332.6
2018,4,9,8,45,514.0,178.0,1.9,16.05,476.5,508.86,405.99
2018,4,9,9,0,666.0,155.0,1.9,16.3,561.0,613.91,485.94
2018,4,9,9,15,714.0,151.5,1.85,16.55,614.0,674.32,529.38
2018,4,9,9,30,762.0,148.0,1.8,16.8,667.0,736.54,573.12
2018,4,9,9,45,693.5,183.0,1.75,17.05,674.5,748.53,578.21
2018,4,9,10,0,625.0,218.0,1.7,17.3,682.0,752.97,578.0
2018,4,9,10,15,668.5,212.0,1.65,17.6,726.0,804.46,612.99
2018,4,9,10,30,712.0,206.0,1.6,17.9,770.0,855.96,645.99
2018,4,9,10,45,789.5,175.5,1.6,18.15,817.5,908.54,679.29
2018,4,9,11,0,867.0,145.0,1.6,18.4,865.0,964.96,714.54
2018,4,9,11,15,749.0,207.5,1.55,18.65,837.5,937.79,694.14
2018,4,9,11,30,631.0,270.0,1.5,18.9,810.0,899.75,666.23
2018,4,9,11,45,579.5,298.0,1.5,19.15,797.0,883.61,653.55
2018,4,9,12,0,528.0,326.0,1.5,19.4,784.0,866.09,639.67
2018,4,9,12,15,552.5,311.5,1.45,19.65,790.5,875.34,645.63
2018,4,9,12,30,577.0,297.0,1.4,19.9,797.0,882.15,649.67
2018,4,9,12,45,600.5,280.5,1.3,20.15,796.0,884.71,650.3
2018,4,9,13,0,624.0,264.0,1.2,20.4,795.0,883.38,648.44
2018,4,9,13,15,697.0,225.5,1.05,20.6,808.0,902.41,659.88
2018,4,9,13,30,770.0,187.0,0.9,20.8,821.0,915.6,665.64
2018,4,9,13,45,747.0,190.0,0.7,21.05,790.0,880.59,639.44
2018,4,9,14,0,724.0,193.0,0.5,21.3,759.0,843.84,612.8
2018,4,9,14,15,694.5,194.0,0.65,21.25,719.5,798.12,587.21
2018,4,9,14,30,665.0,195.0,0.8,21.2,680.0,751.73,559.5
2018,4,9,14,45,611.5,202.0,0.95,21.15,630.0,692.63,521.3
2018,4,9,15,0,558.0,209.0,1.1,21.1,580.0,633.37,481.71
2018,4,9,15,15,453.5,223.0,1.1,21.1,512.0,550.97,422.09
2018,4,9,15,30,349.0,237.0,1.1,21.1,444.0,471.56,363.52
2018,4,9,15,45,400.5,204.0,1.8,20.35,422.5,455.51,356.91
2018,4,9,16,0,452.0,171.0,2.5,19.6,401.0,429.26,340.02
2018,4,9,16,15,277.0,156.0,2.8,19.05,292.5,298.49,237.69
2018,4,9,16,30,102.0,141.0,3.1,18.5,184.0,187.07,148.51
2018,4,9,16,45,199.5,127.0,3.4,17.9,196.5,207.22,164.27
2018,4,9,17,0,297.0,113.0,3.7,17.3,209.0,213.75,166.66
2018,4,9,17,15,260.0,96.5,3.8,16.8,169.5,169.06,128.44
2018,4,9,17,30,223.0,80.0,3.9,16.3,130.0,128.51,93.77
2018,4,9,17,45,181.5,62.0,4.0,15.75,95.5,90.07,61.67
2018,4,9,18,0,140.0,44.0,4.1,15.2,61.0,56.6,34.82
2018,4,9,18,15,87.0,27.5,3.8,15.0,36.5,28.75,10.56
2018,4,9,18,30,34.0,11.0,3.5,14.8,12.0,10.81,0.0
2018,4,9,18,45,17.0,5.5,3.25,14.55,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,5,45,2.5,3.0,2.4,13.3,3.0,2.95,0.0
2018,4,10,6,0,5.0,6.0,2.3,13.4,6.0,5.89,0.0
2018,4,10,6,15,2.5,11.0,2.4,13.6,11.0,10.78,2.77
2018,4,10,6,30,0.0,16.0,2.5,13.8,16.0,15.43,7.28
2018,4,10,6,45,0.0,29.0,2.55,14.0,29.0,27.99,18.15
2018,4,10,7,0,0.0,42.0,2.6,14.2,42.0,40.56,29.02
2018,4,10,7,15,0.0,51.0,2.75,14.3,51.0,49.27,36.49
2018,4,10,7,30,0.0,60.0,2.9,14.4,60.0,57.98,43.84
2018,4,10,7,45,0.0,69.5,3.0,14.5,69.5,67.19,51.48
2018,4,10,8,0,0.0,79.0,3.1,14.6,79.0,76.4,59.03
2018,4,10,8,15,0.0,88.0,3.2,14.7,88.0,85.15,66.11
2018,4,10,8,30,0.0,97.0,3.3,14.8,97.0,93.93,73.15
2018,4,10,8,45,0.0,95.0,3.4,14.9,95.0,91.96,71.25
2018,4,10,9,0,0.0,93.0,3.5,15.0,93.0,90.01,69.4
2018,4,10,9,15,0.0,92.5,3.45,15.05,92.5,89.54,68.8
2018,4,10,9,30,0.0,92.0,3.4,15.1,92.0,89.07,68.23
2018,4,10,9,45,25.0,181.5,3.4,15.15,200.0,200.41,159.23
2018,4,10,10,0,50.0,271.0,3.4,15.2,308.0,313.52,248.79
2018,4,10,10,15,101.0,320.5,3.35,15.2,399.5,416.81,329.41
2018,4,10,10,30,152.0,370.0,3.3,15.2,491.0,516.94,405.57
2018,4,10,10,45,93.0,353.5,3.25,15.25,428.0,442.81,346.93
2018,4,10,11,0,34.0,337.0,3.2,15.3,365.0,372.87,291.36
2018,4,10,11,15,33.5,341.5,3.2,15.25,369.5,377.79,295.19
2018,4,10,11,30,33.0,346.0,3.2,15.2,374.0,382.56,298.65
2018,4,10,11,45,41.0,363.0,3.2,15.2,398.5,408.45,318.47
2018,4,10,12,0,49.0,380.0,3.2,15.2,423.0,434.31,338.1
2018,4,10,12,15,46.5,361.0,3.3,15.1,401.5,412.0,321.39
2018,4,10,12,30,44.0,342.0,3.4,15.0,380.0,389.53,304.68
2018,4,10,12,45,24.5,258.0,3.45,14.95,279.0,283.3,222.51
2018,4,10,13,0,5.0,174.0,3.5,14.9,178.0,174.64,136.44
2018,4,10,13,15,12.5,229.5,3.65,14.85,240.0,236.78,186.45
2018,4,10,13,30,20.0,285.0,3.8,14.8,302.0,299.13,235.75
2018,4,10,13,45,22.0,284.0,3.9,14.7,302.0,299.46,236.31
2018,4,10,14,0,24.0,283.0,4.0,14.6,302.0,299.63,236.95
2018,4,10,14,15,23.0,273.0,4.15,14.55,290.5,288.02,228.28
2018,4,10,14,30,22.0,263.0,4.3,14.5,279.0,276.41,219.63
2018,4,10,14,45,34.0,263.0,4.45,14.45,286.5,290.06,231.44
2018,4,10,15,0,46.0,263.0,4.6,14.4,294.0,297.42,238.22
2018,4,10,15,15,116.5,261.5,4.6,14.4,332.5,347.47,280.32
2018,4,10,15,30,187.0,260.0,4.6,14.4,371.0,385.91,312.45
2018,4,10,15,45,230.0,234.5,4.9,14.25,360.0,376.25,306.24
2018,4,10,16,0,273.0,209.0,5.2,14.1,349.0,365.6,298.65
2018,4,10,16,15,317.0,177.5,5.2,13.95,324.0,340.57,278.42
2018,4,10,16,30,361.0,146.0,5.2,13.8,299.0,313.53,255.35
2018,4,10,16,45,339.0,126.5,5.2,13.7,255.0,264.11,212.97
2018,4,10,17,0,317.0,107.0,5.2,13.6,211.0,216.76,171.6
2018,4,10,17,15,323.0,90.0,5.05,13.35,179.5,181.94,139.47
2018,4,10,17,30,329.0,73.0,4.9,13.1,148.0,146.25,106.06
2018,4,10,17,45,331.5,59.0,4.7,12.85,118.0,112.12,74.48
2018,4,10,18,0,334.0,45.0,4.5,12.6,88.0,77.64,44.58
2018,4,10,18,15,205.5,30.0,4.45,12.4,52.5,35.85,13.77
2018,4,10,18,30,77.0,15.0,4.4,12.2,17.0,14.74,0.0
2018,4,10,18,45,38.5,7.5,4.3,12.0,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,11,5,45,42.0,11.0,3.95,11.75,13.5,10.81,0.0
2018,4,11,6,0,84.0,22.0,3.8,11.8,27.0,20.44,0.0
2018,4,11,6,15,128.5,37.5,3.8,12.0,53.5,45.19,26.0
2018,4,11,6,30,173.0,53.0,3.8,12.2,80.0,74.83,49.64
2018,4,11,6,45,200.5,71.5,3.8,12.4,114.5,109.41,79.11
2018,4,11,7,0,228.0,90.0,3.8,12.6,149.0,147.27,112.21
2018,4,11,7,15,279.5,104.5,3.55,12.7,193.0,191.74,150.51
2018,4,11,7,30,331.0,119.0,3.3,12.8,237.0,244.17,195.51
2018,4,11,7,45,308.5,144.5,3.05,12.85,268.0,277.31,224.76
2018,4,11,8,0,286.0,170.0,2.8,12.9,299.0,309.96,252.33
2018,4,11,8,15,294.0,191.5,2.7,13.0,337.0,351.92,286.52
2018,4,11,8,30,302.0,213.0,2.6,13.1,375.0,394.22,320.08
2018,4,11,8,45,290.5,239.5,2.5,13.15,406.5,429.64,347.15
2018,4,11,9,0,279.0,266.0,2.4,13.2,438.0,463.4,372.23
2018,4,11,9,15,252.0,291.0,2.6,13.3,454.5,482.88,386.23
2018,4,11,9,30,225.0,316.0,2.8,13.4,471.0,493.97,393.71
2018,4,11,9,45,325.0,306.5,3.05,13.55,543.5,578.33,460.06
2018,4,11,10,0,425.0,297.0,3.3,13.7,616.0,669.15,529.74
2018,4,11,10,15,407.5,318.0,3.6,13.7,633.5,690.02,544.4
2018,4,11,10,30,390.0,339.0,3.9,13.7,651.0,702.35,553.25
2018,4,11,10,45,398.5,345.5,4.25,13.7,672.0,726.92,572.25
2018,4,11,11,0,407.0,352.0,4.6,13.7,693.0,756.95,595.52
2018,4,11,11,15,374.0,373.5,4.8,13.65,691.0,749.0,589.14
2018,4,11,11,30,341.0,395.0,5.0,13.6,689.0,745.2,585.81
2018,4,11,11,45,304.0,408.0,5.15,13.6,671.5,726.45,571.14
2018,4,11,12,0,267.0,421.0,5.3,13.6,654.0,705.87,555.08
2018,4,11,12,15,299.5,412.5,5.45,13.6,674.0,728.81,573.92
2018,4,11,12,30,332.0,404.0,5.6,13.6,694.0,750.35,591.55
2018,4,11,12,45,249.0,388.0,5.7,13.6,604.0,650.96,515.49
2018,4,11,13,0,166.0,372.0,5.8,13.6,514.0,544.04,432.62
2018,4,11,13,15,142.5,368.5,5.8,13.6,489.0,515.55,410.47
2018,4,11,13,30,119.0,365.0,5.8,13.6,464.0,487.24,388.12
2018,4,11,13,45,332.5,315.0,5.85,13.6,579.5,630.48,506.29
2018,4,11,14,0,546.0,265.0,5.9,13.6,695.0,762.18,612.01
2018,4,11,14,15,593.5,236.0,5.95,13.6,686.5,757.17,609.86
2018,4,11,14,30,641.0,207.0,6.0,13.6,678.0,745.68,603.31
2018,4,11,14,45,422.5,256.5,6.05,13.6,560.5,601.03,487.63
2018,4,11,15,0,204.0,306.0,6.1,13.6,443.0,463.13,374.98
2018,4,11,15,15,239.5,280.0,6.1,13.6,430.5,451.8,367.82
2018,4,11,15,30,275.0,254.0,6.1,13.6,418.0,441.3,360.59
2018,4,11,15,45,193.5,236.0,6.35,13.55,347.0,355.85,291.21
2018,4,11,16,0,112.0,218.0,6.6,13.5,276.0,282.28,230.69
2018,4,11,16,15,65.0,168.5,6.65,13.4,201.5,199.29,162.33
2018,4,11,16,30,18.0,119.0,6.7,13.3,127.0,123.63,99.24
2018,4,11,16,45,60.0,87.5,6.8,13.2,108.5,110.94,88.45
2018,4,11,17,0,102.0,56.0,6.9,13.1,90.0,91.13,70.56
2018,4,11,17,15,201.0,66.5,7.15,12.95,118.0,123.08,93.93
2018,4,11,17,30,300.0,77.0,7.4,12.8,146.0,144.05,105.73
2018,4,11,17,45,242.5,61.5,7.7,12.65,108.0,100.4,68.72
2018,4,11,18,0,185.0,46.0,8.0,12.5,70.0,63.55,39.25
2018,4,11,18,15,107.5,29.5,7.85,12.3,42.0,31.84,13.93
2018,4,11,18,30,30.0,13.0,7.7,12.1,14.0,12.78,0.0
2018,4,11,18,45,15.0,6.5,7.6,11.9,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,10.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,10.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,9.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,9.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,9.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,5,45,62.0,13.0,5.3,10.45,16.5,12.78,0.0
2018,4,12,6,0,124.0,26.0,5.3,10.7,33.0,24.34,0.59
2018,4,12,6,15,242.0,40.5,5.45,10.9,73.0,57.22,31.91
2018,4,12,6,30,360.0,55.0,5.6,11.1,113.0,103.33,65.71
2018,4,12,6,45,442.0,65.0,5.75,11.3,162.5,152.85,106.64
2018,4,12,7,0,524.0,75.0,5.9,11.5,212.0,211.03,157.29
2018,4,12,7,15,577.5,82.5,5.85,11.55,264.5,266.99,208.12
2018,4,12,7,30,631.0,90.0,5.8,11.6,317.0,328.48,263.46
2018,4,12,7,45,667.0,97.0,5.8,11.7,370.0,387.21,315.96
2018,4,12,8,0,703.0,104.0,5.8,11.8,423.0,448.84,369.66
2018,4,12,8,15,612.5,136.5,5.7,11.9,437.5,471.76,389.93
2018,4,12,8,30,522.0,169.0,5.6,12.0,452.0,482.15,398.48
2018,4,12,8,45,636.5,153.5,5.55,12.15,528.5,567.03,468.04
2018,4,12,9,0,751.0,138.0,5.5,12.3,605.0,658.59,541.37
2018,4,12,9,15,785.0,136.0,5.4,12.4,653.0,712.76,583.2
2018,4,12,9,30,819.0,134.0,5.3,12.5,701.0,768.76,624.09
2018,4,12,9,45,831.0,136.5,5.25,12.65,737.5,811.98,654.5
2018,4,12,10,0,843.0,139.0,5.2,12.8,774.0,853.38,683.26
2018,4,12,10,15,851.0,142.0,5.15,12.85,804.5,889.8,708.33
2018,4,12,10,30,859.0,145.0,5.1,12.9,835.0,923.72,731.42
2018,4,12,10,45,864.5,147.0,5.05,13.0,857.5,951.61,749.88
2018,4,12,11,0,870.0,149.0,5.0,13.1,880.0,976.54,766.19
2018,4,12,11,15,871.0,151.5,5.1,13.15,894.5,994.61,778.96
2018,4,12,11,30,872.0,154.0,5.2,13.2,909.0,1009.34,789.51
2018,4,12,11,45,869.5,157.5,5.25,13.25,915.0,1018.32,795.72
2018,4,12,12,0,867.0,161.0,5.3,13.3,921.0,1023.81,799.62
2018,4,12,12,15,863.5,163.0,5.5,13.35,919.5,1023.26,800.55
2018,4,12,12,30,860.0,165.0,5.7,13.4,918.0,1019.25,799.11
2018,4,12,12,45,852.5,167.5,5.9,13.4,907.0,1008.5,793.05
2018,4,12,13,0,845.0,170.0,6.1,13.4,896.0,994.48,784.67
2018,4,12,13,15,842.0,167.5,6.2,13.4,879.5,976.37,772.73
2018,4,12,13,30,839.0,165.0,6.3,13.4,863.0,955.11,758.53
2018,4,12,13,45,834.5,161.5,6.4,13.4,838.5,928.44,740.34
2018,4,12,14,0,830.0,158.0,6.5,13.4,814.0,898.92,720.0
2018,4,12,14,15,822.5,154.0,6.55,13.35,782.5,863.65,695.17
2018,4,12,14,30,815.0,150.0,6.6,13.3,751.0,826.02,668.43
2018,4,12,14,45,804.5,145.0,6.7,13.25,713.0,782.89,637.45
2018,4,12,15,0,794.0,140.0,6.8,13.2,675.0,738.03,604.82
2018,4,12,15,15,775.5,136.5,6.8,13.2,631.0,688.97,566.7
2018,4,12,15,30,757.0,133.0,6.8,13.2,587.0,637.84,526.02
2018,4,12,15,45,737.0,127.0,6.85,13.05,539.5,582.95,481.92
2018,4,12,16,0,717.0,121.0,6.9,12.9,492.0,528.26,436.89
2018,4,12,16,15,690.5,114.0,6.85,12.8,441.5,469.75,387.4
2018,4,12,16,30,664.0,107.0,6.8,12.7,391.0,412.71,337.92
2018,4,12,16,45,623.0,99.5,6.75,12.6,338.5,351.19,283.73
2018,4,12,17,0,582.0,92.0,6.7,12.5,286.0,293.34,231.69
2018,4,12,17,15,521.5,83.0,6.55,12.3,234.0,232.5,177.25
2018,4,12,17,30,461.0,74.0,6.4,12.1,182.0,177.21,127.96
2018,4,12,17,45,371.5,62.0,6.3,11.95,135.0,122.23,81.75
2018,4,12,18,0,282.0,50.0,6.2,11.8,88.0,77.67,47.07
2018,4,12,18,15,172.0,33.5,6.05,11.65,53.5,38.25,17.63
2018,4,12,18,30,62.0,17.0,5.9,11.5,19.0,16.71,0.0
2018,4,12,18,45,31.0,8.5,5.8,11.4,9.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
