Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,13,5,45,69.5,13.5,3.85,10.7,18.0,13.27,0.0
2018,4,13,6,0,139.0,27.0,3.8,11.0,36.0,26.1,4.49
2018,4,13,6,15,255.0,41.0,3.9,11.3,76.0,59.55,33.39
2018,4,13,6,30,371.0,55.0,4.0,11.6,116.0,106.02,67.45
2018,4,13,6,45,451.5,64.0,4.05,11.95,165.5,155.13,107.99
2018,4,13,7,0,532.0,73.0,4.1,12.3,215.0,212.71,157.83
2018,4,13,7,15,585.5,80.0,4.2,12.6,267.5,268.73,208.11
2018,4,13,7,30,639.0,87.0,4.3,12.9,320.0,330.25,262.68
2018,4,13,7,45,676.5,92.5,4.35,13.2,372.5,388.56,313.89
2018,4,13,8,0,714.0,98.0,4.4,13.5,425.0,449.88,366.27
2018,4,13,8,15,740.5,103.0,4.35,13.7,475.5,507.49,414.24
2018,4,13,8,30,767.0,108.0,4.3,13.9,526.0,565.83,461.35
2018,4,13,8,45,786.0,112.0,4.3,14.15,573.0,619.55,503.64
2018,4,13,9,0,805.0,116.0,4.3,14.4,620.0,673.1,544.65
2018,4,13,9,15,824.0,117.5,4.25,14.6,663.0,723.55,581.54
2018,4,13,9,30,843.0,119.0,4.2,14.8,706.0,773.19,616.04
2018,4,13,9,45,859.0,118.5,4.15,15.0,743.5,817.21,646.11
2018,4,13,10,0,875.0,118.0,4.1,15.2,781.0,855.89,671.92
2018,4,13,10,15,882.5,120.0,4.05,15.35,810.5,891.34,695.33
2018,4,13,10,30,890.0,122.0,4.0,15.5,840.0,924.17,716.71
2018,4,13,10,45,895.0,123.5,3.95,15.65,862.5,951.4,734.03
2018,4,13,11,0,900.0,125.0,3.9,15.8,885.0,975.56,749.21
2018,4,13,11,15,903.0,126.5,3.9,15.95,900.0,994.63,761.19
2018,4,13,11,30,906.0,128.0,3.9,16.1,915.0,1010.34,770.97
2018,4,13,11,45,906.5,129.0,3.9,16.2,921.5,1019.67,776.63
2018,4,13,12,0,907.0,130.0,3.9,16.3,928.0,1025.47,780.05
2018,4,13,12,15,907.0,130.0,3.95,16.4,927.0,1026.19,780.52
2018,4,13,12,30,907.0,130.0,4.0,16.5,926.0,1023.36,778.73
2018,4,13,12,45,875.5,145.0,4.0,16.6,907.0,1002.09,764.14
2018,4,13,13,0,844.0,160.0,4.0,16.7,888.0,984.0,751.96
2018,4,13,13,15,844.5,155.5,4.05,16.7,872.0,967.07,741.2
2018,4,13,13,30,845.0,151.0,4.1,16.7,856.0,946.87,728.22
2018,4,13,13,45,829.0,153.0,4.1,16.75,828.0,915.44,706.98
2018,4,13,14,0,813.0,155.0,4.1,16.8,800.0,881.71,684.13
2018,4,13,14,15,826.5,142.5,4.15,16.75,776.0,855.83,667.31
2018,4,13,14,30,840.0,130.0,4.2,16.7,752.0,826.27,647.71
2018,4,13,14,45,822.0,128.5,4.2,16.7,711.5,780.09,615.57
2018,4,13,15,0,804.0,127.0,4.2,16.7,671.0,732.68,582.28
2018,4,13,15,15,780.0,124.5,4.2,16.7,624.5,679.12,543.14
2018,4,13,15,30,756.0,122.0,4.2,16.7,578.0,626.32,502.82
2018,4,13,15,45,736.0,116.0,4.25,16.45,530.5,571.53,460.86
2018,4,13,16,0,716.0,110.0,4.3,16.2,483.0,516.94,417.8
2018,4,13,16,15,699.0,102.5,4.35,15.95,436.0,462.82,373.77
2018,4,13,16,30,682.0,95.0,4.4,15.7,389.0,409.17,328.66
2018,4,13,16,45,654.0,87.0,4.45,15.45,339.0,351.37,278.85
2018,4,13,17,0,626.0,79.0,4.5,15.2,289.0,295.77,229.52
2018,4,13,17,15,568.5,72.0,4.5,14.8,237.5,235.32,176.12
2018,4,13,17,30,511.0,65.0,4.5,14.4,186.0,181.0,128.01
2018,4,13,17,45,427.5,55.5,4.5,14.0,139.5,126.34,82.15
2018,4,13,18,0,344.0,46.0,4.5,13.6,93.0,81.48,47.34
2018,4,13,18,15,220.5,31.5,4.35,13.35,57.0,39.0,17.38
2018,4,13,18,30,97.0,17.0,4.2,13.1,21.0,16.71,0.0
2018,4,13,18,45,48.5,8.5,4.1,12.85,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.3,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,87.0,15.0,2.8,11.7,21.0,14.74,0.0
2018,4,14,6,0,168.0,28.0,2.8,11.9,40.0,28.34,7.66
2018,4,14,6,15,282.5,41.0,2.8,12.15,80.5,62.7,34.89
2018,4,14,6,30,397.0,54.0,2.8,12.4,121.0,110.77,70.17
2018,4,14,6,45,474.5,63.0,2.85,12.7,171.0,160.19,111.12
2018,4,14,7,0,552.0,72.0,2.9,13.0,221.0,218.53,161.59
2018,4,14,7,15,603.5,78.5,2.9,13.2,273.5,274.67,211.76
2018,4,14,7,30,655.0,85.0,2.9,13.4,326.0,336.05,265.78
2018,4,14,7,45,691.5,90.0,2.85,13.6,378.5,394.33,316.35
2018,4,14,8,0,728.0,95.0,2.8,13.8,431.0,455.48,367.78
2018,4,14,8,15,755.0,98.5,2.7,14.05,481.5,512.3,414.09
2018,4,14,8,30,782.0,102.0,2.6,14.3,532.0,570.39,459.84
2018,4,14,8,45,802.5,105.0,2.5,14.5,579.0,624.69,501.26
2018,4,14,9,0,823.0,108.0,2.4,14.7,626.0,678.9,541.27
2018,4,14,9,15,841.5,109.5,2.3,14.95,669.5,729.67,576.23
2018,4,14,9,30,860.0,111.0,2.2,15.2,713.0,779.55,609.11
2018,4,14,9,45,874.5,111.5,2.15,15.45,750.5,820.72,635.55
2018,4,14,10,0,889.0,112.0,2.1,15.7,788.0,863.04,662.44
2018,4,14,10,15,897.5,113.0,2.15,15.9,818.0,898.67,685.45
2018,4,14,10,30,906.0,114.0,2.2,16.1,848.0,931.68,706.61
2018,4,14,10,45,912.0,115.0,2.2,16.3,871.0,959.61,723.74
2018,4,14,11,0,918.0,116.0,2.2,16.5,894.0,984.45,738.82
2018,4,14,11,15,922.0,117.0,2.3,16.6,909.5,1004.17,751.94
2018,4,14,11,30,926.0,118.0,2.4,16.7,925.0,1020.5,762.94
2018,4,14,11,45,927.0,118.5,2.45,16.8,931.5,1029.89,768.94
2018,4,14,12,0,928.0,119.0,2.5,16.9,938.0,1035.69,772.77
2018,4,14,12,15,928.5,118.5,2.65,16.95,937.0,1036.34,774.56
2018,4,14,12,30,929.0,118.0,2.8,17.0,936.0,1033.34,774.05
2018,4,14,12,45,928.0,117.0,2.95,17.05,927.0,1024.75,769.88
2018,4,14,13,0,927.0,116.0,3.1,17.1,918.0,1012.58,763.37
2018,4,14,13,15,923.5,115.0,3.25,17.05,901.0,994.53,753.19
2018,4,14,13,30,920.0,114.0,3.4,17.0,884.0,973.12,740.69
2018,4,14,13,45,914.5,112.5,3.6,17.0,859.0,946.14,724.46
2018,4,14,14,0,909.0,111.0,3.8,17.0,834.0,916.12,705.92
2018,4,14,14,15,901.0,109.0,3.9,16.9,802.5,880.59,682.97
2018,4,14,14,30,893.0,107.0,4.0,16.8,771.0,842.51,657.98
2018,4,14,14,45,882.5,105.0,4.15,16.7,733.0,800.15,629.79
2018,4,14,15,0,872.0,103.0,4.3,16.6,695.0,755.85,599.84
2018,4,14,15,15,856.5,100.5,4.3,16.6,651.0,708.06,566.05
2018,4,14,15,30,841.0,98.0,4.3,16.6,607.0,656.68,527.51
2018,4,14,15,45,820.0,95.0,4.55,16.35,558.5,600.7,485.29
2018,4,14,16,0,799.0,92.0,4.8,16.1,510.0,544.8,441.5
2018,4,14,16,15,768.5,89.0,4.9,15.85,458.0,484.49,392.27
2018,4,14,16,30,738.0,86.0,5.0,15.6,406.0,425.81,342.8
2018,4,14,16,45,692.5,82.0,5.05,15.35,351.5,362.15,287.95
2018,4,14,17,0,647.0,78.0,5.1,15.1,297.0,302.51,235.21
2018,4,14,17,15,591.0,72.0,5.05,14.85,245.5,242.25,181.52
2018,4,14,17,30,535.0,66.0,5.0,14.6,194.0,187.92,133.0
2018,4,14,17,45,376.5,56.5,4.95,14.3,135.5,118.47,77.79
2018,4,14,18,0,218.0,47.0,4.9,14.0,77.0,68.52,41.92
2018,4,14,18,15,142.5,31.0,4.8,13.9,47.5,35.07,16.8
2018,4,14,18,30,67.0,15.0,4.7,13.8,18.0,14.74,0.0
2018,4,14,18,45,33.5,7.5,4.55,13.65,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.7,11.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.8,11.8,2.0,0.0,0.0
2018,4,15,5,45,8.0,11.0,2.9,11.95,11.5,10.81,0.0
2018,4,15,6,0,9.0,20.0,3.0,12.1,21.0,19.44,6.17
2018,4,15,6,15,156.5,37.5,3.1,12.3,64.5,49.24,28.8
2018,4,15,6,30,304.0,55.0,3.2,12.5,108.0,98.49,64.1
2018,4,15,6,45,215.0,73.5,3.35,12.7,117.5,116.71,85.12
2018,4,15,7,0,126.0,92.0,3.5,12.9,127.0,123.87,96.05
2018,4,15,7,15,109.0,116.0,3.55,13.05,150.5,149.9,119.48
2018,4,15,7,30,92.0,140.0,3.6,13.2,174.0,174.05,140.52
2018,4,15,7,45,165.5,164.0,3.65,13.4,236.5,235.64,191.38
2018,4,15,8,0,239.0,188.0,3.7,13.6,299.0,307.91,250.64
2018,4,15,8,15,238.5,212.0,3.8,13.75,333.5,345.39,280.92
2018,4,15,8,30,238.0,236.0,3.9,13.9,368.0,382.45,310.3
2018,4,15,8,45,304.5,243.0,4.05,14.05,426.5,444.4,360.03
2018,4,15,9,0,371.0,250.0,4.2,14.2,485.0,511.76,413.37
2018,4,15,9,15,351.0,265.5,4.3,14.3,499.5,529.97,426.55
2018,4,15,9,30,331.0,281.0,4.4,14.4,514.0,545.58,437.67
2018,4,15,9,45,605.5,198.5,4.5,14.5,651.5,702.36,563.27
2018,4,15,10,0,880.0,116.0,4.6,14.6,789.0,861.39,681.04
2018,4,15,10,15,887.5,117.5,4.7,14.65,818.0,896.34,704.77
2018,4,15,10,30,895.0,119.0,4.8,14.7,847.0,928.66,727.37
2018,4,15,10,45,899.5,120.5,4.85,14.75,869.0,955.4,745.64
2018,4,15,11,0,904.0,122.0,4.9,14.8,891.0,979.05,761.78
2018,4,15,11,15,906.5,122.5,5.05,14.85,904.5,996.53,774.44
2018,4,15,11,30,909.0,123.0,5.2,14.9,918.0,1010.63,784.87
2018,4,15,11,45,909.0,123.5,5.3,14.95,923.5,1018.84,790.9
2018,4,15,12,0,909.0,124.0,5.4,15.0,929.0,1023.52,794.6
2018,4,15,12,15,836.0,160.5,5.6,15.0,900.0,996.84,777.09
2018,4,15,12,30,763.0,197.0,5.8,15.0,871.0,964.89,755.81
2018,4,15,12,45,469.5,309.0,6.0,14.95,722.5,789.51,623.66
2018,4,15,13,0,176.0,421.0,6.2,14.9,574.0,604.9,476.44
2018,4,15,13,15,127.0,402.0,6.35,14.75,511.0,535.75,423.65
2018,4,15,13,30,78.0,383.0,6.5,14.6,448.0,460.37,364.86
2018,4,15,13,45,44.5,307.0,6.7,14.4,344.0,349.26,278.07
2018,4,15,14,0,11.0,231.0,6.9,14.2,240.0,235.93,187.42
2018,4,15,14,15,6.5,188.5,7.0,13.95,193.5,189.52,150.39
2018,4,15,14,30,2.0,146.0,7.1,13.7,147.0,143.64,113.26
2018,4,15,14,45,1.0,124.5,7.2,13.5,125.0,121.64,95.49
2018,4,15,15,0,0.0,103.0,7.3,13.3,103.0,99.79,77.69
2018,4,15,15,15,8.0,144.0,7.3,13.3,149.0,145.58,116.06
2018,4,15,15,30,16.0,185.0,7.3,13.3,195.0,190.95,153.93
2018,4,15,15,45,39.0,187.0,7.35,12.95,208.5,208.86,169.77
2018,4,15,16,0,62.0,189.0,7.4,12.6,222.0,221.62,181.21
2018,4,15,16,15,119.5,173.0,7.25,12.5,228.0,234.05,192.28
2018,4,15,16,30,177.0,157.0,7.1,12.4,234.0,237.11,194.67
2018,4,15,16,45,179.0,140.5,6.95,12.3,210.0,211.15,172.09
2018,4,15,17,0,181.0,124.0,6.8,12.2,186.0,186.34,149.97
2018,4,15,17,15,246.5,101.0,6.6,12.05,170.0,170.86,133.52
2018,4,15,17,30,312.0,78.0,6.4,11.9,154.0,148.76,109.9
2018,4,15,17,45,265.5,63.0,6.25,11.75,116.5,106.55,73.44
2018,4,15,18,0,219.0,48.0,6.1,11.6,79.0,69.8,43.42
2018,4,15,18,15,153.5,33.0,6.0,11.55,50.5,37.61,18.96
2018,4,15,18,30,88.0,18.0,5.9,11.5,22.0,17.69,0.0
2018,4,15,18,45,44.0,9.0,5.75,11.4,11.0,8.85,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,3.85,10.9,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,3.9,11.0,1.0,0.0,0.0
2018,4,16,5,45,1.0,6.5,4.0,11.05,6.5,6.39,0.0
2018,4,16,6,0,1.0,12.0,4.1,11.1,12.0,11.6,2.12
2018,4,16,6,15,0.5,19.0,4.25,11.15,19.0,18.37,9.62
2018,4,16,6,30,0.0,26.0,4.4,11.2,26.0,25.09,15.76
2018,4,16,6,45,7.0,45.5,4.6,11.2,47.5,45.41,33.18
2018,4,16,7,0,14.0,65.0,4.8,11.2,69.0,67.01,51.74
2018,4,16,7,15,81.0,101.5,4.9,11.15,131.5,126.75,101.57
2018,4,16,7,30,148.0,138.0,5.0,11.1,194.0,193.61,157.82
2018,4,16,7,45,187.5,153.0,5.05,11.1,234.5,234.61,192.72
2018,4,16,8,0,227.0,168.0,5.1,11.1,275.0,282.34,233.09
2018,4,16,8,15,367.5,173.0,5.2,11.1,368.0,379.91,314.78
2018,4,16,8,30,508.0,178.0,5.3,11.1,461.0,487.9,403.96
2018,4,16,8,45,332.0,210.5,5.35,11.1,401.5,429.32,354.74
2018,4,16,9,0,156.0,243.0,5.4,11.1,342.0,353.46,290.07
2018,4,16,9,15,359.5,230.0,5.4,11.15,478.5,505.56,416.26
2018,4,16,9,30,563.0,217.0,5.4,11.2,615.0,663.96,543.4
2018,4,16,9,45,626.0,210.5,5.4,11.25,674.0,732.17,595.9
2018,4,16,10,0,689.0,204.0,5.4,11.3,733.0,800.54,648.12
2018,4,16,10,15,520.0,260.5,5.4,11.3,668.5,731.61,590.87
2018,4,16,10,30,351.0,317.0,5.4,11.3,604.0,647.01,521.37
2018,4,16,10,45,189.5,278.5,5.35,11.35,434.0,467.21,378.23
2018,4,16,11,0,28.0,240.0,5.3,11.4,264.0,266.78,213.68
2018,4,16,11,15,19.5,199.5,5.3,11.35,216.5,218.0,174.41
2018,4,16,11,30,11.0,159.0,5.3,11.3,169.0,165.66,131.64
2018,4,16,11,45,124.5,268.0,5.3,11.25,379.0,397.97,322.5
2018,4,16,12,0,238.0,377.0,5.3,11.2,589.0,631.62,505.13
2018,4,16,12,15,159.5,300.0,5.3,11.2,442.0,466.36,375.78
2018,4,16,12,30,81.0,223.0,5.3,11.2,295.0,308.96,249.8
2018,4,16,12,45,220.0,288.0,5.35,11.2,480.5,517.81,419.34
2018,4,16,13,0,359.0,353.0,5.4,11.2,666.0,716.61,573.76
2018,4,16,13,15,483.5,311.5,5.5,11.15,724.0,792.24,634.33
2018,4,16,13,30,608.0,270.0,5.6,11.1,782.0,856.15,686.19
2018,4,16,13,45,761.0,189.5,5.65,11.1,811.5,897.22,719.65
2018,4,16,14,0,914.0,109.0,5.7,11.1,841.0,920.04,737.55
2018,4,16,14,15,912.0,104.0,5.85,11.1,810.5,886.26,714.22
2018,4,16,14,30,910.0,99.0,6.0,11.1,780.0,849.54,688.75
2018,4,16,14,45,901.5,96.5,6.1,11.1,742.5,807.58,658.79
2018,4,16,15,0,893.0,94.0,6.2,11.1,705.0,763.49,626.88
2018,4,16,15,15,831.0,106.0,6.2,11.1,646.5,697.43,577.07
2018,4,16,15,30,769.0,118.0,6.2,11.1,588.0,631.71,524.3
2018,4,16,15,45,632.5,134.5,6.35,11.05,500.5,529.49,440.79
2018,4,16,16,0,496.0,151.0,6.5,11.0,413.0,435.55,362.63
2018,4,16,16,15,589.5,122.5,6.5,10.95,403.5,429.45,356.83
2018,4,16,16,30,683.0,94.0,6.5,10.9,394.0,410.38,338.38
2018,4,16,16,45,652.5,85.0,6.45,10.85,342.0,350.51,284.97
2018,4,16,17,0,622.0,76.0,6.4,10.8,290.0,293.15,232.65
2018,4,16,17,15,578.0,68.5,6.25,10.7,241.0,236.21,180.33
2018,4,16,17,30,534.0,61.0,6.1,10.6,192.0,183.84,132.11
2018,4,16,17,45,450.0,53.0,5.95,10.5,145.0,129.03,84.98
2018,4,16,18,0,366.0,45.0,5.8,10.4,98.0,84.01,49.31
2018,4,16,18,15,236.0,31.5,5.7,10.3,60.5,40.63,19.39
2018,4,16,18,30,106.0,18.0,5.6,10.2,23.0,14.19,0.0
2018,4,16,18,45,53.0,9.0,5.45,10.15,11.5,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,2.95,9.0,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,2.9,9.2,4.0,0.0,0.0
2018,4,17,5,45,138.0,18.0,2.8,9.45,28.0,17.69,0.0
2018,4,17,6,0,253.0,31.0,2.7,9.7,52.0,37.06,15.82
2018,4,17,6,15,365.5,41.5,2.65,9.9,96.0,74.31,41.58
2018,4,17,6,30,478.0,52.0,2.6,10.1,140.0,124.81,79.5
2018,4,17,6,45,547.5,60.0,2.6,10.3,191.5,176.93,124.1
2018,4,17,7,0,617.0,68.0,2.6,10.5,243.0,236.92,177.23
2018,4,17,7,15,664.0,74.0,2.5,10.7,297.0,295.08,229.79
2018,4,17,7,30,711.0,80.0,2.4,10.9,351.0,357.87,285.33
2018,4,17,7,45,743.5,84.5,2.3,11.05,404.0,417.19,336.87
2018,4,17,8,0,776.0,89.0,2.2,11.2,457.0,478.58,388.37
2018,4,17,8,15,800.5,93.0,2.1,11.5,508.5,537.09,435.6
2018,4,17,8,30,825.0,97.0,2.0,11.8,560.0,596.44,481.7
2018,4,17,8,45,843.0,100.5,1.9,12.05,607.5,651.59,523.02
2018,4,17,9,0,861.0,104.0,1.8,12.3,655.0,706.31,562.55
2018,4,17,9,15,875.0,106.0,1.65,12.55,697.5,755.8,594.64
2018,4,17,9,30,889.0,108.0,1.5,12.8,740.0,801.11,622.83
2018,4,17,9,45,899.5,109.5,1.35,13.05,776.5,843.93,648.44
2018,4,17,10,0,910.0,111.0,1.2,13.3,813.0,884.62,671.78
2018,4,17,10,15,916.5,113.5,1.05,13.5,843.0,920.51,691.27
2018,4,17,10,30,923.0,116.0,0.9,13.7,873.0,953.61,708.3
2018,4,17,10,45,927.0,117.5,0.75,13.85,895.0,980.42,720.81
2018,4,17,11,0,931.0,119.0,0.6,14.0,917.0,1004.0,730.9
2018,4,17,11,15,934.5,120.5,0.6,14.15,932.5,1023.77,741.97
2018,4,17,11,30,938.0,122.0,0.6,14.3,948.0,1040.09,751.0
2018,4,17,11,45,939.5,122.5,0.6,14.45,955.0,1049.88,756.09
2018,4,17,12,0,941.0,123.0,0.6,14.6,962.0,1056.04,759.17
2018,4,17,12,15,940.0,123.0,0.7,14.7,960.0,1055.57,760.95
2018,4,17,12,30,939.0,123.0,0.8,14.8,958.0,1051.44,760.61
2018,4,17,12,45,935.0,124.0,0.95,14.9,948.0,1041.8,757.99
2018,4,17,13,0,931.0,125.0,1.1,15.0,938.0,1028.62,753.03
2018,4,17,13,15,923.5,125.5,1.3,15.0,919.0,1008.17,744.39
2018,4,17,13,30,916.0,126.0,1.5,15.0,900.0,984.5,733.22
2018,4,17,13,45,905.0,127.0,1.7,15.0,873.0,955.11,717.77
2018,4,17,14,0,894.0,128.0,1.9,15.0,846.0,923.0,699.97
2018,4,17,14,15,885.5,126.0,2.2,14.95,814.0,887.4,680.31
2018,4,17,14,30,877.0,124.0,2.5,14.9,782.0,852.89,660.52
2018,4,17,14,45,865.5,121.0,2.8,14.85,743.0,808.83,633.09
2018,4,17,15,0,854.0,118.0,3.1,14.8,704.0,762.95,603.49
2018,4,17,15,15,838.0,115.0,3.1,14.8,660.0,712.37,568.06
2018,4,17,15,30,822.0,112.0,3.1,14.8,616.0,660.86,529.42
2018,4,17,15,45,797.5,108.5,3.65,14.55,565.5,603.03,487.06
2018,4,17,16,0,773.0,105.0,4.2,14.3,515.0,545.68,443.05
2018,4,17,16,15,738.0,100.0,4.35,14.1,460.0,482.39,391.84
2018,4,17,16,30,703.0,95.0,4.5,13.9,405.0,421.08,340.59
2018,4,17,16,45,666.0,87.0,4.7,13.7,351.0,358.53,286.9
2018,4,17,17,0,629.0,79.0,4.9,13.5,297.0,299.17,234.4
2018,4,17,17,15,570.5,71.5,4.95,13.2,244.0,237.63,179.72
2018,4,17,17,30,512.0,64.0,5.0,12.9,191.0,182.33,130.44
2018,4,17,17,45,432.5,56.5,5.05,12.6,146.0,129.98,85.87
2018,4,17,18,0,353.0,49.0,5.1,12.3,101.0,86.91,51.93
2018,4,17,18,15,233.0,35.0,5.05,12.05,63.5,43.97,22.11
2018,4,17,18,30,113.0,21.0,5.0,11.8,26.0,16.68,0.0
2018,4,17,18,45,56.5,10.5,4.95,11.6,13.0,10.32,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,2.3,10.65,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.0,2.3,10.8,6.0,5.9,0.0
2018,4,18,6,0,0.0,10.0,2.3,10.9,10.0,9.64,1.5
2018,4,18,6,15,0.0,14.5,2.25,11.05,14.5,13.98,6.09
2018,4,18,6,30,0.0,19.0,2.2,11.2,19.0,18.32,10.05
2018,4,18,6,45,0.0,34.0,2.15,11.3,34.0,32.82,22.69
2018,4,18,7,0,0.0,49.0,2.1,11.4,49.0,47.33,35.27
2018,4,18,7,15,0.0,78.0,2.05,11.45,78.0,75.43,59.32
2018,4,18,7,30,0.0,107.0,2.0,11.5,107.0,103.66,83.09
2018,4,18,7,45,0.0,103.0,1.9,11.6,103.0,99.77,79.48
2018,4,18,8,0,0.0,99.0,1.8,11.7,99.0,95.87,75.91
2018,4,18,8,15,3.0,128.0,1.85,11.8,129.5,125.87,100.7
2018,4,18,8,30,6.0,157.0,1.9,11.9,160.0,156.32,125.47
2018,4,18,8,45,5.5,172.5,1.9,12.0,175.5,171.57,137.44
2018,4,18,9,0,5.0,188.0,1.9,12.1,191.0,186.81,149.32
2018,4,18,9,15,59.0,253.0,1.95,12.2,295.0,295.49,237.27
2018,4,18,9,30,113.0,318.0,2.0,12.3,399.0,411.6,327.87
2018,4,18,9,45,101.0,331.0,2.05,12.45,406.0,414.39,328.41
2018,4,18,10,0,89.0,344.0,2.1,12.6,413.0,421.34,332.7
2018,4,18,10,15,76.0,357.5,2.25,12.7,418.0,426.92,336.15
2018,4,18,10,30,63.0,371.0,2.4,12.8,423.0,431.53,338.84
2018,4,18,10,45,69.5,385.0,2.5,12.9,443.5,453.79,355.58
2018,4,18,11,0,76.0,399.0,2.6,13.0,464.0,476.1,372.21
2018,4,18,11,15,52.5,369.0,2.75,13.1,414.5,423.71,331.8
2018,4,18,11,30,29.0,339.0,2.9,13.2,365.0,370.56,290.6
2018,4,18,11,45,28.5,341.5,3.05,13.25,367.0,373.0,292.68
2018,4,18,12,0,28.0,344.0,3.2,13.3,369.0,375.28,294.45
2018,4,18,12,15,31.5,355.0,3.3,13.4,383.0,390.16,305.95
2018,4,18,12,30,35.0,366.0,3.4,13.5,397.0,404.87,317.28
2018,4,18,12,45,81.0,386.5,3.5,13.55,457.5,470.59,369.21
2018,4,18,13,0,127.0,407.0,3.6,13.6,518.0,542.9,425.07
2018,4,18,13,15,241.5,391.0,3.6,13.6,597.5,639.57,500.78
2018,4,18,13,30,356.0,375.0,3.6,13.6,677.0,723.81,565.75
2018,4,18,13,45,521.0,296.0,3.65,13.65,723.5,789.02,618.57
2018,4,18,14,0,686.0,217.0,3.7,13.7,770.0,840.36,660.76
2018,4,18,14,15,783.5,167.5,3.65,13.65,775.5,848.3,666.94
2018,4,18,14,30,881.0,118.0,3.6,13.6,781.0,847.11,667.0
2018,4,18,14,45,896.5,106.0,3.6,13.55,751.5,815.05,645.18
2018,4,18,15,0,912.0,94.0,3.6,13.5,722.0,779.06,620.55
2018,4,18,15,15,898.0,91.5,3.6,13.5,677.5,728.41,584.72
2018,4,18,15,30,884.0,89.0,3.6,13.5,633.0,676.52,546.7
2018,4,18,15,45,866.0,86.0,3.55,13.3,584.0,620.71,503.48
2018,4,18,16,0,848.0,83.0,3.5,13.1,535.0,565.63,459.55
2018,4,18,16,15,822.0,79.5,3.45,12.95,482.0,504.63,409.58
2018,4,18,16,30,796.0,76.0,3.4,12.8,429.0,444.78,359.0
2018,4,18,16,45,759.5,72.0,3.3,12.65,374.5,381.67,304.3
2018,4,18,17,0,723.0,68.0,3.2,12.5,320.0,321.51,250.64
2018,4,18,17,15,631.5,64.0,3.1,12.25,257.5,248.24,186.8
2018,4,18,17,30,540.0,60.0,3.0,12.0,195.0,185.33,132.06
2018,4,18,17,45,448.5,52.0,2.9,11.75,146.5,128.75,84.36
2018,4,18,18,0,357.0,44.0,2.8,11.5,98.0,82.81,48.51
2018,4,18,18,15,256.5,32.0,2.75,11.25,63.0,43.25,21.1
2018,4,18,18,30,156.0,20.0,2.7,11.0,28.0,15.77,0.0
2018,4,18,18,45,78.0,10.0,2.65,10.8,14.0,9.83,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,19,5,15,19.5,3.0,2.95,9.9,3.0,0.0,0.0
2018,4,19,5,30,39.0,6.0,3.1,10.3,6.0,5.9,0.0
2018,4,19,5,45,174.5,19.0,3.25,10.65,33.0,18.68,0.0
2018,4,19,6,0,310.0,32.0,3.4,11.0,60.0,42.04,19.01
2018,4,19,6,15,413.0,40.5,3.55,11.25,104.0,80.25,44.31
2018,4,19,6,30,516.0,49.0,3.7,11.5,148.0,130.7,82.76
2018,4,19,6,45,577.0,56.5,3.9,11.8,199.0,183.01,128.16
2018,4,19,7,0,638.0,64.0,4.1,12.1,250.0,242.14,181.09
2018,4,19,7,15,681.0,69.5,4.15,12.25,303.5,299.77,233.67
2018,4,19,7,30,724.0,75.0,4.2,12.4,357.0,361.88,289.26
2018,4,19,7,45,753.5,80.5,4.3,12.6,410.0,421.34,341.66
2018,4,19,8,0,783.0,86.0,4.4,12.8,463.0,482.79,394.26
2018,4,19,8,15,806.0,89.5,4.4,13.0,513.5,540.27,442.07
2018,4,19,8,30,829.0,93.0,4.4,13.2,564.0,598.41,488.99
2018,4,19,8,45,846.0,96.0,4.4,13.4,611.0,652.48,531.45
2018,4,19,9,0,863.0,99.0,4.4,13.6,658.0,706.01,571.96
2018,4,19,9,15,877.0,101.0,4.4,13.8,700.0,753.1,605.21
2018,4,19,9,30,891.0,103.0,4.4,14.0,742.0,800.85,638.53
2018,4,19,9,45,902.0,104.5,4.35,14.2,779.0,844.01,667.73
2018,4,19,10,0,913.0,106.0,4.3,14.4,816.0,885.08,695.04
2018,4,19,10,15,922.0,107.0,4.3,14.55,846.5,921.54,719.31
2018,4,19,10,30,931.0,108.0,4.3,14.7,877.0,955.33,741.55
2018,4,19,10,45,937.5,109.0,4.3,14.9,900.5,983.96,759.94
2018,4,19,11,0,944.0,110.0,4.3,15.1,924.0,1009.45,776.14
2018,4,19,11,15,949.5,109.5,4.45,15.2,939.5,1029.12,790.14
2018,4,19,11,30,955.0,109.0,4.6,15.3,955.0,1045.34,801.91
2018,4,19,11,45,957.5,108.5,4.75,15.4,962.0,1055.08,809.34
2018,4,19,12,0,960.0,108.0,4.9,15.5,969.0,1061.14,814.4
2018,4,19,12,15,957.0,110.0,5.1,15.55,967.0,1060.69,815.68
2018,4,19,12,30,954.0,112.0,5.3,15.6,965.0,1056.54,814.47
2018,4,19,12,45,947.5,114.0,5.5,15.6,954.0,1045.31,808.51
2018,4,19,13,0,941.0,116.0,5.7,15.6,943.0,1030.55,800.1
2018,4,19,13,15,937.0,115.5,5.85,15.55,925.5,1012.15,788.87
2018,4,19,13,30,933.0,115.0,6.0,15.5,908.0,990.37,775.21
2018,4,19,13,45,926.0,113.5,6.1,15.5,881.5,961.58,755.99
2018,4,19,14,0,919.0,112.0,6.2,15.5,855.0,929.82,734.54
2018,4,19,14,15,909.5,111.0,6.2,15.4,822.5,893.65,709.5
2018,4,19,14,30,900.0,110.0,6.2,15.3,790.0,855.03,682.52
2018,4,19,14,45,887.5,108.5,6.2,15.25,751.0,811.3,651.41
2018,4,19,15,0,875.0,107.0,6.2,15.2,712.0,765.78,618.68
2018,4,19,15,15,860.0,104.5,6.2,15.2,668.0,718.12,583.88
2018,4,19,15,30,845.0,102.0,6.2,15.2,624.0,666.87,544.42
2018,4,19,15,45,822.5,99.0,6.1,14.95,574.5,609.75,499.03
2018,4,19,16,0,800.0,96.0,6.0,14.7,525.0,552.87,452.74
2018,4,19,16,15,769.0,93.0,5.9,14.5,472.5,492.2,402.14
2018,4,19,16,30,738.0,90.0,5.8,14.3,420.0,433.16,351.59
2018,4,19,16,45,696.5,86.0,5.7,14.05,366.0,370.98,297.41
2018,4,19,17,0,655.0,82.0,5.6,13.8,312.0,312.39,245.1
2018,4,19,17,15,596.0,75.5,5.5,13.5,258.5,250.13,189.6
2018,4,19,17,30,537.0,69.0,5.4,13.2,205.0,194.12,139.54
2018,4,19,17,45,449.0,60.5,5.25,12.85,156.0,137.7,91.75
2018,4,19,18,0,361.0,52.0,5.1,12.5,107.0,90.66,54.75
2018,4,19,18,15,242.0,37.5,4.85,12.35,68.5,47.34,24.76
2018,4,19,18,30,123.0,23.0,4.6,12.2,30.0,18.25,0.0
2018,4,19,18,45,61.5,11.5,4.4,12.0,15.0,11.3,0.0
2018,4,19,19,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,20,5,15,14.0,3.0,2.65,11.05,3.0,0.0,0.0
2018,4,20,5,30,28.0,6.0,2.6,11.3,6.0,5.9,0.0
2018,4,20,5,45,139.0,20.5,2.6,11.55,32.5,16.32,0.0
2018,4,20,6,0,250.0,35.0,2.6,11.8,59.0,42.37,20.88
2018,4,20,6,15,354.0,46.0,2.6,12.05,103.0,80.76,47.03
2018,4,20,6,30,458.0,57.0,2.6,12.3,147.0,130.63,85.04
2018,4,20,6,45,342.5,81.5,2.6,12.55,160.0,156.38,114.27
2018,4,20,7,0,227.0,106.0,2.6,12.8,173.0,168.25,130.64
2018,4,20,7,15,202.0,131.0,2.55,13.05,199.5,198.52,158.14
2018,4,20,7,30,177.0,156.0,2.5,13.3,226.0,224.08,180.6
2018,4,20,7,45,160.5,181.5,2.45,13.5,251.5,252.51,204.36
2018,4,20,8,0,144.0,207.0,2.4,13.7,277.0,279.06,225.73
2018,4,20,8,15,179.5,228.0,2.45,13.95,324.5,327.96,264.85
2018,4,20,8,30,215.0,249.0,2.5,14.2,372.0,380.17,305.95
2018,4,20,8,45,243.5,267.5,2.55,14.45,417.5,432.36,346.24
2018,4,20,9,0,272.0,286.0,2.6,14.7,463.0,483.06,384.75
2018,4,20,9,15,323.5,290.0,2.65,14.9,513.5,537.66,426.41
2018,4,20,9,30,375.0,294.0,2.7,15.1,564.0,595.49,469.85
2018,4,20,9,45,577.5,226.5,2.75,15.3,666.0,713.07,560.59
2018,4,20,10,0,780.0,159.0,2.8,15.5,768.0,832.88,647.48
2018,4,20,10,15,594.5,244.5,2.85,15.7,718.5,785.14,609.28
2018,4,20,10,30,409.0,330.0,2.9,15.9,669.0,720.62,557.14
2018,4,20,10,45,342.0,366.0,3.0,16.1,654.5,700.03,540.23
2018,4,20,11,0,275.0,402.0,3.1,16.3,640.0,681.66,524.29
2018,4,20,11,15,499.5,307.0,3.1,16.4,748.0,810.46,623.4
2018,4,20,11,30,724.0,212.0,3.1,16.5,856.0,938.78,715.9
2018,4,20,11,45,646.5,249.5,3.15,16.65,827.5,907.92,693.03
2018,4,20,12,0,569.0,287.0,3.2,16.8,799.0,872.74,666.27
2018,4,20,12,15,360.5,366.0,3.3,16.8,690.0,740.96,567.9
2018,4,20,12,30,152.0,445.0,3.4,16.8,581.0,609.9,467.15
2018,4,20,12,45,148.5,439.5,3.55,16.85,571.5,599.36,460.62
2018,4,20,13,0,145.0,434.0,3.7,16.9,562.0,588.21,452.94
2018,4,20,13,15,220.0,411.5,3.85,16.8,601.0,633.16,489.57
2018,4,20,13,30,295.0,389.0,4.0,16.7,640.0,681.81,528.2
2018,4,20,13,45,407.0,335.0,4.2,16.65,671.0,726.02,565.07
2018,4,20,14,0,519.0,281.0,4.4,16.6,702.0,757.68,593.02
2018,4,20,14,15,656.5,210.0,4.55,16.4,721.5,787.71,620.75
2018,4,20,14,30,794.0,139.0,4.7,16.2,741.0,802.47,634.31
2018,4,20,14,45,809.5,126.5,4.85,16.05,713.5,772.6,614.58
2018,4,20,15,0,825.0,114.0,5.0,15.9,686.0,739.07,592.11
2018,4,20,15,15,837.0,103.5,5.0,15.9,653.0,701.54,565.36
2018,4,20,15,30,849.0,93.0,5.0,15.9,620.0,660.73,534.82
2018,4,20,15,45,830.5,90.5,5.25,15.5,572.5,606.44,493.51
2018,4,20,16,0,812.0,88.0,5.5,15.1,525.0,552.0,450.59
2018,4,20,16,15,787.0,84.5,5.5,14.85,474.0,493.33,402.05
2018,4,20,16,30,762.0,81.0,5.5,14.6,423.0,435.77,352.99
2018,4,20,16,45,727.0,76.5,5.5,14.35,370.0,374.58,299.68
2018,4,20,17,0,692.0,72.0,5.5,14.1,317.0,315.77,247.06
2018,4,20,17,15,641.0,66.0,5.4,13.8,264.0,254.29,191.77
2018,4,20,17,30,590.0,60.0,5.3,13.5,211.0,198.1,140.95
2018,4,20,17,45,512.5,52.5,5.2,13.2,162.0,141.37,92.13
2018,4,20,18,0,435.0,45.0,5.1,12.9,113.0,93.58,53.98
2018,4,20,18,15,310.0,34.0,4.95,12.65,73.0,48.81,23.94
2018,4,20,18,30,185.0,23.0,4.8,12.4,33.0,18.19,0.0
2018,4,20,18,45,92.5,11.5,4.6,12.2,16.5,11.3,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,5,15,23.0,4.0,3.05,10.8,4.0,0.0,0.0
2018,4,21,5,30,46.0,8.0,3.0,11.1,8.0,7.86,0.0
2018,4,21,5,45,164.0,21.5,3.0,11.4,35.5,17.08,0.0
2018,4,21,6,0,282.0,35.0,3.0,11.7,63.0,45.46,22.6
2018,4,21,6,15,382.5,45.0,2.9,11.9,107.5,83.8,48.4
2018,4,21,6,30,483.0,55.0,2.8,12.1,152.0,134.07,87.1
2018,4,21,6,45,548.5,62.5,2.75,12.3,203.0,185.75,131.59
2018,4,21,7,0,614.0,70.0,2.7,12.5,254.0,244.78,183.71
2018,4,21,7,15,659.5,75.0,2.55,12.7,307.0,301.56,234.58
2018,4,21,7,30,705.0,80.0,2.4,12.9,360.0,362.74,288.1
2018,4,21,7,45,738.5,84.0,2.25,13.1,413.0,421.81,338.59
2018,4,21,8,0,772.0,88.0,2.1,13.3,466.0,482.96,388.96
2018,4,21,8,15,796.0,91.0,1.95,13.55,516.0,539.88,434.16
2018,4,21,8,30,820.0,94.0,1.8,13.8,566.0,597.56,478.15
2018,4,21,8,45,838.5,96.0,1.7,14.1,612.5,651.06,517.52
2018,4,21,9,0,857.0,98.0,1.6,14.4,659.0,702.18,553.13
2018,4,21,9,15,871.5,99.5,1.5,14.7,701.0,750.79,584.49
2018,4,21,9,30,886.0,101.0,1.4,15.0,743.0,798.07,614.1
2018,4,21,9,45,898.0,101.5,1.3,15.35,779.0,840.7,639.63
2018,4,21,10,0,910.0,102.0,1.2,15.7,815.0,881.31,663.17
2018,4,21,10,15,917.0,103.5,1.15,16.1,844.5,916.31,683.1
2018,4,21,10,30,924.0,105.0,1.1,16.5,874.0,948.57,700.96
2018,4,21,10,45,929.0,105.5,1.0,16.95,895.5,974.99,713.77
2018,4,21,11,0,934.0,106.0,0.9,17.4,917.0,998.24,724.33
2018,4,21,11,15,937.0,107.0,1.0,17.7,931.5,1016.8,736.37
2018,4,21,11,30,940.0,108.0,1.1,18.0,946.0,1031.89,746.35
2018,4,21,11,45,941.0,108.0,1.2,18.3,952.0,1040.44,752.33
2018,4,21,12,0,942.0,108.0,1.3,18.6,958.0,1045.37,756.18
2018,4,21,12,15,942.0,108.0,1.55,18.65,956.5,1045.67,760.47
2018,4,21,12,30,942.0,108.0,1.8,18.7,955.0,1042.32,762.16
2018,4,21,12,45,940.0,107.5,2.05,18.75,945.5,1032.86,759.65
2018,4,21,13,0,938.0,107.0,2.3,18.8,936.0,1019.84,754.56
2018,4,21,13,15,934.0,106.5,2.5,18.7,918.5,1001.41,745.55
2018,4,21,13,30,930.0,106.0,2.7,18.6,901.0,979.64,734.12
2018,4,21,13,45,923.0,106.0,2.95,18.5,876.0,952.44,719.2
2018,4,21,14,0,916.0,106.0,3.2,18.4,851.0,922.29,701.88
2018,4,21,14,15,907.0,105.0,3.35,18.25,819.0,886.61,679.82
2018,4,21,14,30,898.0,104.0,3.5,18.1,787.0,848.47,655.71
2018,4,21,14,45,885.5,103.0,3.65,18.0,748.5,805.32,627.5
2018,4,21,15,0,873.0,102.0,3.8,17.9,710.0,760.41,597.54
2018,4,21,15,15,858.5,99.5,3.8,17.9,666.5,711.02,563.0
2018,4,21,15,30,844.0,97.0,3.8,17.9,623.0,662.26,527.3
2018,4,21,15,45,820.5,96.0,4.0,17.55,574.5,606.69,485.69
2018,4,21,16,0,797.0,95.0,4.2,17.2,526.0,551.44,442.9
2018,4,21,16,15,769.0,91.5,4.25,16.9,474.5,491.96,395.15
2018,4,21,16,30,741.0,88.0,4.3,16.6,423.0,433.94,347.02
2018,4,21,16,45,706.0,83.0,4.35,16.3,370.5,373.03,295.16
2018,4,21,17,0,671.0,78.0,4.4,16.0,318.0,315.18,244.4
2018,4,21,17,15,621.0,71.5,4.4,15.55,265.5,254.61,190.92
2018,4,21,17,30,571.0,65.0,4.4,15.1,213.0,199.24,141.6
2018,4,21,17,45,495.5,56.5,4.4,14.7,164.0,142.9,93.6
2018,4,21,18,0,420.0,48.0,4.4,14.3,115.0,95.28,55.74
2018,4,21,18,15,298.0,36.5,4.3,14.0,75.0,50.95,25.91
2018,4,21,18,30,176.0,25.0,4.2,13.7,35.0,19.88,0.0
2018,4,21,18,45,88.0,12.5,4.1,13.45,17.5,12.29,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,22,5,15,12.5,4.5,2.9,10.9,4.5,0.0,0.0
2018,4,22,5,30,25.0,9.0,2.9,11.2,9.0,8.85,0.0
2018,4,22,5,45,123.5,26.0,2.95,11.5,37.5,20.85,0.0
2018,4,22,6,0,222.0,43.0,3.0,11.8,66.0,49.82,27.79
2018,4,22,6,15,304.5,56.0,3.05,12.05,107.0,86.1,53.59
2018,4,22,6,30,387.0,69.0,3.1,12.3,148.0,131.98,89.55
2018,4,22,6,45,365.5,86.5,3.15,12.55,178.0,168.23,123.77
2018,4,22,7,0,344.0,104.0,3.2,12.8,208.0,201.88,155.79
2018,4,22,7,15,440.0,109.5,3.05,13.0,269.0,261.2,205.92
2018,4,22,7,30,536.0,115.0,2.9,13.2,330.0,330.83,264.55
2018,4,22,7,45,404.5,152.5,2.75,13.45,327.5,339.36,274.16
2018,4,22,8,0,273.0,190.0,2.6,13.7,325.0,330.35,267.49
2018,4,22,8,15,254.5,220.0,2.45,13.95,356.0,365.32,294.98
2018,4,22,8,30,236.0,250.0,2.3,14.2,387.0,394.55,316.89
2018,4,22,8,45,423.0,220.0,2.15,14.45,489.0,506.29,405.27
2018,4,22,9,0,610.0,190.0,2.0,14.7,591.0,628.75,498.41
2018,4,22,9,15,719.0,165.5,2.0,14.95,667.0,711.46,559.33
2018,4,22,9,30,828.0,141.0,2.0,15.2,743.0,798.73,620.24
2018,4,22,9,45,748.0,180.0,2.0,15.4,744.0,806.42,623.12
2018,4,22,10,0,668.0,219.0,2.0,15.6,745.0,804.33,619.29
2018,4,22,10,15,603.0,259.0,2.0,15.9,746.5,808.66,619.06
2018,4,22,10,30,538.0,299.0,2.0,16.2,748.0,806.43,614.14
2018,4,22,10,45,531.0,312.0,2.0,16.5,764.5,826.63,626.53
2018,4,22,11,0,524.0,325.0,2.0,16.8,781.0,844.52,637.02
2018,4,22,11,15,536.5,327.0,2.1,17.05,800.5,867.55,652.74
2018,4,22,11,30,549.0,329.0,2.2,17.3,820.0,888.73,667.12
2018,4,22,11,45,581.5,317.5,2.25,17.6,841.0,913.57,684.15
2018,4,22,12,0,614.0,306.0,2.3,17.9,862.0,936.99,700.12
2018,4,22,12,15,675.0,271.0,2.4,18.05,881.0,962.13,719.35
2018,4,22,12,30,736.0,236.0,2.5,18.2,900.0,983.61,734.52
2018,4,22,12,45,835.0,182.0,2.6,18.35,927.5,1014.29,755.46
2018,4,22,13,0,934.0,128.0,2.7,18.5,955.0,1038.55,772.12
2018,4,22,13,15,930.0,127.0,2.8,18.55,937.5,1019.63,760.74
2018,4,22,13,30,926.0,126.0,2.9,18.6,920.0,997.39,747.53
2018,4,22,13,45,925.0,122.5,3.05,18.6,896.5,972.07,732.76
2018,4,22,14,0,924.0,119.0,3.2,18.6,873.0,943.5,715.63
2018,4,22,14,15,914.5,118.0,3.3,18.6,840.0,907.13,692.58
2018,4,22,14,30,905.0,117.0,3.4,18.6,807.0,868.31,667.6
2018,4,22,14,45,892.0,116.0,3.5,18.6,768.0,824.49,638.76
2018,4,22,15,0,879.0,115.0,3.6,18.6,729.0,781.52,610.15
2018,4,22,15,15,863.5,112.0,3.6,18.6,684.0,730.25,574.64
2018,4,22,15,30,848.0,109.0,3.6,18.6,639.0,677.99,536.36
2018,4,22,15,45,826.5,106.5,3.65,18.45,590.0,621.83,494.08
2018,4,22,16,0,805.0,104.0,3.7,18.3,541.0,565.81,450.64
2018,4,22,16,15,776.0,100.0,3.75,17.95,488.0,504.85,402.39
2018,4,22,16,30,747.0,96.0,3.8,17.6,435.0,445.32,353.69
2018,4,22,16,45,707.0,90.5,3.85,17.3,380.0,381.67,300.25
2018,4,22,17,0,667.0,85.0,3.9,17.0,325.0,321.45,248.19
2018,4,22,17,15,609.0,79.0,3.95,16.45,271.0,259.19,194.14
2018,4,22,17,30,551.0,73.0,4.0,15.9,217.0,203.05,144.97
2018,4,22,17,45,465.0,64.0,4.0,15.35,166.5,145.43,96.76
2018,4,22,18,0,379.0,55.0,4.0,14.8,116.0,96.89,58.71
2018,4,22,18,15,256.5,41.0,3.95,14.5,75.5,52.32,28.29
2018,4,22,18,30,134.0,27.0,3.9,14.2,35.0,21.79,2.77
2018,4,22,18,45,67.0,13.5,3.85,13.85,17.5,13.27,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
