Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,12.5,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,12.6,7.0,6.88,0.0
2018,4,23,5,45,48.5,23.0,0.95,12.75,27.5,20.19,0.0
2018,4,23,6,0,88.0,39.0,0.9,12.9,48.0,40.24,24.11
2018,4,23,6,15,125.0,57.0,0.8,13.1,78.5,67.88,45.91
2018,4,23,6,30,162.0,75.0,0.7,13.3,109.0,100.0,72.01
2018,4,23,6,45,220.5,92.0,0.65,13.5,152.0,140.49,105.06
2018,4,23,7,0,279.0,109.0,0.6,13.7,195.0,187.73,144.26
2018,4,23,7,15,333.5,122.5,0.5,14.0,244.0,238.37,186.11
2018,4,23,7,30,388.0,136.0,0.4,14.3,293.0,293.66,230.97
2018,4,23,7,45,308.5,170.5,0.3,14.55,306.0,311.93,246.27
2018,4,23,8,0,229.0,205.0,0.2,14.8,319.0,323.52,254.86
2018,4,23,8,15,274.0,220.0,0.25,15.05,370.0,376.63,295.84
2018,4,23,8,30,319.0,235.0,0.3,15.3,421.0,433.75,338.68
2018,4,23,8,45,482.0,208.5,0.35,15.55,514.5,534.07,414.19
2018,4,23,9,0,645.0,182.0,0.4,15.8,608.0,646.24,495.46
2018,4,23,9,15,739.5,157.5,0.45,16.25,675.0,719.6,546.33
2018,4,23,9,30,834.0,133.0,0.5,16.7,742.0,796.5,596.54
2018,4,23,9,45,863.5,125.5,0.5,17.1,782.5,843.56,624.46
2018,4,23,10,0,893.0,118.0,0.5,17.5,823.0,886.19,649.44
2018,4,23,10,15,900.0,119.5,0.5,17.85,852.0,920.57,668.96
2018,4,23,10,30,907.0,121.0,0.5,18.2,881.0,952.25,686.7
2018,4,23,10,45,911.5,122.5,0.5,18.55,902.5,978.74,701.08
2018,4,23,11,0,916.0,124.0,0.5,18.9,924.0,1002.1,713.54
2018,4,23,11,15,918.5,125.0,0.6,19.1,938.0,1019.77,725.32
2018,4,23,11,30,921.0,126.0,0.7,19.3,952.0,1034.04,735.2
2018,4,23,11,45,897.0,140.0,0.85,19.5,949.0,1032.15,736.39
2018,4,23,12,0,873.0,154.0,1.0,19.7,946.0,1026.4,735.34
2018,4,23,12,15,847.0,166.5,1.15,19.7,933.5,1020.24,734.51
2018,4,23,12,30,821.0,179.0,1.3,19.7,921.0,1004.42,727.44
2018,4,23,12,45,839.0,167.5,1.45,19.75,919.0,1003.8,729.84
2018,4,23,13,0,857.0,156.0,1.6,19.8,917.0,999.51,729.63
2018,4,23,13,15,773.0,196.0,1.75,19.65,872.5,951.39,701.47
2018,4,23,13,30,689.0,236.0,1.9,19.5,828.0,899.42,670.44
2018,4,23,13,45,697.5,223.0,2.05,19.4,807.5,877.53,658.79
2018,4,23,14,0,706.0,210.0,2.2,19.3,787.0,852.68,644.57
2018,4,23,14,15,744.0,183.5,2.35,19.05,771.0,836.09,636.2
2018,4,23,14,30,782.0,157.0,2.5,18.8,755.0,812.6,622.8
2018,4,23,14,45,730.0,167.0,2.65,18.6,703.5,755.18,585.06
2018,4,23,15,0,678.0,177.0,2.8,18.4,652.0,697.25,544.59
2018,4,23,15,15,620.0,181.5,2.8,18.4,595.5,631.45,496.08
2018,4,23,15,30,562.0,186.0,2.8,18.4,539.0,566.78,447.54
2018,4,23,15,45,493.5,188.0,3.0,17.8,480.5,499.2,397.11
2018,4,23,16,0,425.0,190.0,3.2,17.2,422.0,436.89,349.34
2018,4,23,16,15,385.5,177.5,3.25,16.85,372.5,380.89,305.24
2018,4,23,16,30,346.0,165.0,3.3,16.5,323.0,325.8,260.92
2018,4,23,16,45,419.0,136.0,3.4,16.15,304.0,308.97,245.75
2018,4,23,17,0,492.0,107.0,3.5,15.8,285.0,281.14,219.63
2018,4,23,17,15,480.0,93.0,3.5,15.35,244.0,234.48,178.04
2018,4,23,17,30,468.0,79.0,3.5,14.9,203.0,188.87,136.73
2018,4,23,17,45,384.0,68.0,3.5,14.5,154.5,134.49,91.42
2018,4,23,18,0,300.0,57.0,3.5,14.1,106.0,89.78,56.42
2018,4,23,18,15,191.0,41.0,3.4,13.85,68.0,48.66,27.56
2018,4,23,18,30,82.0,25.0,3.3,13.6,30.0,21.28,4.42
2018,4,23,18,45,43.0,13.0,3.2,13.4,15.5,12.78,0.0
2018,4,23,19,0,4.0,1.0,3.1,13.2,1.0,0.0,0.0
2018,4,23,19,15,2.0,0.5,2.95,13.1,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,5,15,4.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,24,5,30,8.0,4.0,2.1,11.1,4.0,3.93,0.0
2018,4,24,5,45,41.0,12.0,2.15,11.25,16.0,10.35,0.0
2018,4,24,6,0,74.0,20.0,2.2,11.4,28.0,22.73,10.59
2018,4,24,6,15,37.0,24.5,2.15,11.5,28.5,28.02,16.51
2018,4,24,6,30,0.0,29.0,2.1,11.6,29.0,27.99,18.41
2018,4,24,6,45,0.0,39.0,2.05,11.65,39.0,37.65,26.88
2018,4,24,7,0,0.0,49.0,2.0,11.7,49.0,47.33,35.24
2018,4,24,7,15,0.0,52.5,2.0,11.8,52.5,50.72,38.08
2018,4,24,7,30,0.0,56.0,2.0,11.9,56.0,54.11,40.85
2018,4,24,7,45,5.5,81.0,1.95,11.95,83.5,80.85,63.4
2018,4,24,8,0,11.0,106.0,1.9,12.0,111.0,108.27,86.24
2018,4,24,8,15,9.0,142.5,1.9,12.1,147.0,143.39,115.0
2018,4,24,8,30,7.0,179.0,1.9,12.2,183.0,178.5,143.23
2018,4,24,8,45,9.5,199.5,1.95,12.3,205.5,200.74,160.77
2018,4,24,9,0,12.0,220.0,2.0,12.4,228.0,223.24,178.4
2018,4,24,9,15,18.5,247.5,2.05,12.55,260.5,255.93,204.05
2018,4,24,9,30,25.0,275.0,2.1,12.7,293.0,289.2,229.84
2018,4,24,9,45,34.5,302.0,2.2,12.8,328.5,330.28,261.63
2018,4,24,10,0,44.0,329.0,2.3,12.9,364.0,367.44,290.05
2018,4,24,10,15,78.0,367.0,2.35,13.0,431.5,438.14,344.47
2018,4,24,10,30,112.0,405.0,2.4,13.1,499.0,517.34,403.98
2018,4,24,10,45,118.0,407.5,2.5,13.15,509.0,528.69,412.02
2018,4,24,11,0,124.0,410.0,2.6,13.2,519.0,539.79,420.34
2018,4,24,11,15,124.0,425.0,2.65,13.25,535.5,557.79,433.22
2018,4,24,11,30,124.0,440.0,2.7,13.3,552.0,575.26,445.67
2018,4,24,11,45,156.0,447.0,2.75,13.35,588.5,615.33,475.93
2018,4,24,12,0,188.0,454.0,2.8,13.4,625.0,655.06,505.57
2018,4,24,12,15,190.5,453.5,2.9,13.4,626.5,657.04,507.23
2018,4,24,12,30,193.0,453.0,3.0,13.4,628.0,658.14,508.56
2018,4,24,12,45,241.5,432.5,3.1,13.45,649.0,689.9,533.82
2018,4,24,13,0,290.0,412.0,3.2,13.5,670.0,712.15,552.07
2018,4,24,13,15,372.0,379.0,3.35,13.5,703.5,750.8,583.67
2018,4,24,13,30,454.0,346.0,3.5,13.5,737.0,791.57,616.35
2018,4,24,13,45,533.0,300.0,3.6,13.45,746.5,805.19,629.72
2018,4,24,14,0,612.0,254.0,3.7,13.4,756.0,814.58,640.12
2018,4,24,14,15,749.5,186.0,3.75,13.35,777.0,843.76,664.57
2018,4,24,14,30,887.0,118.0,3.8,13.3,798.0,855.73,674.48
2018,4,24,14,45,872.5,117.5,3.8,13.2,759.0,811.88,644.04
2018,4,24,15,0,858.0,117.0,3.8,13.1,720.0,769.06,614.43
2018,4,24,15,15,841.0,114.5,3.8,13.1,675.5,718.14,578.19
2018,4,24,15,30,824.0,112.0,3.8,13.1,631.0,666.4,539.18
2018,4,24,15,45,800.0,110.0,3.75,12.9,582.0,610.35,495.69
2018,4,24,16,0,776.0,108.0,3.7,12.7,533.0,554.72,451.41
2018,4,24,16,15,740.0,105.0,3.65,12.6,479.0,492.67,400.7
2018,4,24,16,30,704.0,102.0,3.6,12.5,425.0,432.8,350.43
2018,4,24,16,45,541.5,109.0,3.55,12.35,339.5,333.98,268.56
2018,4,24,17,0,379.0,116.0,3.5,12.2,254.0,250.65,199.36
2018,4,24,17,15,218.0,105.0,3.5,12.05,181.5,168.09,131.77
2018,4,24,17,30,57.0,94.0,3.5,11.9,109.0,104.34,81.63
2018,4,24,17,45,45.0,74.0,3.45,11.8,84.5,79.17,60.08
2018,4,24,18,0,33.0,54.0,3.4,11.7,60.0,55.59,39.94
2018,4,24,18,15,20.0,37.0,3.3,11.55,40.0,36.33,23.49
2018,4,24,18,30,7.0,20.0,3.2,11.4,20.0,18.98,4.74
2018,4,24,18,45,7.0,11.0,3.1,11.3,11.0,10.81,0.0
2018,4,24,19,0,7.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,11.15,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.65,9.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.7,9.3,4.0,3.93,0.0
2018,4,25,5,45,2.0,10.5,2.75,9.4,10.5,10.13,0.0
2018,4,25,6,0,0.0,17.0,2.8,9.5,17.0,16.4,7.9
2018,4,25,6,15,0.0,27.5,2.7,9.5,27.5,26.54,17.05
2018,4,25,6,30,0.0,38.0,2.6,9.5,38.0,36.69,26.12
2018,4,25,6,45,0.0,52.5,2.45,9.55,52.5,50.72,38.43
2018,4,25,7,0,0.0,67.0,2.3,9.6,67.0,64.75,50.57
2018,4,25,7,15,0.0,82.5,2.2,9.75,82.5,79.76,63.35
2018,4,25,7,30,0.0,98.0,2.1,9.9,98.0,94.83,75.96
2018,4,25,7,45,0.5,123.5,1.95,10.05,124.0,119.91,96.82
2018,4,25,8,0,1.0,149.0,1.8,10.2,150.0,145.16,117.45
2018,4,25,8,15,12.0,181.5,1.8,10.45,189.0,183.36,148.59
2018,4,25,8,30,23.0,214.0,1.8,10.7,228.0,222.81,180.24
2018,4,25,8,45,35.0,245.0,1.75,10.9,267.5,265.98,214.38
2018,4,25,9,0,47.0,276.0,1.7,11.1,307.0,307.63,246.74
2018,4,25,9,15,51.5,297.0,1.8,11.35,333.0,334.6,267.17
2018,4,25,9,30,56.0,318.0,1.9,11.6,359.0,361.88,287.73
2018,4,25,9,45,85.0,347.5,1.95,11.85,413.5,418.24,331.06
2018,4,25,10,0,114.0,377.0,2.0,12.1,468.0,482.37,379.3
2018,4,25,10,15,181.5,389.5,2.1,12.3,540.0,558.97,437.66
2018,4,25,10,30,249.0,402.0,2.2,12.5,612.0,645.21,501.74
2018,4,25,10,45,294.5,401.5,2.3,12.7,656.0,693.65,537.15
2018,4,25,11,0,340.0,401.0,2.4,12.9,700.0,742.81,573.01
2018,4,25,11,15,429.0,363.5,2.55,13.0,746.5,802.17,618.13
2018,4,25,11,30,518.0,326.0,2.7,13.1,793.0,856.39,659.27
2018,4,25,11,45,711.5,228.5,2.8,13.2,874.5,952.71,730.88
2018,4,25,12,0,905.0,131.0,2.9,13.3,956.0,1035.95,787.15
2018,4,25,12,15,906.0,129.5,3.05,13.3,954.0,1035.51,787.42
2018,4,25,12,30,907.0,128.0,3.2,13.3,952.0,1031.57,786.23
2018,4,25,12,45,906.5,126.0,3.3,13.35,942.5,1022.15,780.82
2018,4,25,13,0,906.0,124.0,3.4,13.4,933.0,1009.29,773.16
2018,4,25,13,15,901.5,123.0,3.5,13.3,915.0,990.25,761.73
2018,4,25,13,30,897.0,122.0,3.6,13.2,897.0,968.02,748.11
2018,4,25,13,45,856.0,137.5,3.65,13.15,860.0,926.4,720.35
2018,4,25,14,0,815.0,153.0,3.7,13.1,823.0,888.24,694.93
2018,4,25,14,15,839.0,136.5,3.8,13.0,803.5,867.24,681.98
2018,4,25,14,30,863.0,120.0,3.9,12.9,784.0,838.59,663.3
2018,4,25,14,45,849.5,118.5,3.95,12.85,745.5,798.29,635.62
2018,4,25,15,0,836.0,117.0,4.0,12.8,707.0,753.13,604.1
2018,4,25,15,15,820.5,114.0,4.0,12.8,663.5,703.68,568.67
2018,4,25,15,30,805.0,111.0,4.0,12.8,620.0,653.35,530.43
2018,4,25,15,45,781.5,109.0,4.1,12.6,572.0,598.5,488.0
2018,4,25,16,0,758.0,107.0,4.2,12.4,524.0,544.09,444.84
2018,4,25,16,15,725.5,104.0,4.15,12.25,472.5,484.74,395.97
2018,4,25,16,30,693.0,101.0,4.1,12.1,421.0,427.27,347.36
2018,4,25,16,45,652.0,96.5,4.1,12.0,368.5,367.12,295.47
2018,4,25,17,0,611.0,92.0,4.1,11.9,316.0,310.56,245.43
2018,4,25,17,15,511.5,88.5,4.05,11.75,256.0,241.52,185.84
2018,4,25,17,30,412.0,85.0,4.0,11.6,196.0,182.29,135.17
2018,4,25,17,45,248.5,73.5,4.0,11.45,136.0,116.11,82.9
2018,4,25,18,0,85.0,62.0,4.0,11.3,76.0,69.18,49.2
2018,4,25,18,15,55.0,43.0,3.9,11.2,51.0,43.44,28.27
2018,4,25,18,30,25.0,24.0,3.8,11.1,26.0,21.6,7.41
2018,4,25,18,45,14.5,12.5,3.7,11.05,13.5,12.29,0.0
2018,4,25,19,0,4.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,10.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,3.1,9.5,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,3.2,9.6,4.0,3.93,0.0
2018,4,26,5,45,3.0,9.0,3.3,9.7,9.0,8.76,0.0
2018,4,26,6,0,0.0,14.0,3.4,9.8,14.0,13.5,5.54
2018,4,26,6,15,0.0,22.5,3.35,9.85,22.5,21.71,12.92
2018,4,26,6,30,0.0,31.0,3.3,9.9,31.0,29.92,20.24
2018,4,26,6,45,0.0,43.0,3.3,9.95,43.0,41.53,30.42
2018,4,26,7,0,0.0,55.0,3.3,10.0,55.0,53.14,40.48
2018,4,26,7,15,0.0,63.0,3.3,10.15,63.0,60.89,47.06
2018,4,26,7,30,0.0,71.0,3.3,10.3,71.0,68.64,53.54
2018,4,26,7,45,0.0,83.5,3.3,10.45,83.5,80.76,63.64
2018,4,26,8,0,0.0,96.0,3.3,10.6,96.0,92.91,73.65
2018,4,26,8,15,2.5,136.0,3.3,10.8,137.5,133.36,107.26
2018,4,26,8,30,5.0,176.0,3.3,11.0,179.0,174.29,140.68
2018,4,26,8,45,9.5,201.0,3.35,11.2,207.0,202.18,163.03
2018,4,26,9,0,14.0,226.0,3.4,11.4,235.0,230.55,185.57
2018,4,26,9,15,16.5,242.5,3.45,11.55,254.0,249.42,200.26
2018,4,26,9,30,19.0,259.0,3.5,11.7,273.0,268.49,215.03
2018,4,26,9,45,23.5,283.5,3.55,11.9,301.5,297.36,237.49
2018,4,26,10,0,28.0,308.0,3.6,12.1,330.0,332.11,264.33
2018,4,26,10,15,56.0,348.0,3.7,12.2,394.5,398.99,316.87
2018,4,26,10,30,84.0,388.0,3.8,12.3,459.0,467.49,369.72
2018,4,26,10,45,112.5,410.5,3.9,12.45,508.0,526.48,414.64
2018,4,26,11,0,141.0,433.0,4.0,12.6,557.0,579.68,454.78
2018,4,26,11,15,200.0,436.5,4.1,12.65,615.5,643.06,503.59
2018,4,26,11,30,259.0,440.0,4.2,12.7,674.0,714.51,557.63
2018,4,26,11,45,290.5,434.0,4.3,12.8,698.0,741.74,578.34
2018,4,26,12,0,322.0,428.0,4.4,12.9,722.0,768.04,598.61
2018,4,26,12,15,388.0,396.5,4.45,12.9,750.5,800.62,624.93
2018,4,26,12,30,454.0,365.0,4.5,12.9,779.0,838.11,654.48
2018,4,26,12,45,398.0,387.0,4.55,12.95,747.0,795.59,622.02
2018,4,26,13,0,342.0,409.0,4.6,13.0,715.0,759.24,594.12
2018,4,26,13,15,364.0,392.0,4.65,13.0,712.0,756.71,593.98
2018,4,26,13,30,386.0,375.0,4.7,13.0,709.0,752.01,592.07
2018,4,26,13,45,462.0,327.0,4.75,13.05,716.0,768.34,607.48
2018,4,26,14,0,538.0,279.0,4.8,13.1,723.0,773.45,614.58
2018,4,26,14,15,712.5,195.5,4.8,13.1,759.5,822.6,655.81
2018,4,26,14,30,887.0,112.0,4.8,13.1,796.0,850.64,677.27
2018,4,26,14,45,876.0,110.0,4.8,13.1,758.0,808.03,646.87
2018,4,26,15,0,865.0,108.0,4.8,13.1,720.0,763.59,615.25
2018,4,26,15,15,850.5,105.5,4.8,13.1,676.5,716.6,581.37
2018,4,26,15,30,836.0,103.0,4.8,13.1,633.0,666.18,543.23
2018,4,26,15,45,786.5,107.5,4.8,12.95,576.0,600.61,491.45
2018,4,26,16,0,737.0,112.0,4.8,12.8,519.0,537.98,440.85
2018,4,26,16,15,741.5,101.5,4.8,12.7,478.0,491.02,401.86
2018,4,26,16,30,746.0,91.0,4.8,12.6,437.0,442.54,360.17
2018,4,26,16,45,710.5,86.0,4.8,12.5,384.0,381.09,306.73
2018,4,26,17,0,675.0,81.0,4.8,12.4,331.0,322.82,254.71
2018,4,26,17,15,625.0,75.0,4.8,12.25,278.0,262.45,200.47
2018,4,26,17,30,575.0,69.0,4.8,12.1,225.0,207.24,150.5
2018,4,26,17,45,377.5,65.0,4.8,11.95,158.5,131.72,90.64
2018,4,26,18,0,180.0,61.0,4.8,11.8,92.0,79.9,54.03
2018,4,26,18,15,98.5,42.5,4.7,11.65,58.5,45.36,28.38
2018,4,26,18,30,17.0,24.0,4.6,11.5,25.0,22.53,8.97
2018,4,26,18,45,13.0,13.0,4.5,11.4,13.5,12.78,0.0
2018,4,26,19,0,9.0,2.0,4.4,11.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.45,11.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,2.25,12.7,8.0,0.0,0.0
2018,4,27,5,30,78.0,14.0,2.3,13.0,16.0,13.76,0.0
2018,4,27,5,45,203.5,27.5,2.3,13.25,49.0,23.47,9.55
2018,4,27,6,0,329.0,41.0,2.3,13.5,82.0,58.88,31.49
2018,4,27,6,15,395.0,51.5,2.3,13.7,123.5,97.77,59.23
2018,4,27,6,30,461.0,62.0,2.3,13.9,165.0,144.45,96.99
2018,4,27,6,45,279.5,84.0,2.35,14.05,151.5,149.65,111.26
2018,4,27,7,0,98.0,106.0,2.4,14.2,138.0,132.74,104.27
2018,4,27,7,15,78.5,126.0,2.35,14.3,154.5,150.39,119.99
2018,4,27,7,30,59.0,146.0,2.3,14.4,171.0,166.72,133.84
2018,4,27,7,45,183.5,166.0,2.25,14.5,257.0,249.73,201.58
2018,4,27,8,0,308.0,186.0,2.2,14.6,343.0,346.74,279.74
2018,4,27,8,15,230.0,194.0,2.2,14.75,317.5,327.18,263.66
2018,4,27,8,30,152.0,202.0,2.2,14.9,292.0,296.17,238.11
2018,4,27,8,45,109.0,231.0,2.15,15.0,298.0,304.56,243.43
2018,4,27,9,0,66.0,260.0,2.1,15.1,304.0,304.8,241.82
2018,4,27,9,15,186.5,278.5,2.15,15.25,414.5,421.39,334.47
2018,4,27,9,30,307.0,297.0,2.2,15.4,525.0,548.04,431.27
2018,4,27,9,45,582.0,215.5,2.3,15.5,672.5,710.95,556.64
2018,4,27,10,0,857.0,134.0,2.4,15.6,820.0,880.34,676.81
2018,4,27,10,15,863.0,136.5,2.45,15.7,848.0,913.94,697.5
2018,4,27,10,30,869.0,139.0,2.5,15.8,876.0,940.26,714.46
2018,4,27,10,45,872.5,141.5,2.55,15.85,897.0,965.73,731.05
2018,4,27,11,0,876.0,144.0,2.6,15.9,918.0,988.18,745.64
2018,4,27,11,15,878.5,145.5,2.65,16.0,932.0,1005.52,756.74
2018,4,27,11,30,881.0,147.0,2.7,16.1,946.0,1019.62,765.81
2018,4,27,11,45,881.5,148.0,2.75,16.15,951.5,1027.93,771.3
2018,4,27,12,0,882.0,149.0,2.8,16.2,957.0,1032.87,774.72
2018,4,27,12,15,880.0,150.0,2.85,16.2,955.0,1031.94,774.54
2018,4,27,12,30,878.0,151.0,2.9,16.2,953.0,1027.63,772.27
2018,4,27,12,45,873.5,151.5,3.0,16.25,942.5,1017.02,766.24
2018,4,27,13,0,869.0,152.0,3.1,16.3,932.0,1008.98,762.04
2018,4,27,13,15,864.5,151.5,3.2,16.25,914.5,990.73,751.24
2018,4,27,13,30,860.0,151.0,3.3,16.2,897.0,969.38,738.39
2018,4,27,13,45,854.0,149.0,3.4,16.2,872.5,942.13,721.31
2018,4,27,14,0,848.0,147.0,3.5,16.2,848.0,912.13,702.22
2018,4,27,14,15,810.0,150.0,3.6,16.1,799.0,857.25,665.64
2018,4,27,14,30,772.0,153.0,3.7,16.0,750.0,801.97,628.28
2018,4,27,14,45,788.0,145.5,3.8,15.95,729.5,778.66,613.49
2018,4,27,15,0,804.0,138.0,3.9,15.9,709.0,751.77,595.76
2018,4,27,15,15,787.5,134.5,3.9,15.9,665.5,702.36,560.1
2018,4,27,15,30,771.0,131.0,3.9,15.9,622.0,652.96,522.81
2018,4,27,15,45,749.5,127.0,4.05,15.65,574.5,598.63,481.74
2018,4,27,16,0,728.0,123.0,4.2,15.4,527.0,544.63,439.72
2018,4,27,16,15,701.5,117.0,4.25,15.25,476.5,486.65,392.98
2018,4,27,16,30,675.0,111.0,4.3,15.1,426.0,430.12,346.05
2018,4,27,16,45,638.5,105.0,4.4,14.9,374.5,371.22,296.09
2018,4,27,17,0,602.0,99.0,4.5,14.7,323.0,315.45,247.44
2018,4,27,17,15,551.5,90.0,4.5,14.5,271.0,255.96,195.19
2018,4,27,17,30,501.0,81.0,4.5,14.3,219.0,201.79,147.27
2018,4,27,17,45,428.0,71.0,4.5,14.05,171.0,147.14,100.76
2018,4,27,18,0,355.0,61.0,4.5,13.8,123.0,101.83,64.33
2018,4,27,18,15,251.0,46.5,4.35,13.6,83.0,58.68,33.84
2018,4,27,18,30,147.0,32.0,4.2,13.4,43.0,27.38,11.36
2018,4,27,18,45,76.5,17.0,4.05,13.2,22.5,16.71,0.0
2018,4,27,19,0,6.0,2.0,3.9,13.0,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,12.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.15,12.8,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.3,13.0,16.0,13.76,0.0
2018,4,28,5,45,78.0,19.0,3.4,13.25,26.0,17.2,5.32
2018,4,28,6,0,92.0,24.0,3.5,13.5,36.0,28.48,14.63
2018,4,28,6,15,46.0,30.5,3.6,13.65,36.5,35.27,22.14
2018,4,28,6,30,0.0,37.0,3.7,13.8,37.0,35.72,24.84
2018,4,28,6,45,9.5,53.5,3.75,13.95,56.5,53.99,40.21
2018,4,28,7,0,19.0,70.0,3.8,14.1,76.0,73.71,56.8
2018,4,28,7,15,56.0,112.0,3.8,14.2,134.5,128.92,102.75
2018,4,28,7,30,93.0,154.0,3.8,14.3,193.0,190.24,153.44
2018,4,28,7,45,73.5,154.0,3.85,14.45,187.5,184.96,149.15
2018,4,28,8,0,54.0,154.0,3.9,14.6,182.0,179.0,144.04
2018,4,28,8,15,50.0,178.0,3.9,14.7,206.0,203.5,163.69
2018,4,28,8,30,46.0,202.0,3.9,14.8,230.0,227.64,182.68
2018,4,28,8,45,114.0,255.5,3.9,14.95,331.0,332.66,267.22
2018,4,28,9,0,182.0,309.0,3.9,15.1,432.0,440.78,351.9
2018,4,28,9,15,252.0,315.5,3.95,15.2,497.0,512.92,407.93
2018,4,28,9,30,322.0,322.0,4.0,15.3,562.0,585.69,463.79
2018,4,28,9,45,323.0,340.0,4.05,15.35,590.0,617.55,486.6
2018,4,28,10,0,324.0,358.0,4.1,15.4,618.0,648.49,508.71
2018,4,28,10,15,247.5,375.5,4.1,15.45,578.0,609.19,476.61
2018,4,28,10,30,171.0,393.0,4.1,15.5,538.0,558.42,436.07
2018,4,28,10,45,137.5,403.0,4.15,15.55,521.5,541.89,422.36
2018,4,28,11,0,104.0,413.0,4.2,15.6,505.0,516.35,401.86
2018,4,28,11,15,161.0,431.0,4.2,15.65,576.0,599.44,465.19
2018,4,28,11,30,218.0,449.0,4.2,15.7,647.0,676.3,522.42
2018,4,28,11,45,309.0,423.0,4.2,15.7,706.0,748.53,577.32
2018,4,28,12,0,400.0,397.0,4.2,15.7,765.0,813.14,626.11
2018,4,28,12,15,582.0,302.5,4.3,15.7,836.0,902.9,696.24
2018,4,28,12,30,764.0,208.0,4.4,15.7,907.0,984.54,756.53
2018,4,28,12,45,587.5,291.5,4.45,15.7,826.0,890.81,688.31
2018,4,28,13,0,411.0,375.0,4.5,15.7,745.0,796.94,616.46
2018,4,28,13,15,328.0,398.0,4.55,15.7,689.5,728.54,565.56
2018,4,28,13,30,245.0,421.0,4.6,15.7,634.0,667.7,519.1
2018,4,28,13,45,306.0,388.5,4.65,15.65,647.0,683.39,533.99
2018,4,28,14,0,367.0,356.0,4.7,15.6,660.0,695.08,545.49
2018,4,28,14,15,368.0,338.0,4.75,15.5,633.0,665.66,524.85
2018,4,28,14,30,369.0,320.0,4.8,15.4,606.0,635.0,503.24
2018,4,28,14,45,359.5,309.0,4.85,15.35,576.5,602.02,479.11
2018,4,28,15,0,350.0,298.0,4.9,15.3,547.0,568.66,454.4
2018,4,28,15,15,397.5,260.5,4.9,15.3,527.0,552.85,444.12
2018,4,28,15,30,445.0,223.0,4.9,15.3,507.0,527.77,426.23
2018,4,28,15,45,564.0,176.0,5.0,15.05,508.0,531.96,432.02
2018,4,28,16,0,683.0,129.0,5.1,14.8,509.0,525.6,428.16
2018,4,28,16,15,713.5,110.5,5.15,14.65,474.5,486.81,396.14
2018,4,28,16,30,744.0,92.0,5.2,14.5,440.0,443.62,359.2
2018,4,28,16,45,708.5,87.0,5.2,14.35,387.0,382.56,306.39
2018,4,28,17,0,673.0,82.0,5.2,14.2,334.0,324.41,254.82
2018,4,28,17,15,622.0,76.5,5.15,14.0,281.5,264.32,201.18
2018,4,28,17,30,571.0,71.0,5.1,13.8,229.0,209.49,151.88
2018,4,28,17,45,495.5,63.0,5.1,13.6,179.5,153.23,103.42
2018,4,28,18,0,420.0,55.0,5.1,13.4,130.0,105.64,64.85
2018,4,28,18,15,312.0,43.5,4.95,13.25,89.0,60.44,33.21
2018,4,28,18,30,204.0,32.0,4.8,13.1,48.0,28.26,12.24
2018,4,28,18,45,107.5,17.0,4.65,13.0,25.0,16.71,0.0
2018,4,28,19,0,11.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,5,15,14.0,6.0,4.4,12.45,6.5,0.0,0.0
2018,4,29,5,30,28.0,12.0,4.6,12.6,13.0,11.8,0.0
2018,4,29,5,45,97.5,27.0,4.8,12.8,38.5,24.36,10.63
2018,4,29,6,0,167.0,42.0,5.0,13.0,64.0,49.45,29.3
2018,4,29,6,15,166.0,55.5,5.05,13.05,85.5,73.78,49.4
2018,4,29,6,30,165.0,69.0,5.1,13.1,107.0,97.24,70.32
2018,4,29,6,45,187.0,95.0,5.2,13.15,148.5,138.21,105.75
2018,4,29,7,0,209.0,121.0,5.3,13.2,190.0,181.91,143.64
2018,4,29,7,15,133.0,139.5,5.3,13.3,186.0,184.51,148.54
2018,4,29,7,30,57.0,158.0,5.3,13.4,182.0,177.78,144.02
2018,4,29,7,45,60.5,182.5,5.35,13.45,211.0,207.04,168.18
2018,4,29,8,0,64.0,207.0,5.4,13.5,240.0,236.72,192.31
2018,4,29,8,15,55.5,221.5,5.4,13.65,252.0,249.95,202.52
2018,4,29,8,30,47.0,236.0,5.4,13.8,264.0,262.25,211.77
2018,4,29,8,45,32.0,219.5,5.4,13.9,239.5,238.23,191.55
2018,4,29,9,0,17.0,203.0,5.4,14.0,215.0,209.9,167.81
2018,4,29,9,15,33.5,246.0,5.4,14.15,270.5,269.28,215.61
2018,4,29,9,30,50.0,289.0,5.4,14.3,326.0,327.4,261.6
2018,4,29,9,45,75.5,329.0,5.45,14.4,388.0,391.3,311.91
2018,4,29,10,0,101.0,369.0,5.5,14.5,450.0,456.97,362.9
2018,4,29,10,15,255.5,352.5,5.5,14.6,568.0,592.65,471.32
2018,4,29,10,30,410.0,336.0,5.5,14.7,686.0,730.34,578.12
2018,4,29,10,45,464.5,324.0,5.55,14.8,729.5,779.45,615.09
2018,4,29,11,0,519.0,312.0,5.6,14.9,773.0,828.85,652.36
2018,4,29,11,15,530.5,313.5,5.65,14.95,791.0,850.13,667.71
2018,4,29,11,30,542.0,315.0,5.7,15.0,809.0,869.58,681.87
2018,4,29,11,45,715.5,226.5,5.7,15.0,883.0,956.26,748.38
2018,4,29,12,0,889.0,138.0,5.7,15.0,957.0,1029.74,800.16
2018,4,29,12,15,893.0,135.0,5.7,15.05,956.0,1030.62,800.19
2018,4,29,12,30,897.0,132.0,5.7,15.1,955.0,1028.05,798.35
2018,4,29,12,45,900.0,128.0,5.7,15.15,946.5,1020.01,792.78
2018,4,29,13,0,903.0,124.0,5.7,15.2,938.0,1008.48,784.89
2018,4,29,13,15,900.0,122.5,5.7,15.2,920.5,990.34,772.56
2018,4,29,13,30,897.0,121.0,5.7,15.2,903.0,968.98,758.04
2018,4,29,13,45,892.5,118.5,5.7,15.2,878.5,942.11,739.59
2018,4,29,14,0,888.0,116.0,5.7,15.2,854.0,912.32,719.05
2018,4,29,14,15,880.5,114.0,5.75,15.15,822.5,877.68,695.32
2018,4,29,14,30,873.0,112.0,5.8,15.1,791.0,840.61,669.65
2018,4,29,14,45,863.5,109.5,5.85,15.05,754.0,799.21,640.53
2018,4,29,15,0,854.0,107.0,5.9,15.0,717.0,755.92,609.7
2018,4,29,15,15,839.5,104.5,5.9,15.0,674.0,709.36,575.76
2018,4,29,15,30,825.0,102.0,5.9,15.0,631.0,659.49,537.81
2018,4,29,15,45,808.0,99.0,6.1,14.8,584.5,606.84,496.75
2018,4,29,16,0,791.0,96.0,6.3,14.6,538.0,553.96,454.25
2018,4,29,16,15,768.5,91.5,6.3,14.45,488.0,496.74,406.61
2018,4,29,16,30,746.0,87.0,6.3,14.3,438.0,440.43,358.43
2018,4,29,16,45,713.5,82.0,6.3,14.1,386.0,380.21,305.91
2018,4,29,17,0,681.0,77.0,6.3,13.9,334.0,322.91,254.61
2018,4,29,17,15,633.0,71.5,6.25,13.7,282.0,263.31,200.89
2018,4,29,17,30,585.0,66.0,6.2,13.5,230.0,208.62,151.24
2018,4,29,17,45,514.0,59.0,6.15,13.25,181.0,153.34,103.1
2018,4,29,18,0,443.0,52.0,6.1,13.0,132.0,106.16,64.46
2018,4,29,18,15,335.0,41.0,6.0,12.85,90.5,60.79,32.72
2018,4,29,18,30,227.0,30.0,5.9,12.7,49.0,27.17,11.76
2018,4,29,18,45,123.5,17.0,5.85,12.55,26.5,16.71,0.0
2018,4,29,19,0,20.0,4.0,5.8,12.4,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.55,12.35,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,30,5,15,38.5,8.5,4.35,11.35,10.0,0.0,0.0
2018,4,30,5,30,77.0,17.0,4.5,11.6,20.0,16.71,0.0
2018,4,30,5,45,183.5,32.0,4.7,11.8,53.0,29.0,13.7
2018,4,30,6,0,290.0,47.0,4.9,12.0,86.0,63.36,36.47
2018,4,30,6,15,350.0,56.0,4.9,12.1,123.5,98.35,62.26
2018,4,30,6,30,410.0,65.0,4.9,12.2,161.0,140.95,97.5
2018,4,30,6,45,443.0,81.0,4.9,12.35,208.0,188.86,140.18
2018,4,30,7,0,476.0,97.0,4.9,12.5,255.0,241.23,187.11
2018,4,30,7,15,436.0,120.5,4.85,12.6,284.5,278.09,222.07
2018,4,30,7,30,396.0,144.0,4.8,12.7,314.0,310.17,251.49
2018,4,30,7,45,378.0,169.0,4.7,12.8,347.5,349.27,285.03
2018,4,30,8,0,360.0,194.0,4.6,12.9,381.0,383.28,313.27
2018,4,30,8,15,312.0,224.5,4.55,12.95,398.0,405.62,330.95
2018,4,30,8,30,264.0,255.0,4.5,13.0,415.0,422.73,343.61
2018,4,30,8,45,294.5,271.0,4.5,13.1,462.0,472.67,383.03
2018,4,30,9,0,325.0,287.0,4.5,13.2,509.0,524.69,423.38
2018,4,30,9,15,400.5,281.5,4.55,13.3,571.0,594.99,478.5
2018,4,30,9,30,476.0,276.0,4.6,13.4,633.0,666.23,533.56
2018,4,30,9,45,495.5,283.5,4.65,13.45,670.0,708.3,564.75
2018,4,30,10,0,515.0,291.0,4.7,13.5,707.0,750.09,595.55
2018,4,30,10,15,642.5,242.5,4.8,13.55,780.0,831.96,659.28
2018,4,30,10,30,770.0,194.0,4.9,13.6,853.0,916.45,721.08
2018,4,30,10,45,823.0,170.5,5.0,13.6,890.0,956.64,749.35
2018,4,30,11,0,876.0,147.0,5.1,13.6,927.0,993.38,775.38
2018,4,30,11,15,879.0,147.5,5.15,13.65,940.5,1010.04,786.67
2018,4,30,11,30,882.0,148.0,5.2,13.7,954.0,1023.48,795.91
2018,4,30,11,45,883.0,149.0,5.25,13.7,960.0,1032.16,802.09
2018,4,30,12,0,884.0,150.0,5.3,13.7,966.0,1037.49,806.06
2018,4,30,12,15,882.5,150.5,5.35,13.75,963.5,1036.45,805.54
2018,4,30,12,30,881.0,151.0,5.4,13.8,961.0,1032.04,802.81
2018,4,30,12,45,877.5,151.5,5.5,13.85,951.0,1022.32,796.83
2018,4,30,13,0,874.0,152.0,5.6,13.9,941.0,1009.34,788.63
2018,4,30,13,15,869.5,151.0,5.7,13.9,923.5,996.21,780.55
2018,4,30,13,30,865.0,150.0,5.8,13.9,906.0,974.23,766.14
2018,4,30,13,45,859.0,148.0,5.95,13.9,881.0,946.86,748.12
2018,4,30,14,0,853.0,146.0,6.1,13.9,856.0,916.74,727.97
2018,4,30,14,15,843.0,144.5,6.2,13.85,824.0,881.09,703.46
2018,4,30,14,30,833.0,143.0,6.3,13.8,792.0,843.27,677.13
2018,4,30,14,45,819.5,141.0,6.45,13.8,754.0,800.19,646.64
2018,4,30,15,0,806.0,139.0,6.6,13.8,716.0,755.64,614.65
2018,4,30,15,15,789.5,135.5,6.6,13.8,672.5,706.2,577.51
2018,4,30,15,30,773.0,132.0,6.6,13.8,629.0,656.72,538.56
2018,4,30,15,45,750.0,128.5,6.75,13.6,581.0,601.94,495.29
2018,4,30,16,0,727.0,125.0,6.9,13.4,533.0,547.62,451.27
2018,4,30,16,15,697.0,120.5,6.95,13.3,482.0,489.43,402.68
2018,4,30,16,30,667.0,116.0,7.0,13.2,431.0,433.03,354.42
2018,4,30,16,45,627.5,110.0,7.05,13.1,379.0,373.32,302.44
2018,4,30,17,0,588.0,104.0,7.1,13.0,327.0,317.07,252.4
2018,4,30,17,15,536.0,95.5,7.1,12.8,275.5,258.35,200.08
2018,4,30,17,30,484.0,87.0,7.1,12.6,224.0,204.02,151.52
2018,4,30,17,45,411.0,76.0,7.1,12.4,175.5,150.22,105.2
2018,4,30,18,0,338.0,65.0,7.1,12.2,127.0,104.71,68.1
2018,4,30,18,15,239.5,50.0,6.95,12.05,87.0,62.08,37.27
2018,4,30,18,30,141.0,35.0,6.8,11.9,47.0,31.67,16.09
2018,4,30,18,45,74.5,19.5,6.7,11.75,25.5,19.17,0.0
2018,4,30,19,0,8.0,4.0,6.6,11.6,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.45,11.55,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,3.4,10.9,10.0,8.85,0.0
2018,5,1,5,30,49.0,18.0,3.5,11.1,20.0,17.69,0.0
2018,5,1,5,45,138.5,36.5,3.6,11.25,53.0,33.61,17.96
2018,5,1,6,0,228.0,55.0,3.7,11.4,86.0,66.77,41.62
2018,5,1,6,15,287.0,67.0,3.7,11.5,123.5,101.09,67.49
2018,5,1,6,30,346.0,79.0,3.7,11.6,161.0,142.18,101.39
2018,5,1,6,45,329.5,97.0,3.7,11.7,190.5,176.97,134.18
2018,5,1,7,0,313.0,115.0,3.7,11.8,220.0,208.71,164.09
2018,5,1,7,15,376.0,128.0,3.7,12.0,275.0,264.49,211.74
2018,5,1,7,30,439.0,141.0,3.7,12.2,330.0,325.85,263.7
2018,5,1,7,45,526.5,139.5,3.7,12.35,394.5,390.72,318.07
2018,5,1,8,0,614.0,138.0,3.7,12.5,459.0,465.72,379.78
2018,5,1,8,15,684.0,131.5,3.75,12.7,521.0,531.75,433.46
2018,5,1,8,30,754.0,125.0,3.8,12.9,583.0,603.06,490.18
2018,5,1,8,45,775.5,127.0,3.9,13.1,628.5,654.86,530.39
2018,5,1,9,0,797.0,129.0,4.0,13.3,674.0,707.05,570.12
2018,5,1,9,15,817.5,128.5,4.0,13.45,716.5,755.6,604.54
2018,5,1,9,30,838.0,128.0,4.0,13.6,759.0,803.42,637.87
2018,5,1,9,45,856.5,125.5,4.05,13.8,795.5,846.46,667.42
2018,5,1,10,0,875.0,123.0,4.1,14.0,832.0,884.43,693.1
2018,5,1,10,15,882.0,124.5,4.1,14.15,860.5,917.81,715.23
2018,5,1,10,30,889.0,126.0,4.1,14.3,889.0,948.55,735.41
2018,5,1,10,45,893.5,127.5,4.1,14.4,910.0,974.17,752.08
2018,5,1,11,0,898.0,129.0,4.1,14.5,931.0,996.74,766.67
2018,5,1,11,15,900.0,130.5,4.1,14.6,944.5,1013.73,777.44
2018,5,1,11,30,902.0,132.0,4.1,14.7,958.0,1027.4,786.05
2018,5,1,11,45,902.0,133.5,4.15,14.75,963.5,1035.73,791.58
2018,5,1,12,0,902.0,135.0,4.2,14.8,969.0,1040.62,794.92
2018,5,1,12,15,904.5,133.0,4.3,14.8,968.0,1040.97,795.75
2018,5,1,12,30,907.0,131.0,4.4,14.8,967.0,1037.86,794.78
2018,5,1,12,45,909.0,127.5,4.5,14.85,958.0,1029.24,789.96
2018,5,1,13,0,911.0,124.0,4.6,14.9,949.0,1017.14,782.84
2018,5,1,13,15,907.0,123.5,4.75,14.85,931.5,998.94,772.24
2018,5,1,13,30,903.0,123.0,4.9,14.8,914.0,977.53,759.35
2018,5,1,13,45,897.0,122.0,5.05,14.75,889.5,950.7,742.5
2018,5,1,14,0,891.0,121.0,5.2,14.7,865.0,921.01,723.44
2018,5,1,14,15,793.0,159.5,5.35,14.6,803.0,853.88,676.92
2018,5,1,14,30,695.0,198.0,5.5,14.5,741.0,787.88,630.32
2018,5,1,14,45,663.0,198.5,5.6,14.35,696.5,737.16,593.13
2018,5,1,15,0,631.0,199.0,5.7,14.2,652.0,686.74,555.38
2018,5,1,15,15,693.5,164.0,5.7,14.2,634.5,668.45,543.22
2018,5,1,15,30,756.0,129.0,5.7,14.2,617.0,642.74,524.58
2018,5,1,15,45,619.0,157.0,5.85,13.85,537.0,549.96,450.37
2018,5,1,16,0,482.0,185.0,6.0,13.5,457.0,466.24,382.23
2018,5,1,16,15,480.0,166.5,6.05,13.3,416.0,420.93,345.3
2018,5,1,16,30,478.0,148.0,6.1,13.1,375.0,375.06,306.76
2018,5,1,16,45,541.0,121.0,6.1,12.95,350.0,347.34,281.46
2018,5,1,17,0,604.0,94.0,6.1,12.8,325.0,313.49,249.1
2018,5,1,17,15,570.0,86.5,6.05,12.6,278.5,260.36,200.9
2018,5,1,17,30,536.0,79.0,6.0,12.4,232.0,210.63,155.37
2018,5,1,17,45,454.0,70.0,5.95,12.2,181.0,154.0,106.71
2018,5,1,18,0,372.0,61.0,5.9,12.0,130.0,105.84,67.63
2018,5,1,18,15,273.0,48.5,5.8,11.85,90.5,63.48,37.23
2018,5,1,18,30,174.0,36.0,5.7,11.7,51.0,32.41,16.67
2018,5,1,18,45,92.5,20.0,5.65,11.6,27.5,19.66,0.0
2018,5,1,19,0,11.0,4.0,5.6,11.5,4.0,3.93,0.0
2018,5,1,19,15,5.5,2.0,5.55,11.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.0,2.55,11.3,12.0,9.83,0.0
2018,5,2,5,30,98.0,20.0,2.7,11.4,24.0,15.93,0.0
2018,5,2,5,45,217.5,34.0,2.85,11.5,60.0,32.5,16.37
2018,5,2,6,0,337.0,48.0,3.0,11.6,96.0,69.32,39.6
2018,5,2,6,15,318.5,60.0,3.0,11.7,120.0,99.44,64.71
2018,5,2,6,30,300.0,72.0,3.0,11.8,144.0,127.35,90.78
2018,5,2,6,45,207.5,103.0,3.0,11.9,158.5,152.12,117.25
2018,5,2,7,0,115.0,134.0,3.0,12.0,173.0,165.77,132.65
2018,5,2,7,15,149.5,156.0,2.95,12.15,215.5,207.15,167.25
2018,5,2,7,30,184.0,178.0,2.9,12.3,258.0,252.34,204.74
2018,5,2,7,45,206.0,198.5,2.85,12.45,298.5,293.77,238.78
2018,5,2,8,0,228.0,219.0,2.8,12.6,339.0,337.29,273.96
2018,5,2,8,15,183.5,245.0,2.75,12.8,347.5,349.91,283.12
2018,5,2,8,30,139.0,271.0,2.7,13.0,356.0,357.89,288.05
2018,5,2,8,45,232.0,274.0,2.65,13.2,428.0,434.29,348.9
2018,5,2,9,0,325.0,277.0,2.6,13.4,500.0,515.12,411.75
2018,5,2,9,15,432.5,254.0,2.6,13.55,569.5,592.26,471.46
2018,5,2,9,30,540.0,231.0,2.6,13.7,639.0,672.24,532.2
2018,5,2,9,45,539.5,248.5,2.55,13.9,671.5,709.99,557.75
2018,5,2,10,0,539.0,266.0,2.5,14.1,704.0,746.04,581.9
2018,5,2,10,15,422.5,330.0,2.55,14.2,680.5,724.14,561.59
2018,5,2,10,30,306.0,394.0,2.6,14.3,657.0,689.31,532.27
2018,5,2,10,45,441.5,343.5,2.6,14.45,733.0,778.3,599.76
2018,5,2,11,0,577.0,293.0,2.6,14.6,809.0,865.54,663.65
2018,5,2,11,15,658.0,251.5,2.65,14.65,848.5,912.8,698.16
2018,5,2,11,30,739.0,210.0,2.7,14.7,888.0,957.55,728.39
2018,5,2,11,45,665.0,252.5,2.8,14.8,865.5,933.9,712.14
2018,5,2,12,0,591.0,295.0,2.9,14.9,843.0,905.91,691.15
2018,5,2,12,15,504.0,341.5,2.95,14.9,808.0,866.15,661.16
2018,5,2,12,30,417.0,388.0,3.0,14.9,773.0,825.12,630.04
2018,5,2,12,45,465.5,357.5,3.05,14.9,783.0,838.1,641.84
2018,5,2,13,0,514.0,327.0,3.1,14.9,793.0,848.06,651.12
2018,5,2,13,15,377.5,375.5,3.15,14.85,714.5,752.37,579.8
2018,5,2,13,30,241.0,424.0,3.2,14.8,636.0,666.49,514.5
2018,5,2,13,45,216.0,413.5,3.25,14.75,599.5,620.23,481.47
2018,5,2,14,0,191.0,403.0,3.3,14.7,563.0,580.84,452.74
2018,5,2,14,15,148.0,382.0,3.3,14.6,503.0,515.93,404.1
2018,5,2,14,30,105.0,361.0,3.3,14.5,443.0,448.01,352.55
2018,5,2,14,45,72.5,327.0,3.3,14.45,382.5,383.47,303.11
2018,5,2,15,0,40.0,293.0,3.3,14.4,322.0,321.33,254.7
2018,5,2,15,15,298.5,223.0,3.3,14.4,417.5,440.53,355.6
2018,5,2,15,30,557.0,153.0,3.3,14.4,513.0,534.78,432.87
2018,5,2,15,45,684.5,122.5,3.3,14.15,532.0,556.02,450.15
2018,5,2,16,0,812.0,92.0,3.3,13.9,551.0,563.68,456.1
2018,5,2,16,15,788.0,88.5,3.3,13.75,500.5,505.74,408.94
2018,5,2,16,30,764.0,85.0,3.3,13.6,450.0,448.82,361.51
2018,5,2,16,45,731.0,81.0,3.3,13.45,397.5,388.97,310.37
2018,5,2,17,0,698.0,77.0,3.3,13.3,345.0,331.07,259.47
2018,5,2,17,15,651.5,71.5,3.2,13.1,292.5,270.96,206.03
2018,5,2,17,30,605.0,66.0,3.1,12.9,240.0,215.56,156.19
2018,5,2,17,45,536.0,59.5,3.05,12.75,190.5,159.86,107.77
2018,5,2,18,0,467.0,53.0,3.0,12.6,141.0,111.98,68.38
2018,5,2,18,15,362.5,43.0,2.85,12.45,98.5,66.09,35.98
2018,5,2,18,30,258.0,33.0,2.7,12.3,56.0,31.51,15.25
2018,5,2,18,45,143.5,19.0,2.6,12.2,30.5,18.68,0.0
2018,5,2,19,0,29.0,5.0,2.5,12.1,5.0,4.91,0.0
2018,5,2,19,15,14.5,2.5,2.4,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
