Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.5,2.0,3.2,11.4,2.0,1.97,0.0
2018,5,3,5,30,9.0,4.0,3.2,11.4,4.0,3.9,0.0
2018,5,3,5,45,4.5,5.5,3.2,11.45,5.5,5.44,0.0
2018,5,3,6,0,0.0,7.0,3.2,11.5,7.0,6.74,0.02
2018,5,3,6,15,72.5,15.5,3.15,11.5,33.0,24.55,12.17
2018,5,3,6,30,145.0,24.0,3.1,11.5,59.0,51.61,32.93
2018,5,3,6,45,72.5,24.0,3.05,11.55,41.5,42.13,28.42
2018,5,3,7,0,0.0,24.0,3.0,11.6,24.0,23.16,14.39
2018,5,3,7,15,0.0,28.0,3.0,11.65,28.0,27.03,17.69
2018,5,3,7,30,0.0,32.0,3.0,11.7,32.0,30.9,20.94
2018,5,3,7,45,0.0,42.0,3.0,11.75,42.0,40.57,29.12
2018,5,3,8,0,0.0,52.0,3.0,11.8,52.0,50.26,37.22
2018,5,3,8,15,0.0,76.5,3.05,11.85,76.5,74.0,57.08
2018,5,3,8,30,0.0,101.0,3.1,11.9,101.0,97.79,76.75
2018,5,3,8,45,2.5,140.5,3.1,12.0,142.0,138.02,109.8
2018,5,3,9,0,5.0,180.0,3.1,12.1,183.0,178.67,142.69
2018,5,3,9,15,13.5,229.0,3.15,12.2,239.0,233.65,186.84
2018,5,3,9,30,22.0,278.0,3.2,12.3,295.0,289.57,230.97
2018,5,3,9,45,28.0,303.0,3.25,12.35,325.5,325.22,258.58
2018,5,3,10,0,34.0,328.0,3.3,12.4,356.0,357.06,283.04
2018,5,3,10,15,41.0,347.5,3.3,12.55,382.0,384.53,303.86
2018,5,3,10,30,48.0,367.0,3.3,12.7,408.0,412.3,324.78
2018,5,3,10,45,56.5,388.5,3.3,12.8,438.0,443.76,348.46
2018,5,3,11,0,65.0,410.0,3.3,12.9,468.0,475.42,372.09
2018,5,3,11,15,64.0,415.0,3.35,13.05,473.0,480.85,375.62
2018,5,3,11,30,63.0,420.0,3.4,13.2,478.0,485.97,379.09
2018,5,3,11,45,82.0,436.5,3.4,13.3,512.5,522.53,406.84
2018,5,3,12,0,101.0,453.0,3.4,13.4,547.0,558.96,434.12
2018,5,3,12,15,106.0,454.0,3.45,13.55,552.5,564.96,438.44
2018,5,3,12,30,111.0,455.0,3.5,13.7,558.0,570.44,442.59
2018,5,3,12,45,109.5,449.5,3.55,13.8,550.0,562.22,436.56
2018,5,3,13,0,108.0,444.0,3.6,13.9,542.0,553.56,430.3
2018,5,3,13,15,102.5,433.0,3.65,14.05,524.5,534.96,416.52
2018,5,3,13,30,97.0,422.0,3.7,14.2,507.0,516.16,402.61
2018,5,3,13,45,164.5,400.5,3.7,14.3,540.0,559.57,437.95
2018,5,3,14,0,232.0,379.0,3.7,14.4,573.0,598.44,469.24
2018,5,3,14,15,308.0,347.5,3.7,14.45,595.5,623.75,490.78
2018,5,3,14,30,384.0,316.0,3.7,14.5,618.0,643.44,507.98
2018,5,3,14,45,311.0,321.5,3.65,14.55,558.5,576.44,456.17
2018,5,3,15,0,238.0,327.0,3.6,14.6,499.0,509.37,404.21
2018,5,3,15,15,308.5,289.5,3.6,14.6,498.5,515.06,411.19
2018,5,3,15,30,379.0,252.0,3.6,14.6,498.0,509.7,408.98
2018,5,3,15,45,450.5,212.0,3.6,14.55,483.0,498.94,402.09
2018,5,3,16,0,522.0,172.0,3.6,14.5,468.0,476.76,385.55
2018,5,3,16,15,477.0,163.5,3.65,14.4,415.0,417.0,337.45
2018,5,3,16,30,432.0,155.0,3.7,14.3,362.0,360.99,291.57
2018,5,3,16,45,391.5,139.0,3.75,14.15,310.5,303.59,243.87
2018,5,3,17,0,351.0,123.0,3.8,14.0,259.0,250.17,198.64
2018,5,3,17,15,407.0,102.5,3.9,13.75,237.5,226.14,175.02
2018,5,3,17,30,463.0,82.0,4.0,13.5,216.0,195.59,144.37
2018,5,3,17,45,384.5,71.0,4.15,13.25,167.0,141.85,98.93
2018,5,3,18,0,306.0,60.0,4.3,13.0,118.0,97.06,62.93
2018,5,3,18,15,190.0,44.5,4.35,12.8,77.0,54.32,32.52
2018,5,3,18,30,74.0,29.0,4.4,12.6,36.0,26.49,13.72
2018,5,3,18,45,43.0,16.5,4.4,12.35,20.0,14.0,0.0
2018,5,3,19,0,12.0,4.0,4.4,12.1,4.0,3.93,0.0
2018,5,3,19,15,6.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,5,15,7.5,7.0,2.35,10.75,7.5,6.88,0.0
2018,5,4,5,30,15.0,14.0,2.7,11.0,15.0,12.85,0.0
2018,5,4,5,45,8.5,29.0,3.05,11.25,29.5,27.55,15.96
2018,5,4,6,0,2.0,44.0,3.4,11.5,44.0,42.2,29.76
2018,5,4,6,15,60.0,60.0,3.45,11.7,74.5,65.46,47.53
2018,5,4,6,30,118.0,76.0,3.5,11.9,105.0,96.36,72.1
2018,5,4,6,45,68.5,98.5,3.55,12.15,116.5,112.37,88.32
2018,5,4,7,0,19.0,121.0,3.6,12.4,128.0,122.51,98.47
2018,5,4,7,15,18.5,133.5,3.2,12.65,141.0,135.74,109.4
2018,5,4,7,30,18.0,146.0,2.8,12.9,154.0,148.88,120.0
2018,5,4,7,45,10.0,151.5,2.35,13.2,156.0,151.55,121.66
2018,5,4,8,0,2.0,157.0,1.9,13.5,158.0,153.32,122.42
2018,5,4,8,15,8.5,178.5,1.6,13.75,183.5,178.3,142.22
2018,5,4,8,30,15.0,200.0,1.3,14.0,209.0,203.97,162.18
2018,5,4,8,45,33.0,243.5,1.0,14.3,265.5,262.76,207.91
2018,5,4,9,0,51.0,287.0,0.7,14.6,322.0,321.16,251.52
2018,5,4,9,15,69.5,317.0,0.8,14.9,368.0,367.99,286.5
2018,5,4,9,30,88.0,347.0,0.9,15.2,414.0,416.26,322.13
2018,5,4,9,45,112.5,367.0,1.0,15.5,456.5,465.77,358.4
2018,5,4,10,0,137.0,387.0,1.1,15.8,499.0,511.81,391.72
2018,5,4,10,15,183.5,400.5,1.4,16.0,556.0,571.93,436.92
2018,5,4,10,30,230.0,414.0,1.7,16.2,613.0,633.95,482.91
2018,5,4,10,45,322.0,396.0,1.95,16.35,681.5,714.14,542.71
2018,5,4,11,0,414.0,378.0,2.2,16.5,750.0,796.29,602.89
2018,5,4,11,15,435.0,377.5,2.3,16.6,773.5,823.3,621.53
2018,5,4,11,30,456.0,377.0,2.4,16.7,797.0,849.03,639.76
2018,5,4,11,45,519.5,344.5,2.5,16.8,826.0,882.78,665.24
2018,5,4,12,0,583.0,312.0,2.6,16.9,855.0,914.73,689.34
2018,5,4,12,15,602.0,296.0,2.6,17.0,855.5,918.01,691.82
2018,5,4,12,30,621.0,280.0,2.6,17.1,856.0,918.19,692.56
2018,5,4,12,45,416.0,362.5,2.65,17.2,746.5,794.45,601.44
2018,5,4,13,0,211.0,445.0,2.7,17.3,637.0,661.7,502.17
2018,5,4,13,15,284.5,413.0,2.8,17.3,667.0,701.93,535.07
2018,5,4,13,30,358.0,381.0,2.9,17.3,697.0,731.77,559.35
2018,5,4,13,45,597.0,264.0,3.0,17.35,773.0,829.56,636.72
2018,5,4,14,0,836.0,147.0,3.1,17.4,849.0,904.05,691.23
2018,5,4,14,15,855.0,132.5,3.3,17.25,827.5,880.48,676.88
2018,5,4,14,30,874.0,118.0,3.5,17.1,806.0,849.85,658.14
2018,5,4,14,45,859.5,117.0,3.7,17.0,767.0,806.07,629.56
2018,5,4,15,0,845.0,116.0,3.9,16.9,728.0,763.17,601.14
2018,5,4,15,15,828.0,114.0,3.9,16.9,684.0,713.5,566.24
2018,5,4,15,30,811.0,112.0,3.9,16.9,640.0,663.08,529.03
2018,5,4,15,45,799.5,106.5,4.2,16.5,595.0,612.04,491.43
2018,5,4,16,0,788.0,101.0,4.5,16.1,550.0,560.31,452.22
2018,5,4,16,15,762.5,96.0,4.55,15.8,498.0,501.28,404.84
2018,5,4,16,30,737.0,91.0,4.6,15.5,446.0,443.49,356.98
2018,5,4,16,45,707.5,85.0,4.7,15.2,394.5,384.02,306.43
2018,5,4,17,0,678.0,79.0,4.8,14.9,343.0,327.21,256.61
2018,5,4,17,15,637.5,74.5,4.8,14.6,293.5,271.04,206.39
2018,5,4,17,30,597.0,70.0,4.8,14.3,244.0,218.89,159.17
2018,5,4,17,45,530.0,62.0,4.75,14.0,194.0,162.46,110.14
2018,5,4,18,0,463.0,54.0,4.7,13.7,144.0,113.62,69.81
2018,5,4,18,15,359.5,44.5,4.6,13.5,101.5,68.29,37.65
2018,5,4,18,30,256.0,35.0,4.5,13.3,59.0,34.07,17.25
2018,5,4,18,45,145.0,21.0,4.35,13.1,33.0,16.7,0.0
2018,5,4,19,0,34.0,7.0,4.2,12.9,7.0,6.88,0.0
2018,5,4,19,15,17.0,3.5,4.1,12.85,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,3.7,11.6,3.5,3.44,0.0
2018,5,5,5,30,8.0,7.0,3.7,11.7,7.0,6.71,0.0
2018,5,5,5,45,4.0,9.5,3.7,11.8,9.5,9.34,1.71
2018,5,5,6,0,0.0,12.0,3.7,11.9,12.0,11.57,4.1
2018,5,5,6,15,0.0,16.5,3.6,11.95,16.5,15.91,7.98
2018,5,5,6,30,0.0,21.0,3.5,12.0,21.0,20.26,11.83
2018,5,5,6,45,0.0,36.0,3.45,12.05,36.0,34.75,24.36
2018,5,5,7,0,0.0,51.0,3.4,12.1,51.0,49.27,36.8
2018,5,5,7,15,0.5,89.5,3.4,12.2,89.5,86.69,68.54
2018,5,5,7,30,1.0,128.0,3.4,12.3,128.0,124.24,99.85
2018,5,5,7,45,3.0,142.5,3.45,12.35,144.0,139.45,112.15
2018,5,5,8,0,5.0,157.0,3.5,12.4,160.0,154.9,124.56
2018,5,5,8,15,10.5,185.5,3.45,12.6,192.0,186.3,149.91
2018,5,5,8,30,16.0,214.0,3.4,12.8,224.0,218.34,175.44
2018,5,5,8,45,24.0,241.5,3.35,13.0,257.5,251.69,201.77
2018,5,5,9,0,32.0,269.0,3.3,13.2,291.0,289.36,231.2
2018,5,5,9,15,36.5,291.5,3.05,13.45,318.0,317.12,252.16
2018,5,5,9,30,41.0,314.0,2.8,13.7,345.0,345.23,273.11
2018,5,5,9,45,41.5,328.5,2.6,13.9,361.0,362.18,285.16
2018,5,5,10,0,42.0,343.0,2.4,14.1,377.0,379.07,297.07
2018,5,5,10,15,34.5,335.5,2.4,14.2,364.0,366.29,286.51
2018,5,5,10,30,27.0,328.0,2.4,14.3,351.0,352.95,275.69
2018,5,5,10,45,38.0,359.0,2.4,14.35,392.5,395.87,308.4
2018,5,5,11,0,49.0,390.0,2.4,14.4,434.0,439.23,340.81
2018,5,5,11,15,47.0,390.0,2.65,14.3,433.0,438.27,340.22
2018,5,5,11,30,45.0,390.0,2.9,14.2,432.0,437.03,339.65
2018,5,5,11,45,54.5,406.0,3.15,14.1,457.0,463.44,360.27
2018,5,5,12,0,64.0,422.0,3.4,14.0,482.0,489.7,380.65
2018,5,5,12,15,49.0,376.0,3.7,13.85,422.0,427.31,333.88
2018,5,5,12,30,34.0,330.0,4.0,13.7,362.0,364.97,286.57
2018,5,5,12,45,25.0,306.0,4.35,13.55,329.5,331.21,260.92
2018,5,5,13,0,16.0,282.0,4.7,13.4,297.0,292.13,230.64
2018,5,5,13,15,18.0,289.0,4.85,13.3,305.5,300.7,237.88
2018,5,5,13,30,20.0,296.0,5.0,13.2,314.0,309.13,244.94
2018,5,5,13,45,53.0,338.5,5.1,13.05,383.5,387.38,307.96
2018,5,5,14,0,86.0,381.0,5.2,12.9,453.0,458.51,364.59
2018,5,5,14,15,72.5,362.5,5.3,12.95,422.0,425.05,338.52
2018,5,5,14,30,59.0,344.0,5.4,13.0,391.0,392.24,313.08
2018,5,5,14,45,132.5,331.5,5.5,13.0,430.0,440.14,353.8
2018,5,5,15,0,206.0,319.0,5.6,13.0,469.0,477.08,385.33
2018,5,5,15,15,355.5,266.5,5.6,13.0,506.5,525.48,427.47
2018,5,5,15,30,505.0,214.0,5.6,13.0,544.0,560.17,457.72
2018,5,5,15,45,542.0,185.5,5.5,13.25,516.0,529.99,433.76
2018,5,5,16,0,579.0,157.0,5.4,13.5,488.0,497.06,407.02
2018,5,5,16,15,500.5,160.0,5.35,13.45,427.5,426.5,348.84
2018,5,5,16,30,422.0,163.0,5.3,13.4,367.0,364.76,297.23
2018,5,5,16,45,475.5,133.5,5.2,13.4,339.0,334.06,270.02
2018,5,5,17,0,529.0,104.0,5.1,13.4,311.0,298.38,236.94
2018,5,5,17,15,544.5,89.0,5.2,13.25,275.0,257.35,198.62
2018,5,5,17,30,560.0,74.0,5.3,13.1,239.0,214.2,157.48
2018,5,5,17,45,498.5,66.5,5.35,12.9,192.0,161.39,111.16
2018,5,5,18,0,437.0,59.0,5.4,12.7,145.0,115.56,72.92
2018,5,5,18,15,333.0,48.0,5.3,12.5,102.0,69.32,39.61
2018,5,5,18,30,229.0,37.0,5.2,12.3,59.0,35.67,18.98
2018,5,5,18,45,128.0,22.5,5.15,12.1,33.5,17.92,0.0
2018,5,5,19,0,27.0,8.0,5.1,11.9,8.0,7.86,0.0
2018,5,5,19,15,13.5,4.0,5.05,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,6,5,15,36.0,10.0,3.8,11.25,12.0,9.83,0.0
2018,5,6,5,30,72.0,20.0,4.0,11.4,24.0,16.87,0.0
2018,5,6,5,45,38.5,35.0,4.2,11.6,37.5,32.78,19.93
2018,5,6,6,0,5.0,50.0,4.4,11.8,51.0,47.98,34.54
2018,5,6,6,15,52.0,70.5,4.35,11.9,83.5,74.44,55.53
2018,5,6,6,30,99.0,91.0,4.3,12.0,116.0,106.99,81.94
2018,5,6,6,45,57.0,103.5,4.3,12.1,118.5,114.37,90.46
2018,5,6,7,0,15.0,116.0,4.3,12.2,121.0,116.51,93.61
2018,5,6,7,15,47.5,147.0,4.25,12.35,167.5,160.26,129.81
2018,5,6,7,30,80.0,178.0,4.2,12.5,214.0,207.43,168.68
2018,5,6,7,45,108.0,204.5,4.2,12.7,259.0,253.58,206.41
2018,5,6,8,0,136.0,231.0,4.2,12.9,304.0,301.18,244.91
2018,5,6,8,15,354.0,202.5,4.25,13.05,416.5,410.17,335.0
2018,5,6,8,30,572.0,174.0,4.3,13.2,529.0,542.53,442.01
2018,5,6,8,45,660.0,159.5,4.4,13.4,597.5,615.06,499.34
2018,5,6,9,0,748.0,145.0,4.5,13.6,666.0,693.39,560.38
2018,5,6,9,15,786.0,139.0,4.6,13.75,714.5,746.62,599.73
2018,5,6,9,30,824.0,133.0,4.7,13.9,763.0,801.43,639.15
2018,5,6,9,45,855.5,125.5,4.8,14.05,805.0,846.23,670.82
2018,5,6,10,0,887.0,118.0,4.9,14.2,847.0,893.43,704.06
2018,5,6,10,15,826.5,157.5,5.05,14.3,854.5,909.61,715.2
2018,5,6,10,30,766.0,197.0,5.2,14.4,862.0,918.83,721.62
2018,5,6,10,45,755.0,210.5,5.3,14.5,879.0,939.97,736.44
2018,5,6,11,0,744.0,224.0,5.4,14.6,896.0,957.88,748.93
2018,5,6,11,15,650.5,279.5,5.45,14.65,873.0,934.73,730.78
2018,5,6,11,30,557.0,335.0,5.5,14.7,850.0,905.94,706.7
2018,5,6,11,45,528.0,353.0,5.55,14.75,843.5,900.02,701.47
2018,5,6,12,0,499.0,371.0,5.6,14.8,837.0,891.54,694.32
2018,5,6,12,15,594.5,320.0,5.55,14.85,874.0,934.48,728.32
2018,5,6,12,30,690.0,269.0,5.5,14.9,911.0,975.79,760.5
2018,5,6,12,45,691.5,263.0,5.5,14.9,901.0,965.46,753.13
2018,5,6,13,0,693.0,257.0,5.5,14.9,891.0,952.35,744.18
2018,5,6,13,15,492.0,333.0,5.35,14.85,779.0,824.6,645.73
2018,5,6,13,30,291.0,409.0,5.2,14.8,667.0,697.48,546.02
2018,5,6,13,45,302.0,395.0,5.1,14.7,656.0,685.73,538.66
2018,5,6,14,0,313.0,381.0,5.0,14.6,645.0,672.37,529.56
2018,5,6,14,15,409.0,331.0,4.95,14.55,662.5,698.87,553.02
2018,5,6,14,30,505.0,281.0,4.9,14.5,680.0,713.57,567.32
2018,5,6,14,45,361.5,305.0,4.8,14.4,584.0,599.78,478.44
2018,5,6,15,0,218.0,329.0,4.7,14.3,488.0,496.22,396.23
2018,5,6,15,15,158.0,296.5,4.7,14.3,408.0,410.7,329.48
2018,5,6,15,30,98.0,264.0,4.7,14.3,328.0,326.57,262.58
2018,5,6,15,45,68.0,235.0,4.65,14.1,278.0,273.93,220.69
2018,5,6,16,0,38.0,206.0,4.6,13.9,228.0,224.15,180.56
2018,5,6,16,15,112.5,198.5,4.6,13.8,255.0,255.85,207.72
2018,5,6,16,30,187.0,191.0,4.6,13.7,282.0,277.06,225.18
2018,5,6,16,45,266.5,163.5,4.55,13.55,277.0,274.12,221.83
2018,5,6,17,0,346.0,136.0,4.5,13.4,272.0,261.89,209.24
2018,5,6,17,15,423.0,108.0,4.5,13.3,250.0,237.65,184.88
2018,5,6,17,30,500.0,80.0,4.5,13.2,228.0,205.54,152.06
2018,5,6,17,45,455.5,69.0,4.45,13.1,184.0,156.03,108.3
2018,5,6,18,0,411.0,58.0,4.4,13.0,140.0,111.56,70.62
2018,5,6,18,15,252.5,47.5,4.3,12.9,93.0,62.88,37.22
2018,5,6,18,30,94.0,37.0,4.2,12.8,46.0,34.11,19.83
2018,5,6,18,45,50.0,21.5,4.05,12.75,26.0,18.02,0.0
2018,5,6,19,0,6.0,6.0,3.9,12.7,6.0,5.9,0.0
2018,5,6,19,15,3.0,3.0,3.85,12.65,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,12.0,4.3,11.9,17.0,11.8,0.0
2018,5,7,5,30,165.0,24.0,4.4,12.2,34.0,18.95,0.07
2018,5,7,5,45,284.5,36.0,4.55,12.5,73.0,39.72,20.62
2018,5,7,6,0,404.0,48.0,4.7,12.8,112.0,79.55,44.92
2018,5,7,6,15,483.0,56.0,4.65,13.0,160.0,123.46,77.71
2018,5,7,6,30,562.0,64.0,4.6,13.2,208.0,176.51,121.83
2018,5,7,6,45,613.5,70.5,4.55,13.4,260.0,229.82,169.34
2018,5,7,7,0,665.0,77.0,4.5,13.6,312.0,288.62,221.99
2018,5,7,7,15,702.0,82.0,4.5,13.8,365.0,345.73,273.2
2018,5,7,7,30,739.0,87.0,4.5,14.0,418.0,406.67,326.47
2018,5,7,7,45,749.0,94.0,4.45,14.2,464.0,458.93,371.5
2018,5,7,8,0,759.0,101.0,4.4,14.4,510.0,511.05,414.96
2018,5,7,8,15,783.5,104.5,4.35,14.6,560.5,567.72,460.67
2018,5,7,8,30,808.0,108.0,4.3,14.8,611.0,625.18,505.64
2018,5,7,8,45,836.0,106.5,4.25,15.0,660.0,680.33,547.82
2018,5,7,9,0,864.0,105.0,4.2,15.2,709.0,734.03,586.29
2018,5,7,9,15,878.0,105.5,4.15,15.4,749.5,780.71,618.5
2018,5,7,9,30,892.0,106.0,4.1,15.6,790.0,825.99,649.24
2018,5,7,9,45,903.5,106.0,4.05,15.85,825.0,867.04,676.4
2018,5,7,10,0,915.0,106.0,4.0,16.1,860.0,906.02,701.8
2018,5,7,10,15,921.0,107.5,4.0,16.2,888.0,939.33,723.65
2018,5,7,10,30,927.0,109.0,4.0,16.3,916.0,969.85,743.5
2018,5,7,10,45,930.5,110.5,4.05,16.45,936.5,995.07,759.82
2018,5,7,11,0,934.0,112.0,4.1,16.6,957.0,1017.11,774.0
2018,5,7,11,15,937.0,112.5,4.1,16.7,970.5,1034.34,784.79
2018,5,7,11,30,940.0,113.0,4.1,16.8,984.0,1048.18,793.38
2018,5,7,11,45,902.0,138.0,4.1,16.85,978.0,1042.81,789.23
2018,5,7,12,0,864.0,163.0,4.1,16.9,972.0,1039.72,786.9
2018,5,7,12,15,789.5,209.0,4.15,16.95,947.0,1012.06,768.28
2018,5,7,12,30,715.0,255.0,4.2,17.0,922.0,986.51,751.26
2018,5,7,12,45,696.5,262.0,4.2,17.0,906.0,969.47,739.95
2018,5,7,13,0,678.0,269.0,4.2,17.0,890.0,949.98,726.6
2018,5,7,13,15,742.0,226.5,4.25,17.0,894.5,957.18,732.84
2018,5,7,13,30,806.0,184.0,4.3,17.0,899.0,955.76,732.69
2018,5,7,13,45,829.5,164.5,4.3,16.95,882.5,939.01,721.9
2018,5,7,14,0,853.0,145.0,4.3,16.9,866.0,918.07,708.27
2018,5,7,14,15,875.0,128.0,4.35,16.85,844.0,890.57,690.53
2018,5,7,14,30,897.0,111.0,4.4,16.8,822.0,863.05,672.73
2018,5,7,14,45,887.5,109.0,4.45,16.7,784.5,821.5,644.79
2018,5,7,15,0,878.0,107.0,4.5,16.6,747.0,778.02,615.18
2018,5,7,15,15,864.5,104.0,4.5,16.6,703.5,728.95,580.54
2018,5,7,15,30,851.0,101.0,4.5,16.6,660.0,680.19,545.1
2018,5,7,15,45,835.5,98.0,4.7,16.3,613.5,627.53,505.75
2018,5,7,16,0,820.0,95.0,4.9,16.0,567.0,574.46,464.67
2018,5,7,16,15,799.0,91.0,4.95,15.75,517.0,517.34,418.51
2018,5,7,16,30,778.0,87.0,5.0,15.5,467.0,460.92,371.47
2018,5,7,16,45,748.5,82.0,5.05,15.3,414.5,400.88,320.09
2018,5,7,17,0,719.0,77.0,5.1,15.1,362.0,343.04,269.12
2018,5,7,17,15,675.0,72.5,5.15,14.85,309.5,282.83,215.5
2018,5,7,17,30,631.0,68.0,5.2,14.6,257.0,227.68,165.68
2018,5,7,17,45,566.0,61.5,5.2,14.3,206.5,171.06,116.13
2018,5,7,18,0,501.0,55.0,5.2,14.0,156.0,121.73,75.0
2018,5,7,18,15,401.5,45.5,5.05,13.8,111.5,74.18,40.7
2018,5,7,18,30,302.0,36.0,4.9,13.6,67.0,38.27,19.71
2018,5,7,18,45,177.5,22.5,4.75,13.4,38.5,17.79,0.0
2018,5,7,19,0,53.0,9.0,4.6,13.2,10.0,8.85,0.0
2018,5,7,19,15,26.5,4.5,4.45,13.1,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.3,11.9,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,5,8,5,15,66.5,9.0,4.6,12.2,13.0,8.85,0.0
2018,5,8,5,30,123.0,16.0,4.8,12.4,24.0,12.26,0.0
2018,5,8,5,45,114.0,20.0,5.0,12.6,32.5,20.28,8.36
2018,5,8,6,0,105.0,24.0,5.2,12.8,41.0,30.99,16.22
2018,5,8,6,15,141.0,29.5,5.2,13.0,61.0,48.49,29.49
2018,5,8,6,30,177.0,35.0,5.2,13.2,81.0,70.08,47.38
2018,5,8,6,45,88.5,51.5,5.2,13.35,74.5,73.51,54.58
2018,5,8,7,0,0.0,68.0,5.2,13.5,68.0,65.73,50.56
2018,5,8,7,15,0.0,85.5,5.1,13.55,85.5,82.65,64.75
2018,5,8,7,30,0.0,103.0,5.0,13.6,103.0,99.61,78.78
2018,5,8,7,45,1.5,128.5,4.9,13.65,129.5,125.11,99.78
2018,5,8,8,0,3.0,154.0,4.8,13.7,156.0,150.87,120.73
2018,5,8,8,15,12.5,191.0,4.65,13.75,199.0,192.81,154.81
2018,5,8,8,30,22.0,228.0,4.5,13.8,242.0,235.84,189.31
2018,5,8,8,45,40.0,263.5,4.35,13.8,291.0,287.31,230.34
2018,5,8,9,0,58.0,299.0,4.2,13.8,340.0,338.07,270.19
2018,5,8,9,15,91.5,329.5,4.05,13.85,398.0,397.18,316.39
2018,5,8,9,30,125.0,360.0,3.9,13.9,456.0,463.51,367.38
2018,5,8,9,45,164.5,379.0,3.8,13.95,511.0,521.08,411.24
2018,5,8,10,0,204.0,398.0,3.7,14.0,566.0,580.83,456.06
2018,5,8,10,15,236.0,403.5,3.55,14.2,604.5,621.81,485.9
2018,5,8,10,30,268.0,409.0,3.4,14.4,643.0,669.64,520.26
2018,5,8,10,45,290.0,414.5,3.3,14.6,673.0,702.87,543.48
2018,5,8,11,0,312.0,420.0,3.2,14.8,703.0,735.84,566.32
2018,5,8,11,15,339.5,417.5,3.15,15.05,729.5,765.42,586.95
2018,5,8,11,30,367.0,415.0,3.1,15.3,756.0,794.29,606.91
2018,5,8,11,45,599.5,286.5,3.05,15.5,847.0,904.12,690.88
2018,5,8,12,0,832.0,158.0,3.0,15.7,938.0,1002.83,758.26
2018,5,8,12,15,777.5,187.5,3.25,15.75,915.0,978.52,742.76
2018,5,8,12,30,723.0,217.0,3.5,15.8,892.0,955.48,728.99
2018,5,8,12,45,573.0,294.0,3.7,15.9,825.5,879.94,675.2
2018,5,8,13,0,423.0,371.0,3.9,16.0,759.0,804.2,617.94
2018,5,8,13,15,388.0,367.5,4.15,15.95,718.5,759.74,587.29
2018,5,8,13,30,353.0,364.0,4.4,15.9,678.0,709.34,551.96
2018,5,8,13,45,406.0,321.0,4.65,15.85,672.5,711.1,557.32
2018,5,8,14,0,459.0,278.0,4.9,15.8,667.0,703.1,555.22
2018,5,8,14,15,670.0,189.5,5.0,15.7,734.0,782.7,620.64
2018,5,8,14,30,881.0,101.0,5.1,15.6,801.0,839.91,664.07
2018,5,8,14,45,870.0,100.0,5.15,15.5,764.0,798.81,635.19
2018,5,8,15,0,859.0,99.0,5.2,15.4,727.0,755.94,605.22
2018,5,8,15,15,846.0,96.5,5.2,15.4,685.0,708.57,571.06
2018,5,8,15,30,833.0,94.0,5.2,15.4,643.0,660.08,535.32
2018,5,8,15,45,814.0,92.0,4.9,15.35,596.5,608.47,493.79
2018,5,8,16,0,795.0,90.0,4.6,15.3,550.0,555.51,450.51
2018,5,8,16,15,770.0,87.0,4.5,15.25,500.0,498.61,403.78
2018,5,8,16,30,745.0,84.0,4.4,15.2,450.0,442.87,356.8
2018,5,8,16,45,712.5,80.5,4.3,15.2,399.0,384.89,306.86
2018,5,8,17,0,680.0,77.0,4.2,15.2,348.0,328.73,257.35
2018,5,8,17,15,637.5,72.0,4.2,15.05,297.5,271.38,206.43
2018,5,8,17,30,595.0,67.0,4.2,14.9,247.0,218.25,158.66
2018,5,8,17,45,532.0,60.5,4.2,14.8,198.5,164.06,111.4
2018,5,8,18,0,469.0,54.0,4.2,14.7,150.0,116.93,72.18
2018,5,8,18,15,376.0,44.5,4.05,14.55,107.5,71.64,39.39
2018,5,8,18,30,283.0,35.0,3.9,14.4,65.0,37.16,18.99
2018,5,8,18,45,167.0,22.0,3.75,14.2,37.5,17.3,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.0,10.0,8.85,0.0
2018,5,8,19,15,25.5,4.5,3.45,13.9,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.45,12.45,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,9,5,15,99.5,12.0,3.75,12.8,18.0,11.8,0.0
2018,5,9,5,30,188.0,22.0,4.0,13.1,34.0,17.33,2.93
2018,5,9,5,45,171.0,29.0,4.25,13.35,47.5,30.21,15.07
2018,5,9,6,0,154.0,36.0,4.5,13.6,61.0,46.55,27.21
2018,5,9,6,15,138.5,50.5,4.6,13.7,79.0,68.54,46.5
2018,5,9,6,30,123.0,65.0,4.7,13.8,97.0,87.93,64.51
2018,5,9,6,45,87.5,100.0,4.75,13.9,125.5,119.73,93.53
2018,5,9,7,0,52.0,135.0,4.8,14.0,154.0,146.93,117.71
2018,5,9,7,15,43.5,153.0,4.95,14.1,170.5,164.64,132.68
2018,5,9,7,30,35.0,171.0,5.1,14.2,187.0,181.42,146.48
2018,5,9,7,45,33.0,186.0,5.25,14.35,202.5,197.51,159.38
2018,5,9,8,0,31.0,201.0,5.4,14.5,218.0,213.36,171.9
2018,5,9,8,15,86.5,240.0,5.45,14.6,293.0,286.43,231.49
2018,5,9,8,30,142.0,279.0,5.5,14.7,368.0,368.07,297.09
2018,5,9,8,45,229.5,285.5,5.55,14.8,441.5,441.47,356.35
2018,5,9,9,0,317.0,292.0,5.6,14.9,515.0,525.89,423.47
2018,5,9,9,15,402.0,277.5,5.65,15.0,576.5,594.52,477.85
2018,5,9,9,30,487.0,263.0,5.7,15.1,638.0,664.77,532.93
2018,5,9,9,45,388.0,304.5,5.7,15.2,611.5,642.15,512.01
2018,5,9,10,0,289.0,346.0,5.7,15.3,585.0,606.89,481.63
2018,5,9,10,15,168.0,360.0,5.7,15.45,500.0,516.36,408.5
2018,5,9,10,30,47.0,374.0,5.7,15.6,415.0,417.92,328.06
2018,5,9,10,45,269.0,332.5,5.7,15.7,576.0,598.67,474.37
2018,5,9,11,0,491.0,291.0,5.7,15.8,737.0,781.88,616.56
2018,5,9,11,15,705.0,205.0,5.65,15.9,855.5,912.27,714.23
2018,5,9,11,30,919.0,119.0,5.6,16.0,974.0,1034.29,799.46
2018,5,9,11,45,930.5,114.0,5.5,16.05,984.0,1047.28,806.66
2018,5,9,12,0,942.0,109.0,5.4,16.1,994.0,1056.89,812.21
2018,5,9,12,15,941.0,109.5,5.4,16.15,991.5,1056.17,811.49
2018,5,9,12,30,940.0,110.0,5.4,16.2,989.0,1051.9,808.51
2018,5,9,12,45,937.0,110.5,5.35,16.25,979.0,1042.15,801.45
2018,5,9,13,0,934.0,111.0,5.3,16.3,969.0,1028.96,792.14
2018,5,9,13,15,930.5,110.0,5.45,16.3,951.5,1010.39,780.87
2018,5,9,13,30,927.0,109.0,5.6,16.3,934.0,988.56,767.27
2018,5,9,13,45,921.5,108.0,5.7,16.3,909.0,961.75,749.71
2018,5,9,14,0,916.0,107.0,5.8,16.3,884.0,932.02,729.99
2018,5,9,14,15,908.0,105.0,5.9,16.2,852.0,896.32,706.08
2018,5,9,14,30,900.0,103.0,6.0,16.1,820.0,858.18,680.17
2018,5,9,14,45,888.5,102.5,6.15,16.0,782.5,816.55,651.59
2018,5,9,15,0,877.0,102.0,6.3,15.9,745.0,773.14,621.28
2018,5,9,15,15,864.0,99.5,6.3,15.9,702.0,725.06,586.29
2018,5,9,15,30,851.0,97.0,6.3,15.9,659.0,675.83,549.69
2018,5,9,15,45,831.5,95.5,6.55,15.55,612.0,623.63,509.44
2018,5,9,16,0,812.0,94.0,6.8,15.2,565.0,570.07,466.87
2018,5,9,16,15,787.0,91.5,6.8,15.05,514.5,512.84,419.36
2018,5,9,16,30,762.0,89.0,6.8,14.9,464.0,456.72,371.53
2018,5,9,16,45,729.5,85.0,6.8,14.7,412.0,397.32,319.95
2018,5,9,17,0,697.0,81.0,6.8,14.5,360.0,339.72,268.7
2018,5,9,17,15,651.5,76.5,6.7,14.3,308.0,280.94,215.85
2018,5,9,17,30,606.0,72.0,6.6,14.1,256.0,226.7,166.59
2018,5,9,17,45,539.0,65.5,6.5,13.9,206.0,171.01,117.73
2018,5,9,18,0,472.0,59.0,6.4,13.7,156.0,122.85,77.45
2018,5,9,18,15,373.5,49.0,6.2,13.55,112.5,76.35,43.53
2018,5,9,18,30,275.0,39.0,6.0,13.4,69.0,40.29,21.61
2018,5,9,18,45,159.5,24.0,5.85,13.25,39.5,18.93,0.75
2018,5,9,19,0,44.0,9.0,5.7,13.1,10.0,8.85,0.0
2018,5,9,19,15,22.0,4.5,5.6,13.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,11.9,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,11.9,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.0,4.95,12.15,18.5,13.76,0.0
2018,5,10,5,30,129.0,26.0,5.1,12.4,35.0,20.41,5.84
2018,5,10,5,45,215.5,39.5,5.3,12.65,69.0,41.35,23.08
2018,5,10,6,0,302.0,53.0,5.5,12.9,103.0,76.2,46.07
2018,5,10,6,15,320.5,68.0,5.5,13.05,138.0,112.11,75.48
2018,5,10,6,30,339.0,83.0,5.5,13.2,173.0,150.2,108.91
2018,5,10,6,45,338.5,102.0,5.5,13.35,208.0,189.15,144.51
2018,5,10,7,0,338.0,121.0,5.5,13.5,243.0,227.98,179.73
2018,5,10,7,15,409.0,130.0,5.55,13.65,300.5,283.89,227.51
2018,5,10,7,30,480.0,139.0,5.6,13.8,358.0,347.15,281.25
2018,5,10,7,45,610.5,124.0,5.7,13.9,435.5,424.12,346.0
2018,5,10,8,0,741.0,109.0,5.8,14.0,513.0,511.85,419.03
2018,5,10,8,15,774.0,109.0,5.9,14.15,564.5,569.21,466.39
2018,5,10,8,30,807.0,109.0,6.0,14.3,616.0,627.96,513.92
2018,5,10,8,45,802.0,119.5,6.15,14.4,654.0,672.8,549.36
2018,5,10,9,0,797.0,130.0,6.3,14.5,692.0,715.24,581.99
2018,5,10,9,15,702.0,181.0,6.3,14.65,696.5,728.79,589.59
2018,5,10,9,30,607.0,232.0,6.3,14.8,701.0,731.57,588.34
2018,5,10,9,45,591.0,254.0,6.35,14.9,727.0,762.53,610.49
2018,5,10,10,0,575.0,276.0,6.4,15.0,753.0,789.6,629.38
2018,5,10,10,15,547.5,301.0,6.4,15.15,767.0,807.91,640.94
2018,5,10,10,30,520.0,326.0,6.4,15.3,781.0,822.85,649.93
2018,5,10,10,45,592.5,298.5,6.4,15.4,828.5,875.71,690.43
2018,5,10,11,0,665.0,271.0,6.4,15.5,876.0,930.43,731.67
2018,5,10,11,15,733.5,235.0,6.3,15.5,911.0,971.23,760.72
2018,5,10,11,30,802.0,199.0,6.2,15.5,946.0,1006.31,784.75
2018,5,10,11,45,727.5,248.5,6.05,15.55,929.0,993.19,773.87
2018,5,10,12,0,653.0,298.0,5.9,15.6,912.0,971.46,755.77
2018,5,10,12,15,663.0,290.5,6.0,15.55,913.0,973.76,758.7
2018,5,10,12,30,673.0,283.0,6.1,15.5,914.0,973.3,759.61
2018,5,10,12,45,680.0,275.0,6.2,15.45,906.5,966.54,756.02
2018,5,10,13,0,687.0,267.0,6.3,15.4,899.0,956.95,750.46
2018,5,10,13,15,735.0,232.0,6.45,15.35,897.0,956.45,751.7
2018,5,10,13,30,783.0,197.0,6.6,15.3,895.0,947.8,746.94
2018,5,10,13,45,810.5,174.5,6.75,15.2,880.0,932.45,737.51
2018,5,10,14,0,838.0,152.0,6.9,15.1,865.0,912.73,724.9
2018,5,10,14,15,852.0,137.5,6.95,15.1,839.5,885.08,705.69
2018,5,10,14,30,866.0,123.0,7.0,15.1,814.0,850.71,681.42
2018,5,10,14,45,854.0,121.5,7.05,15.05,776.5,808.86,651.5
2018,5,10,15,0,842.0,120.0,7.1,15.0,739.0,767.7,621.87
2018,5,10,15,15,828.0,117.5,7.1,15.0,696.5,719.97,586.65
2018,5,10,15,30,814.0,115.0,7.1,15.0,654.0,671.25,549.12
2018,5,10,15,45,792.0,112.0,7.25,14.85,605.5,616.26,505.7
2018,5,10,16,0,770.0,109.0,7.4,14.7,557.0,561.57,461.43
2018,5,10,16,15,743.0,105.5,7.4,14.5,506.5,504.06,413.64
2018,5,10,16,30,716.0,102.0,7.4,14.3,456.0,448.05,365.91
2018,5,10,16,45,680.5,98.0,7.4,14.15,405.0,389.62,315.07
2018,5,10,17,0,645.0,94.0,7.4,14.0,354.0,334.09,265.63
2018,5,10,17,15,595.0,89.0,7.4,13.75,302.5,276.2,213.93
2018,5,10,17,30,545.0,84.0,7.4,13.5,251.0,223.41,166.4
2018,5,10,17,45,473.5,76.0,7.4,13.3,201.5,168.75,118.87
2018,5,10,18,0,402.0,68.0,7.4,13.1,152.0,121.18,79.38
2018,5,10,18,15,307.0,55.5,7.3,12.95,109.5,76.38,46.24
2018,5,10,18,30,212.0,43.0,7.2,12.8,67.0,42.4,24.49
2018,5,10,18,45,120.5,27.0,7.15,12.6,39.5,21.41,3.52
2018,5,10,19,0,29.0,11.0,7.1,12.4,12.0,10.81,0.0
2018,5,10,19,15,14.5,5.5,7.0,12.35,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,3.15,10.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,3.2,11.0,2.0,0.0,0.0
2018,5,11,5,15,78.5,14.0,3.35,11.25,19.5,13.76,0.0
2018,5,11,5,30,146.0,26.0,3.5,11.5,37.0,20.34,6.93
2018,5,11,5,45,221.5,39.0,3.7,11.75,69.5,41.57,23.15
2018,5,11,6,0,297.0,52.0,3.9,12.0,102.0,75.33,45.7
2018,5,11,6,15,357.5,64.5,4.0,12.25,145.0,115.02,76.55
2018,5,11,6,30,418.0,77.0,4.1,12.5,188.0,161.63,115.7
2018,5,11,6,45,482.5,85.0,4.2,12.75,240.0,212.75,160.02
2018,5,11,7,0,547.0,93.0,4.3,13.0,292.0,270.03,210.14
2018,5,11,7,15,555.5,107.0,4.25,13.25,335.5,318.75,253.83
2018,5,11,7,30,564.0,121.0,4.2,13.5,379.0,367.85,296.63
2018,5,11,7,45,567.0,134.5,4.15,13.8,419.5,413.99,335.72
2018,5,11,8,0,570.0,148.0,4.1,14.1,460.0,459.59,373.12
2018,5,11,8,15,597.5,155.5,4.1,14.45,508.5,512.95,415.75
2018,5,11,8,30,625.0,163.0,4.1,14.8,557.0,567.77,458.43
2018,5,11,8,45,636.5,174.5,4.1,15.15,600.5,616.88,495.49
2018,5,11,9,0,648.0,186.0,4.1,15.5,644.0,665.46,531.29
2018,5,11,9,15,651.0,200.0,4.15,15.85,682.0,709.33,562.79
2018,5,11,9,30,654.0,214.0,4.2,16.2,720.0,751.62,592.53
2018,5,11,9,45,762.0,174.0,4.3,16.55,788.5,825.28,646.07
2018,5,11,10,0,870.0,134.0,4.4,16.9,857.0,897.55,695.97
2018,5,11,10,15,895.5,126.0,4.45,17.1,891.5,937.31,722.36
2018,5,11,10,30,921.0,118.0,4.5,17.3,926.0,975.35,747.61
2018,5,11,10,45,933.0,115.0,4.5,17.5,949.5,1003.71,765.6
2018,5,11,11,0,945.0,112.0,4.5,17.7,973.0,1029.22,781.66
2018,5,11,11,15,949.5,111.5,4.5,17.85,987.0,1046.93,792.57
2018,5,11,11,30,954.0,111.0,4.5,18.0,1001.0,1061.26,801.31
2018,5,11,11,45,958.0,109.5,4.5,18.15,1008.0,1070.6,806.79
2018,5,11,12,0,962.0,108.0,4.5,18.3,1015.0,1076.39,810.02
2018,5,11,12,15,961.5,108.5,4.5,18.4,1013.0,1076.14,809.5
2018,5,11,12,30,961.0,109.0,4.5,18.5,1011.0,1072.29,806.72
2018,5,11,12,45,958.0,109.0,4.55,18.55,1000.5,1061.86,800.34
2018,5,11,13,0,955.0,109.0,4.6,18.6,990.0,1047.93,791.71
2018,5,11,13,15,951.5,108.0,4.7,18.65,972.0,1029.07,780.27
2018,5,11,13,30,948.0,107.0,4.8,18.7,954.0,1006.89,766.55
2018,5,11,13,45,942.0,107.0,4.9,18.75,929.0,980.23,749.69
2018,5,11,14,0,936.0,107.0,5.0,18.8,904.0,950.6,730.67
2018,5,11,14,15,927.0,105.5,5.15,18.75,871.0,914.04,707.21
2018,5,11,14,30,918.0,104.0,5.3,18.7,838.0,875.04,681.7
2018,5,11,14,45,907.5,102.5,5.45,18.7,800.0,832.61,653.21
2018,5,11,15,0,897.0,101.0,5.6,18.7,762.0,788.28,622.9
2018,5,11,15,15,884.0,99.0,5.6,18.7,719.0,739.98,588.58
2018,5,11,15,30,871.0,97.0,5.6,18.7,676.0,690.47,552.8
2018,5,11,15,45,854.5,94.0,5.8,18.45,628.0,636.78,512.2
2018,5,11,16,0,838.0,91.0,6.0,18.2,580.0,583.38,470.5
2018,5,11,16,15,817.0,87.5,5.95,17.95,530.0,526.05,423.92
2018,5,11,16,30,796.0,84.0,5.9,17.7,480.0,469.37,376.58
2018,5,11,16,45,768.0,80.0,5.8,17.45,427.5,410.16,325.87
2018,5,11,17,0,740.0,76.0,5.7,17.2,375.0,352.94,275.52
2018,5,11,17,15,698.5,71.0,5.5,16.8,322.0,291.84,221.38
2018,5,11,17,30,657.0,66.0,5.3,16.4,269.0,235.54,170.76
2018,5,11,17,45,596.0,60.0,5.1,16.0,218.0,178.61,120.9
2018,5,11,18,0,535.0,54.0,4.9,15.6,167.0,128.45,78.83
2018,5,11,18,15,441.0,46.0,4.7,15.35,122.0,80.43,43.8
2018,5,11,18,30,347.0,38.0,4.5,15.1,77.0,43.36,22.25
2018,5,11,18,45,215.5,25.0,4.3,14.85,45.5,20.39,4.48
2018,5,11,19,0,84.0,12.0,4.1,14.6,14.0,11.8,0.0
2018,5,11,19,15,42.0,6.0,3.95,14.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,2.45,14.8,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,2.4,14.8,2.0,0.0,0.0
2018,5,12,5,15,138.5,15.0,2.4,15.2,24.5,14.74,0.0
2018,5,12,5,30,261.0,28.0,2.4,15.6,47.0,22.91,9.25
2018,5,12,5,45,374.5,36.5,2.4,16.0,87.5,46.3,22.68
2018,5,12,6,0,488.0,45.0,2.4,16.4,128.0,88.29,47.76
2018,5,12,6,15,558.0,51.5,2.45,16.6,177.5,134.72,82.93
2018,5,12,6,30,628.0,58.0,2.5,16.8,227.0,189.1,128.34
2018,5,12,6,45,674.5,62.5,2.55,17.0,279.0,243.91,176.76
2018,5,12,7,0,721.0,67.0,2.6,17.2,331.0,302.45,228.5
2018,5,12,7,15,753.5,71.0,2.55,17.5,384.0,359.71,278.61
2018,5,12,7,30,786.0,75.0,2.5,17.8,437.0,419.68,329.49
2018,5,12,7,45,809.5,78.0,2.45,18.05,488.0,476.64,376.6
2018,5,12,8,0,833.0,81.0,2.4,18.3,539.0,534.75,422.97
2018,5,12,8,15,851.5,83.5,2.25,18.6,588.0,589.67,464.9
2018,5,12,8,30,870.0,86.0,2.1,18.9,637.0,644.93,505.44
2018,5,12,8,45,883.5,88.5,1.9,19.15,682.0,696.53,540.98
2018,5,12,9,0,897.0,91.0,1.7,19.4,727.0,747.17,572.93
2018,5,12,9,15,903.5,94.5,1.7,19.55,765.5,792.24,602.08
2018,5,12,9,30,910.0,98.0,1.7,19.7,804.0,835.3,629.49
2018,5,12,9,45,912.5,102.5,1.65,19.85,836.5,873.8,652.94
2018,5,12,10,0,915.0,107.0,1.6,20.0,869.0,909.64,674.31
2018,5,12,10,15,921.5,108.5,1.75,19.95,897.0,943.18,697.03
2018,5,12,10,30,928.0,110.0,1.9,19.9,925.0,973.97,717.97
2018,5,12,10,45,932.0,111.0,2.05,19.85,945.5,998.98,735.17
2018,5,12,11,0,936.0,112.0,2.2,19.8,966.0,1020.84,750.43
2018,5,12,11,15,937.5,112.0,2.4,19.65,978.0,1035.98,762.27
2018,5,12,11,30,939.0,112.0,2.6,19.5,990.0,1047.7,772.0
2018,5,12,11,45,940.0,112.5,2.8,19.4,995.5,1055.98,779.41
2018,5,12,12,0,941.0,113.0,3.0,19.3,1001.0,1060.76,784.59
2018,5,12,12,15,934.0,116.5,3.2,19.15,996.5,1057.09,784.42
2018,5,12,12,30,927.0,120.0,3.4,19.0,992.0,1049.94,782.02
2018,5,12,12,45,916.5,124.5,3.55,18.85,979.0,1036.96,775.35
2018,5,12,13,0,906.0,129.0,3.7,18.7,966.0,1020.78,766.54
2018,5,12,13,15,902.0,128.5,3.8,18.5,948.5,1002.71,756.25
2018,5,12,13,30,898.0,128.0,3.9,18.3,931.0,981.52,743.81
2018,5,12,13,45,891.5,127.0,4.0,18.15,906.0,954.5,727.19
2018,5,12,14,0,885.0,126.0,4.1,18.0,881.0,924.71,708.56
2018,5,12,14,15,876.5,124.5,4.05,17.8,849.5,890.08,685.75
2018,5,12,14,30,868.0,123.0,4.0,17.6,818.0,853.14,661.19
2018,5,12,14,45,856.5,121.0,4.0,17.45,780.5,811.18,632.96
2018,5,12,15,0,845.0,119.0,4.0,17.3,743.0,769.82,604.9
2018,5,12,15,15,830.5,116.5,4.0,17.3,700.5,721.69,571.2
2018,5,12,15,30,816.0,114.0,4.0,17.3,658.0,672.62,535.34
2018,5,12,15,45,797.5,111.0,3.75,17.0,611.0,619.82,494.88
2018,5,12,16,0,779.0,108.0,3.5,16.7,564.0,566.99,453.47
2018,5,12,16,15,738.5,108.0,3.35,16.5,510.0,505.42,404.29
2018,5,12,16,30,698.0,108.0,3.2,16.3,456.0,446.7,356.22
2018,5,12,16,45,622.0,109.0,3.1,16.15,394.0,376.88,298.57
2018,5,12,17,0,546.0,110.0,3.0,16.0,332.0,314.29,245.99
2018,5,12,17,15,467.5,103.0,2.85,15.8,274.5,249.63,191.55
2018,5,12,17,30,389.0,96.0,2.7,15.6,217.0,194.57,145.14
2018,5,12,17,45,356.5,81.0,2.6,15.35,176.0,149.94,106.46
2018,5,12,18,0,324.0,66.0,2.5,15.1,135.0,108.99,71.85
2018,5,12,18,15,262.5,54.0,2.4,14.85,100.0,71.96,43.89
2018,5,12,18,30,201.0,42.0,2.3,14.6,65.0,41.89,24.03
2018,5,12,18,45,113.5,26.0,2.15,14.35,38.0,20.41,5.73
2018,5,12,19,0,26.0,10.0,2.0,14.1,11.0,9.83,0.0
2018,5,12,19,15,13.0,5.0,2.05,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
