Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.05,4.5,4.42,0.0
2018,5,13,5,30,0.0,9.0,3.2,13.1,9.0,8.67,0.33
2018,5,13,5,45,0.0,16.0,3.3,13.15,16.0,15.43,7.07
2018,5,13,6,0,0.0,23.0,3.4,13.2,23.0,22.19,13.13
2018,5,13,6,15,0.0,36.5,3.4,13.25,36.5,35.24,24.48
2018,5,13,6,30,0.0,50.0,3.4,13.3,50.0,48.3,35.78
2018,5,13,6,45,1.0,78.0,3.4,13.35,78.5,75.51,58.93
2018,5,13,7,0,2.0,106.0,3.4,13.4,107.0,102.84,81.88
2018,5,13,7,15,1.5,116.0,3.35,13.55,116.5,112.57,89.77
2018,5,13,7,30,1.0,126.0,3.3,13.7,126.0,122.24,97.48
2018,5,13,7,45,0.5,133.5,3.25,13.8,133.5,129.43,103.06
2018,5,13,8,0,0.0,141.0,3.2,13.9,141.0,136.57,108.53
2018,5,13,8,15,1.5,155.5,3.15,14.1,156.5,151.65,120.45
2018,5,13,8,30,3.0,170.0,3.1,14.3,172.0,166.9,132.41
2018,5,13,8,45,2.5,169.5,3.1,14.5,171.0,166.29,131.42
2018,5,13,9,0,2.0,169.0,3.1,14.7,170.0,165.61,130.44
2018,5,13,9,15,8.0,207.0,3.1,14.85,213.0,207.62,163.91
2018,5,13,9,30,14.0,245.0,3.1,15.0,256.0,250.25,197.32
2018,5,13,9,45,23.0,286.5,3.15,15.1,305.5,299.43,235.57
2018,5,13,10,0,32.0,328.0,3.2,15.2,355.0,354.45,277.74
2018,5,13,10,15,58.0,367.0,3.25,15.3,417.5,418.7,327.0
2018,5,13,10,30,84.0,406.0,3.3,15.4,480.0,484.37,376.49
2018,5,13,10,45,157.0,426.0,3.35,15.45,568.0,582.35,450.94
2018,5,13,11,0,230.0,446.0,3.4,15.5,656.0,676.74,521.01
2018,5,13,11,15,214.5,454.5,3.45,15.5,652.5,674.22,517.91
2018,5,13,11,30,199.0,463.0,3.5,15.5,649.0,670.42,514.52
2018,5,13,11,45,402.5,370.5,3.55,15.55,750.0,792.59,609.65
2018,5,13,12,0,606.0,278.0,3.6,15.6,851.0,904.41,694.44
2018,5,13,12,15,740.0,210.0,3.6,15.55,908.0,968.66,739.66
2018,5,13,12,30,874.0,142.0,3.6,15.5,965.0,1019.65,774.27
2018,5,13,12,45,861.5,148.5,3.65,15.45,952.5,1007.06,766.01
2018,5,13,13,0,849.0,155.0,3.7,15.4,940.0,997.18,760.23
2018,5,13,13,15,856.0,148.0,3.7,15.35,927.0,978.37,748.02
2018,5,13,13,30,863.0,141.0,3.7,15.3,914.0,961.9,737.55
2018,5,13,13,45,858.0,139.0,3.7,15.25,890.0,936.06,720.58
2018,5,13,14,0,853.0,137.0,3.7,15.2,866.0,907.49,701.75
2018,5,13,14,15,800.0,152.5,3.7,15.1,817.0,856.35,666.95
2018,5,13,14,30,747.0,168.0,3.7,15.0,768.0,803.31,630.52
2018,5,13,14,45,737.0,162.5,3.75,14.95,731.5,762.51,602.63
2018,5,13,15,0,727.0,157.0,3.8,14.9,695.0,720.28,573.26
2018,5,13,15,15,758.0,138.5,3.8,14.9,671.0,692.35,553.57
2018,5,13,15,30,789.0,120.0,3.8,14.9,647.0,660.98,530.57
2018,5,13,15,45,771.5,116.5,3.8,14.65,601.5,609.56,491.32
2018,5,13,16,0,754.0,113.0,3.8,14.4,556.0,558.06,451.06
2018,5,13,16,15,731.5,108.0,3.75,14.3,507.0,502.3,406.04
2018,5,13,16,30,709.0,103.0,3.7,14.2,458.0,447.62,360.67
2018,5,13,16,45,677.5,98.0,3.7,14.05,407.5,390.33,312.14
2018,5,13,17,0,646.0,93.0,3.7,13.9,357.0,335.52,264.43
2018,5,13,17,15,603.0,86.5,3.65,13.75,306.0,278.31,214.03
2018,5,13,17,30,560.0,80.0,3.6,13.6,255.0,225.42,166.81
2018,5,13,17,45,499.0,71.5,3.55,13.4,206.5,171.43,119.83
2018,5,13,18,0,438.0,63.0,3.5,13.2,158.0,124.28,80.32
2018,5,13,18,15,348.0,52.5,3.45,13.1,115.5,78.81,46.45
2018,5,13,18,30,258.0,42.0,3.4,13.0,73.0,44.22,24.76
2018,5,13,18,45,155.0,27.5,3.3,12.95,43.5,21.62,7.52
2018,5,13,19,0,52.0,13.0,3.2,12.9,14.0,12.78,0.0
2018,5,13,19,15,26.0,6.5,3.25,12.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.25,11.6,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,11.7,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.0,2.15,11.75,6.0,5.78,0.0
2018,5,14,6,0,0.0,8.0,2.1,11.8,8.0,7.71,0.92
2018,5,14,6,15,0.0,13.0,2.05,11.9,13.0,12.53,5.15
2018,5,14,6,30,0.0,18.0,2.0,12.0,18.0,17.36,9.37
2018,5,14,6,45,0.0,34.5,1.95,12.15,34.5,33.3,23.13
2018,5,14,7,0,0.0,51.0,1.9,12.3,51.0,49.27,36.75
2018,5,14,7,15,0.0,55.5,1.9,12.4,55.5,53.63,40.33
2018,5,14,7,30,0.0,60.0,1.9,12.5,60.0,57.99,43.87
2018,5,14,7,45,0.0,71.0,1.95,12.65,71.0,68.65,52.67
2018,5,14,8,0,0.0,82.0,2.0,12.8,82.0,79.32,61.38
2018,5,14,8,15,0.0,98.0,2.15,12.95,98.0,94.85,74.06
2018,5,14,8,30,0.0,114.0,2.3,13.1,114.0,110.42,86.63
2018,5,14,8,45,0.0,127.5,2.4,13.25,127.5,123.59,97.13
2018,5,14,9,0,0.0,141.0,2.5,13.4,141.0,136.8,107.58
2018,5,14,9,15,3.0,167.5,2.65,13.55,170.0,165.05,130.25
2018,5,14,9,30,6.0,194.0,2.8,13.7,199.0,193.62,152.94
2018,5,14,9,45,8.0,211.5,2.95,13.85,218.0,212.78,167.91
2018,5,14,10,0,10.0,229.0,3.1,14.0,237.0,232.1,182.95
2018,5,14,10,15,12.5,248.5,3.2,14.1,259.0,253.97,199.95
2018,5,14,10,30,15.0,268.0,3.3,14.2,281.0,275.99,216.97
2018,5,14,10,45,14.5,271.0,3.4,14.25,284.0,278.91,218.98
2018,5,14,11,0,14.0,274.0,3.5,14.3,287.0,281.76,221.01
2018,5,14,11,15,16.0,291.5,3.55,14.35,306.5,301.37,236.17
2018,5,14,11,30,18.0,309.0,3.6,14.4,326.0,321.01,251.24
2018,5,14,11,45,20.5,323.5,3.65,14.45,343.0,338.13,264.38
2018,5,14,12,0,23.0,338.0,3.7,14.5,360.0,361.62,282.37
2018,5,14,12,15,60.0,389.0,3.75,14.5,445.5,450.72,351.54
2018,5,14,12,30,97.0,440.0,3.8,14.5,531.0,539.6,418.95
2018,5,14,12,45,236.5,412.5,3.85,14.55,632.0,661.57,513.86
2018,5,14,13,0,376.0,385.0,3.9,14.6,733.0,766.36,593.94
2018,5,14,13,15,447.0,351.5,3.95,14.55,758.0,799.86,620.28
2018,5,14,13,30,518.0,318.0,4.0,14.5,783.0,823.58,640.11
2018,5,14,13,45,465.5,334.5,4.05,14.45,744.0,779.35,607.26
2018,5,14,14,0,413.0,351.0,4.1,14.4,705.0,735.68,574.92
2018,5,14,14,15,591.5,255.0,4.15,14.3,741.5,781.81,615.68
2018,5,14,14,30,770.0,159.0,4.2,14.2,778.0,811.93,641.28
2018,5,14,14,45,601.0,212.5,4.2,14.15,682.0,704.81,561.08
2018,5,14,15,0,432.0,266.0,4.2,14.1,586.0,603.94,482.18
2018,5,14,15,15,327.5,283.5,4.2,14.1,518.0,523.24,419.11
2018,5,14,15,30,223.0,301.0,4.2,14.1,450.0,451.21,361.69
2018,5,14,15,45,235.5,276.5,4.25,13.9,424.0,423.55,341.39
2018,5,14,16,0,248.0,252.0,4.3,13.7,398.0,396.83,321.12
2018,5,14,16,15,240.5,229.0,4.3,13.6,360.5,356.42,289.03
2018,5,14,16,30,233.0,206.0,4.3,13.5,323.0,316.47,256.73
2018,5,14,16,45,261.5,179.5,4.3,13.35,297.5,289.14,233.97
2018,5,14,17,0,290.0,153.0,4.3,13.2,272.0,258.6,207.48
2018,5,14,17,15,306.0,129.0,4.25,13.05,239.5,223.25,176.05
2018,5,14,17,30,322.0,105.0,4.2,12.9,207.0,186.42,142.47
2018,5,14,17,45,306.5,87.5,4.2,12.75,170.5,146.64,107.08
2018,5,14,18,0,291.0,70.0,4.2,12.6,134.0,108.67,73.92
2018,5,14,18,15,233.5,56.0,4.15,12.5,98.5,71.89,45.41
2018,5,14,18,30,176.0,42.0,4.1,12.4,63.0,41.7,24.53
2018,5,14,18,45,103.5,26.5,4.05,12.3,37.5,22.12,8.75
2018,5,14,19,0,31.0,11.0,4.0,12.2,12.0,10.81,0.0
2018,5,14,19,15,15.5,5.5,3.95,12.2,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.55,11.95,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.55,12.15,3.0,2.95,0.0
2018,5,15,5,30,0.0,4.0,2.6,12.3,4.0,3.85,0.0
2018,5,15,5,45,0.0,6.5,2.6,12.5,6.5,6.26,0.0
2018,5,15,6,0,0.0,9.0,2.6,12.7,9.0,8.67,1.72
2018,5,15,6,15,0.0,12.5,2.55,12.8,12.5,12.05,4.7
2018,5,15,6,30,0.0,16.0,2.5,12.9,16.0,15.43,7.65
2018,5,15,6,45,0.0,35.5,2.4,13.0,35.5,34.27,23.86
2018,5,15,7,0,0.0,55.0,2.3,13.1,55.0,53.14,39.92
2018,5,15,7,15,0.0,84.5,2.3,13.2,84.5,81.68,63.93
2018,5,15,7,30,0.0,114.0,2.3,13.3,114.0,110.21,87.54
2018,5,15,7,45,13.5,153.0,2.3,13.4,160.5,154.68,124.03
2018,5,15,8,0,27.0,192.0,2.3,13.5,207.0,202.23,162.46
2018,5,15,8,15,54.0,233.0,2.35,13.6,266.5,260.33,208.99
2018,5,15,8,30,81.0,274.0,2.4,13.7,326.0,321.26,256.98
2018,5,15,8,45,61.5,281.5,2.45,13.85,322.5,319.59,254.42
2018,5,15,9,0,42.0,289.0,2.5,14.0,319.0,316.03,250.52
2018,5,15,9,15,74.5,321.0,2.6,14.1,378.0,375.22,296.86
2018,5,15,9,30,107.0,353.0,2.7,14.2,437.0,436.92,344.21
2018,5,15,9,45,115.0,376.5,2.8,14.3,470.0,476.46,373.43
2018,5,15,10,0,123.0,400.0,2.9,14.4,503.0,511.78,399.37
2018,5,15,10,15,137.0,414.0,3.0,14.45,532.0,542.97,422.48
2018,5,15,10,30,151.0,428.0,3.1,14.5,561.0,574.44,445.7
2018,5,15,10,45,239.5,423.0,3.2,14.6,640.0,663.03,513.0
2018,5,15,11,0,328.0,418.0,3.3,14.7,719.0,748.5,576.54
2018,5,15,11,15,460.5,352.5,3.4,14.75,781.5,822.58,633.51
2018,5,15,11,30,593.0,287.0,3.5,14.8,844.0,893.52,687.68
2018,5,15,11,45,741.5,208.5,3.6,14.85,909.0,966.19,739.99
2018,5,15,12,0,890.0,130.0,3.7,14.9,974.0,1027.56,781.92
2018,5,15,12,15,847.0,152.5,3.8,14.9,954.0,1006.94,768.02
2018,5,15,12,30,804.0,175.0,3.9,14.9,934.0,989.76,757.18
2018,5,15,12,45,673.0,239.0,4.0,14.9,870.0,923.21,711.87
2018,5,15,13,0,542.0,303.0,4.1,14.9,806.0,850.81,658.52
2018,5,15,13,15,714.5,213.0,4.2,14.9,863.0,917.66,710.89
2018,5,15,13,30,887.0,123.0,4.3,14.9,920.0,966.78,746.1
2018,5,15,13,45,884.0,120.0,4.35,14.85,896.5,941.29,729.16
2018,5,15,14,0,881.0,117.0,4.4,14.8,873.0,912.9,710.67
2018,5,15,14,15,875.5,114.5,4.45,14.75,843.0,880.08,688.92
2018,5,15,14,30,870.0,112.0,4.5,14.7,813.0,844.78,665.22
2018,5,15,14,45,863.0,109.0,4.5,14.6,777.5,805.47,638.18
2018,5,15,15,0,856.0,106.0,4.5,14.5,742.0,764.14,609.42
2018,5,15,15,15,843.0,104.0,4.5,14.5,700.5,717.68,576.29
2018,5,15,15,30,830.0,102.0,4.5,14.5,659.0,671.41,542.51
2018,5,15,15,45,816.5,98.0,4.5,14.4,614.0,620.3,502.97
2018,5,15,16,0,803.0,94.0,4.5,14.3,569.0,568.65,461.98
2018,5,15,16,15,787.0,89.5,4.45,14.2,521.5,514.87,418.04
2018,5,15,16,30,771.0,85.0,4.4,14.1,474.0,461.31,373.03
2018,5,15,16,45,746.0,80.0,4.35,14.05,423.5,403.83,323.6
2018,5,15,17,0,721.0,75.0,4.3,14.0,373.0,348.05,274.28
2018,5,15,17,15,684.5,69.5,4.25,13.9,321.5,290.03,222.37
2018,5,15,17,30,648.0,64.0,4.2,13.8,270.0,234.5,172.0
2018,5,15,17,45,557.5,61.5,4.15,13.75,216.0,175.22,120.9
2018,5,15,18,0,467.0,59.0,4.1,13.7,162.0,126.0,80.5
2018,5,15,18,15,376.0,48.0,4.0,13.55,117.0,78.82,45.17
2018,5,15,18,30,285.0,37.0,3.9,13.4,72.0,42.09,22.1
2018,5,15,18,45,196.5,25.5,3.75,13.3,44.5,19.82,7.86
2018,5,15,19,0,108.0,14.0,3.6,13.2,17.0,13.76,0.0
2018,5,15,19,15,54.0,7.0,3.5,13.1,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,16,4,45,14.0,2.5,3.05,12.4,2.5,0.0,0.0
2018,5,16,5,0,28.0,5.0,3.0,12.5,5.0,4.91,0.0
2018,5,16,5,15,142.0,17.5,3.1,12.75,28.5,17.2,0.0
2018,5,16,5,30,256.0,30.0,3.2,13.0,52.0,24.19,12.66
2018,5,16,5,45,361.5,40.0,3.3,13.25,93.0,51.33,26.71
2018,5,16,6,0,467.0,50.0,3.4,13.5,134.0,93.74,53.59
2018,5,16,6,15,536.0,56.5,3.4,13.6,182.5,139.05,88.83
2018,5,16,6,30,605.0,63.0,3.4,13.7,231.0,192.18,133.97
2018,5,16,6,45,652.5,67.5,3.4,13.75,282.5,245.08,181.43
2018,5,16,7,0,700.0,72.0,3.4,13.8,334.0,303.77,233.96
2018,5,16,7,15,662.0,90.0,3.35,13.95,367.0,345.81,273.4
2018,5,16,7,30,624.0,108.0,3.3,14.1,400.0,383.96,307.88
2018,5,16,7,45,463.5,164.5,3.3,14.2,395.0,393.46,317.5
2018,5,16,8,0,303.0,221.0,3.3,14.3,390.0,384.65,310.24
2018,5,16,8,15,500.0,182.0,3.3,14.45,489.5,481.82,389.21
2018,5,16,8,30,697.0,143.0,3.3,14.6,589.0,595.67,479.35
2018,5,16,8,45,786.5,120.0,3.3,14.75,656.5,665.81,533.42
2018,5,16,9,0,876.0,97.0,3.3,14.9,724.0,740.09,587.45
2018,5,16,9,15,880.0,102.5,3.35,15.0,761.5,784.25,617.86
2018,5,16,9,30,884.0,108.0,3.4,15.1,799.0,826.26,646.63
2018,5,16,9,45,883.5,115.0,3.4,15.25,830.5,863.69,671.49
2018,5,16,10,0,883.0,122.0,3.4,15.4,862.0,898.35,694.21
2018,5,16,10,15,890.5,123.0,3.5,15.45,890.0,931.24,716.49
2018,5,16,10,30,898.0,124.0,3.6,15.5,918.0,961.55,736.94
2018,5,16,10,45,904.0,123.5,3.65,15.6,938.5,986.17,753.0
2018,5,16,11,0,910.0,123.0,3.7,15.7,959.0,1007.83,767.1
2018,5,16,11,15,914.0,123.5,3.7,15.7,973.0,1025.47,778.46
2018,5,16,11,30,918.0,124.0,3.7,15.7,987.0,1039.86,787.72
2018,5,16,11,45,920.0,123.5,3.65,15.75,992.5,1047.93,792.28
2018,5,16,12,0,922.0,123.0,3.6,15.8,998.0,1052.61,794.71
2018,5,16,12,15,918.0,125.5,3.6,15.8,995.0,1050.9,793.52
2018,5,16,12,30,914.0,128.0,3.6,15.8,992.0,1045.78,790.22
2018,5,16,12,45,907.0,130.5,3.6,15.85,980.5,1034.35,782.65
2018,5,16,13,0,900.0,133.0,3.6,15.9,969.0,1019.71,773.05
2018,5,16,13,15,898.0,130.5,3.65,15.9,952.0,1001.72,761.79
2018,5,16,13,30,896.0,128.0,3.7,15.9,935.0,980.57,748.41
2018,5,16,13,45,892.5,126.0,3.8,15.85,911.5,955.47,732.77
2018,5,16,14,0,889.0,124.0,3.9,15.8,888.0,927.47,715.03
2018,5,16,14,15,883.0,121.0,3.95,15.75,857.0,893.52,692.72
2018,5,16,14,30,877.0,118.0,4.0,15.7,826.0,857.1,668.5
2018,5,16,14,45,869.5,115.0,4.0,15.65,790.0,817.19,641.33
2018,5,16,15,0,862.0,112.0,4.0,15.6,754.0,775.27,612.47
2018,5,16,15,15,848.5,109.5,4.0,15.6,711.5,729.45,580.31
2018,5,16,15,30,835.0,107.0,4.0,15.6,669.0,680.49,544.88
2018,5,16,15,45,820.0,103.0,4.05,15.4,623.0,628.22,505.31
2018,5,16,16,0,805.0,99.0,4.1,15.2,577.0,575.56,464.31
2018,5,16,16,15,785.5,95.0,4.1,15.1,528.0,520.33,419.81
2018,5,16,16,30,766.0,91.0,4.1,15.0,479.0,465.67,374.48
2018,5,16,16,45,738.0,86.0,4.1,14.85,427.5,407.17,324.88
2018,5,16,17,0,710.0,81.0,4.1,14.7,376.0,349.88,274.97
2018,5,16,17,15,670.5,76.0,4.1,14.55,324.5,291.84,223.56
2018,5,16,17,30,631.0,71.0,4.1,14.4,273.0,237.62,174.75
2018,5,16,17,45,574.5,64.0,4.1,14.25,223.0,181.95,125.71
2018,5,16,18,0,518.0,57.0,4.1,14.1,173.0,132.52,83.66
2018,5,16,18,15,431.0,49.0,4.0,13.9,128.5,85.62,48.48
2018,5,16,18,30,344.0,41.0,3.9,13.7,84.0,48.79,25.95
2018,5,16,18,45,222.0,28.5,3.85,13.5,51.5,22.27,10.13
2018,5,16,19,0,100.0,16.0,3.8,13.3,19.0,15.73,0.0
2018,5,16,19,15,50.0,8.0,3.75,13.2,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.1,12.6,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.2,12.7,5.0,4.91,0.0
2018,5,17,5,15,89.0,15.5,3.3,12.85,22.5,15.24,0.0
2018,5,17,5,30,158.0,26.0,3.4,13.0,40.0,19.99,9.78
2018,5,17,5,45,97.5,22.0,3.55,13.2,32.5,23.13,10.77
2018,5,17,6,0,37.0,18.0,3.7,13.4,25.0,20.72,10.35
2018,5,17,6,15,18.5,24.0,3.75,13.5,27.5,26.34,16.09
2018,5,17,6,30,0.0,30.0,3.8,13.6,30.0,28.95,19.21
2018,5,17,6,45,0.0,58.5,3.8,13.65,58.5,56.53,42.77
2018,5,17,7,0,0.0,87.0,3.8,13.7,87.0,84.0,65.94
2018,5,17,7,15,11.5,125.5,3.85,13.75,131.0,125.54,100.45
2018,5,17,7,30,23.0,164.0,3.9,13.8,175.0,168.52,135.75
2018,5,17,7,45,29.5,190.5,3.95,13.85,206.0,200.04,161.23
2018,5,17,8,0,36.0,217.0,4.0,13.9,237.0,231.54,186.44
2018,5,17,8,15,31.5,227.5,4.0,14.0,246.0,241.51,193.85
2018,5,17,8,30,27.0,238.0,4.0,14.1,255.0,250.97,200.79
2018,5,17,8,45,32.5,262.5,4.0,14.15,284.5,280.72,224.08
2018,5,17,9,0,38.0,287.0,4.0,14.2,314.0,310.99,247.52
2018,5,17,9,15,89.0,323.5,4.0,14.25,392.0,388.75,309.15
2018,5,17,9,30,140.0,360.0,4.0,14.3,470.0,474.84,375.85
2018,5,17,9,45,161.0,380.5,4.0,14.35,512.0,518.95,408.9
2018,5,17,10,0,182.0,401.0,4.0,14.4,554.0,564.0,442.47
2018,5,17,10,15,170.5,414.0,4.05,14.4,561.0,572.87,448.05
2018,5,17,10,30,159.0,427.0,4.1,14.4,568.0,580.55,452.91
2018,5,17,10,45,99.5,396.5,4.15,14.4,485.5,497.23,388.59
2018,5,17,11,0,40.0,366.0,4.2,14.4,403.0,404.77,316.5
2018,5,17,11,15,29.0,339.5,4.25,14.45,366.5,367.88,288.02
2018,5,17,11,30,18.0,313.0,4.3,14.5,330.0,324.9,254.44
2018,5,17,11,45,18.0,311.0,4.35,14.5,328.0,323.09,253.14
2018,5,17,12,0,18.0,309.0,4.4,14.5,326.0,321.19,251.69
2018,5,17,12,15,16.0,288.5,4.55,14.5,303.5,298.8,234.38
2018,5,17,12,30,14.0,268.0,4.7,14.5,281.0,276.38,216.99
2018,5,17,12,45,17.5,291.5,4.8,14.45,308.0,302.99,238.15
2018,5,17,13,0,21.0,315.0,4.9,14.4,335.0,329.5,259.07
2018,5,17,13,15,27.5,339.5,5.05,14.35,365.0,365.65,287.61
2018,5,17,13,30,34.0,364.0,5.2,14.3,395.0,395.85,311.49
2018,5,17,13,45,212.5,304.0,5.35,14.25,488.0,509.26,406.82
2018,5,17,14,0,391.0,244.0,5.5,14.2,581.0,607.68,488.62
2018,5,17,14,15,624.0,179.5,5.55,14.15,694.5,734.1,590.23
2018,5,17,14,30,857.0,115.0,5.6,14.1,808.0,837.72,668.57
2018,5,17,14,45,835.5,117.0,5.7,14.0,767.5,792.39,636.08
2018,5,17,15,0,814.0,119.0,5.8,13.9,727.0,748.37,604.9
2018,5,17,15,15,783.0,123.0,5.8,13.9,680.5,696.43,566.65
2018,5,17,15,30,752.0,127.0,5.8,13.9,634.0,644.95,526.67
2018,5,17,15,45,710.0,127.5,5.9,13.75,580.0,584.0,478.61
2018,5,17,16,0,668.0,128.0,6.0,13.6,526.0,525.01,431.08
2018,5,17,16,15,651.0,123.0,6.0,13.5,483.5,476.62,390.98
2018,5,17,16,30,634.0,118.0,6.0,13.4,441.0,428.78,350.31
2018,5,17,16,45,547.0,122.0,6.0,13.3,379.5,360.28,292.14
2018,5,17,17,0,460.0,126.0,6.0,13.2,318.0,298.9,239.56
2018,5,17,17,15,391.0,117.0,6.0,13.1,265.0,240.99,189.73
2018,5,17,17,30,322.0,108.0,6.0,13.0,212.0,190.4,146.31
2018,5,17,17,45,300.0,91.0,5.95,12.9,174.5,149.74,110.28
2018,5,17,18,0,278.0,74.0,5.9,12.8,137.0,111.6,77.12
2018,5,17,18,15,225.0,59.0,5.8,12.75,101.5,74.86,48.2
2018,5,17,18,30,172.0,44.0,5.7,12.7,66.0,45.59,27.62
2018,5,17,18,45,104.5,29.0,5.6,12.65,40.5,24.12,12.04
2018,5,17,19,0,37.0,14.0,5.5,12.6,15.0,13.76,0.0
2018,5,17,19,15,18.5,7.0,5.4,12.6,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,12.75,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,12.8,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.15,12.85,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.2,12.9,6.0,5.78,0.0
2018,5,18,5,45,0.0,10.0,4.25,12.95,10.0,9.64,2.37
2018,5,18,6,0,0.0,14.0,4.3,13.0,14.0,13.5,5.82
2018,5,18,6,15,0.0,18.0,4.25,13.05,18.0,17.36,9.24
2018,5,18,6,30,0.0,22.0,4.2,13.1,22.0,21.22,12.62
2018,5,18,6,45,0.0,38.0,4.2,13.1,38.0,36.69,25.89
2018,5,18,7,0,0.0,54.0,4.2,13.1,54.0,52.17,39.06
2018,5,18,7,15,0.0,59.0,4.1,13.15,59.0,57.02,43.04
2018,5,18,7,30,0.0,64.0,4.0,13.2,64.0,61.86,46.98
2018,5,18,7,45,0.0,65.0,3.95,13.3,65.0,62.84,47.62
2018,5,18,8,0,0.0,66.0,3.9,13.4,66.0,63.82,48.25
2018,5,18,8,15,0.0,73.5,3.85,13.45,73.5,71.1,54.16
2018,5,18,8,30,0.0,81.0,3.8,13.5,81.0,78.38,60.03
2018,5,18,8,45,0.0,102.5,3.7,13.6,102.5,99.26,77.09
2018,5,18,9,0,0.0,124.0,3.6,13.7,124.0,120.21,94.01
2018,5,18,9,15,2.0,150.0,3.6,13.8,151.5,147.15,115.74
2018,5,18,9,30,4.0,176.0,3.6,13.9,179.0,174.32,137.43
2018,5,18,9,45,8.5,212.0,3.55,14.0,219.0,213.64,168.69
2018,5,18,10,0,13.0,248.0,3.5,14.1,259.0,253.38,199.88
2018,5,18,10,15,13.5,258.5,3.55,14.2,270.0,264.67,208.36
2018,5,18,10,30,14.0,269.0,3.6,14.3,281.0,275.96,216.89
2018,5,18,10,45,17.5,294.5,3.65,14.4,310.0,304.95,239.29
2018,5,18,11,0,21.0,320.0,3.7,14.5,339.0,334.09,261.61
2018,5,18,11,15,31.0,347.5,3.75,14.55,376.5,377.89,295.34
2018,5,18,11,30,41.0,375.0,3.8,14.6,414.0,416.36,324.67
2018,5,18,11,45,35.0,341.5,3.9,14.6,375.0,376.7,294.25
2018,5,18,12,0,29.0,308.0,4.0,14.6,336.0,336.85,263.71
2018,5,18,12,15,34.5,326.5,4.15,14.6,359.5,361.13,282.84
2018,5,18,12,30,40.0,345.0,4.3,14.6,383.0,385.2,301.64
2018,5,18,12,45,51.0,384.5,4.45,14.55,432.5,435.87,340.87
2018,5,18,13,0,62.0,424.0,4.6,14.5,482.0,486.17,379.48
2018,5,18,13,15,58.5,412.0,4.65,14.45,466.0,469.26,366.82
2018,5,18,13,30,55.0,400.0,4.7,14.4,450.0,452.25,354.3
2018,5,18,13,45,74.5,392.5,4.75,14.35,458.0,460.98,362.33
2018,5,18,14,0,94.0,385.0,4.8,14.3,466.0,468.52,369.37
2018,5,18,14,15,118.5,369.0,4.9,14.2,467.5,475.47,376.35
2018,5,18,14,30,143.0,353.0,5.0,14.1,469.0,475.17,377.81
2018,5,18,14,45,199.0,281.5,5.05,13.95,435.0,446.35,358.75
2018,5,18,15,0,255.0,210.0,5.1,13.8,401.0,408.48,332.27
2018,5,18,15,15,331.5,177.5,5.1,13.8,411.0,424.01,346.86
2018,5,18,15,30,408.0,145.0,5.1,13.8,421.0,427.85,351.63
2018,5,18,15,45,248.0,157.5,5.3,13.6,322.0,316.16,259.41
2018,5,18,16,0,88.0,170.0,5.5,13.4,223.0,220.07,178.66
2018,5,18,16,15,121.5,167.0,5.55,13.3,233.0,230.16,187.61
2018,5,18,16,30,155.0,164.0,5.6,13.2,243.0,236.6,192.95
2018,5,18,16,45,185.0,156.0,5.7,13.1,240.5,233.96,190.25
2018,5,18,17,0,215.0,148.0,5.8,13.0,238.0,226.4,182.79
2018,5,18,17,15,240.0,130.5,5.8,12.9,218.5,204.58,162.7
2018,5,18,17,30,265.0,113.0,5.8,12.8,199.0,179.88,139.35
2018,5,18,17,45,262.5,95.0,5.75,12.65,167.5,146.01,108.72
2018,5,18,18,0,260.0,77.0,5.7,12.5,136.0,111.97,78.34
2018,5,18,18,15,209.5,61.0,5.65,12.45,101.0,76.41,50.2
2018,5,18,18,30,159.0,45.0,5.6,12.4,66.0,46.22,28.46
2018,5,18,18,45,95.0,29.5,5.55,12.3,40.5,24.53,12.83
2018,5,18,19,0,31.0,14.0,5.5,12.2,15.0,13.76,0.0
2018,5,18,19,15,15.5,7.0,5.5,12.15,7.5,6.88,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.0,5.95,12.0,2.0,0.0,0.0
2018,5,19,5,0,9.0,4.0,5.9,12.0,4.0,3.93,0.0
2018,5,19,5,15,36.5,14.0,5.9,12.0,17.0,11.97,0.0
2018,5,19,5,30,64.0,24.0,5.9,12.0,30.0,20.2,10.44
2018,5,19,5,45,33.0,32.5,5.9,12.05,35.5,31.93,20.03
2018,5,19,6,0,2.0,41.0,5.9,12.1,41.0,39.82,28.16
2018,5,19,6,15,71.5,68.0,5.9,12.1,88.0,76.26,56.56
2018,5,19,6,30,141.0,95.0,5.9,12.1,135.0,121.74,93.33
2018,5,19,6,45,91.0,109.0,5.9,12.1,137.0,130.09,103.06
2018,5,19,7,0,41.0,123.0,5.9,12.1,139.0,132.26,106.49
2018,5,19,7,15,20.5,114.5,5.85,12.15,122.5,118.92,95.49
2018,5,19,7,30,0.0,106.0,5.8,12.2,106.0,102.48,81.49
2018,5,19,7,45,0.0,106.5,5.75,12.25,106.5,103.03,81.67
2018,5,19,8,0,0.0,107.0,5.7,12.3,107.0,103.55,81.81
2018,5,19,8,15,0.0,119.5,5.7,12.4,119.5,115.72,91.65
2018,5,19,8,30,0.0,132.0,5.7,12.5,132.0,127.91,101.44
2018,5,19,8,45,0.5,141.5,5.7,12.6,142.0,137.55,109.07
2018,5,19,9,0,1.0,151.0,5.7,12.7,152.0,147.26,116.73
2018,5,19,9,15,2.5,164.0,5.7,12.85,166.0,161.21,127.85
2018,5,19,9,30,4.0,177.0,5.7,13.0,180.0,175.29,139.03
2018,5,19,9,45,8.0,211.5,5.7,13.15,218.0,212.72,169.07
2018,5,19,10,0,12.0,246.0,5.7,13.3,256.0,250.52,199.09
2018,5,19,10,15,15.0,269.5,5.75,13.4,282.5,276.87,219.79
2018,5,19,10,30,18.0,293.0,5.8,13.5,309.0,303.4,240.52
2018,5,19,10,45,17.0,286.0,5.9,13.65,301.5,296.02,234.33
2018,5,19,11,0,16.0,279.0,6.0,13.8,294.0,288.53,228.14
2018,5,19,11,15,17.5,299.0,6.05,13.9,315.5,310.16,245.02
2018,5,19,11,30,19.0,319.0,6.1,14.0,337.0,331.79,261.79
2018,5,19,11,45,22.0,335.5,6.15,14.05,356.5,351.42,277.09
2018,5,19,12,0,25.0,352.0,6.2,14.1,376.0,377.48,297.36
2018,5,19,12,15,29.5,369.0,6.25,14.15,397.0,399.29,314.37
2018,5,19,12,30,34.0,386.0,6.3,14.2,418.0,420.92,331.21
2018,5,19,12,45,30.0,369.5,6.4,14.25,397.5,399.7,314.76
2018,5,19,13,0,26.0,353.0,6.5,14.3,377.0,378.42,298.31
2018,5,19,13,15,23.5,336.0,6.55,14.3,357.5,358.09,282.66
2018,5,19,13,30,21.0,319.0,6.6,14.3,338.0,332.49,262.82
2018,5,19,13,45,19.5,302.5,6.6,14.25,320.0,314.13,248.68
2018,5,19,14,0,18.0,286.0,6.6,14.2,302.0,295.82,234.52
2018,5,19,14,15,22.5,295.0,6.65,14.15,314.0,307.99,244.71
2018,5,19,14,30,27.0,304.0,6.7,14.1,326.0,324.01,257.94
2018,5,19,14,45,66.5,284.0,6.75,14.05,334.5,334.31,268.15
2018,5,19,15,0,106.0,264.0,6.8,14.0,343.0,345.43,278.85
2018,5,19,15,15,99.5,233.5,6.8,14.0,304.5,305.27,247.01
2018,5,19,15,30,93.0,203.0,6.8,14.0,266.0,265.55,215.29
2018,5,19,15,45,103.5,200.0,6.8,13.75,265.5,264.41,215.05
2018,5,19,16,0,114.0,197.0,6.8,13.5,265.0,262.01,213.6
2018,5,19,16,15,166.0,188.0,6.8,13.35,278.0,274.8,224.85
2018,5,19,16,30,218.0,179.0,6.8,13.2,291.0,283.53,232.02
2018,5,19,16,45,174.0,166.5,6.75,13.0,250.0,238.39,194.2
2018,5,19,17,0,130.0,154.0,6.7,12.8,209.0,199.18,161.36
2018,5,19,17,15,205.5,133.0,6.7,12.6,206.5,195.97,156.59
2018,5,19,17,30,281.0,112.0,6.7,12.4,204.0,183.58,142.4
2018,5,19,17,45,242.0,85.5,6.65,12.25,155.0,133.13,98.91
2018,5,19,18,0,203.0,59.0,6.6,12.1,106.0,86.67,59.58
2018,5,19,18,15,182.5,55.0,6.5,12.05,89.5,68.73,44.95
2018,5,19,18,30,162.0,51.0,6.4,12.0,73.0,51.68,32.9
2018,5,19,18,45,94.0,32.5,6.35,11.9,44.0,26.87,15.05
2018,5,19,19,0,26.0,14.0,6.3,11.8,15.0,13.76,0.0
2018,5,19,19,15,13.0,7.0,6.2,11.8,7.5,6.88,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,5.95,12.05,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,5.9,12.1,3.0,2.95,0.0
2018,5,20,5,15,0.5,10.5,5.95,12.15,10.5,10.13,0.0
2018,5,20,5,30,0.0,18.0,6.0,12.2,18.0,17.37,8.32
2018,5,20,5,45,0.0,23.5,6.05,12.3,23.5,22.68,13.3
2018,5,20,6,0,0.0,29.0,6.1,12.4,29.0,27.99,18.18
2018,5,20,6,15,0.0,34.5,6.1,12.4,34.5,33.3,22.94
2018,5,20,6,30,0.0,40.0,6.1,12.4,40.0,38.62,27.61
2018,5,20,6,45,2.0,74.0,6.05,12.45,75.0,72.0,56.12
2018,5,20,7,0,4.0,108.0,6.0,12.5,110.0,105.41,84.34
2018,5,20,7,15,3.5,110.0,6.0,12.5,111.5,107.56,85.94
2018,5,20,7,30,3.0,112.0,6.0,12.5,113.0,109.59,87.39
2018,5,20,7,45,4.5,140.5,5.95,12.55,142.5,138.13,110.97
2018,5,20,8,0,6.0,169.0,5.9,12.6,172.0,166.94,134.49
2018,5,20,8,15,13.0,193.5,5.85,12.6,201.5,195.39,157.6
2018,5,20,8,30,20.0,218.0,5.8,12.6,231.0,224.58,181.15
2018,5,20,8,45,65.5,267.0,5.8,12.65,313.5,307.69,248.98
2018,5,20,9,0,111.0,316.0,5.8,12.7,396.0,396.55,320.19
2018,5,20,9,15,213.5,325.5,5.85,12.75,490.0,490.35,396.19
2018,5,20,9,30,316.0,335.0,5.9,12.8,584.0,595.7,479.8
2018,5,20,9,45,348.0,344.0,5.95,12.9,629.0,643.76,516.51
2018,5,20,10,0,380.0,353.0,6.0,13.0,674.0,692.82,553.82
2018,5,20,10,15,475.5,327.0,6.0,13.15,741.5,769.4,613.33
2018,5,20,10,30,571.0,301.0,6.0,13.3,809.0,844.62,670.93
2018,5,20,10,45,587.5,307.5,6.05,13.45,840.0,880.12,696.34
2018,5,20,11,0,604.0,314.0,6.1,13.6,871.0,914.21,720.74
2018,5,20,11,15,605.5,318.5,6.15,13.7,883.5,929.62,731.4
2018,5,20,11,30,607.0,323.0,6.2,13.8,896.0,942.7,740.49
2018,5,20,11,45,591.5,334.5,6.25,13.9,895.5,943.88,740.46
2018,5,20,12,0,576.0,346.0,6.3,14.0,895.0,942.33,738.57
2018,5,20,12,15,576.0,345.5,6.35,13.95,893.5,941.67,738.52
2018,5,20,12,30,576.0,345.0,6.4,13.9,892.0,938.66,736.83
2018,5,20,12,45,572.5,343.0,6.45,13.9,882.0,928.33,729.72
2018,5,20,13,0,569.0,341.0,6.5,13.9,872.0,915.77,721.05
2018,5,20,13,15,491.0,360.5,6.55,13.8,813.0,850.97,672.04
2018,5,20,13,30,413.0,380.0,6.6,13.7,754.0,786.65,622.96
2018,5,20,13,45,320.0,398.5,6.7,13.6,683.5,704.7,559.78
2018,5,20,14,0,227.0,417.0,6.8,13.5,613.0,625.61,497.76
2018,5,20,14,15,175.5,395.0,6.8,13.3,543.5,551.16,440.25
2018,5,20,14,30,124.0,373.0,6.8,13.1,474.0,479.31,383.9
2018,5,20,14,45,81.0,329.5,6.8,12.95,394.5,391.53,314.63
2018,5,20,15,0,38.0,286.0,6.8,12.8,315.0,311.54,250.43
2018,5,20,15,15,52.5,287.0,6.8,12.8,324.5,321.05,259.07
2018,5,20,15,30,67.0,288.0,6.8,12.8,334.0,329.14,266.39
2018,5,20,15,45,59.5,264.0,6.75,12.6,302.5,296.97,240.94
2018,5,20,16,0,52.0,240.0,6.7,12.4,271.0,265.49,215.87
2018,5,20,16,15,83.0,226.0,6.7,12.4,271.0,265.31,216.59
2018,5,20,16,30,114.0,212.0,6.7,12.4,271.0,263.43,215.43
2018,5,20,16,45,144.0,189.0,6.7,12.35,255.5,247.13,201.88
2018,5,20,17,0,174.0,166.0,6.7,12.3,240.0,227.58,184.85
2018,5,20,17,15,246.0,137.5,6.7,12.25,227.0,213.73,170.86
2018,5,20,17,30,318.0,109.0,6.7,12.2,214.0,191.42,148.06
2018,5,20,17,45,318.5,91.0,6.7,12.2,180.5,154.9,114.49
2018,5,20,18,0,319.0,73.0,6.7,12.2,147.0,118.37,81.41
2018,5,20,18,15,257.0,62.5,6.7,12.15,112.5,82.36,53.28
2018,5,20,18,30,195.0,52.0,6.7,12.1,78.0,54.36,34.15
2018,5,20,18,45,116.5,34.5,6.65,12.1,48.5,28.43,16.62
2018,5,20,19,0,38.0,17.0,6.6,12.1,19.0,16.71,0.0
2018,5,20,19,15,19.0,8.5,6.5,12.05,9.5,8.36,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.5,3.15,12.05,3.5,0.0,0.0
2018,5,21,5,0,12.0,7.0,3.1,12.1,7.0,6.88,0.0
2018,5,21,5,15,80.5,23.0,3.0,12.15,30.0,19.15,0.0
2018,5,21,5,30,149.0,39.0,2.9,12.2,53.0,31.93,20.29
2018,5,21,5,45,242.5,53.5,2.8,12.3,92.5,58.82,36.03
2018,5,21,6,0,336.0,68.0,2.7,12.4,132.0,98.11,62.99
2018,5,21,6,15,396.5,79.5,2.6,12.45,177.0,139.77,96.01
2018,5,21,6,30,457.0,91.0,2.5,12.5,222.0,188.2,136.92
2018,5,21,6,45,398.0,112.5,2.4,12.6,243.0,219.48,168.2
2018,5,21,7,0,339.0,134.0,2.3,12.7,264.0,243.36,192.04
2018,5,21,7,15,289.5,163.0,2.25,12.85,285.0,271.84,217.82
2018,5,21,7,30,240.0,192.0,2.2,13.0,306.0,294.87,237.67
2018,5,21,7,45,428.0,172.0,2.1,13.1,403.0,384.36,310.05
2018,5,21,8,0,616.0,152.0,2.0,13.2,500.0,492.14,395.62
2018,5,21,8,15,483.0,203.5,2.05,13.45,490.5,493.85,395.54
2018,5,21,8,30,350.0,255.0,2.1,13.7,481.0,480.55,383.31
2018,5,21,8,45,346.5,277.5,2.2,13.95,514.5,517.47,411.0
2018,5,21,9,0,343.0,300.0,2.3,14.2,548.0,553.36,437.08
2018,5,21,9,15,346.5,316.5,2.45,14.4,578.5,587.54,462.02
2018,5,21,9,30,350.0,333.0,2.6,14.6,609.0,621.07,486.2
2018,5,21,9,45,499.0,283.5,2.7,14.75,695.0,714.5,557.99
2018,5,21,10,0,648.0,234.0,2.8,14.9,781.0,813.16,631.63
2018,5,21,10,15,728.0,201.5,3.0,15.05,834.5,871.61,673.05
2018,5,21,10,30,808.0,169.0,3.2,15.2,888.0,928.81,712.64
2018,5,21,10,45,591.0,282.0,3.35,15.3,814.5,858.4,660.74
2018,5,21,11,0,374.0,395.0,3.5,15.4,741.0,768.59,590.45
2018,5,21,11,15,274.5,434.5,3.65,15.45,690.0,717.53,551.24
2018,5,21,11,30,175.0,474.0,3.8,15.5,639.0,656.7,504.09
2018,5,21,11,45,254.5,447.0,3.95,15.55,689.0,716.3,550.76
2018,5,21,12,0,334.0,420.0,4.1,15.6,739.0,769.38,591.76
2018,5,21,12,15,318.0,434.5,4.3,15.5,737.5,768.14,590.84
2018,5,21,12,30,302.0,449.0,4.5,15.4,736.0,765.56,589.6
2018,5,21,12,45,264.5,451.5,4.7,15.35,701.0,728.24,562.72
2018,5,21,13,0,227.0,454.0,4.9,15.3,666.0,684.44,530.97
2018,5,21,13,15,201.0,448.5,5.1,15.15,634.0,649.77,506.1
2018,5,21,13,30,175.0,443.0,5.3,15.0,602.0,615.15,480.87
2018,5,21,13,45,284.5,375.5,5.45,14.8,625.5,648.44,511.61
2018,5,21,14,0,394.0,308.0,5.6,14.6,649.0,675.41,537.18
2018,5,21,14,15,581.5,230.0,5.7,14.4,713.5,749.02,599.34
2018,5,21,14,30,769.0,152.0,5.8,14.2,778.0,806.05,645.35
2018,5,21,14,45,579.0,179.5,5.9,14.0,639.0,655.33,531.25
2018,5,21,15,0,389.0,207.0,6.0,13.8,500.0,512.7,417.81
2018,5,21,15,15,324.5,201.5,6.0,13.8,436.5,443.54,362.52
2018,5,21,15,30,260.0,196.0,6.0,13.8,373.0,375.26,307.06
2018,5,21,15,45,275.0,193.5,6.1,13.35,369.5,369.72,303.45
2018,5,21,16,0,290.0,191.0,6.2,12.9,366.0,362.14,297.75
2018,5,21,16,15,206.0,193.0,6.15,12.75,312.0,303.34,248.61
2018,5,21,16,30,122.0,195.0,6.1,12.6,258.0,250.92,204.86
2018,5,21,16,45,129.0,181.0,6.1,12.4,241.5,232.98,190.04
2018,5,21,17,0,136.0,167.0,6.1,12.2,225.0,214.13,173.99
2018,5,21,17,15,198.5,142.5,6.05,12.1,214.5,203.14,162.93
2018,5,21,17,30,261.0,118.0,6.0,12.0,204.0,184.47,143.93
2018,5,21,17,45,254.0,99.0,6.0,11.9,171.0,148.94,112.02
2018,5,21,18,0,247.0,80.0,6.0,11.8,138.0,114.29,81.23
2018,5,21,18,15,199.5,63.5,5.9,11.75,103.0,78.64,52.64
2018,5,21,18,30,152.0,47.0,5.8,11.7,68.0,48.52,30.51
2018,5,21,18,45,91.5,31.5,5.75,11.7,42.5,26.13,15.16
2018,5,21,19,0,31.0,16.0,5.7,11.7,17.0,14.41,0.0
2018,5,21,19,15,15.5,8.0,5.65,11.7,8.5,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,12.1,2.0,1.97,0.0
2018,5,22,5,15,2.0,3.0,4.2,12.2,3.0,2.91,0.0
2018,5,22,5,30,0.0,4.0,4.2,12.3,4.0,3.85,0.0
2018,5,22,5,45,0.0,6.5,4.2,12.35,6.5,6.26,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.4,9.0,8.67,1.75
2018,5,22,6,15,0.0,12.5,4.2,12.5,12.5,12.05,4.72
2018,5,22,6,30,0.0,16.0,4.2,12.6,16.0,15.43,7.66
2018,5,22,6,45,0.0,27.0,4.15,12.65,27.0,26.06,16.81
2018,5,22,7,0,0.0,38.0,4.1,12.7,38.0,36.69,25.88
2018,5,22,7,15,0.0,46.5,4.1,12.75,46.5,44.92,32.8
2018,5,22,7,30,0.0,55.0,4.1,12.8,55.0,53.15,39.66
2018,5,22,7,45,0.0,64.0,4.1,12.9,64.0,61.87,46.86
2018,5,22,8,0,0.0,73.0,4.1,13.0,73.0,70.6,54.0
2018,5,22,8,15,0.0,78.5,4.1,13.05,78.5,75.95,58.27
2018,5,22,8,30,0.0,84.0,4.1,13.1,84.0,81.29,62.52
2018,5,22,8,45,0.0,93.5,4.1,13.1,93.5,90.52,69.99
2018,5,22,9,0,0.0,103.0,4.1,13.1,103.0,99.77,77.43
2018,5,22,9,15,0.0,113.0,4.2,13.25,113.0,109.53,85.22
2018,5,22,9,30,0.0,123.0,4.3,13.4,123.0,119.3,92.98
2018,5,22,9,45,1.0,138.0,4.4,13.55,139.0,134.82,105.43
2018,5,22,10,0,2.0,153.0,4.5,13.7,155.0,150.43,117.88
2018,5,22,10,15,4.5,169.0,4.55,13.8,173.0,168.47,132.31
2018,5,22,10,30,7.0,185.0,4.6,13.9,191.0,186.65,146.8
2018,5,22,10,45,7.0,184.5,4.7,14.0,190.5,186.38,146.38
2018,5,22,11,0,7.0,184.0,4.8,14.1,190.0,186.07,146.0
2018,5,22,11,15,8.5,196.5,4.8,14.15,204.0,199.99,157.05
2018,5,22,11,30,10.0,209.0,4.8,14.2,218.0,213.93,168.08
2018,5,22,11,45,10.0,212.5,4.85,14.25,222.0,217.48,170.81
2018,5,22,12,0,10.0,216.0,4.9,14.3,226.0,220.99,173.54
2018,5,22,12,15,12.0,241.0,4.9,14.3,252.5,247.66,194.69
2018,5,22,12,30,14.0,266.0,4.9,14.3,279.0,274.31,215.69
2018,5,22,12,45,14.5,277.0,4.9,14.35,290.5,285.54,224.47
2018,5,22,13,0,15.0,288.0,4.9,14.4,302.0,296.69,233.23
2018,5,22,13,15,15.0,283.5,4.9,14.35,297.5,291.91,229.66
2018,5,22,13,30,15.0,279.0,4.9,14.3,293.0,287.08,226.1
2018,5,22,13,45,23.0,305.5,4.85,14.3,326.0,325.05,256.3
2018,5,22,14,0,31.0,332.0,4.8,14.3,359.0,358.02,282.37
2018,5,22,14,15,34.5,331.0,4.85,14.25,360.0,358.77,283.45
2018,5,22,14,30,38.0,330.0,4.9,14.2,361.0,359.17,284.38
2018,5,22,14,45,43.0,323.0,4.9,14.15,356.5,354.38,281.32
2018,5,22,15,0,48.0,316.0,4.9,14.1,352.0,349.09,277.88
2018,5,22,15,15,46.0,296.5,4.9,14.1,329.5,325.72,259.97
2018,5,22,15,30,44.0,277.0,4.9,14.1,307.0,302.47,242.07
2018,5,22,15,45,55.0,264.0,4.9,13.95,299.0,294.07,236.33
2018,5,22,16,0,66.0,251.0,4.9,13.8,291.0,284.55,229.51
2018,5,22,16,15,103.0,233.5,4.9,13.65,290.0,283.53,229.72
2018,5,22,16,30,140.0,216.0,4.9,13.5,289.0,280.19,227.5
2018,5,22,16,45,210.5,188.5,4.9,13.4,285.0,276.03,223.91
2018,5,22,17,0,281.0,161.0,4.9,13.3,281.0,265.11,213.38
