Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,17,15,286.0,138.5,4.9,13.1,247.0,228.42,181.29
2018,5,22,17,30,291.0,116.0,4.9,12.9,213.0,191.14,147.97
2018,5,22,17,45,278.5,97.5,4.85,12.75,177.5,153.24,114.29
2018,5,22,18,0,266.0,79.0,4.8,12.6,142.0,116.25,81.8
2018,5,22,18,15,217.5,63.5,4.75,12.5,107.0,80.87,53.59
2018,5,22,18,30,169.0,48.0,4.7,12.4,72.0,50.5,31.53
2018,5,22,18,45,107.0,32.5,4.65,12.3,45.5,26.92,16.02
2018,5,22,19,0,45.0,17.0,4.6,12.2,19.0,14.41,0.0
2018,5,22,19,15,22.5,8.5,4.55,12.2,9.5,8.36,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.4,12.25,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.4,12.3,3.0,2.95,0.0
2018,5,23,5,15,3.0,6.0,3.4,12.35,6.0,5.83,0.0
2018,5,23,5,30,0.0,9.0,3.4,12.4,9.0,8.67,1.5
2018,5,23,5,45,0.0,14.5,3.4,12.5,14.5,13.98,6.08
2018,5,23,6,0,0.0,20.0,3.4,12.6,20.0,19.29,10.81
2018,5,23,6,15,1.0,32.0,3.4,12.65,32.5,31.05,21.0
2018,5,23,6,30,2.0,44.0,3.4,12.7,45.0,42.94,31.23
2018,5,23,6,45,80.0,93.0,3.4,12.75,124.0,112.13,87.92
2018,5,23,7,0,158.0,142.0,3.4,12.8,203.0,190.11,152.13
2018,5,23,7,15,218.0,163.5,3.5,12.9,260.5,244.62,197.19
2018,5,23,7,30,278.0,185.0,3.6,13.0,318.0,305.08,247.06
2018,5,23,7,45,213.0,207.5,3.65,13.15,316.0,309.02,250.67
2018,5,23,8,0,148.0,230.0,3.7,13.3,314.0,307.24,248.75
2018,5,23,8,15,81.5,222.5,3.8,13.45,269.5,266.17,214.73
2018,5,23,8,30,15.0,215.0,3.9,13.6,225.0,218.39,174.53
2018,5,23,8,45,20.0,238.5,4.0,13.8,252.5,245.66,196.09
2018,5,23,9,0,25.0,262.0,4.1,14.0,280.0,276.26,219.97
2018,5,23,9,15,58.5,307.0,4.15,14.1,352.5,348.37,277.12
2018,5,23,9,30,92.0,352.0,4.2,14.2,425.0,423.21,335.31
2018,5,23,9,45,154.0,377.5,4.25,14.3,505.5,509.38,402.17
2018,5,23,10,0,216.0,403.0,4.3,14.4,586.0,595.01,467.37
2018,5,23,10,15,244.0,413.0,4.35,14.45,626.0,642.45,502.49
2018,5,23,10,30,272.0,423.0,4.4,14.5,666.0,685.71,534.5
2018,5,23,10,45,361.5,386.5,4.4,14.5,717.0,740.23,577.05
2018,5,23,11,0,451.0,350.0,4.4,14.5,768.0,802.42,624.44
2018,5,23,11,15,657.0,247.5,4.4,14.5,865.5,908.9,706.69
2018,5,23,11,30,863.0,145.0,4.4,14.5,963.0,1006.78,774.25
2018,5,23,11,45,591.0,289.0,4.35,14.5,850.5,897.43,694.21
2018,5,23,12,0,319.0,433.0,4.3,14.5,738.0,767.37,591.79
2018,5,23,12,15,314.5,439.5,4.25,14.55,740.0,769.46,593.4
2018,5,23,12,30,310.0,446.0,4.2,14.6,742.0,770.18,593.28
2018,5,23,12,45,330.5,426.0,4.15,14.6,738.5,767.26,592.19
2018,5,23,13,0,351.0,406.0,4.1,14.6,735.0,762.61,589.89
2018,5,23,13,15,317.5,417.5,4.1,14.6,711.0,736.12,569.86
2018,5,23,13,30,284.0,429.0,4.1,14.6,687.0,709.43,549.75
2018,5,23,13,45,509.5,310.5,4.1,14.65,758.5,795.77,620.89
2018,5,23,14,0,735.0,192.0,4.1,14.7,830.0,866.25,676.45
2018,5,23,14,15,814.0,147.5,4.15,14.65,831.5,866.1,677.1
2018,5,23,14,30,893.0,103.0,4.2,14.6,833.0,857.95,672.63
2018,5,23,14,45,885.0,101.5,4.25,14.55,797.5,818.95,646.0
2018,5,23,15,0,877.0,100.0,4.3,14.5,762.0,777.96,617.93
2018,5,23,15,15,865.0,97.5,4.3,14.5,720.5,731.26,584.88
2018,5,23,15,30,853.0,95.0,4.3,14.5,679.0,683.34,550.53
2018,5,23,15,45,838.0,93.0,4.4,14.25,634.0,633.0,512.75
2018,5,23,16,0,823.0,91.0,4.5,14.0,589.0,582.68,473.5
2018,5,23,16,15,804.0,87.5,4.55,13.85,540.5,527.68,429.08
2018,5,23,16,30,785.0,84.0,4.6,13.7,492.0,473.15,383.69
2018,5,23,16,45,758.0,80.5,4.6,13.55,441.5,415.85,334.65
2018,5,23,17,0,731.0,77.0,4.6,13.4,391.0,360.39,285.82
2018,5,23,17,15,693.5,72.5,4.6,13.2,339.5,302.57,234.22
2018,5,23,17,30,656.0,68.0,4.6,13.0,288.0,247.2,184.02
2018,5,23,17,45,602.0,62.5,4.6,12.8,238.0,191.96,134.69
2018,5,23,18,0,548.0,57.0,4.6,12.6,188.0,142.57,91.82
2018,5,23,18,15,467.0,50.0,4.55,12.45,143.0,94.91,54.77
2018,5,23,18,30,386.0,43.0,4.5,12.3,98.0,56.51,30.03
2018,5,23,18,45,266.0,32.0,4.45,12.15,63.0,25.38,15.01
2018,5,23,19,0,146.0,21.0,4.4,12.0,28.0,16.66,0.0
2018,5,23,19,15,73.0,10.5,4.4,12.0,14.0,10.32,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,11.7,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,11.7,1.0,0.98,0.0
2018,5,24,5,15,0.0,3.0,2.5,11.8,3.0,2.89,0.0
2018,5,24,5,30,0.0,5.0,2.4,11.9,5.0,4.82,0.0
2018,5,24,5,45,8.0,9.0,2.3,11.95,10.5,9.19,1.84
2018,5,24,6,0,16.0,13.0,2.2,12.0,16.0,14.41,6.0
2018,5,24,6,15,8.0,21.5,2.15,12.1,23.0,22.26,13.21
2018,5,24,6,30,0.0,30.0,2.1,12.2,30.0,28.95,19.37
2018,5,24,6,45,0.0,66.0,2.1,12.3,66.0,63.8,49.22
2018,5,24,7,0,0.0,102.0,2.1,12.4,102.0,98.34,78.33
2018,5,24,7,15,1.0,120.5,2.1,12.5,121.0,116.65,93.36
2018,5,24,7,30,2.0,139.0,2.1,12.6,140.0,135.14,108.36
2018,5,24,7,45,12.0,171.5,2.15,12.75,178.5,171.78,138.14
2018,5,24,8,0,22.0,204.0,2.2,12.9,217.0,209.6,168.46
2018,5,24,8,15,25.5,223.5,2.25,13.05,239.5,231.99,185.94
2018,5,24,8,30,29.0,243.0,2.3,13.2,262.0,256.87,205.26
2018,5,24,8,45,23.5,246.0,2.35,13.35,262.0,255.39,203.34
2018,5,24,9,0,18.0,249.0,2.4,13.5,262.0,255.5,202.76
2018,5,24,9,15,23.0,276.0,2.45,13.65,293.5,286.78,226.99
2018,5,24,9,30,28.0,303.0,2.5,13.8,325.0,322.31,254.15
2018,5,24,9,45,35.5,330.5,2.6,13.9,359.5,357.6,281.05
2018,5,24,10,0,43.0,358.0,2.7,14.0,394.0,393.41,308.1
2018,5,24,10,15,39.5,352.0,2.8,14.1,386.0,385.85,301.77
2018,5,24,10,30,36.0,346.0,2.9,14.2,378.0,377.92,295.37
2018,5,24,10,45,24.0,291.0,2.95,14.25,312.5,312.15,244.41
2018,5,24,11,0,12.0,236.0,3.0,14.3,247.0,242.07,189.51
2018,5,24,11,15,9.5,210.0,3.15,14.3,219.0,214.24,167.68
2018,5,24,11,30,7.0,184.0,3.3,14.3,191.0,186.34,145.54
2018,5,24,11,45,65.0,275.0,3.4,14.3,337.5,338.96,267.67
2018,5,24,12,0,123.0,366.0,3.5,14.3,484.0,496.02,388.32
2018,5,24,12,15,170.0,410.0,3.6,14.25,572.5,588.09,457.5
2018,5,24,12,30,217.0,454.0,3.7,14.2,661.0,679.2,524.96
2018,5,24,12,45,234.5,450.5,3.85,14.15,672.0,697.06,538.59
2018,5,24,13,0,252.0,447.0,4.0,14.1,683.0,707.39,547.36
2018,5,24,13,15,185.5,445.5,4.05,14.0,617.5,631.44,490.35
2018,5,24,13,30,119.0,444.0,4.1,13.9,552.0,562.86,438.19
2018,5,24,13,45,99.5,422.5,4.15,13.75,511.5,514.1,402.26
2018,5,24,14,0,80.0,401.0,4.2,13.6,471.0,471.73,370.57
2018,5,24,14,15,57.5,364.0,4.2,13.55,413.5,411.95,324.89
2018,5,24,14,30,35.0,327.0,4.2,13.5,356.0,353.53,279.66
2018,5,24,14,45,43.5,322.5,4.15,13.4,356.5,354.18,281.14
2018,5,24,15,0,52.0,318.0,4.1,13.3,357.0,354.07,281.84
2018,5,24,15,15,61.5,293.0,4.1,13.3,337.0,333.44,266.54
2018,5,24,15,30,71.0,268.0,4.1,13.3,317.0,311.99,250.46
2018,5,24,15,45,76.0,255.0,4.0,13.35,304.0,298.61,240.3
2018,5,24,16,0,81.0,242.0,3.9,13.4,291.0,284.62,229.52
2018,5,24,16,15,145.0,224.5,3.85,13.4,303.5,299.58,242.66
2018,5,24,16,30,209.0,207.0,3.8,13.4,316.0,305.68,247.78
2018,5,24,16,45,219.5,184.5,3.8,13.4,288.5,277.66,224.51
2018,5,24,17,0,230.0,162.0,3.8,13.4,261.0,246.89,198.38
2018,5,24,17,15,277.0,137.5,3.75,13.3,241.5,225.12,178.28
2018,5,24,17,30,324.0,113.0,3.7,13.2,222.0,198.41,152.73
2018,5,24,17,45,342.0,95.0,3.7,13.1,193.0,165.52,122.01
2018,5,24,18,0,360.0,77.0,3.7,13.0,164.0,130.65,89.73
2018,5,24,18,15,287.5,64.0,3.65,12.95,123.0,88.62,56.99
2018,5,24,18,30,215.0,51.0,3.6,12.9,82.0,54.77,33.5
2018,5,24,18,45,135.0,35.5,3.5,12.8,52.5,29.28,18.34
2018,5,24,19,0,55.0,20.0,3.4,12.7,23.0,16.83,0.0
2018,5,24,19,15,27.5,10.0,3.35,12.7,11.5,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.0,3.05,12.55,2.0,0.0,0.0
2018,5,25,5,0,3.0,4.0,3.1,12.6,4.0,3.93,0.0
2018,5,25,5,15,4.0,14.0,3.15,12.65,14.5,13.51,0.0
2018,5,25,5,30,5.0,24.0,3.2,12.7,25.0,23.18,13.63
2018,5,25,5,45,6.5,40.5,3.25,12.8,42.0,39.13,26.94
2018,5,25,6,0,8.0,57.0,3.3,12.9,59.0,55.37,41.07
2018,5,25,6,15,25.0,81.0,3.25,13.0,88.0,81.06,62.49
2018,5,25,6,30,42.0,105.0,3.2,13.1,117.0,109.4,86.13
2018,5,25,6,45,69.0,128.0,3.2,13.2,152.5,141.79,112.85
2018,5,25,7,0,96.0,151.0,3.2,13.3,188.0,177.81,142.64
2018,5,25,7,15,66.5,156.5,3.25,13.45,184.0,177.13,142.66
2018,5,25,7,30,37.0,162.0,3.3,13.6,180.0,173.5,139.68
2018,5,25,7,45,18.5,158.5,3.3,13.75,167.5,162.45,130.21
2018,5,25,8,0,0.0,155.0,3.3,13.9,155.0,150.04,119.4
2018,5,25,8,15,1.5,161.5,3.3,14.05,162.5,157.37,124.99
2018,5,25,8,30,3.0,168.0,3.3,14.2,170.0,164.83,130.65
2018,5,25,8,45,3.0,161.5,3.3,14.4,163.5,158.72,125.26
2018,5,25,9,0,3.0,155.0,3.3,14.6,157.0,152.59,119.92
2018,5,25,9,15,8.0,196.5,3.3,14.7,202.5,197.18,155.6
2018,5,25,9,30,13.0,238.0,3.3,14.8,248.0,242.32,191.13
2018,5,25,9,45,59.5,316.0,3.35,14.95,366.0,363.19,286.38
2018,5,25,10,0,106.0,394.0,3.4,15.1,484.0,484.71,378.97
2018,5,25,10,15,82.5,385.5,3.45,15.1,457.0,458.41,357.58
2018,5,25,10,30,59.0,377.0,3.5,15.1,430.0,430.52,335.54
2018,5,25,10,45,40.0,349.0,3.55,15.15,385.0,385.81,300.84
2018,5,25,11,0,21.0,321.0,3.6,15.2,340.0,334.86,261.09
2018,5,25,11,15,49.5,375.5,3.7,15.25,422.0,423.92,330.06
2018,5,25,11,30,78.0,430.0,3.8,15.3,504.0,508.5,393.91
2018,5,25,11,45,122.5,452.0,3.85,15.3,569.0,582.74,449.93
2018,5,25,12,0,167.0,474.0,3.9,15.3,634.0,650.47,500.46
2018,5,25,12,15,251.5,456.5,3.95,15.3,697.0,723.41,556.0
2018,5,25,12,30,336.0,439.0,4.0,15.3,760.0,788.71,605.36
2018,5,25,12,45,404.0,399.0,4.0,15.35,781.0,817.41,627.98
2018,5,25,13,0,472.0,359.0,4.0,15.4,802.0,838.67,645.57
2018,5,25,13,15,359.5,397.0,4.0,15.4,731.0,755.58,582.88
2018,5,25,13,30,247.0,435.0,4.0,15.4,660.0,680.31,525.32
2018,5,25,13,45,145.5,383.5,4.0,15.4,515.0,522.51,407.36
2018,5,25,14,0,44.0,332.0,4.0,15.4,370.0,369.55,289.09
2018,5,25,14,15,27.0,278.0,3.95,15.35,301.0,298.87,234.77
2018,5,25,14,30,10.0,224.0,3.9,15.3,232.0,226.57,177.94
2018,5,25,14,45,12.5,235.0,3.85,15.3,244.5,238.93,188.23
2018,5,25,15,0,15.0,246.0,3.8,15.3,257.0,251.05,198.17
2018,5,25,15,15,15.0,238.0,3.8,15.3,248.5,242.44,191.73
2018,5,25,15,30,15.0,230.0,3.8,15.3,240.0,233.8,185.3
2018,5,25,15,45,103.5,218.5,3.6,15.2,282.0,282.87,226.99
2018,5,25,16,0,192.0,207.0,3.4,15.1,324.0,320.53,258.41
2018,5,25,16,15,304.0,190.5,3.4,15.0,358.0,354.8,286.54
2018,5,25,16,30,416.0,174.0,3.4,14.9,392.0,379.31,305.42
2018,5,25,16,45,430.5,153.5,3.35,14.8,359.0,342.52,274.42
2018,5,25,17,0,445.0,133.0,3.3,14.7,326.0,303.75,240.94
2018,5,25,17,15,421.5,118.5,3.3,14.6,282.5,256.15,199.83
2018,5,25,17,30,398.0,104.0,3.3,14.5,239.0,210.86,160.1
2018,5,25,17,45,434.5,83.5,3.3,14.35,208.0,175.75,126.55
2018,5,25,18,0,471.0,63.0,3.3,14.2,177.0,137.07,89.98
2018,5,25,18,15,376.5,54.5,3.35,14.05,132.0,90.65,54.63
2018,5,25,18,30,282.0,46.0,3.4,13.9,87.0,54.35,30.88
2018,5,25,18,45,200.0,33.5,3.45,13.75,57.0,25.86,15.63
2018,5,25,19,0,118.0,21.0,3.5,13.6,27.0,16.55,0.0
2018,5,25,19,15,59.0,10.5,3.55,13.5,13.5,10.32,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,26,4,45,9.5,3.5,4.75,12.75,3.5,0.0,0.0
2018,5,26,5,0,19.0,7.0,4.8,12.7,7.0,6.88,0.0
2018,5,26,5,15,66.0,19.0,4.9,12.8,25.0,16.07,0.0
2018,5,26,5,30,113.0,31.0,5.0,12.9,43.0,26.14,16.15
2018,5,26,5,45,215.0,45.0,5.05,12.95,82.5,50.81,29.93
2018,5,26,6,0,317.0,59.0,5.1,13.0,122.0,89.08,56.14
2018,5,26,6,15,217.0,79.0,5.1,13.1,128.0,110.77,79.41
2018,5,26,6,30,117.0,99.0,5.1,13.2,134.0,120.68,92.98
2018,5,26,6,45,117.5,123.0,5.05,13.25,163.5,150.96,119.41
2018,5,26,7,0,118.0,147.0,5.0,13.3,193.0,181.47,145.65
2018,5,26,7,15,68.0,150.5,4.9,13.35,178.0,171.99,138.78
2018,5,26,7,30,18.0,154.0,4.8,13.4,163.0,156.67,126.14
2018,5,26,7,45,9.0,151.5,4.75,13.45,156.0,150.96,121.04
2018,5,26,8,0,0.0,149.0,4.7,13.5,149.0,144.22,114.98
2018,5,26,8,15,12.0,186.5,4.6,13.55,194.5,187.91,150.62
2018,5,26,8,30,24.0,224.0,4.5,13.6,240.0,232.91,186.81
2018,5,26,8,45,28.0,251.0,4.4,13.65,270.5,265.76,212.63
2018,5,26,9,0,32.0,278.0,4.3,13.7,301.0,297.1,236.97
2018,5,26,9,15,23.5,268.0,4.2,13.8,285.5,279.25,221.94
2018,5,26,9,30,15.0,258.0,4.1,13.9,270.0,263.58,208.77
2018,5,26,9,45,18.0,281.5,3.95,13.95,296.5,289.91,229.16
2018,5,26,10,0,21.0,305.0,3.8,14.0,323.0,316.46,249.45
2018,5,26,10,15,25.5,326.5,3.75,14.1,349.0,347.37,273.02
2018,5,26,10,30,30.0,348.0,3.7,14.2,375.0,374.23,293.28
2018,5,26,10,45,25.0,334.5,3.6,14.3,357.5,356.85,279.23
2018,5,26,11,0,20.0,321.0,3.5,14.4,340.0,333.86,261.06
2018,5,26,11,15,21.5,334.0,3.55,14.45,354.5,348.65,272.37
2018,5,26,11,30,23.0,347.0,3.6,14.5,369.0,363.4,283.52
2018,5,26,11,45,23.5,350.0,3.65,14.55,372.5,373.27,290.93
2018,5,26,12,0,24.0,353.0,3.7,14.6,376.0,376.99,293.69
2018,5,26,12,15,42.0,393.0,3.85,14.65,433.0,435.7,339.0
2018,5,26,12,30,60.0,433.0,4.0,14.7,490.0,494.22,383.47
2018,5,26,12,45,81.0,444.5,4.1,14.75,521.0,526.14,408.03
2018,5,26,13,0,102.0,456.0,4.2,14.8,552.0,557.27,432.09
2018,5,26,13,15,133.0,453.5,4.35,14.85,576.5,588.71,456.99
2018,5,26,13,30,164.0,451.0,4.5,14.9,601.0,612.39,476.18
2018,5,26,13,45,301.0,380.0,4.65,14.95,646.0,668.02,523.44
2018,5,26,14,0,438.0,309.0,4.8,15.0,691.0,716.09,564.46
2018,5,26,14,15,489.5,275.0,4.95,15.0,688.0,713.21,565.02
2018,5,26,14,30,541.0,241.0,5.1,15.0,685.0,707.21,563.33
2018,5,26,14,45,369.5,279.0,5.25,14.95,576.0,585.69,468.17
2018,5,26,15,0,198.0,317.0,5.4,14.9,467.0,469.03,374.84
2018,5,26,15,15,154.0,314.0,5.4,14.9,427.0,425.09,340.17
2018,5,26,15,30,110.0,311.0,5.4,14.9,387.0,381.35,305.26
2018,5,26,15,45,207.5,274.0,5.6,14.7,405.0,404.35,326.64
2018,5,26,16,0,305.0,237.0,5.8,14.5,423.0,417.4,339.18
2018,5,26,16,15,412.0,195.5,5.85,14.35,424.5,421.11,343.19
2018,5,26,16,30,519.0,154.0,5.9,14.2,426.0,411.15,334.84
2018,5,26,16,45,582.0,129.5,5.9,14.05,405.5,388.02,313.89
2018,5,26,17,0,645.0,105.0,5.9,13.9,385.0,356.1,284.1
2018,5,26,17,15,604.5,98.5,5.85,13.75,334.5,299.71,234.11
2018,5,26,17,30,564.0,92.0,5.8,13.6,284.0,247.27,187.03
2018,5,26,17,45,508.0,83.5,5.75,13.4,235.0,193.63,139.77
2018,5,26,18,0,452.0,75.0,5.7,13.2,186.0,145.25,98.26
2018,5,26,18,15,371.5,64.5,5.55,13.15,141.5,99.32,62.36
2018,5,26,18,30,291.0,54.0,5.4,13.1,97.0,62.37,37.25
2018,5,26,18,45,190.5,39.0,5.25,13.05,63.0,30.39,19.56
2018,5,26,19,0,90.0,24.0,5.1,13.0,29.0,20.01,0.0
2018,5,26,19,15,45.0,12.0,5.0,13.0,14.5,11.8,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,4,45,15.0,4.5,2.05,12.2,4.5,0.0,0.0
2018,5,27,5,0,30.0,9.0,2.0,12.3,9.0,8.85,0.0
2018,5,27,5,15,81.0,19.5,2.0,12.55,26.5,16.48,0.0
2018,5,27,5,30,132.0,30.0,2.0,12.8,44.0,23.43,14.0
2018,5,27,5,45,194.5,43.5,2.0,13.0,76.0,48.44,28.62
2018,5,27,6,0,257.0,57.0,2.0,13.2,108.0,80.58,51.51
2018,5,27,6,15,164.0,70.5,1.9,13.45,106.5,94.05,67.38
2018,5,27,6,30,71.0,84.0,1.8,13.7,105.0,96.41,73.88
2018,5,27,6,45,72.5,118.0,1.7,13.9,143.0,133.5,105.38
2018,5,27,7,0,74.0,152.0,1.6,14.1,181.0,170.88,136.47
2018,5,27,7,15,162.5,170.5,1.65,14.35,245.5,228.9,182.93
2018,5,27,7,30,251.0,189.0,1.7,14.6,310.0,297.04,237.55
2018,5,27,7,45,356.0,190.5,1.7,14.8,382.5,365.16,291.9
2018,5,27,8,0,461.0,192.0,1.7,15.0,455.0,445.61,355.11
2018,5,27,8,15,389.0,221.0,1.8,15.2,456.0,455.08,361.72
2018,5,27,8,30,317.0,250.0,1.9,15.4,457.0,454.22,360.1
2018,5,27,8,45,351.0,261.0,2.0,15.6,504.5,503.9,398.1
2018,5,27,9,0,385.0,272.0,2.1,15.8,552.0,559.27,439.35
2018,5,27,9,15,451.0,273.5,2.2,15.95,618.5,628.51,490.98
2018,5,27,9,30,517.0,275.0,2.3,16.1,685.0,701.5,544.31
2018,5,27,9,45,464.0,309.0,2.4,16.3,688.5,709.88,547.76
2018,5,27,10,0,411.0,343.0,2.5,16.5,692.0,713.34,548.06
2018,5,27,10,15,428.5,353.0,2.6,16.65,727.0,752.04,575.45
2018,5,27,10,30,446.0,363.0,2.7,16.8,762.0,790.18,601.95
2018,5,27,10,45,512.5,327.5,2.75,16.95,796.0,828.33,630.2
2018,5,27,11,0,579.0,292.0,2.8,17.1,830.0,867.39,658.88
2018,5,27,11,15,720.5,216.0,2.9,17.15,895.0,938.53,710.06
2018,5,27,11,30,862.0,140.0,3.0,17.2,960.0,1000.57,751.67
2018,5,27,11,45,888.5,127.0,3.1,17.3,976.5,1020.24,764.59
2018,5,27,12,0,915.0,114.0,3.2,17.4,993.0,1036.85,775.95
2018,5,27,12,15,914.5,113.5,3.3,17.45,990.5,1035.79,775.79
2018,5,27,12,30,914.0,113.0,3.4,17.5,988.0,1031.37,773.63
2018,5,27,12,45,911.5,113.5,3.55,17.5,978.5,1022.66,769.23
2018,5,27,13,0,909.0,114.0,3.7,17.5,969.0,1010.67,762.66
2018,5,27,13,15,905.5,113.0,3.75,17.5,952.5,993.0,751.58
2018,5,27,13,30,902.0,112.0,3.8,17.5,936.0,972.23,738.44
2018,5,27,13,45,897.0,111.0,3.9,17.5,912.5,947.08,722.61
2018,5,27,14,0,892.0,110.0,4.0,17.5,889.0,919.12,704.76
2018,5,27,14,15,885.0,108.5,4.0,17.4,859.0,886.24,683.09
2018,5,27,14,30,878.0,107.0,4.0,17.3,829.0,850.98,659.63
2018,5,27,14,45,869.0,105.5,4.0,17.25,793.5,811.89,633.15
2018,5,27,15,0,860.0,104.0,4.0,17.2,758.0,770.93,605.09
2018,5,27,15,15,848.0,101.5,4.0,17.2,717.0,725.11,573.07
2018,5,27,15,30,836.0,99.0,4.0,17.2,676.0,678.1,539.8
2018,5,27,15,45,822.0,96.0,3.85,17.05,631.5,629.12,502.5
2018,5,27,16,0,808.0,93.0,3.7,16.9,587.0,578.52,462.94
2018,5,27,16,15,790.0,89.5,3.6,16.7,539.5,524.96,420.3
2018,5,27,16,30,772.0,86.0,3.5,16.5,492.0,471.79,376.78
2018,5,27,16,45,746.0,82.5,3.4,16.3,442.5,415.71,329.75
2018,5,27,17,0,720.0,79.0,3.3,16.1,393.0,361.36,282.87
2018,5,27,17,15,684.5,74.5,3.2,15.9,342.5,303.85,232.54
2018,5,27,17,30,649.0,70.0,3.1,15.7,292.0,250.49,184.89
2018,5,27,17,45,598.5,64.5,2.95,15.45,243.0,196.32,137.12
2018,5,27,18,0,548.0,59.0,2.8,15.2,194.0,147.57,95.14
2018,5,27,18,15,472.5,51.5,2.65,15.05,149.0,99.7,57.79
2018,5,27,18,30,397.0,44.0,2.5,14.9,104.0,60.43,31.89
2018,5,27,18,45,281.0,33.0,2.4,14.7,68.0,26.31,16.2
2018,5,27,19,0,165.0,22.0,2.3,14.5,32.0,17.31,0.0
2018,5,27,19,15,82.5,11.0,2.2,14.4,16.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.1,10.0,8.85,0.0
2018,5,28,5,15,174.5,22.0,1.5,13.3,38.0,17.26,0.0
2018,5,28,5,30,293.0,35.0,1.5,13.5,66.0,28.93,18.63
2018,5,28,5,45,386.0,44.0,1.5,13.7,107.5,60.6,32.38
2018,5,28,6,0,479.0,53.0,1.5,13.9,149.0,102.87,60.42
2018,5,28,6,15,541.5,58.5,1.45,14.2,196.5,147.1,95.43
2018,5,28,6,30,604.0,64.0,1.4,14.5,244.0,198.3,138.87
2018,5,28,6,45,647.5,68.5,1.35,14.75,294.0,249.9,184.42
2018,5,28,7,0,691.0,73.0,1.3,15.0,344.0,306.89,234.12
2018,5,28,7,15,722.5,77.0,1.25,15.45,395.0,361.72,281.13
2018,5,28,7,30,754.0,81.0,1.2,15.9,446.0,419.14,328.69
2018,5,28,7,45,778.5,83.0,1.2,16.3,495.5,473.37,372.51
2018,5,28,8,0,803.0,85.0,1.2,16.7,545.0,528.87,415.78
2018,5,28,8,15,821.0,87.5,1.25,17.0,592.0,581.6,456.02
2018,5,28,8,30,839.0,90.0,1.3,17.3,639.0,634.5,495.21
2018,5,28,8,45,853.0,92.0,1.35,17.6,682.5,683.93,530.24
2018,5,28,9,0,867.0,94.0,1.4,17.9,726.0,732.54,562.59
2018,5,28,9,15,875.5,97.0,1.45,18.1,764.0,776.85,591.71
2018,5,28,9,30,884.0,100.0,1.5,18.3,802.0,819.41,619.33
2018,5,28,9,45,889.5,102.5,1.55,18.5,834.0,856.99,643.31
2018,5,28,10,0,895.0,105.0,1.6,18.7,866.0,892.23,665.6
2018,5,28,10,15,901.0,106.5,1.7,18.85,893.5,924.39,686.48
2018,5,28,10,30,907.0,108.0,1.8,19.0,921.0,953.92,705.6
2018,5,28,10,45,910.5,109.5,1.9,19.15,941.0,978.27,721.36
2018,5,28,11,0,914.0,111.0,2.0,19.3,961.0,999.6,735.23
2018,5,28,11,15,916.0,111.5,2.1,19.4,973.5,1015.32,745.68
2018,5,28,11,30,918.0,112.0,2.2,19.5,986.0,1027.8,754.16
2018,5,28,11,45,918.5,113.5,2.3,19.6,992.0,1036.5,760.32
2018,5,28,12,0,919.0,115.0,2.4,19.7,998.0,1041.85,764.43
2018,5,28,12,15,919.5,114.0,2.55,19.75,996.0,1041.31,765.53
2018,5,28,12,30,920.0,113.0,2.7,19.8,994.0,1037.4,764.51
2018,5,28,12,45,919.0,111.5,2.8,19.8,984.5,1028.13,759.7
2018,5,28,13,0,918.0,110.0,2.9,19.8,975.0,1015.54,752.79
2018,5,28,13,15,913.5,110.5,3.0,19.75,958.5,998.33,742.99
2018,5,28,13,30,909.0,111.0,3.1,19.7,942.0,978.04,731.15
2018,5,28,13,45,903.0,110.5,3.25,19.7,918.0,952.37,715.85
2018,5,28,14,0,897.0,110.0,3.4,19.7,894.0,923.91,698.53
2018,5,28,14,15,889.5,108.5,3.45,19.6,863.5,890.51,677.25
2018,5,28,14,30,882.0,107.0,3.5,19.5,833.0,854.73,654.17
2018,5,28,14,45,872.0,105.5,3.55,19.45,797.0,814.75,627.77
2018,5,28,15,0,862.0,104.0,3.6,19.4,761.0,772.96,599.8
2018,5,28,15,15,850.0,102.5,3.6,19.4,720.5,728.12,568.96
2018,5,28,15,30,838.0,101.0,3.6,19.4,680.0,682.08,536.88
2018,5,28,15,45,822.5,98.0,3.55,19.15,635.0,632.11,499.79
2018,5,28,16,0,807.0,95.0,3.5,18.9,590.0,580.63,460.47
2018,5,28,16,15,788.0,91.5,3.45,18.75,542.0,526.6,417.96
2018,5,28,16,30,769.0,88.0,3.4,18.6,494.0,473.06,374.61
2018,5,28,16,45,743.5,84.5,3.35,18.4,444.5,417.37,328.43
2018,5,28,17,0,718.0,81.0,3.3,18.2,395.0,363.37,282.31
2018,5,28,17,15,683.0,76.0,3.2,17.9,344.5,305.62,232.33
2018,5,28,17,30,648.0,71.0,3.1,17.6,294.0,251.99,184.91
2018,5,28,17,45,599.0,65.0,3.0,17.3,245.0,197.7,137.39
2018,5,28,18,0,550.0,59.0,2.9,17.0,196.0,148.66,95.38
2018,5,28,18,15,476.0,52.0,2.8,16.65,151.0,101.26,58.55
2018,5,28,18,30,402.0,45.0,2.7,16.3,106.0,62.28,32.89
2018,5,28,18,45,287.0,34.0,2.6,16.0,69.5,27.74,17.39
2018,5,28,19,0,172.0,23.0,2.5,15.7,33.0,18.11,0.0
2018,5,28,19,15,86.0,11.5,2.4,15.5,16.5,11.3,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,27.0,5.5,2.15,13.35,6.0,0.0,0.0
2018,5,29,5,0,54.0,11.0,2.3,13.5,12.0,10.81,0.0
2018,5,29,5,15,163.0,24.5,2.4,13.7,39.5,19.35,1.04
2018,5,29,5,30,272.0,38.0,2.5,13.9,67.0,30.89,20.28
2018,5,29,5,45,364.0,47.5,2.6,14.1,108.0,62.87,34.87
2018,5,29,6,0,456.0,57.0,2.7,14.3,149.0,104.26,62.52
2018,5,29,6,15,519.5,63.5,2.65,14.5,196.5,148.32,97.47
2018,5,29,6,30,583.0,70.0,2.6,14.7,244.0,199.49,140.99
2018,5,29,6,45,627.5,75.5,2.6,14.95,294.5,251.21,186.8
2018,5,29,7,0,672.0,81.0,2.6,15.2,345.0,307.47,236.33
2018,5,29,7,15,703.5,85.0,2.65,15.4,395.5,361.43,283.64
2018,5,29,7,30,735.0,89.0,2.7,15.6,446.0,418.75,332.5
2018,5,29,7,45,759.0,92.0,2.7,15.85,495.0,472.76,377.38
2018,5,29,8,0,783.0,95.0,2.7,16.1,544.0,528.04,421.89
2018,5,29,8,15,800.5,98.5,2.8,16.25,591.0,580.92,463.74
2018,5,29,8,30,818.0,102.0,2.9,16.4,638.0,633.88,504.58
2018,5,29,8,45,831.5,105.0,3.0,16.6,681.0,683.39,541.8
2018,5,29,9,0,845.0,108.0,3.1,16.8,724.0,730.55,574.77
2018,5,29,9,15,860.5,107.0,3.2,16.9,763.5,775.34,605.88
2018,5,29,9,30,876.0,106.0,3.3,17.0,803.0,818.95,635.87
2018,5,29,9,45,889.5,104.0,3.45,17.15,837.0,858.41,662.85
2018,5,29,10,0,903.0,102.0,3.6,17.3,871.0,896.05,688.43
2018,5,29,10,15,908.5,104.5,3.65,17.35,898.5,929.0,710.32
2018,5,29,10,30,914.0,107.0,3.7,17.4,926.0,959.26,730.32
2018,5,29,10,45,918.0,107.5,3.8,17.5,946.0,983.23,746.18
2018,5,29,11,0,922.0,108.0,3.9,17.6,966.0,1004.17,760.06
2018,5,29,11,15,924.0,109.5,4.05,17.6,979.5,1021.04,771.88
2018,5,29,11,30,926.0,111.0,4.2,17.6,993.0,1034.64,781.59
2018,5,29,11,45,926.5,111.5,4.35,17.6,998.5,1042.4,787.47
2018,5,29,12,0,927.0,112.0,4.5,17.6,1004.0,1046.8,791.68
2018,5,29,12,15,925.5,113.5,4.7,17.45,1002.5,1046.81,794.05
2018,5,29,12,30,924.0,115.0,4.9,17.3,1001.0,1043.45,794.17
2018,5,29,12,45,920.5,116.5,5.15,17.2,992.0,1034.75,790.89
2018,5,29,13,0,917.0,118.0,5.4,17.1,983.0,1022.78,785.27
2018,5,29,13,15,912.0,119.0,5.6,16.85,966.5,1005.66,776.04
2018,5,29,13,30,907.0,120.0,5.8,16.6,950.0,985.46,764.55
2018,5,29,13,45,899.0,121.5,6.05,16.4,926.5,960.04,749.33
2018,5,29,14,0,891.0,123.0,6.3,16.2,903.0,931.95,731.94
2018,5,29,14,15,882.5,123.5,6.45,15.95,873.5,899.9,711.04
2018,5,29,14,30,874.0,124.0,6.6,15.7,844.0,865.54,688.22
2018,5,29,14,45,862.0,123.5,6.7,15.5,808.0,825.25,660.36
2018,5,29,15,0,850.0,123.0,6.8,15.3,772.0,785.46,632.58
2018,5,29,15,15,837.0,120.5,6.8,15.3,730.5,739.0,598.61
2018,5,29,15,30,824.0,118.0,6.8,15.3,689.0,691.46,562.94
2018,5,29,15,45,807.0,115.5,6.85,14.95,644.0,640.49,523.41
2018,5,29,16,0,790.0,113.0,6.9,14.6,599.0,589.31,482.7
2018,5,29,16,15,766.0,111.0,6.9,14.45,550.5,534.81,437.84
2018,5,29,16,30,742.0,109.0,6.9,14.3,502.0,480.75,392.26
2018,5,29,16,45,710.0,105.5,6.9,14.1,451.0,423.3,342.96
2018,5,29,17,0,678.0,102.0,6.9,13.9,400.0,368.26,294.55
2018,5,29,17,15,635.5,97.0,6.9,13.75,348.5,310.87,243.49
2018,5,29,17,30,593.0,92.0,6.9,13.6,297.0,257.59,195.44
2018,5,29,17,45,533.5,84.5,6.95,13.4,246.5,202.39,146.67
2018,5,29,18,0,474.0,77.0,7.0,13.2,196.0,153.72,104.75
2018,5,29,18,15,399.5,66.5,6.9,13.1,151.0,106.05,66.83
2018,5,29,18,30,325.0,56.0,6.8,13.0,106.0,67.61,40.19
2018,5,29,18,45,225.5,42.0,6.7,12.9,71.0,34.2,23.15
2018,5,29,19,0,126.0,28.0,6.6,12.8,36.0,22.33,2.78
2018,5,29,19,15,64.5,15.0,6.5,12.8,19.0,14.74,0.0
2018,5,29,19,30,3.0,2.0,6.4,12.8,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,12.8,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,2.0,7.45,12.15,2.0,0.0,0.0
2018,5,30,5,0,0.0,4.0,7.5,12.2,4.0,3.93,0.0
2018,5,30,5,15,0.0,10.0,7.5,12.25,10.0,9.64,0.0
2018,5,30,5,30,0.0,16.0,7.5,12.3,16.0,15.43,7.39
2018,5,30,5,45,0.0,23.5,7.55,12.35,23.5,22.67,13.43
2018,5,30,6,0,0.0,31.0,7.6,12.4,31.0,29.92,19.9
2018,5,30,6,15,0.0,41.5,7.55,12.5,41.5,40.07,28.77
2018,5,30,6,30,0.0,52.0,7.5,12.6,52.0,50.24,37.54
2018,5,30,6,45,21.5,91.5,7.45,12.65,100.0,94.19,74.44
2018,5,30,7,0,43.0,131.0,7.4,12.7,148.0,140.58,113.29
2018,5,30,7,15,105.0,165.0,7.4,12.75,214.0,201.05,163.38
2018,5,30,7,30,167.0,199.0,7.4,12.8,280.0,268.01,218.95
2018,5,30,7,45,204.5,208.5,7.35,12.85,318.5,305.71,250.43
2018,5,30,8,0,242.0,218.0,7.3,12.9,357.0,348.61,286.08
2018,5,30,8,15,186.5,243.5,7.3,13.0,356.0,351.4,287.48
2018,5,30,8,30,131.0,269.0,7.3,13.1,355.0,350.41,285.22
2018,5,30,8,45,144.0,283.0,7.3,13.15,383.5,380.01,308.9
2018,5,30,9,0,157.0,297.0,7.3,13.2,412.0,410.42,333.0
2018,5,30,9,15,179.5,328.5,7.3,13.4,466.5,466.28,376.89
2018,5,30,9,30,202.0,360.0,7.3,13.6,521.0,523.54,421.25
2018,5,30,9,45,298.0,356.5,7.3,13.75,605.0,612.99,492.62
2018,5,30,10,0,394.0,353.0,7.3,13.9,689.0,703.74,563.85
2018,5,30,10,15,445.0,349.0,7.25,14.05,739.5,762.38,608.44
2018,5,30,10,30,496.0,345.0,7.2,14.2,790.0,817.97,650.39
2018,5,30,10,45,612.5,287.0,7.2,14.35,849.0,882.38,701.5
2018,5,30,11,0,729.0,229.0,7.2,14.5,908.0,948.57,751.44
2018,5,30,11,15,594.5,305.5,7.25,14.5,864.0,904.54,715.71
2018,5,30,11,30,460.0,382.0,7.3,14.5,820.0,855.33,674.37
2018,5,30,11,45,614.0,298.0,7.35,14.5,886.5,928.42,734.34
2018,5,30,12,0,768.0,214.0,7.4,14.5,953.0,996.01,785.74
2018,5,30,12,15,824.5,182.0,7.5,14.45,974.0,1020.59,804.0
2018,5,30,12,30,881.0,150.0,7.6,14.4,995.0,1035.62,815.59
2018,5,30,12,45,881.0,148.5,7.7,14.35,986.5,1027.75,810.67
2018,5,30,13,0,881.0,147.0,7.8,14.3,978.0,1016.68,803.6
2018,5,30,13,15,878.5,146.0,7.8,14.25,962.5,1000.52,792.44
2018,5,30,13,30,876.0,145.0,7.8,14.2,947.0,981.33,779.14
2018,5,30,13,45,872.0,143.5,7.85,14.15,924.5,957.31,762.52
2018,5,30,14,0,868.0,142.0,7.9,14.1,902.0,930.51,743.85
2018,5,30,14,15,861.0,140.0,7.9,14.05,872.5,897.95,720.63
2018,5,30,14,30,854.0,138.0,7.9,14.0,843.0,866.22,698.0
2018,5,30,14,45,844.5,136.0,7.9,13.95,807.5,826.77,669.4
2018,5,30,15,0,835.0,134.0,7.9,13.9,772.0,785.55,639.27
2018,5,30,15,15,821.5,131.0,7.9,13.9,730.5,738.82,604.53
2018,5,30,15,30,808.0,128.0,7.9,13.9,689.0,691.09,567.73
2018,5,30,15,45,788.0,126.5,7.9,13.75,643.5,639.9,526.92
2018,5,30,16,0,768.0,125.0,7.9,13.6,598.0,588.65,485.22
2018,5,30,16,15,738.0,124.0,7.9,13.45,548.5,532.71,438.79
2018,5,30,16,30,708.0,123.0,7.9,13.3,499.0,478.39,392.68
2018,5,30,16,45,669.5,120.0,7.9,13.15,447.0,420.21,342.52
2018,5,30,17,0,631.0,117.0,7.9,13.0,395.0,365.16,294.04
2018,5,30,17,15,582.0,112.0,7.85,12.85,343.5,308.03,243.34
2018,5,30,17,30,533.0,107.0,7.8,12.7,292.0,254.63,195.56
2018,5,30,17,45,464.5,99.0,7.75,12.55,241.5,200.05,147.85
2018,5,30,18,0,396.0,91.0,7.7,12.4,191.0,152.88,107.77
2018,5,30,18,15,254.5,74.0,7.6,12.3,133.0,97.3,65.97
2018,5,30,18,30,113.0,57.0,7.5,12.2,75.0,57.2,38.62
2018,5,30,18,45,69.0,40.0,7.35,12.1,50.0,35.21,24.19
2018,5,30,19,0,25.0,23.0,7.2,12.0,25.0,20.35,3.36
2018,5,30,19,15,12.5,12.0,7.15,12.0,13.0,11.8,0.0
2018,5,30,19,30,0.0,1.0,7.1,12.0,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,12.0,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.35,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,45,11.0,5.5,6.25,12.05,5.5,0.0,0.0
2018,5,31,5,0,22.0,11.0,6.2,12.1,11.0,10.81,0.0
2018,5,31,5,15,104.5,27.5,6.25,12.15,38.0,22.8,4.06
2018,5,31,5,30,187.0,44.0,6.3,12.2,65.0,35.81,24.67
2018,5,31,5,45,251.5,55.0,6.3,12.3,98.0,62.39,38.38
2018,5,31,6,0,316.0,66.0,6.3,12.4,131.0,95.99,62.19
2018,5,31,6,15,168.0,82.5,6.35,12.5,118.0,105.9,77.67
2018,5,31,6,30,20.0,99.0,6.4,12.6,105.0,99.22,78.58
2018,5,31,6,45,148.5,119.5,6.45,12.7,177.0,156.57,123.71
2018,5,31,7,0,277.0,140.0,6.5,12.8,249.0,229.03,183.06
2018,5,31,7,15,440.0,132.5,6.5,12.85,334.0,303.16,244.67
2018,5,31,7,30,603.0,125.0,6.5,12.9,419.0,394.68,321.49
2018,5,31,7,45,674.0,119.5,6.5,13.0,480.5,457.2,374.87
2018,5,31,8,0,745.0,114.0,6.5,13.1,542.0,525.76,432.43
2018,5,31,8,15,765.0,117.5,6.5,13.25,589.0,578.71,476.09
2018,5,31,8,30,785.0,121.0,6.5,13.4,636.0,631.66,518.77
2018,5,31,8,45,800.5,124.0,6.5,13.55,679.5,681.1,557.8
2018,5,31,9,0,816.0,127.0,6.5,13.7,723.0,729.99,594.74
2018,5,31,9,15,829.5,129.0,6.6,13.8,762.5,775.49,628.24
2018,5,31,9,30,843.0,131.0,6.7,13.9,802.0,819.76,660.56
2018,5,31,9,45,854.0,131.5,6.75,14.05,835.5,855.93,686.28
2018,5,31,10,0,865.0,132.0,6.8,14.2,869.0,892.85,712.46
2018,5,31,10,15,872.0,133.5,6.8,14.25,896.5,925.07,735.09
2018,5,31,10,30,879.0,135.0,6.8,14.3,924.0,954.8,755.83
2018,5,31,10,45,884.0,136.5,6.85,14.35,945.0,979.99,773.49
2018,5,31,11,0,889.0,138.0,6.9,14.4,966.0,1002.3,789.11
2018,5,31,11,15,892.0,139.0,6.9,14.45,979.5,1019.17,800.58
2018,5,31,11,30,895.0,140.0,6.9,14.5,993.0,1032.92,809.9
2018,5,31,11,45,896.5,140.0,6.95,14.5,999.0,1040.98,815.68
2018,5,31,12,0,898.0,140.0,7.0,14.5,1005.0,1045.81,819.27
2018,5,31,12,15,896.0,141.5,6.95,14.5,1003.0,1045.36,818.64
2018,5,31,12,30,894.0,143.0,6.9,14.5,1001.0,1041.65,815.81
2018,5,31,12,45,889.0,144.0,6.8,14.55,990.5,1031.25,807.86
2018,5,31,13,0,884.0,145.0,6.7,14.6,980.0,1017.71,797.81
2018,5,31,13,15,881.5,143.5,6.65,14.6,964.0,1001.06,786.06
2018,5,31,13,30,879.0,142.0,6.6,14.6,948.0,981.37,772.2
2018,5,31,13,45,876.0,139.5,6.5,14.6,925.5,957.26,754.95
2018,5,31,14,0,873.0,137.0,6.4,14.6,903.0,930.32,735.7
2018,5,31,14,15,866.5,135.0,6.4,14.55,873.5,898.1,713.23
2018,5,31,14,30,860.0,133.0,6.4,14.5,844.0,863.52,688.93
2018,5,31,14,45,851.0,130.0,6.35,14.5,808.0,826.34,662.24
2018,5,31,15,0,842.0,127.0,6.3,14.5,772.0,784.32,631.77
2018,5,31,15,15,828.5,124.5,6.3,14.5,730.5,737.89,597.91
2018,5,31,15,30,815.0,122.0,6.3,14.5,689.0,690.44,562.27
2018,5,31,15,45,798.5,119.0,6.3,14.35,644.0,639.76,522.58
2018,5,31,16,0,782.0,116.0,6.3,14.2,599.0,588.84,481.79
2018,5,31,16,15,760.0,112.5,6.3,14.1,550.5,534.39,437.13
2018,5,31,16,30,738.0,109.0,6.3,14.0,502.0,480.18,391.58
2018,5,31,16,45,709.0,104.5,6.25,13.85,451.5,423.33,342.83
2018,5,31,17,0,680.0,100.0,6.2,13.7,401.0,368.58,294.71
2018,5,31,17,15,640.5,94.5,6.2,13.55,350.0,311.62,244.09
2018,5,31,17,30,601.0,89.0,6.2,13.4,299.0,258.43,196.09
2018,5,31,17,45,545.5,81.5,6.2,13.2,249.0,203.63,147.49
2018,5,31,18,0,490.0,74.0,6.2,13.0,199.0,154.87,105.2
2018,5,31,18,15,411.0,64.5,6.05,12.85,153.5,106.77,66.98
2018,5,31,18,30,332.0,55.0,5.9,12.7,108.0,68.19,40.26
2018,5,31,18,45,226.5,41.5,5.8,12.5,72.0,34.6,23.74
2018,5,31,19,0,121.0,28.0,5.7,12.3,36.0,22.2,5.36
2018,5,31,19,15,62.0,15.0,5.6,12.25,19.0,14.74,0.0
2018,5,31,19,30,3.0,2.0,5.5,12.2,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,12.15,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.0,3.55,11.55,6.5,0.0,0.0
2018,6,1,5,0,48.0,12.0,3.6,11.7,13.0,11.8,0.0
2018,6,1,5,15,153.0,26.0,3.5,11.85,41.0,20.54,3.74
2018,6,1,5,30,258.0,40.0,3.4,12.0,69.0,32.91,22.32
2018,6,1,5,45,352.5,49.5,3.35,12.15,110.0,64.49,36.79
2018,6,1,6,0,447.0,59.0,3.3,12.3,151.0,105.54,64.51
2018,6,1,6,15,509.5,66.5,3.15,12.45,198.5,149.86,100.07
2018,6,1,6,30,572.0,74.0,3.0,12.6,246.0,201.18,144.07
2018,6,1,6,45,616.0,79.5,2.85,12.75,296.0,252.09,189.55
2018,6,1,7,0,660.0,85.0,2.7,12.9,346.0,307.5,238.7
2018,6,1,7,15,693.0,89.5,2.6,13.15,397.0,361.84,286.36
2018,6,1,7,30,726.0,94.0,2.5,13.4,448.0,418.96,334.99
2018,6,1,7,45,752.0,97.0,2.4,13.65,497.5,474.22,380.75
2018,6,1,8,0,778.0,100.0,2.3,13.9,547.0,530.19,425.57
2018,6,1,8,15,797.5,103.0,2.2,14.2,594.5,583.46,466.73
2018,6,1,8,30,817.0,106.0,2.1,14.5,642.0,637.01,506.69
2018,6,1,8,45,832.5,107.5,2.05,14.8,685.5,686.27,542.5
2018,6,1,9,0,848.0,109.0,2.0,15.1,729.0,733.37,574.03
2018,6,1,9,15,864.0,109.0,2.0,15.4,769.5,779.64,604.64
2018,6,1,9,30,880.0,109.0,2.0,15.7,810.0,824.76,633.98
2018,6,1,9,45,895.0,106.0,2.0,16.0,844.5,864.61,659.24
2018,6,1,10,0,910.0,103.0,2.0,16.3,879.0,902.7,683.06
2018,6,1,10,15,915.5,104.5,2.1,16.55,906.0,934.83,703.84
2018,6,1,10,30,921.0,106.0,2.2,16.8,933.0,964.26,722.81
2018,6,1,10,45,925.0,106.5,2.3,17.05,953.0,988.41,738.26
2018,6,1,11,0,929.0,107.0,2.4,17.3,973.0,1009.52,751.77
2018,6,1,11,15,931.5,108.0,2.55,17.6,986.5,1026.52,763.04
2018,6,1,11,30,934.0,109.0,2.7,17.9,1000.0,1040.25,772.22
2018,6,1,11,45,935.0,109.0,2.8,18.2,1005.5,1048.14,777.16
2018,6,1,12,0,936.0,109.0,2.9,18.5,1011.0,1052.64,780.01
2018,6,1,12,15,936.0,109.0,3.05,18.6,1009.5,1052.73,781.15
