Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,30,936.0,109.0,3.2,18.7,1008.0,1049.42,780.13
2018,6,1,12,45,934.5,108.0,3.4,18.85,998.5,1040.2,775.53
2018,6,1,13,0,933.0,107.0,3.6,19.0,989.0,1027.64,768.69
2018,6,1,13,15,929.5,106.5,3.8,19.0,972.5,1010.34,759.07
2018,6,1,13,30,926.0,106.0,4.0,19.0,956.0,989.88,747.23
2018,6,1,13,45,921.5,105.0,4.2,18.95,932.5,964.92,732.33
2018,6,1,14,0,917.0,104.0,4.4,18.9,909.0,937.05,715.36
2018,6,1,14,15,910.0,103.0,4.55,18.8,879.0,904.24,695.01
2018,6,1,14,30,903.0,102.0,4.7,18.7,849.0,868.97,672.61
2018,6,1,14,45,894.0,100.5,4.9,18.6,813.0,829.29,646.99
2018,6,1,15,0,885.0,99.0,5.1,18.5,777.0,787.67,619.46
2018,6,1,15,15,873.5,97.0,5.1,18.5,736.5,741.99,587.28
2018,6,1,15,30,862.0,95.0,5.1,18.5,696.0,695.01,553.79
2018,6,1,15,45,847.0,92.5,5.35,18.15,650.5,644.19,516.96
2018,6,1,16,0,832.0,90.0,5.6,17.8,605.0,592.88,477.77
2018,6,1,16,15,813.0,87.5,5.65,17.5,557.0,539.21,434.86
2018,6,1,16,30,794.0,85.0,5.7,17.2,509.0,485.58,390.73
2018,6,1,16,45,768.5,81.5,5.75,16.9,458.5,428.72,342.75
2018,6,1,17,0,743.0,78.0,5.8,16.6,408.0,373.5,294.77
2018,6,1,17,15,708.5,73.5,5.7,16.25,357.0,316.11,244.0
2018,6,1,17,30,674.0,69.0,5.6,15.9,306.0,260.74,194.19
2018,6,1,17,45,626.0,64.0,5.5,15.5,256.5,206.13,145.45
2018,6,1,18,0,578.0,59.0,5.4,15.1,207.0,156.6,102.14
2018,6,1,18,15,505.5,52.0,5.15,14.85,161.0,107.52,62.96
2018,6,1,18,30,433.0,45.0,4.9,14.6,115.0,66.63,35.08
2018,6,1,18,45,322.5,36.0,4.6,14.3,78.0,31.75,17.85
2018,6,1,19,0,212.0,27.0,4.3,14.0,41.0,21.31,5.82
2018,6,1,19,15,111.5,14.5,4.05,13.95,21.5,14.25,0.0
2018,6,1,19,30,11.0,2.0,3.8,13.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,13.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.0,1.55,12.6,7.0,0.0,0.0
2018,6,2,5,0,84.0,12.0,1.5,12.7,14.0,11.8,0.0
2018,6,2,5,15,210.0,23.5,1.45,12.9,43.5,18.89,3.45
2018,6,2,5,30,336.0,35.0,1.4,13.1,73.0,29.72,19.59
2018,6,2,5,45,427.0,42.5,1.35,13.3,115.0,62.35,32.34
2018,6,2,6,0,518.0,50.0,1.3,13.5,157.0,105.3,60.87
2018,6,2,6,15,577.0,56.0,1.3,13.7,205.5,151.54,97.87
2018,6,2,6,30,636.0,62.0,1.3,13.9,254.0,204.3,143.02
2018,6,2,6,45,677.0,66.0,1.3,14.15,304.5,257.46,190.15
2018,6,2,7,0,718.0,70.0,1.3,14.4,355.0,313.46,239.38
2018,6,2,7,15,747.5,74.0,1.4,14.75,406.0,368.8,287.49
2018,6,2,7,30,777.0,78.0,1.5,15.1,457.0,426.49,336.19
2018,6,2,7,45,799.5,80.5,1.6,15.45,506.5,481.25,381.29
2018,6,2,8,0,822.0,83.0,1.7,15.8,556.0,537.07,425.83
2018,6,2,8,15,838.5,85.5,1.8,16.3,603.0,589.76,466.48
2018,6,2,8,30,855.0,88.0,1.9,16.8,650.0,642.38,505.9
2018,6,2,8,45,868.0,90.5,2.0,17.3,693.5,692.23,541.5
2018,6,2,9,0,881.0,93.0,2.1,17.8,737.0,741.16,574.43
2018,6,2,9,15,886.5,97.0,2.1,18.2,774.5,784.65,602.53
2018,6,2,9,30,892.0,101.0,2.1,18.6,812.0,826.15,628.86
2018,6,2,9,45,893.5,106.0,2.15,19.0,843.5,863.14,652.2
2018,6,2,10,0,895.0,111.0,2.2,19.4,875.0,897.53,673.61
2018,6,2,10,15,900.5,112.5,2.2,19.7,901.5,929.24,692.85
2018,6,2,10,30,906.0,114.0,2.2,20.0,928.0,958.3,710.22
2018,6,2,10,45,910.0,115.5,2.25,20.3,948.5,983.15,725.28
2018,6,2,11,0,914.0,117.0,2.3,20.6,969.0,1005.01,738.42
2018,6,2,11,15,917.0,117.5,2.35,20.8,982.5,1021.79,748.61
2018,6,2,11,30,920.0,118.0,2.4,21.0,996.0,1035.37,756.84
2018,6,2,11,45,921.0,118.5,2.4,21.25,1002.0,1043.68,761.1
2018,6,2,12,0,922.0,119.0,2.4,21.5,1008.0,1048.67,763.36
2018,6,2,12,15,925.0,117.0,2.5,21.6,1007.5,1049.79,764.84
2018,6,2,12,30,928.0,115.0,2.6,21.7,1007.0,1047.53,764.26
2018,6,2,12,45,930.5,111.5,2.7,21.85,999.0,1039.85,760.14
2018,6,2,13,0,933.0,108.0,2.8,22.0,991.0,1028.76,753.9
2018,6,2,13,15,929.5,107.5,2.95,21.9,974.0,1011.52,744.85
2018,6,2,13,30,926.0,107.0,3.1,21.8,957.0,991.1,733.67
2018,6,2,13,45,920.5,107.0,3.2,21.7,934.0,966.28,719.06
2018,6,2,14,0,915.0,107.0,3.3,21.6,911.0,938.61,702.45
2018,6,2,14,15,908.0,105.5,3.45,21.45,880.5,905.4,682.37
2018,6,2,14,30,901.0,104.0,3.6,21.3,850.0,869.73,660.32
2018,6,2,14,45,891.5,102.5,3.7,21.1,814.0,829.76,634.8
2018,6,2,15,0,882.0,101.0,3.8,20.9,778.0,787.9,607.58
2018,6,2,15,15,870.0,99.0,3.8,20.9,737.0,742.02,576.2
2018,6,2,15,30,858.0,97.0,3.8,20.9,696.0,694.88,543.56
2018,6,2,15,45,842.5,95.0,3.95,20.45,651.0,644.46,507.78
2018,6,2,16,0,827.0,93.0,4.1,20.0,606.0,594.01,470.19
2018,6,2,16,15,807.0,90.0,4.1,19.7,557.5,539.16,427.46
2018,6,2,16,30,787.0,87.0,4.1,19.4,509.0,484.85,383.87
2018,6,2,16,45,761.0,83.5,4.1,19.05,458.5,428.14,337.16
2018,6,2,17,0,735.0,80.0,4.1,18.7,408.0,373.12,290.45
2018,6,2,17,15,700.5,76.0,3.95,18.35,357.5,316.65,241.43
2018,6,2,17,30,666.0,72.0,3.8,18.0,307.0,262.16,193.26
2018,6,2,17,45,616.5,67.0,3.7,17.6,257.5,207.59,145.44
2018,6,2,18,0,567.0,62.0,3.6,17.2,208.0,158.29,102.99
2018,6,2,18,15,494.0,54.5,3.4,16.85,161.5,109.2,64.26
2018,6,2,18,30,421.0,47.0,3.2,16.5,115.0,68.38,36.5
2018,6,2,18,45,311.5,37.0,3.05,16.1,78.0,33.08,18.58
2018,6,2,19,0,202.0,27.0,2.9,15.7,41.0,21.25,6.53
2018,6,2,19,15,106.0,14.5,2.8,15.55,21.5,14.25,0.0
2018,6,2,19,30,10.0,2.0,2.7,15.4,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.55,15.2,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,3,4,45,36.0,6.0,2.3,12.9,7.0,0.0,0.0
2018,6,3,5,0,72.0,12.0,2.4,13.0,14.0,11.8,0.0
2018,6,3,5,15,191.0,24.5,2.35,13.15,43.0,19.22,4.01
2018,6,3,5,30,310.0,37.0,2.3,13.3,72.0,31.6,21.18
2018,6,3,5,45,401.0,45.0,2.25,13.5,113.5,63.2,33.87
2018,6,3,6,0,492.0,53.0,2.2,13.7,155.0,105.16,61.88
2018,6,3,6,15,553.0,59.0,2.15,13.95,203.0,150.29,97.92
2018,6,3,6,30,614.0,65.0,2.1,14.2,251.0,202.17,142.29
2018,6,3,6,45,657.0,69.5,2.0,14.45,301.5,254.05,188.37
2018,6,3,7,0,700.0,74.0,1.9,14.7,352.0,311.28,238.61
2018,6,3,7,15,731.0,78.0,1.95,15.0,403.0,366.23,286.51
2018,6,3,7,30,762.0,82.0,2.0,15.3,454.0,423.7,335.19
2018,6,3,7,45,785.0,85.0,2.0,15.6,503.5,478.43,380.25
2018,6,3,8,0,808.0,88.0,2.0,15.9,553.0,534.3,424.72
2018,6,3,8,15,825.5,90.5,2.1,16.1,600.0,587.22,466.2
2018,6,3,8,30,843.0,93.0,2.2,16.3,647.0,639.52,506.16
2018,6,3,8,45,856.0,95.0,2.25,16.55,690.0,688.33,541.72
2018,6,3,9,0,869.0,97.0,2.3,16.8,733.0,736.23,574.42
2018,6,3,9,15,878.5,99.5,2.4,16.9,771.5,780.8,604.98
2018,6,3,9,30,888.0,102.0,2.5,17.0,810.0,823.72,634.12
2018,6,3,9,45,894.5,104.0,2.6,17.15,842.5,861.73,659.52
2018,6,3,10,0,901.0,106.0,2.7,17.3,875.0,897.47,683.25
2018,6,3,10,15,907.0,107.5,2.8,17.35,902.5,929.81,704.82
2018,6,3,10,30,913.0,109.0,2.9,17.4,930.0,959.51,724.59
2018,6,3,10,45,918.0,109.0,3.05,17.5,950.0,983.95,741.1
2018,6,3,11,0,923.0,109.0,3.2,17.6,970.0,1005.43,755.69
2018,6,3,11,15,926.5,109.5,3.3,17.6,984.0,1022.85,767.53
2018,6,3,11,30,930.0,110.0,3.4,17.6,998.0,1037.06,777.34
2018,6,3,11,45,848.0,164.5,3.45,17.6,978.0,1022.69,767.74
2018,6,3,12,0,766.0,219.0,3.5,17.6,958.0,1003.02,754.88
2018,6,3,12,15,738.0,242.5,3.65,17.55,953.5,999.09,753.61
2018,6,3,12,30,710.0,266.0,3.8,17.5,949.0,992.15,750.21
2018,6,3,12,45,703.0,265.5,3.9,17.4,936.5,979.34,742.67
2018,6,3,13,0,696.0,265.0,4.0,17.3,924.0,963.96,733.43
2018,6,3,13,15,738.5,233.5,4.1,17.15,922.0,962.78,734.18
2018,6,3,13,30,781.0,202.0,4.2,17.0,920.0,954.04,729.69
2018,6,3,13,45,791.0,189.5,4.3,16.85,901.0,933.85,717.31
2018,6,3,14,0,801.0,177.0,4.4,16.7,882.0,910.45,702.99
2018,6,3,14,15,809.5,163.5,4.5,16.6,855.0,881.52,684.57
2018,6,3,14,30,818.0,150.0,4.6,16.5,828.0,849.48,663.78
2018,6,3,14,45,848.5,127.0,4.65,16.35,804.0,820.01,644.45
2018,6,3,15,0,879.0,104.0,4.7,16.2,780.0,789.14,623.91
2018,6,3,15,15,867.5,102.0,4.7,16.2,739.0,743.78,591.86
2018,6,3,15,30,856.0,100.0,4.7,16.2,698.0,697.13,558.55
2018,6,3,15,45,841.5,97.5,4.8,15.9,653.5,646.98,521.48
2018,6,3,16,0,827.0,95.0,4.9,15.6,609.0,596.74,482.68
2018,6,3,16,15,808.0,92.0,4.9,15.45,561.0,542.47,439.04
2018,6,3,16,30,789.0,89.0,4.9,15.3,513.0,488.63,394.53
2018,6,3,16,45,763.0,85.5,4.9,15.1,462.5,431.83,346.5
2018,6,3,17,0,737.0,82.0,4.9,14.9,412.0,376.71,298.56
2018,6,3,17,15,702.0,78.0,4.9,14.7,361.0,318.92,247.48
2018,6,3,17,30,667.0,74.0,4.9,14.5,310.0,265.2,198.99
2018,6,3,17,45,617.5,68.5,4.9,14.3,260.0,210.06,149.74
2018,6,3,18,0,568.0,63.0,4.9,14.1,210.0,160.18,106.03
2018,6,3,18,15,497.5,55.5,4.8,13.95,164.0,111.27,66.65
2018,6,3,18,30,427.0,48.0,4.7,13.8,118.0,70.34,38.21
2018,6,3,18,45,320.0,38.0,4.6,13.65,80.5,34.62,19.7
2018,6,3,19,0,213.0,28.0,4.5,13.5,43.0,22.05,7.81
2018,6,3,19,15,112.0,15.0,4.4,13.45,22.5,14.74,0.0
2018,6,3,19,30,11.0,2.0,4.3,13.4,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,4.2,13.35,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.85,12.9,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,6.0,13.0,15.0,12.78,0.0
2018,6,4,5,15,215.5,24.5,6.15,13.15,45.0,19.81,4.65
2018,6,4,5,30,343.0,36.0,6.3,13.3,75.0,30.86,20.53
2018,6,4,5,45,432.5,44.0,6.4,13.5,117.5,64.23,33.64
2018,6,4,6,0,522.0,52.0,6.5,13.7,160.0,107.75,62.87
2018,6,4,6,15,580.0,57.5,6.6,13.85,208.0,153.53,99.98
2018,6,4,6,30,638.0,63.0,6.7,14.0,256.0,205.72,145.54
2018,6,4,6,45,677.5,68.0,6.75,14.15,307.0,258.37,193.59
2018,6,4,7,0,717.0,73.0,6.8,14.3,358.0,315.98,245.91
2018,6,4,7,15,747.0,76.5,6.75,14.4,409.0,370.92,295.69
2018,6,4,7,30,777.0,80.0,6.7,14.5,460.0,428.27,346.43
2018,6,4,7,45,776.5,89.5,6.65,14.6,503.0,478.56,390.26
2018,6,4,8,0,776.0,99.0,6.6,14.7,546.0,527.64,431.78
2018,6,4,8,15,674.0,144.5,6.55,14.85,556.0,550.55,449.85
2018,6,4,8,30,572.0,190.0,6.5,15.0,566.0,562.62,458.05
2018,6,4,8,45,638.5,178.5,6.45,15.1,624.5,623.82,507.07
2018,6,4,9,0,705.0,167.0,6.4,15.2,683.0,688.99,558.26
2018,6,4,9,15,803.5,133.5,6.4,15.3,751.5,759.16,611.72
2018,6,4,9,30,902.0,100.0,6.4,15.4,820.0,832.74,665.4
2018,6,4,9,45,906.0,104.0,6.4,15.45,852.5,871.16,692.37
2018,6,4,10,0,910.0,108.0,6.4,15.5,885.0,907.12,717.52
2018,6,4,10,15,916.5,109.0,6.4,15.55,912.5,939.66,740.05
2018,6,4,10,30,923.0,110.0,6.4,15.6,940.0,969.57,760.61
2018,6,4,10,45,927.0,111.0,6.4,15.6,960.5,994.31,777.58
2018,6,4,11,0,931.0,112.0,6.4,15.6,981.0,1016.01,792.41
2018,6,4,11,15,933.5,113.0,6.45,15.6,994.5,1033.11,804.31
2018,6,4,11,30,936.0,114.0,6.5,15.6,1008.0,1046.93,814.01
2018,6,4,11,45,936.5,114.0,6.5,15.6,1013.5,1054.43,819.01
2018,6,4,12,0,937.0,114.0,6.5,15.6,1019.0,1058.53,821.75
2018,6,4,12,15,937.0,114.0,6.6,15.6,1017.5,1058.74,822.5
2018,6,4,12,30,937.0,114.0,6.7,15.6,1016.0,1055.55,820.95
2018,6,4,12,45,922.0,122.5,6.75,15.6,1003.0,1042.65,812.31
2018,6,4,13,0,907.0,131.0,6.8,15.6,990.0,1026.67,801.57
2018,6,4,13,15,853.0,161.0,6.8,15.6,958.0,996.78,780.61
2018,6,4,13,30,799.0,191.0,6.8,15.6,926.0,960.32,754.91
2018,6,4,13,45,801.5,183.0,6.8,15.6,904.5,937.29,738.98
2018,6,4,14,0,804.0,175.0,6.8,15.6,883.0,911.4,720.89
2018,6,4,14,15,805.0,167.0,6.85,15.55,855.5,881.4,700.11
2018,6,4,14,30,806.0,159.0,6.9,15.5,828.0,848.78,677.3
2018,6,4,14,45,844.0,133.5,6.9,15.45,807.5,825.95,661.57
2018,6,4,15,0,882.0,108.0,6.9,15.4,787.0,796.02,640.41
2018,6,4,15,15,872.0,104.5,6.9,15.4,746.0,750.18,606.93
2018,6,4,15,30,862.0,101.0,6.9,15.4,705.0,702.91,572.09
2018,6,4,15,45,846.5,99.0,6.95,15.2,659.5,652.39,533.17
2018,6,4,16,0,831.0,97.0,7.0,15.0,614.0,601.87,492.74
2018,6,4,16,15,811.0,94.0,6.95,14.85,565.5,546.88,447.5
2018,6,4,16,30,791.0,91.0,6.9,14.7,517.0,492.41,401.58
2018,6,4,16,45,765.0,87.5,6.9,14.55,466.5,435.51,352.61
2018,6,4,17,0,739.0,84.0,6.9,14.4,416.0,380.3,303.84
2018,6,4,17,15,702.0,79.0,6.9,14.2,363.5,320.7,250.71
2018,6,4,17,30,665.0,74.0,6.9,14.0,311.0,265.42,200.49
2018,6,4,17,45,616.0,69.5,6.85,13.85,262.0,211.44,151.75
2018,6,4,18,0,567.0,65.0,6.8,13.7,213.0,162.65,108.59
2018,6,4,18,15,494.0,57.5,6.7,13.5,166.5,113.42,68.8
2018,6,4,18,30,421.0,50.0,6.6,13.3,120.0,72.46,40.15
2018,6,4,18,45,311.0,39.5,6.5,13.15,82.0,36.44,21.03
2018,6,4,19,0,201.0,29.0,6.4,13.0,44.0,22.85,8.95
2018,6,4,19,15,105.5,15.5,6.35,12.9,23.0,15.24,0.0
2018,6,4,19,30,10.0,2.0,6.3,12.8,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.5,6.35,12.1,7.0,0.0,0.0
2018,6,5,5,0,49.0,13.0,6.5,12.2,14.0,12.78,0.0
2018,6,5,5,15,152.0,28.0,6.55,12.35,43.0,22.15,6.25
2018,6,5,5,30,255.0,43.0,6.6,12.5,72.0,35.66,24.72
2018,6,5,5,45,321.0,54.0,6.7,12.6,109.0,65.99,38.99
2018,6,5,6,0,387.0,65.0,6.8,12.7,146.0,103.56,65.46
2018,6,5,6,15,299.0,88.0,6.7,12.85,160.5,132.91,94.88
2018,6,5,6,30,211.0,111.0,6.6,13.0,175.0,152.9,116.98
2018,6,5,6,45,374.5,111.0,6.55,13.1,250.0,212.63,164.37
2018,6,5,7,0,538.0,111.0,6.5,13.2,325.0,291.2,229.53
2018,6,5,7,15,586.0,115.5,6.45,13.35,377.5,344.88,276.82
2018,6,5,7,30,634.0,120.0,6.4,13.5,430.0,403.08,327.25
2018,6,5,7,45,537.0,159.5,6.3,13.65,441.5,426.22,348.0
2018,6,5,8,0,440.0,199.0,6.2,13.8,453.0,440.05,359.44
2018,6,5,8,15,500.5,198.5,6.1,13.9,510.0,498.55,407.29
2018,6,5,8,30,561.0,198.0,6.0,14.0,567.0,561.71,458.0
2018,6,5,8,45,546.0,214.0,5.9,14.15,593.0,593.55,482.12
2018,6,5,9,0,531.0,230.0,5.8,14.3,619.0,622.87,503.78
2018,6,5,9,15,508.0,256.0,5.75,14.35,644.0,653.46,525.85
2018,6,5,9,30,485.0,282.0,5.7,14.4,669.0,680.97,545.15
2018,6,5,9,45,639.0,224.5,5.65,14.45,756.5,772.35,617.47
2018,6,5,10,0,793.0,167.0,5.6,14.5,844.0,867.7,687.76
2018,6,5,10,15,861.5,139.0,5.55,14.5,896.0,920.03,724.24
2018,6,5,10,30,930.0,111.0,5.5,14.5,948.0,976.83,763.69
2018,6,5,10,45,934.5,112.0,5.45,14.5,969.0,1002.21,780.36
2018,6,5,11,0,939.0,113.0,5.4,14.5,990.0,1024.56,795.03
2018,6,5,11,15,934.0,118.0,5.4,14.5,1000.5,1038.49,804.2
2018,6,5,11,30,929.0,123.0,5.4,14.5,1011.0,1048.94,811.08
2018,6,5,11,45,827.0,187.5,5.4,14.45,981.5,1024.79,793.94
2018,6,5,12,0,725.0,252.0,5.4,14.4,952.0,995.32,773.3
2018,6,5,12,15,813.0,197.5,5.45,14.35,981.5,1024.32,794.5
2018,6,5,12,30,901.0,143.0,5.5,14.3,1011.0,1048.67,812.11
2018,6,5,12,45,769.0,219.5,5.55,14.25,955.5,998.16,777.02
2018,6,5,13,0,637.0,296.0,5.6,14.2,900.0,936.96,732.63
2018,6,5,13,15,751.5,224.5,5.65,14.2,925.0,966.37,756.57
2018,6,5,13,30,866.0,153.0,5.7,14.2,950.0,980.86,767.7
2018,6,5,13,45,892.5,133.5,5.7,14.25,937.0,967.77,758.78
2018,6,5,14,0,919.0,114.0,5.7,14.3,924.0,950.27,746.91
2018,6,5,14,15,913.0,112.0,5.7,14.3,894.0,917.47,724.15
2018,6,5,14,30,907.0,110.0,5.7,14.3,864.0,882.14,699.54
2018,6,5,14,45,899.0,108.0,5.7,14.3,828.5,842.84,671.85
2018,6,5,15,0,891.0,106.0,5.7,14.3,793.0,801.5,642.46
2018,6,5,15,15,879.0,104.0,5.7,14.3,751.5,755.4,609.23
2018,6,5,15,30,867.0,102.0,5.7,14.3,710.0,708.01,574.69
2018,6,5,15,45,851.5,99.5,5.7,14.25,664.5,656.8,535.26
2018,6,5,16,0,836.0,97.0,5.7,14.2,619.0,605.59,494.32
2018,6,5,16,15,815.0,94.0,5.7,14.15,569.5,549.83,448.8
2018,6,5,16,30,794.0,91.0,5.7,14.1,520.0,494.69,402.61
2018,6,5,16,45,766.5,88.0,5.7,14.0,469.0,437.47,353.64
2018,6,5,17,0,739.0,85.0,5.7,13.9,418.0,382.09,304.96
2018,6,5,17,15,701.5,81.5,5.7,13.7,366.5,323.77,253.12
2018,6,5,17,30,664.0,78.0,5.7,13.5,315.0,269.8,204.19
2018,6,5,17,45,610.5,72.5,5.7,13.3,264.0,213.79,154.08
2018,6,5,18,0,557.0,67.0,5.7,13.1,213.0,163.49,109.92
2018,6,5,18,15,484.0,59.0,5.6,12.95,166.5,114.26,70.05
2018,6,5,18,30,411.0,51.0,5.5,12.8,120.0,73.31,41.17
2018,6,5,18,45,303.5,40.5,5.4,12.6,82.5,36.87,21.25
2018,6,5,19,0,196.0,30.0,5.3,12.4,45.0,23.65,10.07
2018,6,5,19,15,103.0,16.0,5.3,12.35,23.5,15.73,0.0
2018,6,5,19,30,10.0,2.0,5.3,12.3,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,12.25,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,5.15,12.65,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,5.2,12.7,6.0,5.9,0.0
2018,6,6,5,15,2.5,14.5,5.25,12.8,14.5,13.99,2.03
2018,6,6,5,30,0.0,23.0,5.3,12.9,23.0,22.2,13.27
2018,6,6,5,45,0.0,37.0,5.35,13.0,37.0,35.74,24.43
2018,6,6,6,0,0.0,51.0,5.4,13.1,51.0,49.07,36.14
2018,6,6,6,15,0.0,58.5,5.4,13.2,58.5,56.41,42.65
2018,6,6,6,30,0.0,66.0,5.4,13.3,66.0,63.71,48.94
2018,6,6,6,45,3.5,71.0,5.4,13.4,72.5,69.6,53.79
2018,6,6,7,0,7.0,76.0,5.4,13.5,79.0,75.84,58.91
2018,6,6,7,15,35.0,131.5,5.45,13.65,148.5,140.74,113.01
2018,6,6,7,30,63.0,187.0,5.5,13.8,218.0,208.77,169.03
2018,6,6,7,45,137.0,215.5,5.5,13.95,292.0,278.38,225.95
2018,6,6,8,0,211.0,244.0,5.5,14.1,366.0,354.53,287.8
2018,6,6,8,15,243.5,262.0,5.55,14.2,414.0,404.9,328.18
2018,6,6,8,30,276.0,280.0,5.6,14.3,462.0,456.23,368.94
2018,6,6,8,45,273.0,300.5,5.6,14.4,490.5,488.05,393.21
2018,6,6,9,0,270.0,321.0,5.6,14.5,519.0,519.05,416.52
2018,6,6,9,15,184.0,344.5,5.65,14.6,482.5,484.84,387.19
2018,6,6,9,30,98.0,368.0,5.7,14.7,446.0,442.87,351.51
2018,6,6,9,45,193.0,368.0,5.7,14.75,530.0,530.94,422.03
2018,6,6,10,0,288.0,368.0,5.7,14.8,614.0,625.1,495.65
2018,6,6,10,15,439.5,319.0,5.75,14.9,708.0,726.06,575.53
2018,6,6,10,30,591.0,270.0,5.8,15.0,802.0,830.0,656.15
2018,6,6,10,45,438.5,357.0,5.8,15.05,756.5,785.9,617.17
2018,6,6,11,0,286.0,444.0,5.8,15.1,711.0,730.79,570.4
2018,6,6,11,15,224.0,459.5,5.85,15.15,670.5,685.24,534.64
2018,6,6,11,30,162.0,475.0,5.9,15.2,630.0,642.58,500.57
2018,6,6,11,45,182.5,471.5,5.9,15.2,647.0,661.09,515.18
2018,6,6,12,0,203.0,468.0,5.9,15.2,664.0,679.0,529.13
2018,6,6,12,15,406.0,367.5,5.95,15.2,759.0,791.64,620.41
2018,6,6,12,30,609.0,267.0,6.0,15.2,854.0,892.05,700.88
2018,6,6,12,45,639.5,252.0,6.0,15.25,863.5,902.67,709.06
2018,6,6,13,0,670.0,237.0,6.0,15.3,873.0,910.26,714.7
2018,6,6,13,15,723.0,214.0,5.95,15.3,889.5,928.17,727.81
2018,6,6,13,30,776.0,191.0,5.9,15.3,906.0,938.78,735.65
2018,6,6,13,45,802.5,174.5,5.9,15.3,897.5,930.1,730.0
2018,6,6,14,0,829.0,158.0,5.9,15.3,889.0,917.4,721.62
2018,6,6,14,15,820.0,156.5,5.9,15.25,859.5,884.6,698.79
2018,6,6,14,30,811.0,155.0,5.9,15.2,830.0,849.71,674.43
2018,6,6,14,45,798.5,153.5,5.95,15.15,794.5,810.07,646.61
2018,6,6,15,0,786.0,152.0,6.0,15.1,759.0,768.99,617.46
2018,6,6,15,15,771.5,148.5,6.0,15.1,718.0,723.21,584.13
2018,6,6,15,30,757.0,145.0,6.0,15.1,677.0,677.02,548.6
2018,6,6,15,45,737.5,142.0,6.1,14.9,632.5,626.89,509.95
2018,6,6,16,0,718.0,139.0,6.2,14.7,588.0,576.88,470.46
2018,6,6,16,15,692.0,135.5,6.25,14.55,540.0,523.16,426.87
2018,6,6,16,30,666.0,132.0,6.3,14.4,492.0,470.74,383.3
2018,6,6,16,45,633.0,127.0,6.35,14.2,442.5,415.24,336.35
2018,6,6,17,0,600.0,122.0,6.4,14.0,393.0,362.33,290.54
2018,6,6,17,15,559.0,114.5,6.35,13.8,343.0,307.07,242.1
2018,6,6,17,30,518.0,107.0,6.3,13.6,293.0,254.74,195.67
2018,6,6,17,45,463.5,98.0,6.25,13.4,245.0,203.01,150.29
2018,6,6,18,0,409.0,89.0,6.2,13.2,197.0,157.11,110.78
2018,6,6,18,15,336.5,76.5,6.1,13.1,153.0,111.68,74.31
2018,6,6,18,30,264.0,64.0,6.0,13.0,109.0,74.31,47.22
2018,6,6,18,45,179.0,47.5,5.9,12.85,73.5,42.72,27.26
2018,6,6,19,0,94.0,31.0,5.8,12.7,38.0,25.63,11.89
2018,6,6,19,15,49.0,17.0,5.75,12.7,20.5,16.71,0.0
2018,6,6,19,30,4.0,3.0,5.7,12.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,5.7,12.65,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.9,12.35,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.9,12.4,11.0,9.83,0.0
2018,6,7,5,15,94.0,28.0,4.95,12.5,38.0,23.24,7.37
2018,6,7,5,30,166.0,46.0,5.0,12.6,65.0,39.03,27.63
2018,6,7,5,45,233.5,60.0,5.1,12.75,101.0,65.84,41.8
2018,6,7,6,0,301.0,74.0,5.2,12.9,137.0,101.54,67.42
2018,6,7,6,15,336.5,88.0,5.2,13.05,176.0,139.27,98.49
2018,6,7,6,30,372.0,102.0,5.2,13.2,215.0,180.96,134.5
2018,6,7,6,45,470.0,106.5,5.25,13.35,276.0,235.28,180.09
2018,6,7,7,0,568.0,111.0,5.3,13.5,337.0,301.06,236.17
2018,6,7,7,15,609.5,116.0,5.25,13.65,388.5,354.25,282.93
2018,6,7,7,30,651.0,121.0,5.2,13.8,440.0,411.23,332.05
2018,6,7,7,45,681.0,126.0,5.2,13.95,490.5,466.0,378.51
2018,6,7,8,0,711.0,131.0,5.2,14.1,541.0,522.78,425.49
2018,6,7,8,15,733.5,134.0,5.15,14.25,588.0,574.82,467.56
2018,6,7,8,30,756.0,137.0,5.1,14.4,635.0,627.55,509.13
2018,6,7,8,45,774.0,140.0,5.05,14.5,679.0,677.3,547.52
2018,6,7,9,0,792.0,143.0,5.0,14.6,723.0,726.87,584.87
2018,6,7,9,15,812.0,142.5,5.1,14.7,764.5,773.92,618.87
2018,6,7,9,30,832.0,142.0,5.2,14.8,806.0,820.26,652.08
2018,6,7,9,45,851.5,138.5,5.35,14.85,842.5,862.16,682.19
2018,6,7,10,0,871.0,135.0,5.5,14.9,879.0,899.41,708.82
2018,6,7,10,15,878.5,136.0,5.55,14.9,907.0,931.81,731.46
2018,6,7,10,30,886.0,137.0,5.6,14.9,935.0,961.75,752.3
2018,6,7,10,45,892.0,137.5,5.7,14.9,956.0,987.15,770.23
2018,6,7,11,0,898.0,138.0,5.8,14.9,977.0,1009.7,786.23
2018,6,7,11,15,903.5,137.0,5.8,14.9,991.5,1027.32,798.11
2018,6,7,11,30,909.0,136.0,5.8,14.9,1006.0,1041.86,807.92
2018,6,7,11,45,914.0,134.0,5.8,14.9,1013.0,1051.74,814.55
2018,6,7,12,0,919.0,132.0,5.8,14.9,1020.0,1058.38,819.03
2018,6,7,12,15,918.0,132.5,5.75,14.95,1018.5,1058.2,818.32
2018,6,7,12,30,917.0,133.0,5.7,15.0,1017.0,1054.71,815.44
2018,6,7,12,45,914.5,132.5,5.7,15.05,1007.5,1045.42,809.01
2018,6,7,13,0,912.0,132.0,5.7,15.1,998.0,1032.89,800.43
2018,6,7,13,15,910.5,131.0,5.7,15.1,983.0,1017.63,790.19
2018,6,7,13,30,909.0,130.0,5.7,15.1,968.0,999.22,777.79
2018,6,7,13,45,906.5,127.0,5.75,15.15,945.0,974.79,761.34
2018,6,7,14,0,904.0,124.0,5.8,15.2,922.0,947.41,742.78
2018,6,7,14,15,898.5,121.5,5.8,15.15,892.5,915.07,720.58
2018,6,7,14,30,893.0,119.0,5.8,15.1,863.0,880.21,696.46
2018,6,7,14,45,886.0,116.0,5.85,15.1,827.5,841.28,669.31
2018,6,7,15,0,879.0,113.0,5.9,15.1,792.0,800.29,640.4
2018,6,7,15,15,866.5,111.0,5.9,15.1,751.0,754.36,607.3
2018,6,7,15,30,854.0,109.0,5.9,15.1,710.0,708.44,573.88
2018,6,7,15,45,839.5,105.5,5.85,14.9,664.5,657.17,534.39
2018,6,7,16,0,825.0,102.0,5.8,14.7,619.0,605.38,493.31
2018,6,7,16,15,805.5,99.0,5.8,14.65,570.5,551.02,449.01
2018,6,7,16,30,786.0,96.0,5.8,14.6,522.0,497.14,403.96
2018,6,7,16,45,760.0,91.5,5.75,14.5,471.0,439.54,354.8
2018,6,7,17,0,734.0,87.0,5.7,14.4,420.0,383.62,305.83
2018,6,7,17,15,697.0,83.0,5.7,14.25,368.5,325.23,254.07
2018,6,7,17,30,660.0,79.0,5.7,14.1,317.0,271.14,205.17
2018,6,7,17,45,609.5,73.0,5.65,14.0,266.5,215.52,155.36
2018,6,7,18,0,559.0,67.0,5.6,13.9,216.0,165.26,111.13
2018,6,7,18,15,486.5,59.0,5.45,13.7,169.0,115.84,71.06
2018,6,7,18,30,414.0,51.0,5.3,13.5,122.0,74.61,41.8
2018,6,7,18,45,308.0,40.5,5.15,13.35,84.0,38.63,22.06
2018,6,7,19,0,202.0,30.0,5.0,13.2,46.0,23.55,10.87
2018,6,7,19,15,109.0,17.0,4.85,13.1,25.0,16.71,0.0
2018,6,7,19,30,16.0,4.0,4.7,13.0,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,12.95,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,8,4,45,32.0,6.0,4.0,12.65,7.0,0.0,0.0
2018,6,8,5,0,64.0,12.0,4.1,12.8,14.0,11.8,0.0
2018,6,8,5,15,165.5,26.0,4.2,13.05,42.5,20.41,5.94
2018,6,8,5,30,267.0,40.0,4.3,13.3,71.0,33.18,22.61
2018,6,8,5,45,345.0,51.0,4.45,13.5,111.0,64.74,37.03
2018,6,8,6,0,423.0,62.0,4.6,13.7,151.0,105.54,65.28
2018,6,8,6,15,397.0,79.0,4.55,13.9,180.0,141.33,97.28
2018,6,8,6,30,371.0,96.0,4.5,14.1,209.0,175.01,129.0
2018,6,8,6,45,445.0,102.5,4.5,14.25,262.5,224.25,170.82
2018,6,8,7,0,519.0,109.0,4.5,14.4,316.0,282.34,220.57
2018,6,8,7,15,561.5,115.5,4.5,14.6,367.0,334.71,266.06
2018,6,8,7,30,604.0,122.0,4.5,14.8,418.0,391.03,314.06
2018,6,8,7,45,683.5,113.5,4.45,14.95,481.5,454.61,367.1
2018,6,8,8,0,763.0,105.0,4.4,15.1,545.0,525.51,424.94
2018,6,8,8,15,706.5,133.0,4.4,15.25,567.0,557.43,450.16
2018,6,8,8,30,650.0,161.0,4.4,15.4,589.0,583.12,469.56
2018,6,8,8,45,501.5,230.5,4.4,15.6,574.0,578.57,462.87
2018,6,8,9,0,353.0,300.0,4.4,15.8,559.0,558.39,443.46
2018,6,8,9,15,440.5,280.0,4.4,15.95,620.5,624.62,495.08
2018,6,8,9,30,528.0,260.0,4.4,16.1,682.0,693.0,547.19
2018,6,8,9,45,663.5,207.0,4.4,16.3,759.5,774.62,609.66
2018,6,8,10,0,799.0,154.0,4.4,16.5,837.0,858.98,669.02
2018,6,8,10,15,815.5,151.0,4.4,16.65,867.0,893.8,691.93
2018,6,8,10,30,832.0,148.0,4.4,16.8,897.0,926.8,713.74
2018,6,8,10,45,645.0,209.5,4.4,17.0,798.0,833.44,646.26
2018,6,8,11,0,458.0,271.0,4.4,17.2,699.0,726.35,564.98
2018,6,8,11,15,267.5,360.5,4.45,17.25,611.5,632.44,490.12
2018,6,8,11,30,77.0,450.0,4.5,17.3,524.0,526.69,404.58
2018,6,8,11,45,122.5,449.5,4.55,17.4,567.5,578.59,444.93
2018,6,8,12,0,168.0,449.0,4.6,17.5,611.0,624.39,479.88
2018,6,8,12,15,220.0,431.5,4.7,17.55,643.5,664.58,511.21
2018,6,8,12,30,272.0,414.0,4.8,17.6,676.0,697.84,537.49
2018,6,8,12,45,228.0,427.0,4.85,17.6,645.5,665.14,512.21
2018,6,8,13,0,184.0,440.0,4.9,17.6,615.0,626.64,482.93
2018,6,8,13,15,203.5,407.0,5.0,17.6,597.5,608.89,471.75
2018,6,8,13,30,223.0,374.0,5.1,17.6,580.0,594.94,463.14
2018,6,8,13,45,313.0,311.0,5.15,17.55,592.0,609.24,478.23
2018,6,8,14,0,403.0,248.0,5.2,17.5,604.0,623.79,493.16
2018,6,8,14,15,642.5,178.0,5.25,17.45,723.5,752.96,594.83
2018,6,8,14,30,882.0,108.0,5.3,17.4,843.0,860.23,673.99
2018,6,8,14,45,875.0,105.0,5.3,17.3,808.5,821.73,646.72
2018,6,8,15,0,868.0,102.0,5.3,17.2,774.0,781.19,618.52
2018,6,8,15,15,856.5,100.5,5.3,17.2,734.0,737.01,587.12
2018,6,8,15,30,845.0,99.0,5.3,17.2,694.0,691.55,554.45
2018,6,8,15,45,832.0,95.5,5.3,16.95,650.0,642.07,517.43
2018,6,8,16,0,819.0,92.0,5.3,16.7,606.0,592.31,478.57
2018,6,8,16,15,804.5,88.0,5.25,16.5,559.5,540.11,436.57
2018,6,8,16,30,790.0,84.0,5.2,16.3,513.0,487.89,393.41
2018,6,8,16,45,768.5,80.0,5.15,16.1,464.0,432.72,346.7
2018,6,8,17,0,747.0,76.0,5.1,15.9,415.0,378.74,299.71
2018,6,8,17,15,718.5,71.0,5.0,15.65,365.5,322.77,250.09
2018,6,8,17,30,690.0,66.0,4.9,15.4,316.0,269.26,201.68
2018,6,8,17,45,649.5,60.5,4.8,15.15,267.0,215.06,152.87
2018,6,8,18,0,609.0,55.0,4.7,14.9,218.0,163.77,107.38
2018,6,8,18,15,545.5,49.0,4.55,14.65,172.0,114.61,67.17
2018,6,8,18,30,482.0,43.0,4.4,14.4,126.0,72.55,37.31
2018,6,8,18,45,382.5,35.0,4.3,14.2,87.5,35.11,17.87
2018,6,8,19,0,283.0,27.0,4.2,14.0,49.0,21.48,9.71
2018,6,8,19,15,159.5,16.5,4.15,13.85,27.0,16.22,0.0
2018,6,8,19,30,36.0,6.0,4.1,13.7,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.05,13.6,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.85,13.55,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,4.0,13.6,10.0,8.85,0.0
2018,6,9,5,15,21.5,22.0,4.2,13.7,24.0,20.59,6.14
2018,6,9,5,30,23.0,35.0,4.4,13.8,38.0,32.58,22.06
2018,6,9,5,45,18.0,52.5,4.6,13.85,55.5,49.97,35.64
2018,6,9,6,0,13.0,70.0,4.8,13.9,73.0,67.82,51.29
2018,6,9,6,15,117.0,89.5,4.95,13.95,124.5,104.02,77.82
2018,6,9,6,30,221.0,109.0,5.1,14.0,176.0,153.06,116.18
2018,6,9,6,45,288.0,123.0,5.2,14.05,227.0,198.88,154.35
2018,6,9,7,0,355.0,137.0,5.3,14.1,278.0,252.37,199.54
2018,6,9,7,15,419.5,142.5,5.3,14.15,331.5,303.71,243.28
2018,6,9,7,30,484.0,148.0,5.3,14.2,385.0,361.42,292.13
2018,6,9,7,45,540.5,147.0,5.35,14.25,438.0,414.9,337.32
2018,6,9,8,0,597.0,146.0,5.4,14.3,491.0,474.67,386.98
2018,6,9,8,15,603.0,160.5,5.45,14.4,533.5,522.79,425.98
2018,6,9,8,30,609.0,175.0,5.5,14.5,576.0,570.36,463.69
2018,6,9,8,45,570.5,205.5,5.55,14.6,601.0,602.41,487.71
2018,6,9,9,0,532.0,236.0,5.6,14.7,626.0,628.55,506.61
2018,6,9,9,15,504.5,264.0,5.65,14.9,649.5,657.72,527.37
2018,6,9,9,30,477.0,292.0,5.7,15.1,673.0,683.48,545.13
2018,6,9,9,45,564.0,269.0,5.8,15.3,738.0,751.32,597.79
2018,6,9,10,0,651.0,246.0,5.9,15.5,803.0,824.2,653.31
2018,6,9,10,15,701.0,229.0,6.0,15.7,845.5,871.6,688.28
2018,6,9,10,30,751.0,212.0,6.1,15.9,888.0,919.05,721.84
2018,6,9,10,45,701.0,249.0,6.2,16.05,891.5,926.15,726.17
2018,6,9,11,0,651.0,286.0,6.3,16.2,895.0,928.4,725.99
2018,6,9,11,15,692.0,266.0,6.45,16.25,921.5,958.95,749.55
2018,6,9,11,30,733.0,246.0,6.6,16.3,948.0,987.72,770.41
2018,6,9,11,45,536.0,332.0,6.75,16.4,847.0,883.22,690.32
2018,6,9,12,0,339.0,418.0,6.9,16.5,746.0,769.93,600.93
2018,6,9,12,15,413.5,396.5,7.0,16.5,796.0,828.01,646.81
2018,6,9,12,30,488.0,375.0,7.1,16.5,846.0,879.41,687.0
2018,6,9,12,45,616.0,306.5,7.2,16.45,895.5,933.74,731.77
2018,6,9,13,0,744.0,238.0,7.3,16.4,945.0,984.11,771.38
2018,6,9,13,15,672.0,269.5,7.4,16.35,900.0,935.1,736.08
2018,6,9,13,30,600.0,301.0,7.5,16.3,855.0,885.29,698.24
2018,6,9,13,45,546.5,317.0,7.6,16.25,812.0,837.84,662.58
2018,6,9,14,0,493.0,333.0,7.7,16.2,769.0,791.0,627.0
2018,6,9,14,15,440.0,339.0,7.75,16.1,718.5,735.55,584.83
2018,6,9,14,30,387.0,345.0,7.8,16.0,668.0,677.84,540.59
2018,6,9,14,45,404.5,323.0,7.85,15.9,648.0,659.6,528.2
2018,6,9,15,0,422.0,301.0,7.9,15.8,628.0,635.22,510.87
2018,6,9,15,15,434.0,279.0,7.9,15.8,600.0,604.34,487.86
2018,6,9,15,30,446.0,257.0,7.9,15.8,572.0,571.43,462.91
2018,6,9,15,45,444.5,240.0,8.0,15.6,536.5,532.58,432.99
2018,6,9,16,0,443.0,223.0,8.1,15.4,501.0,492.94,401.84
2018,6,9,16,15,445.0,202.5,8.1,15.25,463.5,451.18,368.25
2018,6,9,16,30,447.0,182.0,8.1,15.1,426.0,408.54,333.15
2018,6,9,16,45,434.0,165.0,8.05,14.95,383.0,361.61,293.65
2018,6,9,17,0,421.0,148.0,8.0,14.8,340.0,315.55,254.07
2018,6,9,17,15,391.0,133.0,7.95,14.6,294.5,266.43,211.54
2018,6,9,17,30,361.0,118.0,7.9,14.4,249.0,220.3,171.13
2018,6,9,17,45,356.0,100.5,7.85,14.2,213.0,181.02,135.6
2018,6,9,18,0,351.0,83.0,7.8,14.0,177.0,142.3,100.7
2018,6,9,18,15,309.0,69.5,7.7,13.85,139.5,103.05,68.13
2018,6,9,18,30,267.0,56.0,7.6,13.7,102.0,68.54,41.99
2018,6,9,18,45,205.0,42.5,7.5,13.55,71.5,38.36,22.9
2018,6,9,19,0,143.0,29.0,7.4,13.4,41.0,22.61,10.83
2018,6,9,19,15,78.5,16.5,7.25,13.3,22.5,16.22,0.0
2018,6,9,19,30,14.0,4.0,7.1,13.2,4.0,3.93,0.0
2018,6,9,19,45,7.0,2.0,7.0,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,4,45,21.0,5.5,4.7,11.65,6.0,0.0,0.0
2018,6,10,5,0,42.0,11.0,4.7,11.8,12.0,10.81,0.0
2018,6,10,5,15,127.0,24.5,4.7,12.05,37.5,19.12,5.46
2018,6,10,5,30,212.0,38.0,4.7,12.3,63.0,31.02,20.88
2018,6,10,5,45,292.0,49.0,4.7,12.55,100.5,59.56,34.66
2018,6,10,6,0,372.0,60.0,4.7,12.8,138.0,96.9,60.47
2018,6,10,6,15,418.0,71.0,4.6,13.1,180.5,137.31,93.32
2018,6,10,6,30,464.0,82.0,4.5,13.4,223.0,183.49,133.08
2018,6,10,6,45,478.5,96.0,4.45,13.7,265.0,227.23,172.66
2018,6,10,7,0,493.0,110.0,4.4,14.0,307.0,273.07,213.69
2018,6,10,7,15,519.0,121.0,4.25,14.25,353.0,321.79,256.13
2018,6,10,7,30,545.0,132.0,4.1,14.5,399.0,374.05,300.45
2018,6,10,7,45,575.0,138.0,4.0,14.75,446.0,424.31,342.3
2018,6,10,8,0,605.0,144.0,3.9,15.0,493.0,476.77,384.88
2018,6,10,8,15,612.0,157.5,3.8,15.2,536.0,524.88,422.78
2018,6,10,8,30,619.0,171.0,3.7,15.4,579.0,572.52,459.26
2018,6,10,8,45,700.0,153.5,3.6,15.6,643.5,639.38,510.79
2018,6,10,9,0,781.0,136.0,3.5,15.8,708.0,710.81,564.28
2018,6,10,9,15,826.0,123.5,3.5,16.05,757.5,764.43,601.33
2018,6,10,9,30,871.0,111.0,3.5,16.3,807.0,816.99,637.13
2018,6,10,9,45,882.0,110.5,3.5,16.5,840.5,855.74,662.73
2018,6,10,10,0,893.0,110.0,3.5,16.7,874.0,892.56,686.84
2018,6,10,10,15,899.5,110.5,3.55,16.85,900.5,924.22,707.61
2018,6,10,10,30,906.0,111.0,3.6,17.0,927.0,953.31,726.56
2018,6,10,10,45,911.0,111.0,3.7,17.1,947.0,977.76,742.79
2018,6,10,11,0,916.0,111.0,3.8,17.2,967.0,999.29,757.09
2018,6,10,11,15,919.5,110.5,3.95,17.2,980.5,1015.8,768.68
2018,6,10,11,30,923.0,110.0,4.1,17.2,994.0,1029.14,778.24
2018,6,10,11,45,925.5,109.0,4.25,17.2,1000.0,1037.74,784.69
2018,6,10,12,0,928.0,108.0,4.4,17.2,1006.0,1043.03,789.18
2018,6,10,12,15,927.0,108.0,4.6,17.15,1004.0,1042.49,790.87
2018,6,10,12,30,926.0,108.0,4.8,17.1,1002.0,1038.6,790.33
2018,6,10,12,45,923.0,107.5,5.05,17.05,992.0,1028.89,786.21
2018,6,10,13,0,920.0,107.0,5.3,17.0,982.0,1015.91,779.76
2018,6,10,13,15,916.5,107.0,5.45,16.95,966.0,999.75,770.25
2018,6,10,13,30,913.0,107.0,5.6,16.9,950.0,980.49,758.51
2018,6,10,13,45,908.0,106.0,5.75,16.85,927.0,955.8,742.86
2018,6,10,14,0,903.0,105.0,5.9,16.8,904.0,928.29,725.08
2018,6,10,14,15,897.0,103.0,6.0,16.65,874.5,896.2,703.83
2018,6,10,14,30,891.0,101.0,6.1,16.5,845.0,861.62,680.59
2018,6,10,14,45,882.5,99.0,6.2,16.4,810.0,822.71,653.78
2018,6,10,15,0,874.0,97.0,6.3,16.3,775.0,781.84,625.23
2018,6,10,15,15,863.0,95.0,6.3,16.3,735.0,737.38,593.06
2018,6,10,15,30,852.0,93.0,6.3,16.3,695.0,691.6,559.59
2018,6,10,15,45,839.5,90.0,6.45,16.0,651.5,642.73,523.24
2018,6,10,16,0,827.0,87.0,6.6,15.7,608.0,593.13,484.26
2018,6,10,16,15,812.0,83.0,6.6,15.5,561.0,540.65,441.45
2018,6,10,16,30,797.0,79.0,6.6,15.3,514.0,487.91,397.29
2018,6,10,16,45,775.5,75.0,6.6,15.1,465.0,432.43,349.73
2018,6,10,17,0,754.0,71.0,6.6,14.9,416.0,378.15,301.89
2018,6,10,17,15,724.0,67.5,6.55,14.7,366.5,322.8,252.16
2018,6,10,17,30,694.0,64.0,6.5,14.5,317.0,270.04,203.82
2018,6,10,17,45,651.5,59.5,6.45,14.35,268.0,216.08,154.74
2018,6,10,18,0,609.0,55.0,6.4,14.2,219.0,165.23,109.27
2018,6,10,18,15,544.5,49.0,6.15,14.05,173.0,115.84,68.48
2018,6,10,18,30,480.0,43.0,5.9,13.9,127.0,73.63,38.14
2018,6,10,18,45,380.0,35.5,5.7,13.75,89.0,36.53,18.57
2018,6,10,19,0,280.0,28.0,5.5,13.6,51.0,22.29,10.85
2018,6,10,19,15,157.5,16.5,5.4,13.55,28.0,16.22,0.0
2018,6,10,19,30,35.0,5.0,5.3,13.5,5.0,4.91,0.0
2018,6,10,19,45,17.5,2.5,5.2,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,4.35,13.0,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,4.4,13.1,15.0,11.8,0.0
2018,6,11,5,15,226.5,23.0,4.35,13.3,45.0,18.1,4.87
2018,6,11,5,30,353.0,34.0,4.3,13.5,75.0,28.65,18.76
2018,6,11,5,45,435.5,41.5,4.25,13.7,116.5,61.58,31.42
2018,6,11,6,0,518.0,49.0,4.2,13.9,158.0,103.78,59.66
2018,6,11,6,15,573.5,54.5,4.15,14.05,205.0,148.68,95.87
2018,6,11,6,30,629.0,60.0,4.1,14.2,252.0,199.68,140.1
2018,6,11,6,45,667.0,64.5,4.05,14.4,301.0,251.81,187.12
2018,6,11,7,0,705.0,69.0,4.0,14.6,350.0,306.47,236.25
2018,6,11,7,15,733.0,73.0,3.95,14.85,400.0,360.27,284.1
2018,6,11,7,30,761.0,77.0,3.9,15.1,450.0,416.28,332.57
2018,6,11,7,45,782.0,80.0,3.8,15.3,498.5,469.77,377.74
2018,6,11,8,0,803.0,83.0,3.7,15.5,547.0,524.21,422.26
2018,6,11,8,15,820.0,86.0,3.65,15.8,593.5,576.73,463.89
2018,6,11,8,30,837.0,89.0,3.6,16.1,640.0,629.2,504.24
2018,6,11,8,45,849.5,91.0,3.5,16.4,682.5,677.33,539.56
2018,6,11,9,0,862.0,93.0,3.4,16.7,725.0,724.56,571.83
2018,6,11,9,15,865.0,99.5,3.35,16.9,762.0,767.91,601.16
2018,6,11,9,30,868.0,106.0,3.3,17.1,799.0,809.17,628.58
2018,6,11,9,45,866.0,113.5,3.25,17.35,829.5,844.98,651.69
