Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,0,864.0,121.0,3.2,17.6,860.0,878.06,672.65
2018,6,11,10,15,762.5,177.5,3.25,17.7,844.5,871.99,667.34
2018,6,11,10,30,661.0,234.0,3.3,17.8,829.0,857.57,656.63
2018,6,11,10,45,456.0,328.5,3.35,17.95,743.5,772.92,590.64
2018,6,11,11,0,251.0,423.0,3.4,18.1,658.0,675.0,514.03
2018,6,11,11,15,256.5,417.0,3.5,18.15,660.0,678.79,517.68
2018,6,11,11,30,262.0,411.0,3.6,18.2,662.0,681.64,520.07
2018,6,11,11,45,188.5,432.5,3.7,18.25,613.5,626.96,478.23
2018,6,11,12,0,115.0,454.0,3.8,18.3,565.0,576.13,438.84
2018,6,11,12,15,91.0,452.0,3.95,18.3,540.0,543.94,415.07
2018,6,11,12,30,67.0,450.0,4.1,18.3,515.0,517.52,395.17
2018,6,11,12,45,62.5,440.0,4.25,18.3,500.0,502.22,384.26
2018,6,11,13,0,58.0,430.0,4.4,18.3,485.0,486.69,373.21
2018,6,11,13,15,68.0,427.0,4.6,18.25,490.5,492.17,378.46
2018,6,11,13,30,78.0,424.0,4.8,18.2,496.0,497.04,383.22
2018,6,11,13,45,271.5,355.0,4.95,18.15,597.0,615.4,479.38
2018,6,11,14,0,465.0,286.0,5.1,18.1,698.0,718.8,562.18
2018,6,11,14,15,678.0,197.5,5.25,18.05,776.0,804.78,630.93
2018,6,11,14,30,891.0,109.0,5.4,18.0,854.0,870.15,679.77
2018,6,11,14,45,882.0,107.5,5.5,17.95,819.0,831.38,653.0
2018,6,11,15,0,873.0,106.0,5.6,17.9,784.0,790.68,625.07
2018,6,11,15,15,861.5,104.0,5.6,17.9,743.5,745.92,593.26
2018,6,11,15,30,850.0,102.0,5.6,17.9,703.0,699.86,560.17
2018,6,11,15,45,835.5,99.5,5.7,17.65,659.0,650.29,523.4
2018,6,11,16,0,821.0,97.0,5.8,17.4,615.0,600.61,484.84
2018,6,11,16,15,802.0,95.0,5.75,17.25,568.0,547.87,442.3
2018,6,11,16,30,783.0,93.0,5.7,17.1,521.0,495.54,399.01
2018,6,11,16,45,757.0,89.5,5.65,16.9,471.0,439.15,351.49
2018,6,11,17,0,731.0,86.0,5.6,16.7,421.0,384.43,304.14
2018,6,11,17,15,696.0,81.5,5.45,16.4,370.0,326.41,253.25
2018,6,11,17,30,661.0,77.0,5.3,16.1,319.0,272.45,204.95
2018,6,11,17,45,612.0,72.0,5.15,15.8,269.5,217.99,156.55
2018,6,11,18,0,563.0,67.0,5.0,15.5,220.0,168.69,113.36
2018,6,11,18,15,493.5,59.5,4.8,15.25,173.5,119.65,73.5
2018,6,11,18,30,424.0,52.0,4.6,15.0,127.0,78.43,43.95
2018,6,11,18,45,320.5,42.0,4.35,14.75,88.5,41.94,23.63
2018,6,11,19,0,217.0,32.0,4.1,14.5,50.0,25.08,13.12
2018,6,11,19,15,118.5,18.5,3.9,14.4,27.5,18.18,0.0
2018,6,11,19,30,20.0,5.0,3.7,14.3,5.0,4.91,0.0
2018,6,11,19,45,10.0,2.5,3.55,14.2,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,12,4,45,54.0,6.5,1.8,13.05,8.0,0.0,0.0
2018,6,12,5,0,108.0,13.0,1.8,13.2,16.0,12.78,0.0
2018,6,12,5,15,241.0,24.0,1.8,13.4,47.0,19.1,5.49
2018,6,12,5,30,374.0,35.0,1.8,13.6,78.0,29.62,19.62
2018,6,12,5,45,416.5,41.5,1.75,13.8,111.0,60.25,30.99
2018,6,12,6,0,459.0,48.0,1.7,14.0,144.0,95.78,55.43
2018,6,12,6,15,231.0,71.0,1.75,14.2,119.5,104.88,73.46
2018,6,12,6,30,3.0,94.0,1.8,14.4,95.0,90.65,71.28
2018,6,12,6,45,15.5,119.0,1.8,14.6,125.0,118.31,93.99
2018,6,12,7,0,28.0,144.0,1.8,14.8,155.0,147.45,117.68
2018,6,12,7,15,61.5,172.5,1.9,15.15,201.5,189.87,151.74
2018,6,12,7,30,95.0,201.0,2.0,15.5,248.0,236.04,188.59
2018,6,12,7,45,220.5,208.0,2.1,15.8,331.5,313.18,250.19
2018,6,12,8,0,346.0,215.0,2.2,16.1,415.0,400.83,319.5
2018,6,12,8,15,551.5,168.5,2.35,16.4,518.0,499.11,397.59
2018,6,12,8,30,757.0,122.0,2.5,16.7,621.0,611.4,485.04
2018,6,12,8,45,824.5,104.5,2.6,17.0,681.0,674.38,532.44
2018,6,12,9,0,892.0,87.0,2.7,17.3,741.0,739.89,578.39
2018,6,12,9,15,901.5,88.5,2.8,17.45,779.5,784.35,608.71
2018,6,12,9,30,911.0,90.0,2.9,17.6,818.0,827.14,637.7
2018,6,12,9,45,868.5,116.0,3.0,17.8,833.0,849.23,651.9
2018,6,12,10,0,826.0,142.0,3.1,18.0,848.0,869.04,664.69
2018,6,12,10,15,595.0,260.0,3.2,18.05,777.0,806.4,618.27
2018,6,12,10,30,364.0,378.0,3.3,18.1,706.0,721.8,551.31
2018,6,12,10,45,296.0,406.0,3.4,18.15,676.5,694.71,530.2
2018,6,12,11,0,228.0,434.0,3.5,18.2,647.0,663.85,505.77
2018,6,12,11,15,182.0,442.0,3.6,18.2,613.5,625.69,477.09
2018,6,12,11,30,136.0,450.0,3.7,18.2,580.0,590.84,450.46
2018,6,12,11,45,144.0,445.0,3.85,18.15,583.5,595.18,454.49
2018,6,12,12,0,152.0,440.0,4.0,18.1,587.0,598.92,457.94
2018,6,12,12,15,114.5,448.5,4.15,18.0,559.0,570.08,435.84
2018,6,12,12,30,77.0,457.0,4.3,17.9,531.0,534.62,409.0
2018,6,12,12,45,80.0,455.0,4.5,17.85,531.5,534.83,410.15
2018,6,12,13,0,83.0,453.0,4.7,17.8,532.0,534.62,410.84
2018,6,12,13,15,406.0,321.0,4.85,17.65,697.5,728.7,566.76
2018,6,12,13,30,729.0,189.0,5.0,17.5,863.0,893.05,692.42
2018,6,12,13,45,828.5,145.0,5.15,17.35,893.5,921.46,713.65
2018,6,12,14,0,928.0,101.0,5.3,17.2,924.0,947.57,734.2
2018,6,12,14,15,922.0,100.5,5.4,17.1,895.5,916.41,713.66
2018,6,12,14,30,916.0,100.0,5.5,17.0,867.0,882.7,691.42
2018,6,12,14,45,907.5,98.5,5.55,16.85,831.5,843.55,664.86
2018,6,12,15,0,899.0,97.0,5.6,16.7,796.0,802.38,636.55
2018,6,12,15,15,888.0,95.5,5.6,16.7,755.5,757.54,604.62
2018,6,12,15,30,877.0,94.0,5.6,16.7,715.0,711.3,571.34
2018,6,12,15,45,864.0,92.0,5.6,16.4,671.5,662.08,535.0
2018,6,12,16,0,851.0,90.0,5.6,16.1,628.0,612.12,495.97
2018,6,12,16,15,833.5,88.0,5.6,15.9,580.5,559.2,453.36
2018,6,12,16,30,816.0,86.0,5.6,15.7,533.0,506.13,409.46
2018,6,12,16,45,791.5,83.0,5.6,15.55,482.5,449.29,361.29
2018,6,12,17,0,767.0,80.0,5.6,15.4,432.0,393.91,313.03
2018,6,12,17,15,734.0,76.5,5.55,15.2,381.0,336.75,262.34
2018,6,12,17,30,701.0,73.0,5.5,15.0,330.0,281.3,212.27
2018,6,12,17,45,653.5,68.0,5.5,14.8,279.0,225.01,161.77
2018,6,12,18,0,606.0,63.0,5.5,14.6,228.0,173.68,116.31
2018,6,12,18,15,536.5,56.5,5.4,14.4,180.5,123.14,74.84
2018,6,12,18,30,467.0,50.0,5.3,14.2,133.0,80.4,44.03
2018,6,12,18,45,360.5,41.0,5.2,14.0,93.5,42.3,23.13
2018,6,12,19,0,254.0,32.0,5.1,13.8,54.0,25.05,13.36
2018,6,12,19,15,141.0,19.0,5.05,13.7,30.0,18.68,0.0
2018,6,12,19,30,28.0,6.0,5.0,13.6,6.0,5.9,0.0
2018,6,12,19,45,14.0,3.0,4.9,13.5,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,39.0,7.0,4.5,12.7,8.0,0.0,0.0
2018,6,13,5,0,78.0,14.0,4.6,12.9,16.0,13.76,0.0
2018,6,13,5,15,205.0,26.5,4.65,13.1,46.5,20.82,6.48
2018,6,13,5,30,332.0,39.0,4.7,13.3,77.0,33.2,22.65
2018,6,13,5,45,427.0,46.5,4.7,13.55,120.0,65.45,35.05
2018,6,13,6,0,522.0,54.0,4.7,13.8,163.0,108.51,63.52
2018,6,13,6,15,584.0,59.0,4.65,14.05,212.0,154.22,100.06
2018,6,13,6,30,646.0,64.0,4.6,14.3,261.0,206.75,145.33
2018,6,13,6,45,690.0,68.0,4.5,14.5,312.5,261.07,194.09
2018,6,13,7,0,734.0,72.0,4.4,14.7,364.0,318.47,245.47
2018,6,13,7,15,764.0,75.0,4.45,14.95,415.5,373.59,294.67
2018,6,13,7,30,794.0,78.0,4.5,15.2,467.0,431.11,344.68
2018,6,13,7,45,817.0,80.0,4.55,15.5,517.0,486.26,391.53
2018,6,13,8,0,840.0,82.0,4.6,15.8,567.0,542.59,437.98
2018,6,13,8,15,856.5,84.5,4.7,16.05,614.5,596.04,481.13
2018,6,13,8,30,873.0,87.0,4.8,16.3,662.0,649.38,523.13
2018,6,13,8,45,886.0,88.5,4.9,16.55,705.5,698.95,560.61
2018,6,13,9,0,899.0,90.0,5.0,16.8,749.0,747.58,595.33
2018,6,13,9,15,907.0,93.0,5.15,17.05,788.0,792.72,627.35
2018,6,13,9,30,915.0,96.0,5.3,17.3,827.0,836.05,657.81
2018,6,13,9,45,921.0,97.5,5.4,17.6,859.5,874.17,683.89
2018,6,13,10,0,927.0,99.0,5.5,17.9,892.0,909.95,708.16
2018,6,13,10,15,932.0,100.5,5.5,18.1,919.0,942.31,729.55
2018,6,13,10,30,937.0,102.0,5.5,18.3,946.0,971.93,748.92
2018,6,13,10,45,941.0,102.5,5.55,18.5,966.5,996.71,765.18
2018,6,13,11,0,945.0,103.0,5.6,18.7,987.0,1018.44,779.35
2018,6,13,11,15,947.5,103.5,5.6,18.8,1000.5,1035.54,790.31
2018,6,13,11,30,950.0,104.0,5.6,18.9,1014.0,1049.35,799.07
2018,6,13,11,45,950.5,104.0,5.65,19.0,1019.5,1057.3,804.28
2018,6,13,12,0,951.0,104.0,5.7,19.1,1025.0,1061.84,807.29
2018,6,13,12,15,947.0,106.5,5.8,19.05,1022.5,1060.98,807.55
2018,6,13,12,30,943.0,109.0,5.9,19.0,1020.0,1056.7,805.58
2018,6,13,12,45,937.0,111.0,5.95,19.0,1009.5,1046.57,799.14
2018,6,13,13,0,931.0,113.0,6.0,19.0,999.0,1033.19,790.55
2018,6,13,13,15,914.5,118.5,6.15,18.85,977.0,1009.98,776.24
2018,6,13,13,30,898.0,124.0,6.3,18.7,955.0,984.06,759.94
2018,6,13,13,45,827.0,152.0,6.4,18.55,903.0,931.75,724.33
2018,6,13,14,0,756.0,180.0,6.5,18.4,851.0,875.31,685.34
2018,6,13,14,15,827.0,144.5,6.6,18.2,856.0,880.94,691.52
2018,6,13,14,30,898.0,109.0,6.7,18.0,861.0,876.96,690.53
2018,6,13,14,45,889.5,107.5,6.8,17.8,826.0,838.45,664.15
2018,6,13,15,0,881.0,106.0,6.9,17.6,791.0,797.96,636.14
2018,6,13,15,15,869.5,104.0,6.9,17.6,750.5,752.97,603.64
2018,6,13,15,30,858.0,102.0,6.9,17.6,710.0,706.66,569.84
2018,6,13,15,45,845.0,99.5,6.95,17.1,666.5,657.78,533.54
2018,6,13,16,0,832.0,97.0,7.0,16.6,623.0,608.65,495.22
2018,6,13,16,15,815.0,93.5,6.95,16.35,575.5,555.04,451.72
2018,6,13,16,30,798.0,90.0,6.9,16.1,528.0,501.64,407.25
2018,6,13,16,45,774.5,86.0,6.9,15.8,478.0,445.18,359.3
2018,6,13,17,0,751.0,82.0,6.9,15.5,428.0,390.1,311.21
2018,6,13,17,15,718.0,78.5,6.85,15.25,377.5,333.77,261.03
2018,6,13,17,30,685.0,75.0,6.8,15.0,327.0,279.15,211.54
2018,6,13,17,45,638.0,69.5,6.75,14.7,276.5,223.34,161.36
2018,6,13,18,0,591.0,64.0,6.7,14.4,226.0,172.45,116.2
2018,6,13,18,15,524.0,57.5,6.5,14.15,179.5,123.01,75.42
2018,6,13,18,30,457.0,51.0,6.3,13.9,133.0,81.1,44.97
2018,6,13,18,45,355.0,41.5,6.15,13.7,93.5,43.07,23.68
2018,6,13,19,0,253.0,32.0,6.0,13.5,54.0,25.01,13.54
2018,6,13,19,15,141.0,18.5,5.95,13.45,29.5,18.18,0.0
2018,6,13,19,30,29.0,5.0,5.9,13.4,5.0,4.91,0.0
2018,6,13,19,45,14.5,2.5,5.8,13.3,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.85,12.4,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,12.4,6.0,5.9,0.0
2018,6,14,5,15,23.5,10.5,5.75,12.5,12.5,9.94,0.13
2018,6,14,5,30,32.0,15.0,5.7,12.6,19.0,13.07,5.52
2018,6,14,5,45,64.0,24.5,5.6,12.65,36.5,25.86,14.04
2018,6,14,6,0,96.0,34.0,5.5,12.7,54.0,42.43,26.39
2018,6,14,6,15,48.0,36.5,5.3,12.8,46.5,43.28,29.44
2018,6,14,6,30,0.0,39.0,5.1,12.9,39.0,37.65,26.73
2018,6,14,6,45,0.0,64.0,4.95,12.95,64.0,61.86,47.39
2018,6,14,7,0,0.0,89.0,4.8,13.0,89.0,85.9,67.66
2018,6,14,7,15,5.5,127.0,4.65,13.2,129.5,124.52,99.78
2018,6,14,7,30,11.0,165.0,4.5,13.4,170.0,163.88,132.03
2018,6,14,7,45,9.0,171.5,4.35,13.55,176.0,170.04,136.57
2018,6,14,8,0,7.0,178.0,4.2,13.7,182.0,175.93,140.85
2018,6,14,8,15,8.0,189.5,4.0,13.9,194.5,188.21,150.29
2018,6,14,8,30,9.0,201.0,3.8,14.1,207.0,200.57,159.73
2018,6,14,8,45,21.0,241.0,3.65,14.25,256.0,248.32,197.71
2018,6,14,9,0,33.0,281.0,3.5,14.4,305.0,299.86,237.99
2018,6,14,9,15,43.5,313.0,3.45,14.55,346.5,341.45,269.93
2018,6,14,9,30,54.0,345.0,3.4,14.7,388.0,383.91,302.15
2018,6,14,9,45,55.0,361.0,3.35,14.85,406.5,403.16,316.01
2018,6,14,10,0,56.0,377.0,3.3,15.0,425.0,422.34,329.83
2018,6,14,10,15,52.5,383.5,3.35,15.1,429.5,427.85,333.32
2018,6,14,10,30,49.0,390.0,3.4,15.2,434.0,432.97,336.61
2018,6,14,10,45,120.0,384.5,3.45,15.25,496.0,501.37,390.53
2018,6,14,11,0,191.0,379.0,3.5,15.3,558.0,567.05,441.45
2018,6,14,11,15,293.5,367.5,3.6,15.3,646.5,664.35,515.91
2018,6,14,11,30,396.0,356.0,3.7,15.3,735.0,763.56,590.0
2018,6,14,11,45,398.0,358.5,3.75,15.3,741.5,771.69,595.22
2018,6,14,12,0,400.0,361.0,3.8,15.3,748.0,778.2,599.94
2018,6,14,12,15,342.0,378.0,3.9,15.35,709.0,732.05,565.31
2018,6,14,12,30,284.0,395.0,4.0,15.4,670.0,690.22,533.62
2018,6,14,12,45,254.5,413.5,4.1,15.4,658.0,677.54,523.76
2018,6,14,13,0,225.0,432.0,4.2,15.4,646.0,664.21,513.25
2018,6,14,13,15,502.5,306.5,4.3,15.45,774.5,807.72,627.86
2018,6,14,13,30,780.0,181.0,4.4,15.5,903.0,933.96,722.06
2018,6,14,13,45,853.0,142.5,4.45,15.5,914.5,942.32,728.08
2018,6,14,14,0,926.0,104.0,4.5,15.5,926.0,949.49,734.25
2018,6,14,14,15,920.0,102.5,4.55,15.55,896.5,917.48,712.75
2018,6,14,14,30,914.0,101.0,4.6,15.6,867.0,882.91,689.55
2018,6,14,14,45,905.5,99.0,4.65,15.6,831.5,843.4,662.74
2018,6,14,15,0,897.0,97.0,4.7,15.6,796.0,801.88,634.2
2018,6,14,15,15,886.0,95.5,4.7,15.6,755.5,757.2,602.73
2018,6,14,15,30,875.0,94.0,4.7,15.6,715.0,711.12,569.89
2018,6,14,15,45,860.0,92.5,4.75,15.6,670.5,661.25,533.01
2018,6,14,16,0,845.0,91.0,4.8,15.6,626.0,610.81,493.53
2018,6,14,16,15,823.5,89.5,4.8,15.5,577.5,556.48,449.99
2018,6,14,16,30,802.0,88.0,4.8,15.4,529.0,502.39,405.48
2018,6,14,16,45,775.5,85.0,4.8,15.3,478.5,445.35,357.47
2018,6,14,17,0,749.0,82.0,4.8,15.2,428.0,390.0,309.55
2018,6,14,17,15,714.0,78.5,4.8,15.05,377.0,333.06,259.42
2018,6,14,17,30,679.0,75.0,4.8,14.9,326.0,278.04,210.07
2018,6,14,17,45,629.5,70.5,4.8,14.7,275.5,222.87,160.85
2018,6,14,18,0,580.0,66.0,4.8,14.5,225.0,172.88,116.78
2018,6,14,18,15,507.0,59.5,4.75,14.3,178.0,123.17,76.17
2018,6,14,18,30,434.0,53.0,4.7,14.1,131.0,81.67,46.19
2018,6,14,18,45,326.0,43.5,4.6,13.9,92.0,44.68,25.32
2018,6,14,19,0,218.0,34.0,4.5,13.7,53.0,26.66,14.98
2018,6,14,19,15,120.0,20.0,4.5,13.6,29.5,19.66,0.0
2018,6,14,19,30,22.0,6.0,4.5,13.5,6.0,5.9,0.0
2018,6,14,19,45,11.0,3.0,4.5,13.35,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,4,45,26.0,6.5,4.7,12.95,7.0,0.0,0.0
2018,6,15,5,0,52.0,13.0,4.8,13.0,14.0,12.78,0.0
2018,6,15,5,15,147.5,25.5,4.85,13.05,40.0,19.97,5.88
2018,6,15,5,30,243.0,38.0,4.9,13.1,66.0,30.66,20.49
2018,6,15,5,45,316.0,44.5,4.95,13.15,99.0,56.48,31.38
2018,6,15,6,0,389.0,51.0,5.0,13.2,132.0,89.86,53.75
2018,6,15,6,15,194.5,42.0,5.0,13.3,82.5,71.6,47.21
2018,6,15,6,30,0.0,33.0,5.0,13.4,33.0,31.85,21.7
2018,6,15,6,45,0.0,41.0,5.0,13.5,41.0,39.59,28.3
2018,6,15,7,0,0.0,49.0,5.0,13.6,49.0,47.33,34.81
2018,6,15,7,15,0.0,68.0,5.05,13.65,68.0,65.74,50.28
2018,6,15,7,30,0.0,87.0,5.1,13.7,87.0,84.14,65.57
2018,6,15,7,45,0.0,96.0,5.1,13.8,96.0,92.86,72.59
2018,6,15,8,0,0.0,105.0,5.1,13.9,105.0,101.59,79.57
2018,6,15,8,15,58.0,110.5,5.15,13.9,148.5,143.43,115.13
2018,6,15,8,30,116.0,116.0,5.2,13.9,192.0,190.28,154.87
2018,6,15,8,45,58.0,118.5,5.3,13.9,156.5,157.25,126.27
2018,6,15,9,0,0.0,121.0,5.4,13.9,121.0,117.25,91.49
2018,6,15,9,15,61.5,129.5,5.35,13.95,178.5,176.21,141.69
2018,6,15,9,30,123.0,138.0,5.3,14.0,236.0,238.86,194.32
2018,6,15,9,45,64.5,157.0,5.3,14.0,208.5,211.2,169.54
2018,6,15,10,0,6.0,176.0,5.3,14.0,181.0,176.29,138.74
2018,6,15,10,15,7.0,186.5,5.3,14.15,192.5,187.71,147.73
2018,6,15,10,30,8.0,197.0,5.3,14.3,204.0,199.18,156.68
2018,6,15,10,45,7.5,190.0,5.25,14.4,197.0,192.1,150.78
2018,6,15,11,0,7.0,183.0,5.2,14.5,190.0,184.96,144.89
2018,6,15,11,15,7.5,184.0,5.2,14.5,191.5,186.6,146.14
2018,6,15,11,30,8.0,185.0,5.2,14.5,193.0,188.22,147.38
2018,6,15,11,45,9.0,198.5,5.2,14.5,207.5,202.57,158.81
2018,6,15,12,0,10.0,212.0,5.2,14.5,222.0,216.91,170.18
2018,6,15,12,15,11.5,236.5,5.25,14.6,248.0,242.55,190.43
2018,6,15,12,30,13.0,261.0,5.3,14.7,274.0,268.15,210.54
2018,6,15,12,45,13.5,262.5,5.35,14.75,275.5,269.99,212.0
2018,6,15,13,0,14.0,264.0,5.4,14.8,277.0,271.75,213.47
2018,6,15,13,15,19.5,300.5,5.55,14.8,318.5,312.83,246.04
2018,6,15,13,30,25.0,337.0,5.7,14.8,360.0,358.73,282.12
2018,6,15,13,45,196.5,300.0,5.8,14.8,475.0,489.98,391.11
2018,6,15,14,0,368.0,263.0,5.9,14.8,590.0,608.09,487.32
2018,6,15,14,15,622.5,188.0,6.0,14.75,719.5,747.34,599.56
2018,6,15,14,30,877.0,113.0,6.1,14.7,849.0,864.0,687.63
2018,6,15,14,45,857.0,114.5,6.15,14.65,808.5,819.88,655.69
2018,6,15,15,0,837.0,116.0,6.2,14.6,768.0,774.65,623.35
2018,6,15,15,15,786.0,124.5,6.2,14.6,712.0,714.34,578.83
2018,6,15,15,30,735.0,133.0,6.2,14.6,656.0,653.99,532.7
2018,6,15,15,45,608.5,156.5,6.25,14.35,571.0,561.54,458.94
2018,6,15,16,0,482.0,180.0,6.3,14.1,486.0,476.71,390.09
2018,6,15,16,15,338.0,202.0,6.25,14.0,408.5,390.49,318.87
2018,6,15,16,30,194.0,224.0,6.2,13.9,331.0,318.38,258.87
2018,6,15,16,45,295.5,187.5,6.2,13.75,333.0,320.24,260.49
2018,6,15,17,0,397.0,151.0,6.2,13.6,335.0,311.06,251.22
2018,6,15,17,15,378.0,137.0,6.15,13.4,295.5,268.02,213.73
2018,6,15,17,30,359.0,123.0,6.1,13.2,256.0,226.76,177.28
2018,6,15,17,45,350.0,105.0,6.05,13.05,218.5,186.13,140.79
2018,6,15,18,0,341.0,87.0,6.0,12.9,181.0,146.5,105.24
2018,6,15,18,15,302.0,72.5,5.9,12.8,143.5,107.05,72.12
2018,6,15,18,30,263.0,58.0,5.8,12.7,106.0,72.02,44.96
2018,6,15,18,45,196.5,45.0,5.7,12.55,74.5,41.98,25.5
2018,6,15,19,0,130.0,32.0,5.6,12.4,43.0,26.51,15.11
2018,6,15,19,15,72.0,18.5,5.55,12.45,24.0,15.59,0.0
2018,6,15,19,30,14.0,5.0,5.5,12.5,5.0,4.91,0.0
2018,6,15,19,45,7.0,2.5,5.4,12.5,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,4,45,20.5,6.5,2.55,13.15,7.0,0.0,0.0
2018,6,16,5,0,41.0,13.0,2.4,13.2,14.0,12.78,0.0
2018,6,16,5,15,139.0,28.5,2.35,13.25,42.5,22.53,7.26
2018,6,16,5,30,237.0,44.0,2.3,13.3,71.0,35.51,24.62
2018,6,16,5,45,295.5,52.5,2.25,13.35,103.0,61.94,36.64
2018,6,16,6,0,354.0,61.0,2.2,13.4,135.0,94.6,59.16
2018,6,16,6,15,177.0,71.5,2.25,13.5,108.5,96.56,68.96
2018,6,16,6,30,0.0,82.0,2.3,13.6,82.0,78.76,61.6
2018,6,16,6,45,6.5,106.0,2.3,13.7,108.5,103.54,82.24
2018,6,16,7,0,13.0,130.0,2.3,13.8,135.0,129.18,103.34
2018,6,16,7,15,43.0,164.0,2.25,13.95,184.5,174.43,140.11
2018,6,16,7,30,73.0,198.0,2.2,14.1,234.0,223.16,179.37
2018,6,16,7,45,86.0,223.0,2.15,14.2,269.5,258.22,207.2
2018,6,16,8,0,99.0,248.0,2.1,14.3,305.0,294.61,235.75
2018,6,16,8,15,114.0,271.5,2.1,14.45,342.5,333.89,266.18
2018,6,16,8,30,129.0,295.0,2.1,14.6,380.0,372.93,295.99
2018,6,16,8,45,275.0,280.5,2.05,14.7,477.0,467.87,371.02
2018,6,16,9,0,421.0,266.0,2.0,14.8,574.0,575.53,453.4
2018,6,16,9,15,619.0,202.5,2.05,15.0,682.5,683.76,536.14
2018,6,16,9,30,817.0,139.0,2.1,15.2,791.0,801.8,620.82
2018,6,16,9,45,852.5,128.0,2.15,15.35,833.5,846.31,649.76
2018,6,16,10,0,888.0,117.0,2.2,15.5,876.0,893.13,680.7
2018,6,16,10,15,894.0,118.5,2.3,15.65,903.0,925.38,701.88
2018,6,16,10,30,900.0,120.0,2.4,15.8,930.0,955.06,721.42
2018,6,16,10,45,904.0,121.5,2.5,15.9,951.0,980.14,738.01
2018,6,16,11,0,908.0,123.0,2.6,16.0,972.0,1002.3,752.71
2018,6,16,11,15,910.0,124.0,2.75,16.1,985.5,1018.97,764.31
2018,6,16,11,30,912.0,125.0,2.9,16.2,999.0,1032.47,773.92
2018,6,16,11,45,912.0,126.0,3.05,16.25,1005.0,1040.75,780.3
2018,6,16,12,0,912.0,127.0,3.2,16.3,1011.0,1045.76,784.62
2018,6,16,12,15,912.5,127.5,3.35,16.25,1011.0,1047.49,787.14
2018,6,16,12,30,913.0,128.0,3.5,16.2,1011.0,1045.93,787.55
2018,6,16,12,45,899.0,133.5,3.7,16.2,996.5,1031.68,779.71
2018,6,16,13,0,885.0,139.0,3.9,16.2,982.0,1014.42,769.84
2018,6,16,13,15,866.5,144.5,4.05,16.15,959.0,989.97,754.78
2018,6,16,13,30,848.0,150.0,4.2,16.1,936.0,963.01,737.92
2018,6,16,13,45,856.0,144.0,4.35,16.05,921.0,947.14,728.82
2018,6,16,14,0,864.0,138.0,4.5,16.0,906.0,928.01,717.66
2018,6,16,14,15,869.5,132.0,4.6,15.9,883.5,903.42,702.29
2018,6,16,14,30,875.0,126.0,4.7,15.8,861.0,875.75,684.63
2018,6,16,14,45,747.5,151.5,4.85,15.7,761.0,770.57,610.37
2018,6,16,15,0,620.0,177.0,5.0,15.6,661.0,669.94,536.57
2018,6,16,15,15,668.0,159.5,5.0,15.6,656.5,662.98,532.84
2018,6,16,15,30,716.0,142.0,5.0,15.6,652.0,650.48,524.1
2018,6,16,15,45,757.0,129.0,5.2,15.3,637.5,632.17,511.46
2018,6,16,16,0,798.0,116.0,5.4,15.0,623.0,608.87,494.15
2018,6,16,16,15,675.0,132.5,5.5,14.85,538.5,516.49,419.97
2018,6,16,16,30,552.0,149.0,5.6,14.7,454.0,434.68,353.16
2018,6,16,16,45,408.0,163.0,5.7,14.55,376.5,350.45,283.79
2018,6,16,17,0,264.0,177.0,5.8,14.4,299.0,280.57,226.13
2018,6,16,17,15,378.5,142.5,5.9,14.2,295.0,273.81,217.79
2018,6,16,17,30,493.0,108.0,6.0,14.0,291.0,253.7,195.91
2018,6,16,17,45,482.5,94.5,6.05,13.8,251.5,209.7,155.76
2018,6,16,18,0,472.0,81.0,6.1,13.6,212.0,167.54,117.38
2018,6,16,18,15,401.5,71.0,6.05,13.45,166.5,119.81,78.33
2018,6,16,18,30,331.0,61.0,6.0,13.3,121.0,80.66,49.4
2018,6,16,18,45,233.5,46.5,5.9,13.15,82.5,44.57,26.77
2018,6,16,19,0,136.0,32.0,5.8,13.0,44.0,24.88,13.92
2018,6,16,19,15,74.5,19.0,5.75,12.95,25.0,15.99,0.0
2018,6,16,19,30,13.0,6.0,5.7,12.9,6.0,5.9,0.0
2018,6,16,19,45,6.5,3.0,5.6,12.85,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,12.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,17,4,45,15.0,6.0,4.05,13.7,6.5,0.0,0.0
2018,6,17,5,0,30.0,12.0,4.0,13.7,13.0,11.8,0.0
2018,6,17,5,15,68.5,25.0,3.95,13.8,31.5,20.9,6.15
2018,6,17,5,30,107.0,38.0,3.9,13.9,50.0,31.89,21.44
2018,6,17,5,45,205.5,53.0,3.9,13.95,90.5,56.91,35.33
2018,6,17,6,0,304.0,68.0,3.9,14.0,131.0,94.99,61.54
2018,6,17,6,15,152.5,73.0,3.85,14.1,104.5,93.66,67.44
2018,6,17,6,30,1.0,78.0,3.8,14.2,78.0,75.23,58.46
2018,6,17,6,45,5.5,105.0,3.7,14.3,107.0,102.31,81.11
2018,6,17,7,0,10.0,132.0,3.6,14.4,136.0,130.05,104.01
2018,6,17,7,15,34.5,163.0,3.55,14.5,179.5,170.14,136.63
2018,6,17,7,30,59.0,194.0,3.5,14.6,223.0,213.12,171.41
2018,6,17,7,45,62.5,216.5,3.45,14.75,250.0,240.33,193.04
2018,6,17,8,0,66.0,239.0,3.4,14.9,277.0,267.92,214.68
2018,6,17,8,15,59.5,254.5,3.3,15.0,291.0,283.12,226.08
2018,6,17,8,30,53.0,270.0,3.2,15.1,305.0,297.6,236.75
2018,6,17,8,45,55.0,290.5,3.15,15.25,329.0,322.13,255.29
2018,6,17,9,0,57.0,311.0,3.1,15.4,353.0,346.78,273.69
2018,6,17,9,15,68.5,333.0,3.05,15.5,386.0,380.28,299.04
2018,6,17,9,30,80.0,355.0,3.0,15.6,419.0,414.57,324.69
2018,6,17,9,45,109.0,382.5,2.9,15.75,473.5,473.75,369.08
2018,6,17,10,0,138.0,410.0,2.8,15.9,528.0,530.88,411.05
2018,6,17,10,15,198.5,419.0,2.7,16.1,594.5,599.05,461.44
2018,6,17,10,30,259.0,428.0,2.6,16.3,661.0,674.58,515.81
2018,6,17,10,45,359.0,391.5,2.55,16.5,722.5,738.84,563.28
2018,6,17,11,0,459.0,355.0,2.5,16.7,784.0,810.75,615.06
2018,6,17,11,15,532.0,322.0,2.45,16.8,826.5,856.71,647.65
2018,6,17,11,30,605.0,289.0,2.4,16.9,869.0,902.9,680.14
2018,6,17,11,45,673.5,253.0,2.4,17.05,902.5,940.46,706.18
2018,6,17,12,0,742.0,217.0,2.4,17.2,936.0,975.69,728.81
2018,6,17,12,15,819.0,172.5,2.4,17.25,965.5,1004.7,747.51
2018,6,17,12,30,896.0,128.0,2.4,17.3,995.0,1028.97,763.11
2018,6,17,12,45,897.5,125.5,2.45,17.4,987.5,1022.28,758.91
2018,6,17,13,0,899.0,123.0,2.5,17.5,980.0,1012.34,753.0
2018,6,17,13,15,897.0,122.0,2.5,17.5,965.5,997.27,743.56
2018,6,17,13,30,895.0,121.0,2.5,17.5,951.0,979.12,732.18
2018,6,17,13,45,891.0,119.5,2.55,17.5,929.0,955.59,717.73
2018,6,17,14,0,887.0,118.0,2.6,17.5,907.0,929.23,701.37
2018,6,17,14,15,881.0,116.5,2.65,17.45,878.5,898.41,682.01
2018,6,17,14,30,875.0,115.0,2.7,17.4,850.0,865.14,660.84
2018,6,17,14,45,866.5,113.0,2.7,17.35,815.5,827.05,635.76
2018,6,17,15,0,858.0,111.0,2.7,17.3,781.0,787.04,609.11
2018,6,17,15,15,846.5,108.5,2.7,17.3,741.0,742.57,578.88
2018,6,17,15,30,835.0,106.0,2.7,17.3,701.0,696.84,547.38
2018,6,17,15,45,820.5,103.5,2.7,17.1,657.0,648.91,512.84
2018,6,17,16,0,806.0,101.0,2.7,16.9,613.0,599.31,475.51
2018,6,17,16,15,786.5,98.0,2.75,16.75,566.0,546.1,434.45
2018,6,17,16,30,767.0,95.0,2.8,16.6,519.0,493.36,392.5
2018,6,17,16,45,741.5,91.5,2.8,16.45,469.5,438.05,347.17
2018,6,17,17,0,716.0,88.0,2.8,16.3,420.0,383.43,301.1
2018,6,17,17,15,681.5,83.5,2.85,16.05,370.0,327.24,252.85
2018,6,17,17,30,647.0,79.0,2.9,15.8,320.0,274.13,206.14
2018,6,17,17,45,599.5,74.0,2.9,15.55,271.0,220.61,159.07
2018,6,17,18,0,552.0,69.0,2.9,15.3,222.0,172.06,116.72
2018,6,17,18,15,485.5,61.0,2.8,15.1,176.0,123.18,76.78
2018,6,17,18,30,419.0,53.0,2.7,14.9,130.0,81.76,46.45
2018,6,17,18,45,323.0,43.5,2.65,14.7,92.0,45.6,25.58
2018,6,17,19,0,227.0,34.0,2.6,14.5,54.0,26.57,15.28
2018,6,17,19,15,130.0,20.5,2.5,14.4,30.5,16.32,0.0
2018,6,17,19,30,33.0,7.0,2.4,14.3,7.0,6.88,0.0
2018,6,17,19,45,16.5,3.5,2.3,14.2,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.55,13.35,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.6,13.5,3.0,2.95,0.0
2018,6,18,5,15,2.0,9.0,1.65,13.65,9.0,8.68,0.0
2018,6,18,5,30,0.0,15.0,1.7,13.8,15.0,14.46,6.67
2018,6,18,5,45,17.5,24.5,1.7,14.0,28.0,24.84,14.68
2018,6,18,6,0,35.0,34.0,1.7,14.2,41.0,36.3,23.71
2018,6,18,6,15,17.5,38.0,1.65,14.35,41.5,39.88,27.7
2018,6,18,6,30,0.0,42.0,1.6,14.5,42.0,40.56,29.07
2018,6,18,6,45,0.0,51.5,1.55,14.6,51.5,49.75,36.84
2018,6,18,7,0,0.0,61.0,1.5,14.7,61.0,58.95,44.51
2018,6,18,7,15,0.0,82.5,1.5,14.85,82.5,79.77,61.79
2018,6,18,7,30,0.0,104.0,1.5,15.0,104.0,100.5,78.73
2018,6,18,7,45,0.0,127.5,1.5,15.2,127.5,123.23,97.04
2018,6,18,8,0,0.0,151.0,1.5,15.4,151.0,146.03,115.14
2018,6,18,8,15,3.5,173.0,1.55,15.55,175.5,169.53,133.67
2018,6,18,8,30,7.0,195.0,1.6,15.7,200.0,193.43,152.33
2018,6,18,8,45,31.5,249.5,1.65,15.85,272.5,265.75,209.3
2018,6,18,9,0,56.0,304.0,1.7,16.0,345.0,339.09,265.61
2018,6,18,9,15,95.0,340.0,1.75,16.2,414.0,407.43,317.41
2018,6,18,9,30,134.0,376.0,1.8,16.4,483.0,482.42,373.06
2018,6,18,9,45,131.0,393.0,1.85,16.6,501.0,502.55,386.55
2018,6,18,10,0,128.0,410.0,1.9,16.8,519.0,522.11,399.89
2018,6,18,10,15,162.5,422.5,1.95,16.9,565.5,570.2,435.17
2018,6,18,10,30,197.0,435.0,2.0,17.0,612.0,619.6,470.79
2018,6,18,10,45,212.0,446.0,2.1,17.15,640.5,650.04,492.22
2018,6,18,11,0,227.0,457.0,2.2,17.3,669.0,680.33,513.57
2018,6,18,11,15,225.5,460.0,2.3,17.35,673.5,686.02,517.46
2018,6,18,11,30,224.0,463.0,2.4,17.4,678.0,690.76,520.91
2018,6,18,11,45,209.5,472.0,2.5,17.45,674.0,687.67,518.37
2018,6,18,12,0,195.0,481.0,2.6,17.5,670.0,683.47,515.13
2018,6,18,12,15,171.0,476.5,2.7,17.5,642.0,655.05,494.79
2018,6,18,12,30,147.0,472.0,2.8,17.5,614.0,625.85,473.88
2018,6,18,12,45,134.0,460.5,2.95,17.5,589.0,599.99,455.85
2018,6,18,13,0,121.0,449.0,3.1,17.5,564.0,573.73,437.31
2018,6,18,13,15,90.0,433.0,3.15,17.45,518.0,519.57,397.44
2018,6,18,13,30,59.0,417.0,3.2,17.4,472.0,471.86,361.86
2018,6,18,13,45,118.5,402.5,3.25,17.3,509.0,516.25,397.81
2018,6,18,14,0,178.0,388.0,3.3,17.2,546.0,552.16,426.85
2018,6,18,14,15,444.5,279.5,3.35,17.05,657.5,681.69,531.13
2018,6,18,14,30,711.0,171.0,3.4,16.9,769.0,786.71,612.63
2018,6,18,14,45,758.0,149.0,3.4,16.8,762.5,777.44,606.42
2018,6,18,15,0,805.0,127.0,3.4,16.7,756.0,764.19,598.24
2018,6,18,15,15,737.5,136.0,3.4,16.7,689.5,691.3,546.25
2018,6,18,15,30,670.0,145.0,3.4,16.7,623.0,622.11,494.64
2018,6,18,15,45,536.0,164.0,3.45,16.4,531.0,522.48,418.1
2018,6,18,16,0,402.0,183.0,3.5,16.1,439.0,431.64,346.71
2018,6,18,16,15,574.0,140.0,3.55,15.95,474.5,467.77,376.57
2018,6,18,16,30,746.0,97.0,3.6,15.8,510.0,485.11,389.37
2018,6,18,16,45,632.5,112.0,3.6,15.65,439.0,407.36,325.6
2018,6,18,17,0,519.0,127.0,3.6,15.5,368.0,339.52,269.53
2018,6,18,17,15,442.0,123.5,3.6,15.3,312.0,279.27,219.21
2018,6,18,17,30,365.0,120.0,3.6,15.1,256.0,226.81,175.19
2018,6,18,17,45,360.0,103.5,3.55,14.95,221.0,188.29,140.87
2018,6,18,18,0,355.0,87.0,3.5,14.8,186.0,150.29,106.91
2018,6,18,18,15,341.5,72.0,3.45,14.6,151.5,113.1,74.88
2018,6,18,18,30,328.0,57.0,3.4,14.4,117.0,77.54,46.57
2018,6,18,18,45,236.0,44.0,3.35,14.2,80.5,43.03,25.14
2018,6,18,19,0,144.0,31.0,3.3,14.0,44.0,24.0,13.38
2018,6,18,19,15,85.0,18.5,3.25,13.9,25.0,14.58,0.0
2018,6,18,19,30,26.0,6.0,3.2,13.8,6.0,5.9,0.0
2018,6,18,19,45,13.0,3.0,3.2,13.7,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.0,3.15,13.15,2.0,0.0,0.0
2018,6,19,5,0,13.0,4.0,3.2,13.2,4.0,3.93,0.0
2018,6,19,5,15,45.0,10.0,3.2,13.25,14.5,7.47,0.0
2018,6,19,5,30,77.0,16.0,3.2,13.3,25.0,11.99,4.56
2018,6,19,5,45,92.0,21.0,3.2,13.4,36.5,22.64,10.44
2018,6,19,6,0,107.0,26.0,3.2,13.5,48.0,34.9,19.45
2018,6,19,6,15,53.5,24.5,3.2,13.55,35.5,32.08,19.55
2018,6,19,6,30,0.0,23.0,3.2,13.6,23.0,22.19,13.43
2018,6,19,6,45,0.0,28.0,3.15,13.65,28.0,27.02,17.56
2018,6,19,7,0,0.0,33.0,3.1,13.7,33.0,31.86,21.64
2018,6,19,7,15,0.0,57.5,3.05,13.8,57.5,55.57,41.67
2018,6,19,7,30,0.0,82.0,3.0,13.9,82.0,79.31,61.45
2018,6,19,7,45,0.0,92.0,2.95,14.0,92.0,89.0,69.27
2018,6,19,8,0,0.0,102.0,2.9,14.1,102.0,98.69,77.04
2018,6,19,8,15,0.0,108.0,2.85,14.25,108.0,104.53,81.55
2018,6,19,8,30,0.0,114.0,2.8,14.4,114.0,110.38,86.06
2018,6,19,8,45,0.0,121.0,2.8,14.6,121.0,117.21,91.32
2018,6,19,9,0,0.0,128.0,2.8,14.8,128.0,124.05,96.58
2018,6,19,9,15,3.5,164.0,2.8,14.9,167.0,161.81,126.91
2018,6,19,9,30,7.0,200.0,2.8,15.0,206.0,199.97,157.11
2018,6,19,9,45,9.0,220.0,2.8,15.15,227.5,221.55,173.8
2018,6,19,10,0,11.0,240.0,2.8,15.3,249.0,243.3,190.52
2018,6,19,10,15,12.0,246.5,2.85,15.4,257.0,251.01,196.24
2018,6,19,10,30,13.0,253.0,2.9,15.5,265.0,258.75,202.02
2018,6,19,10,45,13.5,264.0,2.9,15.55,276.5,270.45,210.87
2018,6,19,11,0,14.0,275.0,2.9,15.6,288.0,282.15,219.67
2018,6,19,11,15,15.0,284.0,2.95,15.6,298.0,292.33,227.42
2018,6,19,11,30,16.0,293.0,3.0,15.6,308.0,302.48,235.16
2018,6,19,11,45,16.0,293.0,3.1,15.6,308.5,302.68,235.28
2018,6,19,12,0,16.0,293.0,3.2,15.6,309.0,302.8,235.41
2018,6,19,12,15,21.0,327.5,3.3,15.6,348.0,342.01,265.66
2018,6,19,12,30,26.0,362.0,3.4,15.6,387.0,387.1,300.01
2018,6,19,12,45,34.0,385.0,3.55,15.55,417.5,418.0,323.74
2018,6,19,13,0,42.0,408.0,3.7,15.5,448.0,448.57,347.21
2018,6,19,13,15,41.0,399.0,3.9,15.45,437.5,437.59,339.34
2018,6,19,13,30,40.0,390.0,4.1,15.4,427.0,426.46,331.49
2018,6,19,13,45,220.0,312.0,4.25,15.35,508.5,524.33,413.76
2018,6,19,14,0,400.0,234.0,4.4,15.3,590.0,608.3,483.71
2018,6,19,14,15,644.0,171.5,4.55,15.15,723.0,750.53,594.95
2018,6,19,14,30,888.0,109.0,4.7,15.0,856.0,871.01,684.24
2018,6,19,14,45,879.0,107.5,4.85,14.85,821.0,832.66,658.02
2018,6,19,15,0,870.0,106.0,5.0,14.7,786.0,792.39,630.96
2018,6,19,15,15,859.0,103.5,5.0,14.7,746.0,747.9,599.26
2018,6,19,15,30,848.0,101.0,5.0,14.7,706.0,702.07,566.22
2018,6,19,15,45,820.0,101.5,5.1,14.4,656.5,647.69,525.92
2018,6,19,16,0,792.0,102.0,5.2,14.1,607.0,592.89,483.26
2018,6,19,16,15,687.0,115.5,5.2,13.95,529.0,507.94,414.66
2018,6,19,16,30,582.0,129.0,5.2,13.8,451.0,431.92,352.15
2018,6,19,16,45,486.0,136.5,5.2,13.65,388.5,362.22,294.15
2018,6,19,17,0,390.0,144.0,5.2,13.5,326.0,302.87,244.22
2018,6,19,17,15,377.5,132.5,5.1,13.35,291.5,264.96,211.02
2018,6,19,17,30,365.0,121.0,5.0,13.2,257.0,228.09,178.12
2018,6,19,17,45,386.0,101.0,4.95,13.0,226.0,192.84,145.26
2018,6,19,18,0,407.0,81.0,4.9,12.8,195.0,155.31,110.09
2018,6,19,18,15,362.5,69.0,4.75,12.75,155.5,113.67,75.06
2018,6,19,18,30,318.0,57.0,4.6,12.7,116.0,77.01,46.81
2018,6,19,18,45,241.0,44.5,4.5,12.6,81.5,43.87,25.81
2018,6,19,19,0,164.0,32.0,4.4,12.5,47.0,24.81,14.21
2018,6,19,19,15,95.0,19.0,4.3,12.5,26.5,14.99,0.0
2018,6,19,19,30,26.0,6.0,4.2,12.5,6.0,5.9,0.0
2018,6,19,19,45,13.0,3.0,4.1,12.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,3.9,12.35,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,4.0,12.4,2.0,1.97,0.0
2018,6,20,5,15,3.0,6.0,4.05,12.5,6.0,5.83,0.0
2018,6,20,5,30,0.0,10.0,4.1,12.6,10.0,9.64,2.57
2018,6,20,5,45,0.0,16.0,4.1,12.7,16.0,15.43,7.36
2018,6,20,6,0,0.0,22.0,4.1,12.8,22.0,21.22,12.49
2018,6,20,6,15,0.0,25.0,4.05,12.9,25.0,24.12,15.09
2018,6,20,6,30,0.0,28.0,4.0,13.0,28.0,27.02,17.61
2018,6,20,6,45,0.0,36.5,3.95,13.05,36.5,35.24,24.65
2018,6,20,7,0,0.0,45.0,3.9,13.1,45.0,43.46,31.6
2018,6,20,7,15,0.0,70.5,3.9,13.25,70.5,68.16,52.42
2018,6,20,7,30,0.0,96.0,3.9,13.4,96.0,92.8,72.9
2018,6,20,7,45,0.0,107.5,3.9,13.5,107.5,103.95,81.9
2018,6,20,8,0,0.0,119.0,3.9,13.6,119.0,115.12,90.84
2018,6,20,8,15,0.5,133.5,3.9,13.75,134.0,129.51,102.35
2018,6,20,8,30,1.0,148.0,3.9,13.9,149.0,143.98,113.84
2018,6,20,8,45,6.0,185.0,3.9,14.0,189.5,183.48,145.66
2018,6,20,9,0,11.0,222.0,3.9,14.1,230.0,223.54,177.5
2018,6,20,9,15,14.0,245.5,3.95,14.25,256.5,249.4,197.62
2018,6,20,9,30,17.0,269.0,4.0,14.4,283.0,275.52,217.81
2018,6,20,9,45,17.5,280.5,4.05,14.5,295.0,288.0,227.13
2018,6,20,10,0,18.0,292.0,4.1,14.6,307.0,300.47,236.48
2018,6,20,10,15,17.0,291.5,4.2,14.7,306.0,299.77,235.56
2018,6,20,10,30,16.0,291.0,4.3,14.8,305.0,298.93,234.61
2018,6,20,10,45,16.0,293.5,4.4,14.9,308.0,301.9,236.68
2018,6,20,11,0,16.0,296.0,4.5,15.0,311.0,304.79,238.73
2018,6,20,11,15,19.5,320.0,4.65,15.0,338.5,332.32,260.14
2018,6,20,11,30,23.0,344.0,4.8,15.0,366.0,365.39,285.68
2018,6,20,11,45,25.0,358.0,4.95,15.05,382.0,381.9,298.33
2018,6,20,12,0,27.0,372.0,5.1,15.1,398.0,398.3,310.95
2018,6,20,12,15,31.5,385.0,5.2,15.1,415.5,416.03,324.73
2018,6,20,12,30,36.0,398.0,5.3,15.1,433.0,433.55,338.36
2018,6,20,12,45,43.5,409.0,5.4,15.1,451.0,451.76,352.68
2018,6,20,13,0,51.0,420.0,5.5,15.1,469.0,469.6,366.73
2018,6,20,13,15,63.5,426.0,5.55,15.15,486.0,486.79,380.43
2018,6,20,13,30,76.0,432.0,5.6,15.2,503.0,503.3,393.61
2018,6,20,13,45,163.5,385.0,5.65,15.2,532.0,540.7,426.16
2018,6,20,14,0,251.0,338.0,5.7,15.2,561.0,572.94,454.45
2018,6,20,14,15,264.0,322.0,5.75,15.2,550.0,560.62,446.02
2018,6,20,14,30,277.0,306.0,5.8,15.2,539.0,546.74,436.48
2018,6,20,14,45,258.5,296.5,5.8,15.2,507.0,511.91,409.67
2018,6,20,15,0,240.0,287.0,5.8,15.2,475.0,477.6,383.12
2018,6,20,15,15,234.0,269.5,5.8,15.2,445.0,445.37,358.41
2018,6,20,15,30,228.0,252.0,5.8,15.2,415.0,413.07,333.39
2018,6,20,15,45,253.0,229.5,5.75,15.05,399.5,396.36,321.21
2018,6,20,16,0,278.0,207.0,5.7,14.9,384.0,376.97,306.49
2018,6,20,16,15,303.0,195.5,5.65,14.8,375.0,365.59,297.47
2018,6,20,16,30,328.0,184.0,5.6,14.7,366.0,351.27,285.54
2018,6,20,16,45,327.5,168.0,5.55,14.55,335.5,317.67,257.47
2018,6,20,17,0,327.0,152.0,5.5,14.4,305.0,283.76,228.51
2018,6,20,17,15,412.0,126.5,5.4,14.25,296.0,272.05,215.87
2018,6,20,17,30,497.0,101.0,5.3,14.1,287.0,250.08,192.8
2018,6,20,17,45,492.5,87.0,5.25,13.95,248.5,207.68,153.78
2018,6,20,18,0,488.0,73.0,5.2,13.8,210.0,164.75,114.43
2018,6,20,18,15,482.5,61.5,5.1,13.65,174.0,124.57,78.73
2018,6,20,18,30,477.0,50.0,5.0,13.5,138.0,85.1,47.08
2018,6,20,18,45,370.5,41.0,4.85,13.35,97.0,45.57,24.29
2018,6,20,19,0,264.0,32.0,4.7,13.2,56.0,25.58,14.84
2018,6,20,19,15,162.0,20.0,4.7,13.1,32.0,15.84,0.0
2018,6,20,19,30,60.0,8.0,4.7,13.0,8.0,7.86,0.0
2018,6,20,19,45,30.0,4.0,4.65,12.95,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.3,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.4,2.0,1.97,0.0
