Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,5,15,3.5,6.0,4.55,12.55,6.0,5.83,0.0
2018,6,21,5,30,0.0,10.0,4.6,12.7,10.0,9.64,2.55
2018,6,21,5,45,0.0,16.0,4.65,12.8,16.0,15.43,7.35
2018,6,21,6,0,0.0,22.0,4.7,12.9,22.0,21.22,12.47
2018,6,21,6,15,0.0,27.0,4.65,13.05,27.0,26.05,16.73
2018,6,21,6,30,0.0,32.0,4.6,13.2,32.0,30.89,20.91
2018,6,21,6,45,0.0,44.0,4.55,13.35,44.0,42.49,30.81
2018,6,21,7,0,0.0,56.0,4.5,13.5,56.0,54.11,40.6
2018,6,21,7,15,0.0,83.0,4.45,13.65,83.0,80.24,62.53
2018,6,21,7,30,0.0,110.0,4.4,13.8,110.0,106.26,84.05
2018,6,21,7,45,0.0,117.0,4.35,13.95,117.0,113.1,89.38
2018,6,21,8,0,0.0,124.0,4.3,14.1,124.0,119.95,94.68
2018,6,21,8,15,0.0,132.0,4.25,14.25,132.0,127.76,100.74
2018,6,21,8,30,0.0,140.0,4.2,14.4,140.0,135.59,106.78
2018,6,21,8,45,4.0,174.0,4.2,14.55,177.0,171.41,135.64
2018,6,21,9,0,8.0,208.0,4.2,14.7,214.0,207.71,164.48
2018,6,21,9,15,13.5,241.5,4.1,14.85,252.0,245.09,193.86
2018,6,21,9,30,19.0,275.0,4.0,15.0,290.0,283.0,223.27
2018,6,21,9,45,43.5,324.5,3.95,15.15,361.0,356.81,280.84
2018,6,21,10,0,68.0,374.0,3.9,15.3,432.0,429.43,336.3
2018,6,21,10,15,99.5,405.5,3.85,15.4,493.5,491.78,383.46
2018,6,21,10,30,131.0,437.0,3.8,15.5,555.0,560.59,434.62
2018,6,21,10,45,416.5,330.0,3.75,15.65,717.0,735.45,571.7
2018,6,21,11,0,702.0,223.0,3.7,15.8,879.0,911.92,701.97
2018,6,21,11,15,570.0,293.5,3.75,15.85,831.5,865.01,664.79
2018,6,21,11,30,438.0,364.0,3.8,15.9,784.0,812.52,623.31
2018,6,21,11,45,556.5,309.0,3.9,15.95,846.0,879.23,674.98
2018,6,21,12,0,675.0,254.0,4.0,16.0,908.0,946.01,724.59
2018,6,21,12,15,818.5,178.0,4.15,16.0,970.5,1009.77,768.94
2018,6,21,12,30,962.0,102.0,4.3,16.0,1033.0,1069.0,809.87
2018,6,21,12,45,957.0,105.0,4.45,16.05,1024.5,1061.17,805.53
2018,6,21,13,0,952.0,108.0,4.6,16.1,1016.0,1049.98,799.64
2018,6,21,13,15,950.5,106.5,4.7,16.1,1001.0,1034.36,790.39
2018,6,21,13,30,949.0,105.0,4.8,16.1,986.0,1015.45,778.89
2018,6,21,13,45,946.0,103.5,4.9,16.1,964.0,991.93,764.15
2018,6,21,14,0,943.0,102.0,5.0,16.1,942.0,965.35,747.21
2018,6,21,14,15,938.0,101.0,5.0,16.05,913.5,934.58,726.62
2018,6,21,14,30,933.0,100.0,5.0,16.0,885.0,901.13,704.05
2018,6,21,14,45,926.0,98.0,5.0,16.0,850.0,862.51,677.5
2018,6,21,15,0,919.0,96.0,5.0,16.0,815.0,821.69,649.17
2018,6,21,15,15,908.5,94.0,5.0,16.0,774.5,776.27,617.19
2018,6,21,15,30,898.0,92.0,5.0,16.0,734.0,729.33,583.76
2018,6,21,15,45,885.0,89.5,4.85,15.95,689.0,678.95,546.33
2018,6,21,16,0,872.0,87.0,4.7,15.9,644.0,627.77,505.9
2018,6,21,16,15,855.5,85.0,4.7,15.85,596.5,574.52,463.4
2018,6,21,16,30,839.0,83.0,4.7,15.8,549.0,521.09,419.59
2018,6,21,16,45,816.5,80.0,4.65,15.7,498.5,464.09,371.71
2018,6,21,17,0,794.0,77.0,4.6,15.6,448.0,408.27,323.49
2018,6,21,17,15,762.0,73.5,4.55,15.45,396.0,349.96,272.24
2018,6,21,17,30,730.0,70.0,4.5,15.3,344.0,294.38,222.29
2018,6,21,17,45,685.5,65.5,4.45,15.2,292.5,237.63,171.35
2018,6,21,18,0,641.0,61.0,4.4,15.1,241.0,184.06,123.73
2018,6,21,18,15,574.5,55.0,4.25,14.85,192.5,131.95,80.46
2018,6,21,18,30,508.0,49.0,4.1,14.6,144.0,87.26,47.37
2018,6,21,18,45,404.0,41.0,3.95,14.4,102.5,46.98,24.48
2018,6,21,19,0,300.0,33.0,3.8,14.2,61.0,26.57,15.64
2018,6,21,19,15,175.5,20.5,3.7,14.05,34.5,16.94,0.0
2018,6,21,19,30,51.0,8.0,3.6,13.9,8.0,7.86,0.0
2018,6,21,19,45,25.5,4.0,3.55,13.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,3.0,12.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,3.0,12.8,14.0,11.8,0.0
2018,6,22,5,15,210.0,24.0,2.95,13.05,44.0,19.34,4.1
2018,6,22,5,30,336.0,36.0,2.9,13.3,74.0,28.19,18.27
2018,6,22,5,45,427.0,44.5,2.85,13.55,116.5,60.89,32.0
2018,6,22,6,0,518.0,53.0,2.8,13.8,159.0,103.85,59.89
2018,6,22,6,15,570.0,59.5,2.65,14.05,206.0,148.67,95.55
2018,6,22,6,30,622.0,66.0,2.5,14.3,253.0,199.26,138.96
2018,6,22,6,45,670.0,70.5,2.35,14.5,305.5,252.38,185.92
2018,6,22,7,0,718.0,75.0,2.2,14.7,358.0,311.5,237.79
2018,6,22,7,15,748.5,79.0,2.15,15.0,409.5,366.81,286.12
2018,6,22,7,30,779.0,83.0,2.1,15.3,461.0,424.61,335.11
2018,6,22,7,45,801.5,86.0,2.05,15.55,511.0,479.72,380.63
2018,6,22,8,0,824.0,89.0,2.0,15.8,561.0,535.94,425.45
2018,6,22,8,15,841.0,91.5,2.0,16.1,608.5,589.25,466.73
2018,6,22,8,30,858.0,94.0,2.0,16.4,656.0,642.05,506.36
2018,6,22,8,45,872.0,96.0,1.95,16.65,700.0,692.28,542.61
2018,6,22,9,0,886.0,98.0,1.9,16.9,744.0,741.72,575.39
2018,6,22,9,15,895.5,100.5,1.95,17.15,783.5,787.19,605.56
2018,6,22,9,30,905.0,103.0,2.0,17.4,823.0,831.03,634.24
2018,6,22,9,45,911.5,105.0,2.0,17.65,856.5,870.0,658.81
2018,6,22,10,0,918.0,107.0,2.0,17.9,890.0,906.71,681.62
2018,6,22,10,15,924.0,108.5,2.1,18.1,918.0,940.03,703.16
2018,6,22,10,30,930.0,110.0,2.2,18.3,946.0,970.71,722.92
2018,6,22,10,45,934.0,111.5,2.3,18.5,967.5,996.71,739.58
2018,6,22,11,0,938.0,113.0,2.4,18.7,989.0,1019.7,754.31
2018,6,22,11,15,941.0,113.0,2.5,18.75,1003.0,1037.08,765.88
2018,6,22,11,30,944.0,113.0,2.6,18.8,1017.0,1051.21,775.47
2018,6,22,11,45,945.0,113.5,2.75,18.85,1024.0,1060.55,782.57
2018,6,22,12,0,946.0,114.0,2.9,18.9,1031.0,1066.5,787.58
2018,6,22,12,15,945.5,114.5,3.1,18.9,1030.0,1067.55,790.1
2018,6,22,12,30,945.0,115.0,3.3,18.9,1029.0,1065.21,790.43
2018,6,22,12,45,942.5,115.0,3.5,18.85,1020.5,1056.97,787.03
2018,6,22,13,0,940.0,115.0,3.7,18.8,1012.0,1045.4,781.43
2018,6,22,13,15,937.0,114.5,3.85,18.75,996.5,1029.55,772.57
2018,6,22,13,30,934.0,114.0,4.0,18.7,981.0,1010.5,761.54
2018,6,22,13,45,929.5,113.0,4.2,18.65,958.5,986.43,747.33
2018,6,22,14,0,925.0,112.0,4.4,18.6,936.0,959.42,731.06
2018,6,22,14,15,918.5,111.0,4.5,18.5,907.0,927.85,711.31
2018,6,22,14,30,912.0,110.0,4.6,18.4,878.0,893.73,689.57
2018,6,22,14,45,903.5,108.0,4.7,18.35,842.5,854.6,663.85
2018,6,22,15,0,895.0,106.0,4.8,18.3,807.0,813.44,636.35
2018,6,22,15,15,884.0,104.0,4.8,18.3,766.5,768.57,605.12
2018,6,22,15,30,873.0,102.0,4.8,18.3,726.0,722.29,572.52
2018,6,22,15,45,859.0,99.5,4.8,18.15,681.5,672.33,536.16
2018,6,22,16,0,845.0,97.0,4.8,18.0,637.0,622.16,497.57
2018,6,22,16,15,827.5,94.5,4.75,17.85,589.5,568.81,455.38
2018,6,22,16,30,810.0,92.0,4.7,17.7,542.0,515.64,412.21
2018,6,22,16,45,786.0,88.5,4.65,17.55,491.5,458.86,365.06
2018,6,22,17,0,762.0,85.0,4.6,17.4,441.0,403.46,317.75
2018,6,22,17,15,728.5,81.0,4.5,17.2,389.5,345.76,267.57
2018,6,22,17,30,695.0,77.0,4.4,17.0,338.0,289.78,217.94
2018,6,22,17,45,648.5,72.0,4.35,16.75,287.0,233.73,168.35
2018,6,22,18,0,602.0,67.0,4.3,16.5,236.0,182.51,123.35
2018,6,22,18,15,533.5,60.0,4.15,16.2,188.0,131.26,81.23
2018,6,22,18,30,465.0,53.0,4.0,15.9,140.0,87.67,49.11
2018,6,22,18,45,361.5,44.0,3.9,15.6,99.5,48.79,26.63
2018,6,22,19,0,258.0,35.0,3.8,15.3,59.0,27.3,16.19
2018,6,22,19,15,148.0,21.5,3.8,15.15,33.5,17.09,0.0
2018,6,22,19,30,38.0,8.0,3.8,15.0,8.0,7.86,0.0
2018,6,22,19,45,19.0,4.0,3.75,14.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,23,4,45,38.0,6.0,2.95,13.75,7.0,0.0,0.0
2018,6,23,5,0,76.0,12.0,3.0,13.9,14.0,11.8,0.0
2018,6,23,5,15,199.0,24.0,3.0,14.1,43.0,19.39,3.71
2018,6,23,5,30,322.0,36.0,3.0,14.3,72.0,28.25,18.19
2018,6,23,5,45,415.0,44.0,3.0,14.55,114.0,59.37,31.1
2018,6,23,6,0,508.0,52.0,3.0,14.8,156.0,101.34,58.01
2018,6,23,6,15,570.0,58.0,2.95,15.0,204.5,146.74,93.59
2018,6,23,6,30,632.0,64.0,2.9,15.2,253.0,198.99,137.94
2018,6,23,6,45,676.0,67.5,2.85,15.45,303.5,250.55,183.8
2018,6,23,7,0,720.0,71.0,2.8,15.7,354.0,307.61,234.25
2018,6,23,7,15,750.5,74.5,2.85,16.0,405.5,362.49,282.57
2018,6,23,7,30,781.0,78.0,2.9,16.3,457.0,419.87,331.72
2018,6,23,7,45,805.0,80.5,2.95,16.65,507.0,475.29,377.98
2018,6,23,8,0,829.0,83.0,3.0,17.0,557.0,531.96,423.82
2018,6,23,8,15,846.0,85.0,2.95,17.45,604.0,584.84,464.94
2018,6,23,8,30,863.0,87.0,2.9,17.9,651.0,637.6,504.64
2018,6,23,8,45,876.5,88.5,2.9,18.35,695.0,687.2,540.63
2018,6,23,9,0,890.0,90.0,2.9,18.8,739.0,735.98,573.41
2018,6,23,9,15,900.5,91.5,2.85,19.3,778.0,781.37,602.81
2018,6,23,9,30,911.0,93.0,2.8,19.8,817.0,825.2,630.58
2018,6,23,9,45,919.5,93.5,2.75,20.35,851.0,864.55,654.65
2018,6,23,10,0,928.0,94.0,2.7,20.9,885.0,901.76,676.89
2018,6,23,10,15,933.0,95.5,2.7,21.25,912.5,934.51,696.77
2018,6,23,10,30,938.0,97.0,2.7,21.6,940.0,964.55,714.71
2018,6,23,10,45,941.5,98.0,2.7,21.95,961.0,989.8,729.41
2018,6,23,11,0,945.0,99.0,2.7,22.3,982.0,1012.01,742.1
2018,6,23,11,15,948.0,99.0,2.75,22.4,996.0,1029.54,752.98
2018,6,23,11,30,951.0,99.0,2.8,22.5,1010.0,1043.81,761.87
2018,6,23,11,45,952.0,100.0,2.9,22.6,1017.0,1053.77,768.57
2018,6,23,12,0,953.0,101.0,3.0,22.7,1024.0,1060.33,773.2
2018,6,23,12,15,952.5,101.5,3.1,22.6,1023.5,1061.44,775.04
2018,6,23,12,30,952.0,102.0,3.2,22.5,1023.0,1059.12,774.8
2018,6,23,12,45,950.5,102.5,3.35,22.45,1015.5,1052.39,772.06
2018,6,23,13,0,949.0,103.0,3.5,22.4,1008.0,1042.28,767.15
2018,6,23,13,15,946.5,102.5,3.55,22.25,993.0,1026.83,758.32
2018,6,23,13,30,944.0,102.0,3.6,22.1,978.0,1008.14,747.4
2018,6,23,13,45,940.5,101.0,3.7,21.95,956.5,984.84,733.76
2018,6,23,14,0,937.0,100.0,3.8,21.8,935.0,958.53,718.03
2018,6,23,14,15,931.5,99.0,3.8,21.65,906.5,927.55,698.44
2018,6,23,14,30,926.0,98.0,3.8,21.5,878.0,893.95,676.96
2018,6,23,14,45,919.0,96.5,3.8,21.35,844.0,856.14,652.41
2018,6,23,15,0,912.0,95.0,3.8,21.2,810.0,816.14,626.12
2018,6,23,15,15,902.0,93.5,3.8,21.2,770.0,771.92,596.2
2018,6,23,15,30,892.0,92.0,3.8,21.2,730.0,726.15,564.85
2018,6,23,15,45,879.0,89.5,3.65,20.9,685.5,676.07,529.62
2018,6,23,16,0,866.0,87.0,3.5,20.6,641.0,625.19,491.31
2018,6,23,16,15,849.5,84.0,3.4,20.3,593.0,571.25,449.85
2018,6,23,16,30,833.0,81.0,3.3,20.0,545.0,517.12,407.06
2018,6,23,16,45,810.5,78.5,3.2,19.7,495.0,460.94,361.39
2018,6,23,17,0,788.0,76.0,3.1,19.4,445.0,405.93,315.28
2018,6,23,17,15,755.5,73.0,2.95,18.9,393.5,348.23,266.08
2018,6,23,17,30,723.0,70.0,2.8,18.4,342.0,293.3,218.04
2018,6,23,17,45,677.5,65.5,2.7,17.9,290.5,235.37,167.47
2018,6,23,18,0,632.0,61.0,2.6,17.4,239.0,183.23,122.05
2018,6,23,18,15,562.5,55.5,2.45,17.0,190.5,131.57,79.85
2018,6,23,18,30,493.0,50.0,2.3,16.6,142.0,87.64,47.74
2018,6,23,18,45,387.5,41.0,2.15,16.2,100.5,47.02,24.42
2018,6,23,19,0,282.0,32.0,2.0,15.8,59.0,25.45,14.74
2018,6,23,19,15,165.0,20.0,1.95,15.6,33.5,15.8,0.0
2018,6,23,19,30,48.0,8.0,1.9,15.4,8.0,7.86,0.0
2018,6,23,19,45,24.0,4.0,1.85,15.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.35,14.25,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.5,14.4,11.0,9.83,0.0
2018,6,24,5,15,156.5,23.0,3.65,14.55,37.5,17.99,2.6
2018,6,24,5,30,250.0,36.0,3.8,14.7,64.0,27.65,17.61
2018,6,24,5,45,292.0,46.5,3.9,14.9,94.5,54.47,30.84
2018,6,24,6,0,334.0,57.0,4.0,15.1,125.0,86.46,52.95
2018,6,24,6,15,167.0,60.5,4.1,15.3,94.5,83.65,58.03
2018,6,24,6,30,0.0,64.0,4.2,15.5,64.0,61.79,46.87
2018,6,24,6,45,0.0,81.5,4.25,15.7,81.5,78.56,60.94
2018,6,24,7,0,0.0,99.0,4.3,15.9,99.0,95.4,74.85
2018,6,24,7,15,9.0,133.0,4.3,16.05,137.5,131.49,104.42
2018,6,24,7,30,18.0,167.0,4.3,16.2,176.0,168.7,134.57
2018,6,24,7,45,33.5,192.0,4.3,16.35,210.5,202.25,161.45
2018,6,24,8,0,49.0,217.0,4.3,16.5,245.0,237.09,189.16
2018,6,24,8,15,151.0,231.5,4.3,16.65,328.0,315.92,252.99
2018,6,24,8,30,253.0,246.0,4.3,16.8,411.0,404.85,323.93
2018,6,24,8,45,346.0,237.0,4.3,16.95,479.5,471.51,376.86
2018,6,24,9,0,439.0,228.0,4.3,17.1,548.0,548.8,437.18
2018,6,24,9,15,499.5,229.0,4.25,17.15,611.5,614.73,487.18
2018,6,24,9,30,560.0,230.0,4.2,17.2,675.0,685.45,539.86
2018,6,24,9,45,618.0,221.5,4.15,17.3,732.0,746.0,584.33
2018,6,24,10,0,676.0,213.0,4.1,17.4,789.0,808.4,629.3
2018,6,24,10,15,757.0,183.0,4.05,17.45,847.5,868.59,670.56
2018,6,24,10,30,838.0,153.0,4.0,17.5,906.0,932.77,713.92
2018,6,24,10,45,869.0,141.0,3.95,17.55,937.5,964.51,734.25
2018,6,24,11,0,900.0,129.0,3.9,17.6,969.0,998.82,756.45
2018,6,24,11,15,903.5,129.5,3.9,17.6,983.5,1016.69,767.82
2018,6,24,11,30,907.0,130.0,3.9,17.6,998.0,1031.46,777.28
2018,6,24,11,45,909.0,130.5,3.85,17.6,1005.5,1041.57,783.35
2018,6,24,12,0,911.0,131.0,3.8,17.6,1013.0,1048.44,787.37
2018,6,24,12,15,914.0,129.0,3.8,17.65,1013.5,1050.55,788.54
2018,6,24,12,30,917.0,127.0,3.8,17.7,1014.0,1049.38,787.66
2018,6,24,12,45,919.0,124.0,3.75,17.7,1007.0,1042.88,783.13
2018,6,24,13,0,921.0,121.0,3.7,17.7,1000.0,1033.05,776.52
2018,6,24,13,15,885.5,137.0,3.7,17.65,971.0,1002.47,756.52
2018,6,24,13,30,850.0,153.0,3.7,17.6,942.0,969.7,735.12
2018,6,24,13,45,813.5,164.5,3.7,17.55,905.0,934.72,712.12
2018,6,24,14,0,777.0,176.0,3.7,17.5,868.0,893.53,684.66
2018,6,24,14,15,832.5,147.0,3.65,17.45,867.0,892.17,684.7
2018,6,24,14,30,888.0,118.0,3.6,17.4,866.0,882.07,678.43
2018,6,24,14,45,878.0,116.5,3.6,17.35,830.5,843.05,652.19
2018,6,24,15,0,868.0,115.0,3.6,17.3,795.0,802.16,624.59
2018,6,24,15,15,856.5,112.5,3.6,17.3,755.0,757.49,593.86
2018,6,24,15,30,845.0,110.0,3.6,17.3,715.0,712.76,562.75
2018,6,24,15,45,829.0,108.0,3.55,17.1,670.5,662.87,526.34
2018,6,24,16,0,813.0,106.0,3.5,16.9,626.0,612.54,488.03
2018,6,24,16,15,791.0,103.5,3.5,16.75,577.5,558.11,445.63
2018,6,24,16,30,769.0,101.0,3.5,16.6,529.0,504.35,402.58
2018,6,24,16,45,742.5,96.5,3.45,16.5,478.5,447.43,355.75
2018,6,24,17,0,716.0,92.0,3.4,16.4,428.0,391.29,308.31
2018,6,24,17,15,681.0,88.0,3.35,16.2,377.5,335.26,260.02
2018,6,24,17,30,646.0,84.0,3.3,16.0,327.0,282.34,213.37
2018,6,24,17,45,598.5,77.5,3.3,15.85,277.0,227.17,164.9
2018,6,24,18,0,551.0,71.0,3.3,15.7,227.0,176.98,121.08
2018,6,24,18,15,451.5,64.5,3.15,15.55,175.5,124.42,79.27
2018,6,24,18,30,352.0,58.0,3.0,15.4,124.0,82.28,49.14
2018,6,24,18,45,253.5,45.0,2.9,15.3,85.5,45.79,26.43
2018,6,24,19,0,155.0,32.0,2.8,15.2,47.0,24.73,14.24
2018,6,24,19,15,91.0,19.0,2.7,15.1,26.5,14.94,0.0
2018,6,24,19,30,27.0,6.0,2.6,15.0,6.0,5.9,0.0
2018,6,24,19,45,13.5,3.0,2.5,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,4,45,10.5,3.0,3.85,14.05,3.0,0.0,0.0
2018,6,25,5,0,21.0,6.0,4.0,14.2,6.0,5.9,0.0
2018,6,25,5,15,44.5,13.5,4.05,14.35,17.0,11.6,0.0
2018,6,25,5,30,68.0,21.0,4.1,14.5,28.0,17.78,9.3
2018,6,25,5,45,80.5,30.0,4.15,14.6,43.0,30.86,17.71
2018,6,25,6,0,93.0,39.0,4.2,14.7,58.0,45.71,29.08
2018,6,25,6,15,46.5,43.5,4.05,14.8,53.0,49.15,34.2
2018,6,25,6,30,0.0,48.0,3.9,14.9,48.0,46.36,33.92
2018,6,25,6,45,0.0,61.0,3.8,15.0,61.0,58.95,44.56
2018,6,25,7,0,0.0,74.0,3.7,15.1,74.0,71.55,55.05
2018,6,25,7,15,0.0,103.0,3.6,15.25,103.0,99.41,78.15
2018,6,25,7,30,0.0,132.0,3.5,15.4,132.0,127.37,100.96
2018,6,25,7,45,0.0,139.0,3.4,15.6,139.0,134.29,106.17
2018,6,25,8,0,0.0,146.0,3.3,15.8,146.0,141.19,111.36
2018,6,25,8,15,6.0,177.0,3.3,15.95,181.0,174.84,138.3
2018,6,25,8,30,12.0,208.0,3.3,16.1,216.0,209.17,165.43
2018,6,25,8,45,18.0,237.0,3.25,16.25,249.5,242.2,191.19
2018,6,25,9,0,24.0,266.0,3.2,16.4,283.0,275.83,217.11
2018,6,25,9,15,27.0,283.5,3.3,16.5,304.0,299.29,234.91
2018,6,25,9,30,30.0,301.0,3.4,16.6,325.0,320.55,250.92
2018,6,25,9,45,33.0,320.0,3.45,16.65,347.5,343.49,268.16
2018,6,25,10,0,36.0,339.0,3.5,16.7,370.0,366.59,285.42
2018,6,25,10,15,110.0,382.0,3.6,16.75,480.0,482.09,374.78
2018,6,25,10,30,184.0,425.0,3.7,16.8,590.0,597.04,461.11
2018,6,25,10,45,324.0,363.0,3.75,16.85,662.0,676.1,523.11
2018,6,25,11,0,464.0,301.0,3.8,16.9,734.0,760.2,587.84
2018,6,25,11,15,515.0,281.5,3.85,16.9,769.0,798.12,615.94
2018,6,25,11,30,566.0,262.0,3.9,16.9,804.0,836.66,644.57
2018,6,25,11,45,648.0,233.5,3.95,16.95,858.0,894.77,686.53
2018,6,25,12,0,730.0,205.0,4.0,17.0,912.0,947.22,722.6
2018,6,25,12,15,713.5,217.5,4.1,17.0,908.0,948.37,723.52
2018,6,25,12,30,697.0,230.0,4.2,17.0,904.0,942.86,720.32
2018,6,25,12,45,700.5,230.0,4.3,17.0,903.0,941.96,720.44
2018,6,25,13,0,704.0,230.0,4.4,17.0,902.0,938.35,718.97
2018,6,25,13,15,745.0,206.0,4.45,17.0,907.0,944.02,723.76
2018,6,25,13,30,786.0,182.0,4.5,17.0,912.0,943.02,723.94
2018,6,25,13,45,761.5,189.0,4.6,17.0,882.5,910.96,702.85
2018,6,25,14,0,737.0,196.0,4.7,17.0,853.0,879.91,682.48
2018,6,25,14,15,824.0,147.5,4.8,16.9,860.0,885.49,688.43
2018,6,25,14,30,911.0,99.0,4.9,16.8,867.0,882.94,688.45
2018,6,25,14,45,904.0,98.0,5.0,16.75,833.5,846.18,663.78
2018,6,25,15,0,897.0,97.0,5.1,16.7,800.0,807.28,637.44
2018,6,25,15,15,886.5,95.0,5.1,16.7,760.0,762.79,606.05
2018,6,25,15,30,876.0,93.0,5.1,16.7,720.0,716.84,573.27
2018,6,25,15,45,864.0,91.0,5.2,16.5,677.0,668.65,538.67
2018,6,25,16,0,852.0,89.0,5.3,16.3,634.0,619.59,500.81
2018,6,25,16,15,836.5,85.5,5.4,16.15,587.0,566.39,458.56
2018,6,25,16,30,821.0,82.0,5.5,16.0,540.0,512.95,414.85
2018,6,25,16,45,798.5,79.5,5.55,15.85,490.5,457.35,368.01
2018,6,25,17,0,776.0,77.0,5.6,15.7,441.0,402.95,320.83
2018,6,25,17,15,745.0,73.5,5.65,15.5,390.0,345.9,270.48
2018,6,25,17,30,714.0,70.0,5.7,15.3,339.0,291.47,221.33
2018,6,25,17,45,670.5,65.5,5.75,15.1,288.5,234.49,170.07
2018,6,25,18,0,627.0,61.0,5.8,14.9,238.0,183.08,124.04
2018,6,25,18,15,563.5,55.0,5.75,14.7,190.5,131.99,81.19
2018,6,25,18,30,500.0,49.0,5.7,14.5,143.0,87.98,48.15
2018,6,25,18,45,400.0,41.5,5.6,14.3,102.5,48.45,25.31
2018,6,25,19,0,300.0,34.0,5.5,14.1,62.0,27.46,16.52
2018,6,25,19,15,176.5,21.5,5.45,14.0,35.5,17.07,0.0
2018,6,25,19,30,53.0,9.0,5.4,13.9,9.0,8.85,0.0
2018,6,25,19,45,26.5,4.5,5.3,13.8,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,4,45,31.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,26,5,0,63.0,12.0,4.3,13.0,13.0,11.8,0.0
2018,6,26,5,15,178.0,25.5,4.3,13.2,42.0,20.16,2.5
2018,6,26,5,30,293.0,39.0,4.3,13.4,71.0,30.21,19.78
2018,6,26,5,45,303.5,49.0,4.35,13.55,96.5,56.59,32.62
2018,6,26,6,0,314.0,59.0,4.4,13.7,122.0,85.44,53.28
2018,6,26,6,15,162.0,78.5,4.3,13.9,111.5,98.84,71.35
2018,6,26,6,30,10.0,98.0,4.2,14.1,101.0,95.71,75.45
2018,6,26,6,45,12.5,116.5,4.15,14.25,121.0,114.87,91.48
2018,6,26,7,0,15.0,135.0,4.1,14.4,141.0,134.36,107.56
2018,6,26,7,15,65.5,166.5,4.05,14.5,197.5,184.89,148.56
2018,6,26,7,30,116.0,198.0,4.0,14.6,254.0,241.95,194.87
2018,6,26,7,45,180.5,218.0,3.95,14.75,316.0,299.71,241.53
2018,6,26,8,0,245.0,238.0,3.9,14.9,378.0,365.43,294.18
2018,6,26,8,15,245.5,260.5,3.9,15.05,410.5,401.05,321.9
2018,6,26,8,30,246.0,283.0,3.9,15.2,443.0,436.36,348.94
2018,6,26,8,45,236.0,306.0,3.9,15.3,468.0,462.07,368.01
2018,6,26,9,0,226.0,329.0,3.9,15.4,493.0,488.73,387.46
2018,6,26,9,15,224.0,349.5,3.9,15.5,519.5,517.69,408.56
2018,6,26,9,30,222.0,370.0,3.9,15.6,546.0,545.97,428.87
2018,6,26,9,45,204.0,389.5,3.95,15.7,556.5,559.22,437.44
2018,6,26,10,0,186.0,409.0,4.0,15.8,567.0,570.72,444.67
2018,6,26,10,15,164.5,424.0,4.0,15.85,567.0,572.92,444.9
2018,6,26,10,30,143.0,439.0,4.0,15.9,567.0,573.42,443.9
2018,6,26,10,45,161.0,450.0,4.05,15.95,597.5,605.54,467.72
2018,6,26,11,0,179.0,461.0,4.1,16.0,628.0,637.8,491.37
2018,6,26,11,15,163.5,467.0,4.1,16.05,621.5,632.24,486.19
2018,6,26,11,30,148.0,473.0,4.1,16.1,615.0,625.56,480.44
2018,6,26,11,45,104.5,456.5,4.15,16.15,557.0,561.09,431.79
2018,6,26,12,0,61.0,440.0,4.2,16.2,499.0,501.39,386.25
2018,6,26,12,15,57.5,436.0,4.2,16.25,491.5,493.94,380.74
2018,6,26,12,30,54.0,432.0,4.2,16.3,484.0,486.16,374.82
2018,6,26,12,45,84.0,447.5,4.25,16.4,528.0,531.27,409.55
2018,6,26,13,0,114.0,463.0,4.3,16.5,572.0,581.33,447.35
2018,6,26,13,15,337.0,377.0,4.4,16.55,691.5,714.16,553.26
2018,6,26,13,30,560.0,291.0,4.5,16.6,811.0,839.87,650.72
2018,6,26,13,45,756.0,193.5,4.55,16.65,878.0,910.55,703.83
2018,6,26,14,0,952.0,96.0,4.6,16.7,945.0,969.12,745.47
2018,6,26,14,15,947.0,94.5,4.7,16.65,916.0,937.79,724.91
2018,6,26,14,30,942.0,93.0,4.8,16.6,887.0,903.74,702.85
2018,6,26,14,45,935.0,91.0,4.85,16.6,852.0,864.98,676.71
2018,6,26,15,0,928.0,89.0,4.9,16.6,817.0,823.99,648.7
2018,6,26,15,15,918.0,87.5,4.9,16.6,777.0,779.23,617.37
2018,6,26,15,30,908.0,86.0,4.9,16.6,737.0,732.87,584.53
2018,6,26,15,45,895.5,83.5,5.0,16.45,692.0,682.49,548.89
2018,6,26,16,0,883.0,81.0,5.1,16.3,647.0,631.22,509.45
2018,6,26,16,15,866.5,79.0,5.15,16.2,599.0,577.51,466.7
2018,6,26,16,30,850.0,77.0,5.2,16.1,551.0,523.8,422.69
2018,6,26,16,45,828.0,74.5,5.2,15.95,500.5,466.74,374.76
2018,6,26,17,0,806.0,72.0,5.2,15.8,450.0,411.03,326.54
2018,6,26,17,15,772.5,69.0,5.25,15.65,397.5,351.97,274.57
2018,6,26,17,30,739.0,66.0,5.3,15.5,345.0,295.78,223.96
2018,6,26,17,45,546.0,77.0,5.3,15.3,266.5,213.96,156.8
2018,6,26,18,0,353.0,88.0,5.3,15.1,188.0,153.09,109.67
2018,6,26,18,15,378.5,68.5,5.2,14.9,156.5,117.52,77.06
2018,6,26,18,30,404.0,49.0,5.1,14.7,125.0,79.53,44.88
2018,6,26,18,45,285.5,40.0,5.05,14.5,86.0,43.01,23.35
2018,6,26,19,0,167.0,31.0,5.0,14.3,47.0,23.89,13.66
2018,6,26,19,15,101.0,19.0,4.95,14.2,27.0,14.93,0.0
2018,6,26,19,30,35.0,7.0,4.9,14.1,7.0,6.88,0.0
2018,6,26,19,45,17.5,3.5,4.8,14.0,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,2.5,1.5,4.3,13.2,1.5,0.0,0.0
2018,6,27,5,0,5.0,3.0,4.4,13.3,3.0,2.95,0.0
2018,6,27,5,15,2.5,6.5,4.4,13.4,6.5,6.31,0.0
2018,6,27,5,30,0.0,10.0,4.4,13.5,10.0,9.64,2.45
2018,6,27,5,45,91.0,23.0,4.4,13.65,41.5,23.45,11.31
2018,6,27,6,0,182.0,36.0,4.4,13.8,73.0,50.73,29.65
2018,6,27,6,15,91.0,37.0,4.35,13.95,55.5,49.31,32.5
2018,6,27,6,30,0.0,38.0,4.3,14.1,38.0,36.69,25.77
2018,6,27,6,45,0.0,45.0,4.3,14.25,45.0,43.46,31.52
2018,6,27,7,0,0.0,52.0,4.3,14.4,52.0,50.24,37.18
2018,6,27,7,15,0.0,71.0,4.3,14.55,71.0,68.64,52.57
2018,6,27,7,30,0.0,90.0,4.3,14.7,90.0,87.02,67.75
2018,6,27,7,45,0.0,98.5,4.3,14.85,98.5,95.26,74.31
2018,6,27,8,0,0.0,107.0,4.3,15.0,107.0,103.52,80.84
2018,6,27,8,15,0.0,119.5,4.35,15.1,119.5,115.66,90.54
2018,6,27,8,30,0.0,132.0,4.4,15.2,132.0,127.83,100.18
2018,6,27,8,45,0.5,143.5,4.45,15.35,144.0,139.39,109.27
2018,6,27,9,0,1.0,155.0,4.5,15.5,156.0,151.02,118.36
2018,6,27,9,15,1.5,155.0,4.5,15.55,156.5,151.51,118.47
2018,6,27,9,30,2.0,155.0,4.5,15.6,157.0,152.03,118.65
2018,6,27,9,45,2.0,153.5,4.55,15.7,155.5,150.7,117.33
2018,6,27,10,0,2.0,152.0,4.6,15.8,154.0,149.36,116.04
2018,6,27,10,15,4.0,166.5,4.65,15.85,170.0,165.42,128.81
2018,6,27,10,30,6.0,181.0,4.7,15.9,186.0,181.62,141.62
2018,6,27,10,45,7.5,190.5,4.75,15.9,197.0,192.55,150.21
2018,6,27,11,0,9.0,200.0,4.8,15.9,208.0,203.52,158.85
2018,6,27,11,15,10.0,216.0,4.85,15.95,225.5,220.43,172.09
2018,6,27,11,30,11.0,232.0,4.9,16.0,243.0,237.35,185.3
2018,6,27,11,45,11.5,236.5,5.0,16.0,248.0,242.43,189.25
2018,6,27,12,0,12.0,241.0,5.1,16.0,253.0,247.46,193.21
2018,6,27,12,15,12.5,250.0,5.15,16.0,262.5,256.86,200.58
2018,6,27,12,30,13.0,259.0,5.2,16.0,272.0,266.19,207.91
2018,6,27,12,45,13.5,262.5,5.25,16.0,275.5,270.02,210.98
2018,6,27,13,0,14.0,266.0,5.3,16.0,279.0,273.77,214.02
2018,6,27,13,15,23.0,315.0,5.4,16.0,336.5,335.52,262.53
2018,6,27,13,30,32.0,364.0,5.5,16.0,394.0,392.77,307.03
2018,6,27,13,45,23.5,315.5,5.55,15.95,337.0,335.04,262.46
2018,6,27,14,0,15.0,267.0,5.6,15.9,280.0,274.21,215.15
2018,6,27,14,15,10.5,223.0,5.7,15.85,232.0,226.46,177.75
2018,6,27,14,30,6.0,179.0,5.8,15.8,184.0,179.12,140.2
2018,6,27,14,45,5.5,179.0,5.85,15.75,183.5,178.43,139.93
2018,6,27,15,0,5.0,179.0,5.9,15.7,183.0,177.76,139.65
2018,6,27,15,15,5.0,183.0,5.9,15.7,187.0,181.38,142.84
2018,6,27,15,30,5.0,187.0,5.9,15.7,191.0,184.97,146.04
2018,6,27,15,45,6.0,187.5,6.1,15.5,191.5,185.78,147.21
2018,6,27,16,0,7.0,188.0,6.3,15.3,192.0,186.46,148.3
2018,6,27,16,15,12.5,185.5,6.35,15.1,192.5,186.66,149.09
2018,6,27,16,30,18.0,183.0,6.4,14.9,193.0,186.25,149.34
2018,6,27,16,45,65.0,185.0,6.45,14.75,216.5,209.72,169.29
2018,6,27,17,0,112.0,187.0,6.5,14.6,240.0,227.9,184.18
2018,6,27,17,15,191.0,162.0,6.5,14.4,239.5,225.92,181.34
2018,6,27,17,30,270.0,137.0,6.5,14.2,239.0,215.49,169.85
2018,6,27,17,45,307.0,113.0,6.5,14.0,212.5,186.23,142.28
2018,6,27,18,0,344.0,89.0,6.5,13.8,186.0,152.42,110.16
2018,6,27,18,15,300.5,75.5,6.45,13.65,148.0,112.67,76.83
2018,6,27,18,30,257.0,62.0,6.4,13.5,110.0,77.81,49.61
2018,6,27,18,45,232.0,47.5,6.3,13.4,81.5,47.64,28.5
2018,6,27,19,0,207.0,33.0,6.2,13.3,53.0,25.56,15.08
2018,6,27,19,15,124.0,21.0,6.2,13.3,31.0,16.62,0.0
2018,6,27,19,30,41.0,9.0,6.2,13.3,9.0,8.85,0.0
2018,6,27,19,45,20.5,4.5,6.2,13.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.65,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.5,5.5,6.5,13.7,6.0,0.0,0.0
2018,6,28,5,0,41.0,11.0,6.6,13.8,12.0,10.81,0.0
2018,6,28,5,15,140.5,25.0,6.7,13.95,38.5,19.78,0.83
2018,6,28,5,30,240.0,39.0,6.8,14.1,65.0,30.27,19.62
2018,6,28,5,45,315.5,49.5,6.9,14.25,101.5,56.91,32.63
2018,6,28,6,0,391.0,60.0,7.0,14.4,138.0,93.65,56.83
2018,6,28,6,15,403.5,73.5,7.0,14.55,174.0,131.46,88.21
2018,6,28,6,30,416.0,87.0,7.0,14.7,210.0,170.74,123.08
2018,6,28,6,45,496.5,91.5,7.0,14.85,265.0,222.03,166.79
2018,6,28,7,0,577.0,96.0,7.0,15.0,320.0,281.06,217.94
2018,6,28,7,15,519.0,122.0,7.0,15.05,344.5,315.74,251.28
2018,6,28,7,30,461.0,148.0,7.0,15.1,369.0,344.73,278.23
2018,6,28,7,45,524.0,150.5,7.0,15.2,427.5,403.01,327.53
2018,6,28,8,0,587.0,153.0,7.0,15.3,486.0,468.33,381.88
2018,6,28,8,15,702.5,127.5,6.95,15.45,560.0,540.39,441.64
2018,6,28,8,30,818.0,102.0,6.9,15.6,634.0,621.78,507.97
2018,6,28,8,45,833.5,103.5,6.8,15.7,677.5,671.21,546.92
2018,6,28,9,0,849.0,105.0,6.7,15.8,721.0,718.83,582.3
2018,6,28,9,15,860.0,107.0,6.6,15.9,760.0,763.67,614.52
2018,6,28,9,30,871.0,109.0,6.5,16.0,799.0,807.08,645.28
2018,6,28,9,45,879.5,110.5,6.4,16.05,832.5,846.27,672.67
2018,6,28,10,0,888.0,112.0,6.3,16.1,866.0,883.44,698.32
2018,6,28,10,15,893.5,113.0,6.25,16.15,893.0,915.2,720.05
2018,6,28,10,30,899.0,114.0,6.2,16.2,920.0,944.4,739.84
2018,6,28,10,45,903.0,115.5,6.15,16.25,941.5,969.99,756.96
2018,6,28,11,0,907.0,117.0,6.1,16.3,963.0,992.67,771.98
2018,6,28,11,15,909.5,118.0,6.05,16.25,977.0,1010.37,783.78
2018,6,28,11,30,912.0,119.0,6.0,16.2,991.0,1024.92,793.43
2018,6,28,11,45,913.5,119.0,5.95,16.2,998.0,1034.27,799.32
2018,6,28,12,0,915.0,119.0,5.9,16.2,1005.0,1040.35,803.05
2018,6,28,12,15,917.5,117.0,5.95,16.2,1005.0,1042.14,804.57
2018,6,28,12,30,920.0,115.0,6.0,16.2,1005.0,1040.62,803.9
2018,6,28,12,45,922.5,112.0,6.05,16.2,998.5,1034.75,800.3
2018,6,28,13,0,925.0,109.0,6.1,16.2,992.0,1025.52,794.45
2018,6,28,13,15,922.0,108.5,6.15,16.15,977.0,1010.12,784.47
2018,6,28,13,30,919.0,108.0,6.2,16.1,962.0,991.56,772.31
2018,6,28,13,45,913.5,108.0,6.3,16.05,940.0,968.1,756.95
2018,6,28,14,0,908.0,108.0,6.4,16.0,918.0,941.79,739.49
2018,6,28,14,15,902.0,107.0,6.4,15.9,890.0,911.31,718.56
2018,6,28,14,30,896.0,106.0,6.4,15.8,862.0,878.3,695.72
2018,6,28,14,45,887.5,104.5,6.4,15.75,827.5,840.36,668.98
2018,6,28,15,0,879.0,103.0,6.4,15.7,793.0,800.42,640.58
2018,6,28,15,15,868.0,101.5,6.4,15.7,753.5,756.79,609.06
2018,6,28,15,30,857.0,100.0,6.4,15.7,714.0,711.77,576.2
2018,6,28,15,45,842.0,98.0,6.45,15.45,670.0,662.41,539.52
2018,6,28,16,0,827.0,96.0,6.5,15.2,626.0,612.97,500.56
2018,6,28,16,15,808.0,94.0,6.5,15.1,579.0,560.14,457.56
2018,6,28,16,30,789.0,92.0,6.5,15.0,532.0,507.65,413.78
2018,6,28,16,45,764.0,89.0,6.5,14.9,482.5,451.92,366.31
2018,6,28,17,0,739.0,86.0,6.5,14.8,433.0,397.67,318.9
2018,6,28,17,15,706.5,81.5,6.5,14.65,382.5,339.92,267.76
2018,6,28,17,30,674.0,77.0,6.5,14.5,332.0,285.88,218.83
2018,6,28,17,45,630.0,72.0,6.5,14.3,282.5,231.44,169.67
2018,6,28,18,0,586.0,67.0,6.5,14.1,233.0,181.55,124.96
2018,6,28,18,15,522.0,60.0,6.4,14.0,186.0,131.55,82.92
2018,6,28,18,30,458.0,53.0,6.3,13.9,139.0,88.73,50.51
2018,6,28,18,45,362.0,44.0,6.2,13.75,99.5,50.1,27.38
2018,6,28,19,0,266.0,35.0,6.1,13.6,60.0,27.25,16.44
2018,6,28,19,15,154.0,22.0,6.0,13.55,34.5,17.48,0.0
2018,6,28,19,30,42.0,9.0,5.9,13.5,9.0,8.85,0.0
2018,6,28,19,45,21.0,4.5,5.85,13.45,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.0,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.1,11.0,9.83,0.0
2018,6,29,5,15,191.0,22.0,1.95,13.3,39.0,17.74,0.0
2018,6,29,5,30,318.0,34.0,1.9,13.5,67.0,26.7,16.69
2018,6,29,5,45,411.5,42.0,1.85,13.7,108.5,54.72,28.3
2018,6,29,6,0,505.0,50.0,1.8,13.9,150.0,96.02,54.08
2018,6,29,6,15,525.5,60.0,1.7,14.1,190.0,138.15,88.28
2018,6,29,6,30,546.0,70.0,1.6,14.3,230.0,182.61,127.24
2018,6,29,6,45,629.0,69.5,1.55,14.5,287.5,235.93,172.61
2018,6,29,7,0,712.0,69.0,1.5,14.7,345.0,299.02,226.52
2018,6,29,7,15,742.5,72.0,1.55,14.95,395.5,352.92,273.77
2018,6,29,7,30,773.0,75.0,1.6,15.2,446.0,409.34,321.9
2018,6,29,7,45,797.0,77.5,1.6,15.45,496.0,464.36,367.44
2018,6,29,8,0,821.0,80.0,1.6,15.7,546.0,520.82,412.59
2018,6,29,8,15,838.5,82.5,1.75,15.9,593.5,574.08,454.76
2018,6,29,8,30,856.0,85.0,1.9,16.1,641.0,627.43,495.93
2018,6,29,8,45,869.5,86.5,2.0,16.3,684.5,676.88,532.78
2018,6,29,9,0,883.0,88.0,2.1,16.5,728.0,725.53,566.44
2018,6,29,9,15,891.0,91.5,2.25,16.65,767.0,770.99,597.9
2018,6,29,9,30,899.0,95.0,2.4,16.8,806.0,814.73,627.89
2018,6,29,9,45,904.0,97.5,2.55,16.95,839.0,853.04,653.89
2018,6,29,10,0,909.0,100.0,2.7,17.1,872.0,889.02,678.2
2018,6,29,10,15,914.5,102.0,2.8,17.15,900.0,922.45,700.55
2018,6,29,10,30,920.0,104.0,2.9,17.2,928.0,953.26,721.08
2018,6,29,10,45,924.0,104.5,3.0,17.3,949.0,978.36,737.61
2018,6,29,11,0,928.0,105.0,3.1,17.4,970.0,1000.48,752.22
2018,6,29,11,15,930.0,106.0,3.15,17.4,984.0,1018.08,763.73
2018,6,29,11,30,932.0,107.0,3.2,17.4,998.0,1032.46,773.21
2018,6,29,11,45,933.0,107.0,3.3,17.45,1004.5,1041.53,779.55
2018,6,29,12,0,934.0,107.0,3.4,17.5,1011.0,1047.26,783.81
2018,6,29,12,15,933.5,107.5,3.5,17.5,1010.5,1048.63,785.44
2018,6,29,12,30,933.0,108.0,3.6,17.5,1010.0,1046.64,784.95
2018,6,29,12,45,932.0,107.5,3.75,17.5,1002.5,1039.77,781.68
2018,6,29,13,0,931.0,107.0,3.9,17.5,995.0,1029.57,776.23
2018,6,29,13,15,929.0,106.0,4.0,17.45,980.5,1014.6,767.4
2018,6,29,13,30,927.0,105.0,4.1,17.4,966.0,996.4,756.42
2018,6,29,13,45,924.0,104.0,4.2,17.35,945.0,974.14,742.64
2018,6,29,14,0,921.0,103.0,4.3,17.3,924.0,948.88,726.76
2018,6,29,14,15,916.0,101.0,4.35,17.25,895.5,917.95,706.66
2018,6,29,14,30,911.0,99.0,4.4,17.2,867.0,884.4,684.71
2018,6,29,14,45,904.0,97.0,4.5,17.15,833.0,846.72,659.98
2018,6,29,15,0,897.0,95.0,4.6,17.1,799.0,806.89,633.36
2018,6,29,15,15,886.5,93.5,4.6,17.1,759.5,762.98,602.73
2018,6,29,15,30,876.0,92.0,4.6,17.1,720.0,717.58,570.69
2018,6,29,15,45,862.5,90.0,4.7,16.9,676.0,668.43,535.89
2018,6,29,16,0,849.0,88.0,4.8,16.7,632.0,618.53,497.79
2018,6,29,16,15,831.0,85.5,4.8,16.55,584.5,565.05,455.39
2018,6,29,16,30,813.0,83.0,4.8,16.4,537.0,511.58,411.84
2018,6,29,16,45,789.0,80.0,4.85,16.3,487.0,455.14,364.74
2018,6,29,17,0,765.0,77.0,4.9,16.2,437.0,400.05,317.4
2018,6,29,17,15,732.0,74.0,4.85,16.05,386.0,343.27,267.55
2018,6,29,17,30,699.0,71.0,4.8,15.9,335.0,289.32,219.15
2018,6,29,17,45,653.0,67.0,4.7,15.7,285.0,232.87,168.75
2018,6,29,18,0,607.0,63.0,4.6,15.5,235.0,182.26,123.79
2018,6,29,18,15,541.5,56.5,4.55,15.3,187.5,131.33,81.36
2018,6,29,18,30,476.0,50.0,4.5,15.1,140.0,87.71,48.63
2018,6,29,18,45,376.0,42.0,4.45,14.9,100.0,48.82,25.8
2018,6,29,19,0,276.0,34.0,4.4,14.7,60.0,27.41,16.49
2018,6,29,19,15,161.0,21.0,4.4,14.6,34.0,16.63,0.0
2018,6,29,19,30,46.0,8.0,4.4,14.5,8.0,7.86,0.0
2018,6,29,19,45,23.0,4.0,4.35,14.4,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,4,45,44.0,5.0,1.15,14.55,5.5,0.0,0.0
2018,6,30,5,0,88.0,10.0,1.3,14.7,11.0,9.83,0.0
2018,6,30,5,15,231.0,20.0,1.4,14.95,40.0,15.81,0.0
2018,6,30,5,30,374.0,30.0,1.5,15.2,69.0,22.89,13.34
2018,6,30,5,45,464.0,37.5,1.65,15.4,111.5,52.46,24.92
2018,6,30,6,0,554.0,45.0,1.8,15.6,154.0,95.73,51.48
2018,6,30,6,15,611.5,50.0,1.85,15.9,202.0,142.99,87.97
2018,6,30,6,30,669.0,55.0,1.9,16.2,250.0,195.07,131.95
2018,6,30,6,45,708.5,58.5,1.95,16.45,300.5,247.06,178.15
2018,6,30,7,0,748.0,62.0,2.0,16.7,351.0,303.02,227.76
2018,6,30,7,15,776.5,65.0,2.0,17.05,402.0,358.07,275.97
2018,6,30,7,30,805.0,68.0,2.0,17.4,453.0,415.39,324.67
2018,6,30,7,45,826.0,70.5,1.95,17.75,503.0,471.05,370.47
2018,6,30,8,0,847.0,73.0,1.9,18.1,553.0,526.96,414.83
2018,6,30,8,15,863.5,76.0,1.9,18.5,601.0,581.41,456.65
2018,6,30,8,30,880.0,79.0,1.9,18.9,649.0,635.81,497.03
2018,6,30,8,45,892.0,80.5,1.85,19.3,692.5,685.35,531.87
2018,6,30,9,0,904.0,82.0,1.8,19.7,736.0,733.91,563.35
2018,6,30,9,15,912.5,84.0,1.9,19.85,775.0,779.1,593.66
2018,6,30,9,30,921.0,86.0,2.0,20.0,814.0,822.56,622.51
2018,6,30,9,45,927.5,87.5,2.05,20.15,847.5,861.91,647.86
2018,6,30,10,0,934.0,89.0,2.1,20.3,881.0,898.97,671.51
2018,6,30,10,15,938.5,91.0,2.25,20.3,909.0,932.28,693.93
2018,6,30,10,30,943.0,93.0,2.4,20.3,937.0,962.85,714.52
2018,6,30,10,45,946.0,94.0,2.5,20.3,958.0,988.09,731.14
2018,6,30,11,0,949.0,95.0,2.6,20.3,979.0,1010.25,745.82
2018,6,30,11,15,951.0,95.5,2.75,20.3,993.0,1027.73,758.02
2018,6,30,11,30,953.0,96.0,2.9,20.3,1007.0,1041.91,768.17
2018,6,30,11,45,953.5,97.0,3.0,20.3,1014.0,1051.74,775.12
2018,6,30,12,0,954.0,98.0,3.1,20.3,1021.0,1058.14,779.97
2018,6,30,12,15,923.5,113.5,3.15,20.25,1006.5,1044.71,771.65
2018,6,30,12,30,893.0,129.0,3.2,20.2,992.0,1027.82,761.3
2018,6,30,12,45,755.0,188.0,3.3,20.15,914.0,950.4,710.88
2018,6,30,13,0,617.0,247.0,3.4,20.1,836.0,870.57,657.97
2018,6,30,13,15,482.5,305.0,3.4,20.1,761.0,788.75,597.88
2018,6,30,13,30,348.0,363.0,3.4,20.1,686.0,704.7,535.14
2018,6,30,13,45,419.0,328.5,3.4,20.05,708.5,733.72,558.98
2018,6,30,14,0,490.0,294.0,3.4,20.0,731.0,753.13,575.29
2018,6,30,14,15,700.5,198.0,3.45,19.9,800.5,830.65,635.45
2018,6,30,14,30,911.0,102.0,3.5,19.8,870.0,887.78,676.12
2018,6,30,14,45,902.5,100.0,3.5,19.75,835.0,848.89,649.76
2018,6,30,15,0,894.0,98.0,3.5,19.7,800.0,807.94,622.47
2018,6,30,15,15,883.0,97.0,3.5,19.7,760.5,764.27,592.84
2018,6,30,15,30,872.0,96.0,3.5,19.7,721.0,719.17,561.85
2018,6,30,15,45,858.5,93.0,3.55,19.3,676.5,669.18,527.38
2018,6,30,16,0,845.0,90.0,3.6,18.9,632.0,618.44,489.8
2018,6,30,16,15,826.5,87.5,3.5,18.55,584.0,564.98,448.49
2018,6,30,16,30,808.0,85.0,3.4,18.2,536.0,511.36,405.88
2018,6,30,16,45,784.0,82.0,3.35,17.85,486.0,455.15,360.11
2018,6,30,17,0,760.0,79.0,3.3,17.5,436.0,400.29,314.03
2018,6,30,17,15,726.0,75.5,3.2,17.1,385.0,342.87,264.77
2018,6,30,17,30,692.0,72.0,3.1,16.7,334.0,288.41,216.89
2018,6,30,17,45,645.0,67.5,3.0,16.25,283.5,231.56,166.97
2018,6,30,18,0,598.0,63.0,2.9,15.8,233.0,180.67,122.37
2018,6,30,18,15,528.5,57.0,2.9,15.55,185.5,130.09,80.68
2018,6,30,18,30,459.0,51.0,2.9,15.3,138.0,87.27,48.85
2018,6,30,18,45,358.0,41.5,2.85,15.05,97.5,47.78,25.32
2018,6,30,19,0,257.0,32.0,2.8,14.8,57.0,25.35,14.83
2018,6,30,19,15,151.0,20.0,2.85,14.7,32.5,15.78,0.0
2018,6,30,19,30,45.0,8.0,2.9,14.6,8.0,7.86,0.0
2018,6,30,19,45,22.5,4.0,2.95,14.5,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
