Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.0,3.35,14.65,4.5,0.0,0.0
2018,7,1,5,0,55.0,8.0,3.4,14.8,9.0,7.86,0.0
2018,7,1,5,15,168.0,20.5,3.45,15.0,35.5,16.06,0.0
2018,7,1,5,30,281.0,33.0,3.5,15.2,62.0,25.88,15.7
2018,7,1,5,45,370.5,43.0,3.5,15.4,102.5,52.85,27.99
2018,7,1,6,0,460.0,53.0,3.5,15.6,143.0,93.19,53.35
2018,7,1,6,15,448.0,65.5,3.45,15.75,174.0,130.14,84.49
2018,7,1,6,30,436.0,78.0,3.4,15.9,205.0,165.22,116.56
2018,7,1,6,45,409.5,95.5,3.3,16.05,233.0,200.22,149.57
2018,7,1,7,0,383.0,113.0,3.2,16.2,261.0,232.27,179.48
2018,7,1,7,15,549.5,100.5,3.05,16.3,345.5,305.91,239.46
2018,7,1,7,30,716.0,88.0,2.9,16.4,430.0,396.36,313.2
2018,7,1,7,45,751.5,89.5,2.8,16.55,483.0,453.05,360.29
2018,7,1,8,0,787.0,91.0,2.7,16.7,536.0,512.27,408.09
2018,7,1,8,15,805.5,94.0,2.6,16.8,583.0,565.33,449.8
2018,7,1,8,30,824.0,97.0,2.5,16.9,630.0,618.65,490.39
2018,7,1,8,45,839.0,99.0,2.4,17.0,674.0,667.72,526.63
2018,7,1,9,0,854.0,101.0,2.3,17.1,718.0,716.75,560.27
2018,7,1,9,15,863.0,104.0,2.3,17.25,757.0,761.39,590.22
2018,7,1,9,30,872.0,107.0,2.3,17.4,796.0,804.45,618.68
2018,7,1,9,45,878.5,110.0,2.3,17.5,829.5,843.66,644.23
2018,7,1,10,0,885.0,113.0,2.3,17.6,863.0,880.71,668.08
2018,7,1,10,15,892.5,113.5,2.4,17.65,891.0,913.8,690.09
2018,7,1,10,30,900.0,114.0,2.5,17.7,919.0,944.45,710.44
2018,7,1,10,45,906.0,114.5,2.55,17.8,941.5,971.07,727.48
2018,7,1,11,0,912.0,115.0,2.6,17.9,964.0,994.87,742.66
2018,7,1,11,15,915.5,115.5,2.7,17.9,979.0,1013.26,755.1
2018,7,1,11,30,919.0,116.0,2.8,17.9,994.0,1028.52,765.59
2018,7,1,11,45,921.5,115.5,2.9,17.9,1001.5,1038.56,772.75
2018,7,1,12,0,924.0,115.0,3.0,17.9,1009.0,1045.32,777.89
2018,7,1,12,15,847.0,148.5,3.05,17.8,967.5,1003.0,750.39
2018,7,1,12,30,770.0,182.0,3.1,17.7,926.0,963.9,725.24
2018,7,1,12,45,750.0,188.5,3.2,17.65,908.5,946.05,714.54
2018,7,1,13,0,730.0,195.0,3.3,17.6,891.0,925.7,701.9
2018,7,1,13,15,725.0,189.0,3.35,17.45,871.5,905.19,689.05
2018,7,1,13,30,720.0,183.0,3.4,17.3,852.0,882.2,674.45
2018,7,1,13,45,730.0,172.5,3.4,17.2,837.0,866.37,664.41
2018,7,1,14,0,740.0,162.0,3.4,17.1,822.0,847.57,652.27
2018,7,1,14,15,809.5,140.0,3.45,16.95,840.5,866.87,667.44
2018,7,1,14,30,879.0,118.0,3.5,16.8,859.0,876.83,675.88
2018,7,1,14,45,870.0,116.0,3.5,16.65,824.5,838.57,650.2
2018,7,1,15,0,861.0,114.0,3.5,16.5,790.0,798.38,623.25
2018,7,1,15,15,849.5,111.5,3.5,16.5,750.0,754.07,592.7
2018,7,1,15,30,838.0,109.0,3.5,16.5,710.0,708.44,560.85
2018,7,1,15,45,822.5,106.5,3.5,16.15,666.0,660.01,526.08
2018,7,1,16,0,807.0,104.0,3.5,15.8,622.0,609.81,488.19
2018,7,1,16,15,787.5,101.0,3.5,15.55,574.5,556.57,446.74
2018,7,1,16,30,768.0,98.0,3.5,15.3,527.0,503.76,404.41
2018,7,1,16,45,743.0,94.0,3.5,15.1,477.5,448.02,358.5
2018,7,1,17,0,718.0,90.0,3.5,14.9,428.0,392.92,311.8
2018,7,1,17,15,685.0,85.5,3.45,14.7,378.0,336.89,263.2
2018,7,1,17,30,652.0,81.0,3.4,14.5,328.0,283.75,216.02
2018,7,1,17,45,607.0,75.5,3.35,14.3,278.5,229.66,167.99
2018,7,1,18,0,562.0,70.0,3.3,14.1,229.0,180.25,124.33
2018,7,1,18,15,498.5,62.0,3.25,14.0,182.5,130.59,82.92
2018,7,1,18,30,435.0,54.0,3.2,13.9,136.0,88.06,50.76
2018,7,1,18,45,343.0,44.0,3.1,13.8,97.0,49.76,27.41
2018,7,1,19,0,251.0,34.0,3.0,13.7,58.0,26.41,15.76
2018,7,1,19,15,142.5,20.5,2.95,13.75,32.5,16.2,0.0
2018,7,1,19,30,34.0,7.0,2.9,13.8,7.0,6.88,0.0
2018,7,1,19,45,17.0,3.5,2.85,13.8,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,2.65,14.6,3.0,0.0,0.0
2018,7,2,5,0,28.0,6.0,2.7,14.7,6.0,5.9,0.0
2018,7,2,5,15,105.0,19.5,2.7,14.85,28.5,15.24,0.0
2018,7,2,5,30,182.0,33.0,2.7,15.0,51.0,25.4,15.26
2018,7,2,5,45,263.5,47.0,2.65,15.15,89.5,50.83,29.4
2018,7,2,6,0,345.0,61.0,2.6,15.3,128.0,88.1,53.98
2018,7,2,6,15,217.5,68.5,2.5,15.4,115.0,97.23,67.03
2018,7,2,6,30,90.0,76.0,2.4,15.5,102.0,91.36,68.27
2018,7,2,6,45,46.0,98.0,2.3,15.6,111.5,106.16,82.67
2018,7,2,7,0,2.0,120.0,2.2,15.7,121.0,115.91,91.85
2018,7,2,7,15,28.0,138.5,2.15,15.85,152.0,143.92,114.34
2018,7,2,7,30,54.0,157.0,2.1,16.0,183.0,174.82,139.21
2018,7,2,7,45,58.0,173.5,2.05,16.1,204.0,195.98,156.1
2018,7,2,8,0,62.0,190.0,2.0,16.2,225.0,217.54,173.1
2018,7,2,8,15,40.5,208.5,2.0,16.4,232.0,226.61,179.49
2018,7,2,8,30,19.0,227.0,2.0,16.6,239.0,231.97,182.69
2018,7,2,8,45,16.5,232.0,2.0,16.8,243.0,236.26,185.41
2018,7,2,9,0,14.0,237.0,2.0,17.0,247.0,240.26,187.9
2018,7,2,9,15,18.5,261.5,2.0,17.05,275.5,268.39,209.43
2018,7,2,9,30,23.0,286.0,2.0,17.1,304.0,296.9,230.96
2018,7,2,9,45,210.5,290.0,2.0,17.2,467.5,468.45,366.12
2018,7,2,10,0,398.0,294.0,2.0,17.3,631.0,646.36,498.83
2018,7,2,10,15,499.5,283.5,2.05,17.35,720.5,739.05,565.17
2018,7,2,10,30,601.0,273.0,2.1,17.4,810.0,836.56,633.86
2018,7,2,10,45,562.5,282.0,2.15,17.45,794.0,823.95,623.35
2018,7,2,11,0,524.0,291.0,2.2,17.5,778.0,807.07,610.95
2018,7,2,11,15,595.0,281.5,2.3,17.45,843.0,876.6,660.88
2018,7,2,11,30,666.0,272.0,2.4,17.4,908.0,945.19,708.74
2018,7,2,11,45,668.5,272.5,2.5,17.35,915.0,954.48,715.21
2018,7,2,12,0,671.0,273.0,2.6,17.3,922.0,961.23,720.63
2018,7,2,12,15,673.0,272.0,2.7,17.15,922.5,963.4,723.4
2018,7,2,12,30,675.0,271.0,2.8,17.0,923.0,962.94,724.42
2018,7,2,12,45,579.0,296.5,2.95,16.9,852.5,888.72,673.11
2018,7,2,13,0,483.0,322.0,3.1,16.8,782.0,813.62,620.48
2018,7,2,13,15,364.5,361.0,3.25,16.65,705.0,730.68,560.06
2018,7,2,13,30,246.0,400.0,3.4,16.5,628.0,644.92,496.12
2018,7,2,13,45,303.5,377.5,3.55,16.4,652.5,670.28,518.05
2018,7,2,14,0,361.0,355.0,3.7,16.3,677.0,692.13,536.71
2018,7,2,14,15,507.0,296.5,3.75,16.15,733.0,757.08,588.87
2018,7,2,14,30,653.0,238.0,3.8,16.0,789.0,808.91,630.69
2018,7,2,14,45,646.5,230.5,3.85,15.9,757.0,773.65,605.8
2018,7,2,15,0,640.0,223.0,3.9,15.8,725.0,736.91,580.04
2018,7,2,15,15,625.0,216.5,3.9,15.8,686.5,693.46,548.37
2018,7,2,15,30,610.0,210.0,3.9,15.8,648.0,649.53,515.86
2018,7,2,15,45,598.5,200.5,3.85,15.6,607.5,604.76,482.47
2018,7,2,16,0,587.0,191.0,3.8,15.4,567.0,559.67,448.13
2018,7,2,16,15,577.5,178.0,3.75,15.25,524.5,510.76,410.1
2018,7,2,16,30,568.0,165.0,3.7,15.1,482.0,463.21,372.17
2018,7,2,16,45,549.0,153.5,3.7,15.0,436.5,412.7,330.87
2018,7,2,17,0,530.0,142.0,3.7,14.9,391.0,363.42,289.54
2018,7,2,17,15,502.5,130.0,3.7,14.7,344.5,311.94,245.7
2018,7,2,17,30,475.0,118.0,3.7,14.5,298.0,262.99,203.15
2018,7,2,17,45,440.0,105.0,3.7,14.35,252.5,213.86,160.24
2018,7,2,18,0,405.0,92.0,3.7,14.2,207.0,168.44,120.66
2018,7,2,18,15,354.0,77.5,3.65,14.1,163.5,123.11,82.96
2018,7,2,18,30,303.0,63.0,3.6,14.0,120.0,83.52,52.31
2018,7,2,18,45,236.0,48.0,3.6,13.85,84.5,48.67,29.05
2018,7,2,19,0,169.0,33.0,3.6,13.7,49.0,25.56,15.04
2018,7,2,19,15,97.0,19.5,3.55,13.7,27.5,15.35,0.0
2018,7,2,19,30,25.0,6.0,3.5,13.7,6.0,5.9,0.0
2018,7,2,19,45,12.5,3.0,3.5,13.75,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.65,13.95,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,3.7,14.1,9.0,8.85,0.0
2018,7,3,5,15,96.5,23.0,3.6,14.25,31.5,19.22,0.0
2018,7,3,5,30,170.0,37.0,3.5,14.4,54.0,28.78,17.96
2018,7,3,5,45,101.5,39.5,3.4,14.55,51.0,38.95,24.04
2018,7,3,6,0,33.0,42.0,3.3,14.7,48.0,43.6,29.81
2018,7,3,6,15,54.0,60.0,3.25,14.9,74.0,65.06,47.25
2018,7,3,6,30,75.0,78.0,3.2,15.1,100.0,89.95,67.81
2018,7,3,6,45,72.5,112.0,3.1,15.25,136.5,126.14,98.71
2018,7,3,7,0,70.0,146.0,3.0,15.4,173.0,161.98,128.77
2018,7,3,7,15,91.5,171.0,3.0,15.55,211.5,198.37,158.42
2018,7,3,7,30,113.0,196.0,3.0,15.7,250.0,237.99,190.47
2018,7,3,7,45,94.0,215.5,2.95,15.85,263.5,253.56,202.79
2018,7,3,8,0,75.0,235.0,2.9,16.0,277.0,267.93,213.71
2018,7,3,8,15,82.0,258.5,2.9,16.1,308.0,299.3,238.12
2018,7,3,8,30,89.0,282.0,2.9,16.2,339.0,331.3,262.66
2018,7,3,8,45,135.5,306.5,2.9,16.35,400.5,393.99,311.36
2018,7,3,9,0,182.0,331.0,2.9,16.5,462.0,458.34,360.46
2018,7,3,9,15,213.5,346.5,2.95,16.6,508.5,505.98,396.2
2018,7,3,9,30,245.0,362.0,3.0,16.7,555.0,559.21,435.67
2018,7,3,9,45,334.5,346.5,3.05,16.8,622.5,627.8,487.87
2018,7,3,10,0,424.0,331.0,3.1,16.9,690.0,705.42,545.58
2018,7,3,10,15,363.0,370.5,3.15,17.0,685.0,700.15,538.75
2018,7,3,10,30,302.0,410.0,3.2,17.1,680.0,694.63,532.09
2018,7,3,10,45,363.5,393.5,3.2,17.2,726.0,743.63,568.46
2018,7,3,11,0,425.0,377.0,3.2,17.3,772.0,798.6,608.1
2018,7,3,11,15,569.5,304.5,3.25,17.35,842.5,874.19,665.26
2018,7,3,11,30,714.0,232.0,3.3,17.4,913.0,952.22,721.18
2018,7,3,11,45,802.5,188.5,3.35,17.45,959.5,999.1,752.26
2018,7,3,12,0,891.0,145.0,3.4,17.5,1006.0,1042.31,780.94
2018,7,3,12,15,894.0,143.0,3.4,17.5,1006.5,1044.8,782.16
2018,7,3,12,30,897.0,141.0,3.4,17.5,1007.0,1044.06,781.7
2018,7,3,12,45,900.0,137.0,3.45,17.55,1000.5,1038.06,778.14
2018,7,3,13,0,903.0,133.0,3.5,17.6,994.0,1028.77,772.51
2018,7,3,13,15,900.5,132.0,3.5,17.6,979.0,1013.83,762.95
2018,7,3,13,30,898.0,131.0,3.5,17.6,964.0,995.76,751.4
2018,7,3,13,45,894.0,129.5,3.55,17.6,942.5,972.76,736.9
2018,7,3,14,0,890.0,128.0,3.6,17.6,921.0,946.89,720.45
2018,7,3,14,15,883.5,126.0,3.6,17.55,892.5,915.54,699.98
2018,7,3,14,30,877.0,124.0,3.6,17.5,864.0,881.73,677.74
2018,7,3,14,45,867.5,122.5,3.6,17.45,829.0,843.65,652.34
2018,7,3,15,0,858.0,121.0,3.6,17.4,794.0,803.66,625.38
2018,7,3,15,15,846.5,118.0,3.6,17.4,754.0,760.75,595.95
2018,7,3,15,30,835.0,115.0,3.6,17.4,714.0,714.37,563.66
2018,7,3,15,45,819.5,112.5,3.6,17.2,670.0,664.75,527.65
2018,7,3,16,0,804.0,110.0,3.6,17.0,626.0,614.64,489.74
2018,7,3,16,15,783.5,107.0,3.6,16.85,578.0,560.92,447.97
2018,7,3,16,30,763.0,104.0,3.6,16.7,530.0,507.72,405.44
2018,7,3,16,45,736.5,100.0,3.65,16.55,480.0,450.74,358.87
2018,7,3,17,0,710.0,96.0,3.7,16.4,430.0,395.99,312.75
2018,7,3,17,15,674.0,91.5,3.75,16.15,379.0,339.19,264.01
2018,7,3,17,30,638.0,87.0,3.8,15.9,328.0,285.61,216.94
2018,7,3,17,45,588.0,81.5,3.85,15.7,278.0,230.9,168.89
2018,7,3,18,0,538.0,76.0,3.9,15.5,228.0,181.44,125.7
2018,7,3,18,15,468.5,68.0,3.85,15.25,181.5,132.16,85.17
2018,7,3,18,30,399.0,60.0,3.8,15.0,135.0,89.84,53.46
2018,7,3,18,45,301.5,48.5,3.75,14.8,95.5,51.64,29.79
2018,7,3,19,0,204.0,37.0,3.7,14.6,56.0,28.95,17.67
2018,7,3,19,15,115.0,22.5,3.65,14.45,32.0,17.93,0.0
2018,7,3,19,30,26.0,8.0,3.6,14.3,8.0,7.86,0.0
2018,7,3,19,45,13.0,4.0,3.55,14.2,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,3.1,13.95,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.2,14.1,1.0,0.98,0.0
2018,7,4,5,15,2.0,4.0,3.25,14.2,4.0,3.88,0.0
2018,7,4,5,30,0.0,7.0,3.3,14.3,7.0,6.74,0.0
2018,7,4,5,45,0.0,11.0,3.35,14.45,11.0,10.6,3.18
2018,7,4,6,0,0.0,15.0,3.4,14.6,15.0,14.46,6.6
2018,7,4,6,15,0.0,20.5,3.35,14.7,20.5,19.77,11.23
2018,7,4,6,30,0.0,26.0,3.3,14.8,26.0,25.09,15.82
2018,7,4,6,45,0.0,33.0,3.3,14.9,33.0,31.85,21.58
2018,7,4,7,0,0.0,40.0,3.3,15.0,40.0,38.63,27.27
2018,7,4,7,15,0.0,68.5,3.3,15.15,68.5,66.22,50.45
2018,7,4,7,30,0.0,97.0,3.3,15.3,97.0,93.75,73.22
2018,7,4,7,45,1.5,128.0,3.3,15.4,129.0,124.41,98.25
2018,7,4,8,0,3.0,159.0,3.3,15.5,161.0,155.33,123.16
2018,7,4,8,15,33.5,209.5,3.35,15.65,231.0,223.49,178.18
2018,7,4,8,30,64.0,260.0,3.4,15.8,301.0,294.07,234.09
2018,7,4,8,45,105.0,294.0,3.45,15.95,367.0,358.54,284.61
2018,7,4,9,0,146.0,328.0,3.5,16.1,433.0,429.59,339.38
2018,7,4,9,15,156.0,348.0,3.55,16.25,466.0,463.98,364.85
2018,7,4,9,30,166.0,368.0,3.6,16.4,499.0,498.81,390.52
2018,7,4,9,45,134.0,382.0,3.6,16.55,490.5,493.19,384.4
2018,7,4,10,0,102.0,396.0,3.6,16.7,482.0,480.6,373.22
2018,7,4,10,15,103.5,411.5,3.65,16.8,501.5,501.12,388.06
2018,7,4,10,30,105.0,427.0,3.7,16.9,521.0,521.42,402.52
2018,7,4,10,45,164.0,438.0,3.7,17.0,588.5,596.19,458.86
2018,7,4,11,0,223.0,449.0,3.7,17.1,656.0,667.85,511.74
2018,7,4,11,15,441.5,354.0,3.75,17.15,772.0,799.39,612.9
2018,7,4,11,30,660.0,259.0,3.8,17.2,888.0,926.19,707.6
2018,7,4,11,45,778.5,196.0,3.8,17.3,943.5,982.7,744.95
2018,7,4,12,0,897.0,133.0,3.8,17.4,999.0,1036.37,780.45
2018,7,4,12,15,874.0,144.0,3.75,17.4,988.0,1025.78,772.44
2018,7,4,12,30,851.0,155.0,3.7,17.4,977.0,1011.97,762.9
2018,7,4,12,45,581.0,286.5,3.7,17.45,845.5,881.05,671.14
2018,7,4,13,0,311.0,418.0,3.7,17.5,714.0,736.16,560.8
2018,7,4,13,15,594.5,276.5,3.6,17.5,832.0,870.48,666.11
2018,7,4,13,30,878.0,135.0,3.5,17.5,950.0,980.83,742.77
2018,7,4,13,45,907.5,116.5,3.45,17.5,941.5,972.58,736.49
2018,7,4,14,0,937.0,98.0,3.4,17.5,933.0,959.78,728.22
2018,7,4,14,15,931.5,96.5,3.4,17.5,904.5,928.6,707.78
2018,7,4,14,30,926.0,95.0,3.4,17.5,876.0,894.76,685.54
2018,7,4,14,45,918.5,94.0,3.4,17.45,842.0,857.28,660.76
2018,7,4,15,0,911.0,93.0,3.4,17.4,808.0,817.61,634.24
2018,7,4,15,15,901.0,91.0,3.4,17.4,768.0,773.06,603.85
2018,7,4,15,30,891.0,89.0,3.4,17.4,728.0,726.94,571.98
2018,7,4,15,45,878.0,87.0,3.4,17.25,684.0,677.48,537.43
2018,7,4,16,0,865.0,85.0,3.4,17.1,640.0,627.17,499.36
2018,7,4,16,15,847.5,83.5,3.45,17.0,592.5,574.19,458.19
2018,7,4,16,30,830.0,82.0,3.5,16.9,545.0,521.15,415.74
2018,7,4,16,45,807.5,78.5,3.5,16.8,494.5,463.98,368.71
2018,7,4,17,0,785.0,75.0,3.5,16.7,444.0,407.97,321.22
2018,7,4,17,15,755.0,71.5,3.55,16.55,393.0,350.62,271.53
2018,7,4,17,30,725.0,68.0,3.6,16.4,342.0,295.76,222.75
2018,7,4,17,45,682.5,64.0,3.6,16.2,291.5,239.9,172.97
2018,7,4,18,0,640.0,60.0,3.6,16.0,241.0,187.06,126.12
2018,7,4,18,15,577.0,53.5,3.6,15.85,192.5,134.52,82.22
2018,7,4,18,30,514.0,47.0,3.6,15.7,144.0,89.0,47.95
2018,7,4,18,45,417.5,39.5,3.55,15.5,103.0,48.41,24.25
2018,7,4,19,0,321.0,32.0,3.5,15.3,62.0,25.46,14.77
2018,7,4,19,15,191.5,20.5,3.45,15.2,35.5,16.89,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.1,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.0,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,4,45,38.0,4.0,1.7,13.45,4.5,0.0,0.0
2018,7,5,5,0,76.0,8.0,1.8,13.6,9.0,7.86,0.0
2018,7,5,5,15,215.0,19.0,1.9,13.8,36.5,15.21,0.0
2018,7,5,5,30,354.0,30.0,2.0,14.0,64.0,23.33,13.34
2018,7,5,5,45,358.0,35.0,2.1,14.25,86.5,42.93,20.94
2018,7,5,6,0,362.0,40.0,2.2,14.5,109.0,69.32,37.86
2018,7,5,6,15,214.0,42.5,2.2,14.65,86.5,71.09,45.36
2018,7,5,6,30,66.0,45.0,2.2,14.8,64.0,57.03,40.41
2018,7,5,6,45,33.0,67.5,2.15,15.0,77.0,73.87,56.17
2018,7,5,7,0,0.0,90.0,2.1,15.2,90.0,86.8,67.84
2018,7,5,7,15,7.0,125.5,2.05,15.45,129.0,123.47,97.94
2018,7,5,7,30,14.0,161.0,2.0,15.7,168.0,161.06,128.27
2018,7,5,7,45,52.0,198.5,1.9,15.9,227.0,217.02,173.02
2018,7,5,8,0,90.0,236.0,1.8,16.1,286.0,276.72,220.0
2018,7,5,8,15,155.5,256.5,1.7,16.3,352.5,341.6,270.61
2018,7,5,8,30,221.0,277.0,1.6,16.5,419.0,411.06,323.75
2018,7,5,8,45,260.5,290.0,1.45,16.7,469.0,464.04,362.8
2018,7,5,9,0,300.0,303.0,1.3,16.9,519.0,517.65,401.41
2018,7,5,9,15,306.0,310.5,1.3,17.15,541.0,543.12,418.93
2018,7,5,9,30,312.0,318.0,1.3,17.4,563.0,568.22,436.18
2018,7,5,9,45,274.5,350.0,1.25,17.65,572.5,581.42,442.87
2018,7,5,10,0,237.0,382.0,1.2,17.9,582.0,591.37,447.14
2018,7,5,10,15,207.0,408.0,1.3,18.1,587.0,594.41,448.0
2018,7,5,10,30,177.0,434.0,1.4,18.3,592.0,599.47,450.2
2018,7,5,10,45,147.5,442.5,1.45,18.55,576.5,585.28,438.7
2018,7,5,11,0,118.0,451.0,1.5,18.8,561.0,569.27,426.04
2018,7,5,11,15,187.0,441.0,1.65,18.95,618.0,628.93,470.93
2018,7,5,11,30,256.0,431.0,1.8,19.1,675.0,695.39,519.27
2018,7,5,11,45,316.0,417.0,1.95,19.25,720.5,743.7,554.49
2018,7,5,12,0,376.0,403.0,2.1,19.4,766.0,791.51,589.25
2018,7,5,12,15,564.5,304.0,2.25,19.45,849.0,886.7,663.46
2018,7,5,12,30,753.0,205.0,2.4,19.5,932.0,970.34,719.64
2018,7,5,12,45,848.5,152.0,2.6,19.6,965.0,1001.93,741.47
2018,7,5,13,0,944.0,99.0,2.8,19.7,998.0,1035.18,764.93
2018,7,5,13,15,942.0,97.5,2.9,19.7,983.0,1019.72,755.78
2018,7,5,13,30,940.0,96.0,3.0,19.7,968.0,1000.98,744.92
2018,7,5,13,45,937.0,95.0,3.1,19.65,947.0,978.61,731.77
2018,7,5,14,0,934.0,94.0,3.2,19.6,926.0,953.2,716.49
2018,7,5,14,15,929.0,92.0,3.25,19.6,897.5,922.04,696.72
2018,7,5,14,30,924.0,90.0,3.3,19.6,869.0,888.2,675.01
2018,7,5,14,45,918.0,87.5,3.35,19.6,835.0,850.5,650.44
2018,7,5,15,0,912.0,85.0,3.4,19.6,801.0,810.52,624.02
2018,7,5,15,15,902.0,84.0,3.4,19.6,761.5,766.96,594.53
2018,7,5,15,30,892.0,83.0,3.4,19.6,722.0,721.83,563.58
2018,7,5,15,45,880.0,80.5,3.35,19.5,678.0,672.49,529.18
2018,7,5,16,0,868.0,78.0,3.3,19.4,634.0,622.22,491.33
2018,7,5,16,15,816.0,86.0,3.3,19.25,577.0,558.98,442.39
2018,7,5,16,30,764.0,94.0,3.3,19.1,520.0,498.74,394.63
2018,7,5,16,45,768.5,82.5,3.25,18.95,477.0,449.67,354.49
2018,7,5,17,0,773.0,71.0,3.2,18.8,434.0,399.09,311.63
2018,7,5,17,15,735.5,68.5,3.2,18.5,381.5,340.6,261.69
2018,7,5,17,30,698.0,66.0,3.2,18.2,329.0,285.42,213.4
2018,7,5,17,45,648.5,61.5,3.15,17.95,277.5,228.72,163.7
2018,7,5,18,0,599.0,57.0,3.1,17.7,226.0,175.9,117.66
2018,7,5,18,15,541.0,50.5,3.1,17.4,180.5,126.38,76.52
2018,7,5,18,30,483.0,44.0,3.1,17.1,135.0,83.32,44.21
2018,7,5,18,45,393.5,36.5,3.15,16.8,96.5,44.67,21.63
2018,7,5,19,0,304.0,29.0,3.2,16.5,58.0,22.5,12.28
2018,7,5,19,15,185.0,18.5,3.25,16.35,33.0,14.85,0.0
2018,7,5,19,30,66.0,8.0,3.3,16.2,8.0,7.86,0.0
2018,7,5,19,45,33.0,4.0,3.4,16.0,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,45,11.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,7,6,5,0,22.0,6.0,2.8,15.8,6.0,5.9,0.0
2018,7,6,5,15,50.5,19.5,2.8,15.9,23.5,16.42,0.0
2018,7,6,5,30,79.0,33.0,2.8,16.0,41.0,27.31,16.26
2018,7,6,5,45,116.5,49.5,2.8,16.1,68.0,47.32,30.48
2018,7,6,6,0,154.0,66.0,2.8,16.2,95.0,73.9,49.9
2018,7,6,6,15,136.5,80.5,2.9,16.3,112.0,95.64,68.9
2018,7,6,6,30,119.0,95.0,3.0,16.4,129.0,114.3,85.99
2018,7,6,6,45,60.5,71.0,3.1,16.55,88.5,84.23,63.62
2018,7,6,7,0,2.0,47.0,3.2,16.7,48.0,46.03,33.25
2018,7,6,7,15,3.5,64.0,3.15,16.8,65.5,63.16,47.51
2018,7,6,7,30,5.0,81.0,3.1,16.9,83.0,80.46,61.74
2018,7,6,7,45,9.0,102.5,3.1,17.0,107.0,103.4,80.48
2018,7,6,8,0,13.0,124.0,3.1,17.1,131.0,126.8,99.39
2018,7,6,8,15,24.5,145.0,3.05,17.2,160.0,155.44,122.48
2018,7,6,8,30,36.0,166.0,3.0,17.3,189.0,184.55,145.75
2018,7,6,8,45,35.0,201.5,2.95,17.45,225.0,220.62,173.9
2018,7,6,9,0,34.0,237.0,2.9,17.6,261.0,256.73,201.62
2018,7,6,9,15,18.5,203.0,2.95,17.8,216.0,213.24,166.54
2018,7,6,9,30,3.0,169.0,3.0,18.0,171.0,166.47,128.8
2018,7,6,9,45,4.0,172.5,3.05,18.25,175.5,170.9,132.08
2018,7,6,10,0,5.0,176.0,3.1,18.5,180.0,175.38,135.32
2018,7,6,10,15,95.5,271.0,3.2,18.7,356.0,357.42,279.24
2018,7,6,10,30,186.0,366.0,3.3,18.9,532.0,539.11,415.99
2018,7,6,10,45,334.0,329.5,3.45,19.1,636.0,650.93,501.11
2018,7,6,11,0,482.0,293.0,3.6,19.3,740.0,768.64,588.58
2018,7,6,11,15,507.0,313.5,3.75,19.45,790.5,822.34,625.5
2018,7,6,11,30,532.0,334.0,3.9,19.6,841.0,874.83,661.65
2018,7,6,11,45,588.0,306.5,4.05,19.75,870.5,908.23,686.41
2018,7,6,12,0,644.0,279.0,4.2,19.9,900.0,940.43,710.41
2018,7,6,12,15,713.5,234.5,4.35,19.95,922.5,966.45,729.35
2018,7,6,12,30,783.0,190.0,4.5,20.0,945.0,985.47,743.17
2018,7,6,12,45,820.0,162.0,4.65,20.1,947.5,989.54,746.98
2018,7,6,13,0,857.0,134.0,4.8,20.2,950.0,984.83,744.96
2018,7,6,13,15,887.5,113.5,4.95,20.2,947.0,983.07,745.36
2018,7,6,13,30,918.0,93.0,5.1,20.2,944.0,977.03,742.85
2018,7,6,13,45,892.5,104.5,5.2,20.2,916.0,946.77,723.18
2018,7,6,14,0,867.0,116.0,5.3,20.2,888.0,914.49,702.08
2018,7,6,14,15,879.0,104.5,5.4,20.1,866.0,890.61,687.04
2018,7,6,14,30,891.0,93.0,5.5,20.0,844.0,863.18,669.33
2018,7,6,14,45,883.0,92.0,5.6,19.85,810.5,826.43,644.87
2018,7,6,15,0,875.0,91.0,5.7,19.7,777.0,787.64,618.66
2018,7,6,15,15,830.0,105.0,5.7,19.7,729.0,734.33,580.63
2018,7,6,15,30,785.0,119.0,5.7,19.7,681.0,683.68,544.18
2018,7,6,15,45,761.0,119.0,5.8,19.25,636.0,633.01,506.68
2018,7,6,16,0,737.0,119.0,5.9,18.8,591.0,582.71,468.25
2018,7,6,16,15,748.0,104.0,5.9,18.65,551.5,538.22,433.15
2018,7,6,16,30,759.0,89.0,5.9,18.5,512.0,491.28,394.96
2018,7,6,16,45,743.5,83.0,5.85,18.3,465.5,438.46,350.72
2018,7,6,17,0,728.0,77.0,5.8,18.1,419.0,386.2,305.71
2018,7,6,17,15,689.5,75.0,5.65,17.95,368.5,330.17,256.66
2018,7,6,17,30,651.0,73.0,5.5,17.8,318.0,276.5,208.9
2018,7,6,17,45,628.0,65.0,5.35,17.65,273.0,225.7,162.83
2018,7,6,18,0,605.0,57.0,5.2,17.5,228.0,177.17,118.96
2018,7,6,18,15,544.0,51.5,5.05,17.35,182.0,127.79,77.72
2018,7,6,18,30,483.0,46.0,4.9,17.2,136.0,85.2,45.78
2018,7,6,18,45,392.0,38.0,4.75,17.05,97.0,46.01,22.74
2018,7,6,19,0,301.0,30.0,4.6,16.9,58.0,23.52,13.01
2018,7,6,19,15,180.5,19.0,4.5,16.8,33.0,15.4,0.0
2018,7,6,19,30,60.0,8.0,4.4,16.7,8.0,7.86,0.0
2018,7,6,19,45,30.0,4.0,4.35,16.65,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.0,4.35,14.5,4.5,0.0,0.0
2018,7,7,5,0,80.0,8.0,4.5,14.6,9.0,7.86,0.0
2018,7,7,5,15,222.5,18.5,4.55,14.75,36.0,14.9,0.0
2018,7,7,5,30,365.0,29.0,4.6,14.9,63.0,22.56,12.37
2018,7,7,5,45,460.0,35.5,4.7,15.1,104.5,46.3,21.54
2018,7,7,6,0,555.0,42.0,4.8,15.3,146.0,89.75,47.04
2018,7,7,6,15,322.0,54.0,4.8,15.5,118.5,97.13,62.33
2018,7,7,6,30,89.0,66.0,4.8,15.7,91.0,81.29,59.78
2018,7,7,6,45,44.5,82.5,4.85,15.95,95.0,90.95,69.96
2018,7,7,7,0,0.0,99.0,4.9,16.2,99.0,95.36,74.79
2018,7,7,7,15,9.5,132.5,4.9,16.35,137.0,131.04,104.06
2018,7,7,7,30,19.0,166.0,4.9,16.5,175.0,167.92,133.99
2018,7,7,7,45,30.0,191.5,4.9,16.7,207.5,199.75,159.47
2018,7,7,8,0,41.0,217.0,4.9,16.9,240.0,232.41,185.39
2018,7,7,8,15,45.0,238.5,4.95,17.05,265.5,258.32,205.64
2018,7,7,8,30,49.0,260.0,5.0,17.2,291.0,284.64,226.01
2018,7,7,8,45,46.0,275.5,5.05,17.35,306.5,300.72,237.99
2018,7,7,9,0,43.0,291.0,5.1,17.5,322.0,316.47,249.62
2018,7,7,9,15,50.5,315.0,5.1,17.6,353.0,348.24,273.93
2018,7,7,9,30,58.0,339.0,5.1,17.7,384.0,380.58,298.43
2018,7,7,9,45,69.0,361.5,5.15,17.85,417.5,414.8,324.3
2018,7,7,10,0,80.0,384.0,5.2,18.0,451.0,449.64,350.44
2018,7,7,10,15,135.0,402.5,5.2,18.05,520.5,524.86,408.36
2018,7,7,10,30,190.0,421.0,5.2,18.1,590.0,598.27,463.99
2018,7,7,10,45,227.0,419.0,5.2,18.2,626.0,641.28,496.08
2018,7,7,11,0,264.0,417.0,5.2,18.3,662.0,680.09,525.05
2018,7,7,11,15,437.0,342.5,5.25,18.35,755.5,783.46,605.98
2018,7,7,11,30,610.0,268.0,5.3,18.4,849.0,885.88,684.43
2018,7,7,11,45,775.0,184.5,5.3,18.45,928.5,967.67,742.29
2018,7,7,12,0,940.0,101.0,5.3,18.5,1008.0,1047.16,796.68
2018,7,7,12,15,803.0,186.0,5.4,18.5,960.5,1003.06,766.35
2018,7,7,12,30,666.0,271.0,5.5,18.5,913.0,954.53,733.24
2018,7,7,12,45,508.0,349.5,5.55,18.5,837.0,872.0,670.14
2018,7,7,13,0,350.0,428.0,5.6,18.5,761.0,785.25,603.12
2018,7,7,13,15,470.5,365.5,5.75,18.45,806.0,839.24,647.78
2018,7,7,13,30,591.0,303.0,5.9,18.4,851.0,883.51,684.67
2018,7,7,13,45,608.0,285.5,6.05,18.35,837.5,869.69,676.52
2018,7,7,14,0,625.0,268.0,6.2,18.3,824.0,852.95,666.44
2018,7,7,14,15,600.5,267.5,6.3,18.2,788.0,813.13,638.06
2018,7,7,14,30,576.0,267.0,6.4,18.1,752.0,772.66,608.93
2018,7,7,14,45,731.0,180.5,6.5,17.95,770.5,794.62,630.31
2018,7,7,15,0,886.0,94.0,6.6,17.8,789.0,799.63,635.81
2018,7,7,15,15,880.5,90.0,6.6,17.8,751.0,757.39,605.33
2018,7,7,15,30,875.0,86.0,6.6,17.8,713.0,713.26,573.34
2018,7,7,15,45,856.5,85.5,6.75,17.45,667.5,662.31,536.79
2018,7,7,16,0,838.0,85.0,6.9,17.1,622.0,611.04,496.91
2018,7,7,16,15,778.5,94.0,6.9,16.95,563.0,545.89,444.02
2018,7,7,16,30,719.0,103.0,6.9,16.8,504.0,484.41,393.12
2018,7,7,16,45,732.0,90.0,6.9,16.65,465.0,440.14,355.35
2018,7,7,17,0,745.0,77.0,6.9,16.5,426.0,393.51,314.25
2018,7,7,17,15,733.5,70.0,6.8,16.3,380.5,341.57,267.63
2018,7,7,17,30,722.0,63.0,6.7,16.1,335.0,290.19,220.4
2018,7,7,17,45,682.0,59.0,6.6,15.9,285.5,235.09,170.32
2018,7,7,18,0,642.0,55.0,6.5,15.7,236.0,184.08,124.27
2018,7,7,18,15,583.0,49.5,6.35,15.55,189.0,131.7,79.91
2018,7,7,18,30,524.0,44.0,6.2,15.4,142.0,87.11,46.07
2018,7,7,18,45,431.5,37.0,6.05,15.25,101.5,46.53,22.42
2018,7,7,19,0,339.0,30.0,5.9,15.1,61.0,23.58,13.11
2018,7,7,19,15,204.0,19.5,5.8,15.05,35.0,15.97,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.0,9.0,8.85,0.0
2018,7,7,19,45,34.5,4.5,5.6,14.95,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,13.9,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,14.0,8.0,7.86,0.0
2018,7,8,5,15,207.0,18.5,4.45,14.2,34.0,15.0,0.0
2018,7,8,5,30,342.0,29.0,4.6,14.4,60.0,22.67,12.33
2018,7,8,5,45,434.5,36.0,4.7,14.65,100.5,45.2,21.54
2018,7,8,6,0,527.0,43.0,4.8,14.9,141.0,85.85,45.08
2018,7,8,6,15,585.0,48.5,4.8,15.05,188.0,130.4,78.83
2018,7,8,6,30,643.0,54.0,4.8,15.2,235.0,182.59,122.99
2018,7,8,6,45,682.5,58.5,4.85,15.4,284.5,233.99,169.26
2018,7,8,7,0,722.0,63.0,4.9,15.6,334.0,289.42,219.41
2018,7,8,7,15,750.0,67.0,4.9,15.8,384.5,343.92,268.61
2018,7,8,7,30,778.0,71.0,4.9,16.0,435.0,400.71,318.64
2018,7,8,7,45,790.0,76.5,4.85,16.15,481.5,453.43,364.23
2018,7,8,8,0,802.0,82.0,4.8,16.3,528.0,506.29,408.51
2018,7,8,8,15,818.5,85.0,4.8,16.5,575.0,558.92,451.38
2018,7,8,8,30,835.0,88.0,4.8,16.7,622.0,611.5,493.03
2018,7,8,8,45,856.5,87.0,4.8,16.85,668.0,663.17,533.17
2018,7,8,9,0,878.0,86.0,4.8,17.0,714.0,714.76,570.32
2018,7,8,9,15,888.0,87.0,4.75,17.1,753.0,759.38,601.45
2018,7,8,9,30,898.0,88.0,4.7,17.2,792.0,802.45,631.06
2018,7,8,9,45,905.5,90.0,4.7,17.35,826.5,842.72,658.46
2018,7,8,10,0,913.0,92.0,4.7,17.5,861.0,880.83,684.09
2018,7,8,10,15,920.0,93.0,4.7,17.6,890.0,915.14,706.95
2018,7,8,10,30,927.0,94.0,4.7,17.7,919.0,946.89,727.91
2018,7,8,10,45,932.5,94.5,4.7,17.85,941.5,974.0,745.42
2018,7,8,11,0,938.0,95.0,4.7,18.0,964.0,998.18,760.88
2018,7,8,11,15,942.0,95.0,4.7,18.05,979.5,1017.31,773.2
2018,7,8,11,30,946.0,95.0,4.7,18.1,995.0,1033.23,783.39
2018,7,8,11,45,948.5,94.0,4.75,18.15,1002.5,1043.31,790.16
2018,7,8,12,0,951.0,93.0,4.8,18.2,1010.0,1050.0,794.78
2018,7,8,12,15,950.0,94.0,4.85,18.25,1010.0,1051.79,796.19
2018,7,8,12,30,949.0,95.0,4.9,18.3,1010.0,1050.13,795.4
2018,7,8,12,45,947.0,95.0,5.0,18.3,1002.0,1043.01,791.59
2018,7,8,13,0,945.0,95.0,5.1,18.3,994.0,1032.48,785.56
2018,7,8,13,15,942.5,94.5,5.2,18.3,979.5,1017.61,776.58
2018,7,8,13,30,940.0,94.0,5.3,18.3,965.0,999.47,765.36
2018,7,8,13,45,936.0,93.5,5.35,18.25,943.5,976.74,750.73
2018,7,8,14,0,932.0,93.0,5.4,18.2,922.0,950.99,733.97
2018,7,8,14,15,926.0,91.5,5.5,18.1,893.5,919.54,713.55
2018,7,8,14,30,920.0,90.0,5.6,18.0,865.0,885.46,691.08
2018,7,8,14,45,912.0,89.5,5.65,17.9,831.0,848.3,665.9
2018,7,8,15,0,904.0,89.0,5.7,17.8,797.0,808.99,638.92
2018,7,8,15,15,894.0,87.0,5.7,17.8,757.5,764.7,607.53
2018,7,8,15,30,884.0,85.0,5.7,17.8,718.0,718.85,574.67
2018,7,8,15,45,871.5,82.5,5.8,17.5,674.0,669.48,539.72
2018,7,8,16,0,859.0,80.0,5.9,17.2,630.0,619.24,501.09
2018,7,8,16,15,842.5,78.0,5.9,17.0,583.0,566.57,458.93
2018,7,8,16,30,826.0,76.0,5.9,16.8,536.0,513.89,415.61
2018,7,8,16,45,804.5,73.0,5.9,16.65,486.5,457.68,368.22
2018,7,8,17,0,783.0,70.0,5.9,16.5,437.0,402.68,320.51
2018,7,8,17,15,753.5,67.0,5.9,16.25,386.5,346.04,270.46
2018,7,8,17,30,724.0,64.0,5.9,16.0,336.0,291.83,221.43
2018,7,8,17,45,683.0,59.5,5.9,15.75,286.0,235.84,170.82
2018,7,8,18,0,642.0,55.0,5.9,15.5,236.0,184.05,124.24
2018,7,8,18,15,582.5,49.5,5.8,15.35,188.5,131.58,79.85
2018,7,8,18,30,523.0,44.0,5.7,15.2,141.0,86.95,46.01
2018,7,8,18,45,430.0,36.5,5.6,15.0,100.5,45.93,22.02
2018,7,8,19,0,337.0,29.0,5.5,14.8,60.0,22.64,12.31
2018,7,8,19,15,203.0,18.5,5.4,14.8,34.0,14.98,0.0
2018,7,8,19,30,69.0,8.0,5.3,14.8,8.0,7.86,0.0
2018,7,8,19,45,34.5,4.0,5.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,9,4,45,26.5,3.0,4.35,13.9,3.0,0.0,0.0
2018,7,9,5,0,53.0,6.0,4.5,14.0,6.0,5.9,0.0
2018,7,9,5,15,193.5,17.5,4.55,14.25,32.5,14.08,0.0
2018,7,9,5,30,334.0,29.0,4.6,14.5,59.0,22.78,12.24
2018,7,9,5,45,427.5,36.0,4.7,14.7,99.0,44.35,21.26
2018,7,9,6,0,521.0,43.0,4.8,14.9,139.0,84.6,44.36
2018,7,9,6,15,441.0,62.5,4.8,15.1,161.0,121.89,77.93
2018,7,9,6,30,361.0,82.0,4.8,15.3,183.0,149.63,106.43
2018,7,9,6,45,283.5,111.0,4.8,15.5,200.0,178.67,135.75
2018,7,9,7,0,206.0,140.0,4.8,15.7,217.0,198.79,156.25
2018,7,9,7,15,270.5,153.0,4.7,15.95,269.5,247.55,196.51
2018,7,9,7,30,335.0,166.0,4.6,16.2,322.0,303.03,242.24
2018,7,9,7,45,564.5,124.5,4.5,16.45,423.0,392.9,315.49
2018,7,9,8,0,794.0,83.0,4.4,16.7,524.0,502.39,404.14
2018,7,9,8,15,826.5,80.5,4.25,16.9,575.0,558.31,448.81
2018,7,9,8,30,859.0,78.0,4.1,17.1,626.0,615.67,493.57
2018,7,9,8,45,871.5,80.0,3.95,17.35,670.0,665.46,531.0
2018,7,9,9,0,884.0,82.0,3.8,17.6,714.0,714.38,564.7
2018,7,9,9,15,894.0,83.0,3.75,17.8,752.5,759.28,595.33
2018,7,9,9,30,904.0,84.0,3.7,18.0,791.0,802.63,624.4
2018,7,9,9,45,911.5,85.0,3.7,18.25,825.0,842.12,650.49
2018,7,9,10,0,919.0,86.0,3.7,18.5,859.0,879.46,674.8
2018,7,9,10,15,924.0,87.5,3.7,18.65,887.0,912.73,696.35
2018,7,9,10,30,929.0,89.0,3.7,18.8,915.0,943.32,715.94
2018,7,9,10,45,932.5,90.5,3.7,19.0,936.5,969.68,732.43
2018,7,9,11,0,936.0,92.0,3.7,19.2,958.0,993.01,746.86
2018,7,9,11,15,938.5,92.5,3.85,19.25,973.0,1011.21,759.31
2018,7,9,11,30,941.0,93.0,4.0,19.3,988.0,1026.16,769.68
2018,7,9,11,45,942.0,94.5,4.1,19.35,996.0,1037.31,777.28
2018,7,9,12,0,943.0,96.0,4.2,19.4,1004.0,1045.06,782.72
2018,7,9,12,15,943.0,96.0,4.35,19.4,1004.0,1046.85,784.77
2018,7,9,12,30,943.0,96.0,4.5,19.4,1004.0,1045.21,784.94
2018,7,9,12,45,942.0,95.5,4.7,19.4,997.0,1038.63,782.58
2018,7,9,13,0,941.0,95.0,4.9,19.4,990.0,1028.66,777.91
2018,7,9,13,15,938.5,94.5,5.05,19.35,975.5,1013.86,769.65
2018,7,9,13,30,936.0,94.0,5.2,19.3,961.0,995.8,759.11
2018,7,9,13,45,932.5,93.5,5.35,19.25,940.0,973.63,745.66
2018,7,9,14,0,929.0,93.0,5.5,19.2,919.0,948.42,729.98
2018,7,9,14,15,923.5,91.5,5.6,19.1,891.0,917.51,709.95
2018,7,9,14,30,918.0,90.0,5.7,19.0,863.0,883.94,687.87
2018,7,9,14,45,910.5,89.0,5.85,18.95,829.0,846.74,663.05
2018,7,9,15,0,903.0,88.0,6.0,18.9,795.0,807.36,636.33
2018,7,9,15,15,893.0,86.0,6.0,18.9,755.5,763.11,604.95
2018,7,9,15,30,883.0,84.0,6.0,18.9,716.0,717.29,572.12
2018,7,9,15,45,871.5,81.5,6.2,18.75,672.5,668.62,537.65
2018,7,9,16,0,860.0,79.0,6.4,18.6,629.0,618.98,499.47
2018,7,9,16,15,845.0,76.5,6.4,18.5,582.5,566.6,457.4
2018,7,9,16,30,830.0,74.0,6.4,18.4,536.0,514.07,414.1
2018,7,9,16,45,809.5,71.0,6.45,18.3,486.5,458.53,367.31
2018,7,9,17,0,789.0,68.0,6.5,18.2,437.0,403.26,319.46
2018,7,9,17,15,760.0,65.0,6.4,18.0,386.5,346.47,269.28
2018,7,9,17,30,731.0,62.0,6.3,17.8,336.0,292.05,220.13
2018,7,9,17,45,690.5,57.5,6.2,17.6,285.5,235.78,169.42
2018,7,9,18,0,650.0,53.0,6.1,17.4,235.0,183.65,122.73
2018,7,9,18,15,589.5,47.5,5.9,17.2,187.5,131.95,79.27
2018,7,9,18,30,529.0,42.0,5.7,17.0,140.0,85.52,44.26
2018,7,9,18,45,435.0,35.0,5.5,16.75,99.5,44.6,20.69
2018,7,9,19,0,341.0,28.0,5.3,16.5,59.0,21.71,11.39
2018,7,9,19,15,206.0,18.0,5.2,16.4,33.5,14.52,0.0
2018,7,9,19,30,71.0,8.0,5.1,16.3,8.0,7.86,0.0
2018,7,9,19,45,35.5,4.0,4.95,16.25,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,31.5,3.0,4.1,13.8,3.0,0.0,0.0
2018,7,10,5,0,63.0,6.0,4.3,13.9,6.0,5.9,0.0
2018,7,10,5,15,218.5,16.5,4.45,14.05,33.0,16.22,0.0
2018,7,10,5,30,374.0,27.0,4.6,14.2,60.0,20.94,10.62
2018,7,10,5,45,466.5,33.5,4.7,14.4,101.0,42.74,19.36
2018,7,10,6,0,559.0,40.0,4.8,14.6,142.0,85.94,44.11
2018,7,10,6,15,617.5,45.0,4.8,14.9,190.0,131.55,78.35
2018,7,10,6,30,676.0,50.0,4.8,15.2,238.0,183.73,122.44
2018,7,10,6,45,715.5,54.0,4.8,15.5,288.5,236.42,169.9
2018,7,10,7,0,755.0,58.0,4.8,15.8,339.0,293.15,221.24
2018,7,10,7,15,783.0,61.5,4.8,16.1,390.5,348.93,271.58
2018,7,10,7,30,811.0,65.0,4.8,16.4,442.0,407.66,323.17
2018,7,10,7,45,831.5,67.5,4.75,16.7,492.0,462.92,370.63
2018,7,10,8,0,852.0,70.0,4.7,17.0,542.0,519.09,417.32
2018,7,10,8,15,867.5,72.0,4.65,17.25,589.5,572.53,460.53
2018,7,10,8,30,883.0,74.0,4.6,17.5,637.0,625.83,502.32
2018,7,10,8,45,895.5,76.0,4.6,17.75,681.5,676.75,541.0
2018,7,10,9,0,908.0,78.0,4.6,18.0,726.0,726.75,576.14
2018,7,10,9,15,915.5,81.0,4.6,18.15,765.5,772.85,608.13
2018,7,10,9,30,923.0,84.0,4.6,18.3,805.0,817.15,638.44
2018,7,10,9,45,927.5,87.0,4.65,18.5,839.0,856.95,665.39
2018,7,10,10,0,932.0,90.0,4.7,18.7,873.0,894.34,690.45
2018,7,10,10,15,938.0,91.0,4.85,18.8,901.5,928.42,714.05
2018,7,10,10,30,944.0,92.0,5.0,18.9,930.0,959.84,735.78
2018,7,10,10,45,947.5,93.0,5.1,18.95,952.0,986.08,753.7
2018,7,10,11,0,951.0,94.0,5.2,19.0,974.0,1009.25,769.57
2018,7,10,11,15,953.5,94.5,5.35,19.05,988.5,1027.74,782.67
2018,7,10,11,30,956.0,95.0,5.5,19.1,1003.0,1042.92,793.61
2018,7,10,11,45,957.0,95.5,5.65,19.1,1010.5,1053.22,801.46
2018,7,10,12,0,958.0,96.0,5.8,19.1,1018.0,1060.07,807.06
2018,7,10,12,15,958.0,96.0,6.0,19.05,1018.0,1061.93,809.84
2018,7,10,12,30,958.0,96.0,6.2,19.0,1018.0,1060.29,810.29
2018,7,10,12,45,956.0,96.0,6.35,18.95,1010.5,1053.18,806.65
2018,7,10,13,0,954.0,96.0,6.5,18.9,1003.0,1042.62,800.7
2018,7,10,13,15,952.0,95.0,6.6,18.75,988.0,1027.66,791.69
2018,7,10,13,30,950.0,94.0,6.7,18.6,973.0,1009.36,780.37
2018,7,10,13,45,946.0,93.0,6.8,18.45,951.5,985.94,765.39
2018,7,10,14,0,942.0,92.0,6.9,18.3,930.0,959.47,748.18
2018,7,10,14,15,936.5,91.0,6.95,18.1,901.5,928.73,727.71
2018,7,10,14,30,931.0,90.0,7.0,17.9,873.0,895.29,705.16
2018,7,10,14,45,923.5,88.5,7.05,17.75,838.5,857.15,678.85
2018,7,10,15,0,916.0,87.0,7.1,17.6,804.0,816.79,650.68
2018,7,10,15,15,906.0,85.5,7.1,17.6,764.5,772.54,618.79
2018,7,10,15,30,896.0,84.0,7.1,17.6,725.0,726.69,585.41
2018,7,10,15,45,882.0,82.5,7.1,17.2,680.5,676.78,549.43
2018,7,10,16,0,868.0,81.0,7.1,16.8,636.0,626.1,509.9
2018,7,10,16,15,851.5,79.0,7.05,16.6,588.5,572.95,466.8
2018,7,10,16,30,835.0,77.0,7.0,16.4,541.0,519.77,422.57
2018,7,10,16,45,813.5,74.0,7.0,16.2,491.0,463.07,374.42
2018,7,10,17,0,792.0,71.0,7.0,16.0,441.0,407.54,325.93
2018,7,10,17,15,764.5,67.0,6.9,15.8,390.0,350.1,274.69
2018,7,10,17,30,737.0,63.0,6.8,15.6,339.0,294.87,224.34
2018,7,10,17,45,698.0,59.0,6.75,15.45,289.0,239.12,173.45
2018,7,10,18,0,659.0,55.0,6.7,15.3,239.0,187.34,126.49
2018,7,10,18,15,600.0,49.0,6.5,15.15,191.0,134.85,81.9
2018,7,10,18,30,541.0,43.0,6.3,15.0,143.0,87.43,45.75
2018,7,10,18,45,447.0,35.5,6.15,14.9,101.5,45.38,21.29
2018,7,10,19,0,353.0,28.0,6.0,14.8,60.0,21.78,11.45
2018,7,10,19,15,205.0,17.0,5.85,14.8,33.0,13.56,0.0
2018,7,10,19,30,57.0,6.0,5.7,14.8,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,5.6,14.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
