Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,21,15,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,11,4,45,7.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,11,5,0,14.0,2.0,2.9,14.3,2.0,1.97,0.0
2018,7,11,5,15,77.0,10.5,2.9,14.5,16.5,10.32,0.0
2018,7,11,5,30,140.0,19.0,2.9,14.7,31.0,14.35,5.34
2018,7,11,5,45,182.5,23.5,2.85,14.9,50.0,23.95,10.21
2018,7,11,6,0,225.0,28.0,2.8,15.1,69.0,43.46,21.92
2018,7,11,6,15,123.5,30.5,2.7,15.35,54.0,45.46,27.51
2018,7,11,6,30,22.0,33.0,2.6,15.6,39.0,36.51,24.58
2018,7,11,6,45,11.0,47.5,2.45,15.8,50.5,48.94,35.64
2018,7,11,7,0,0.0,62.0,2.3,16.0,62.0,59.92,45.14
2018,7,11,7,15,0.0,95.0,2.25,16.2,95.0,91.72,71.54
2018,7,11,7,30,0.0,128.0,2.2,16.4,128.0,123.52,97.44
2018,7,11,7,45,2.5,149.0,2.15,16.6,150.5,145.1,114.6
2018,7,11,8,0,5.0,170.0,2.1,16.8,173.0,167.01,131.82
2018,7,11,8,15,7.0,184.5,2.1,17.0,189.0,182.65,143.83
2018,7,11,8,30,9.0,199.0,2.1,17.2,205.0,198.49,155.93
2018,7,11,8,45,13.0,220.5,2.15,17.35,229.5,222.69,174.61
2018,7,11,9,0,17.0,242.0,2.2,17.5,254.0,247.28,193.41
2018,7,11,9,15,25.5,272.0,2.25,17.65,291.5,286.83,223.71
2018,7,11,9,30,34.0,302.0,2.3,17.8,329.0,324.81,252.4
2018,7,11,9,45,68.5,345.0,2.35,17.95,401.5,397.93,308.08
2018,7,11,10,0,103.0,388.0,2.4,18.1,474.0,473.49,364.29
2018,7,11,10,15,110.5,407.0,2.45,18.25,502.5,507.77,388.59
2018,7,11,10,30,118.0,426.0,2.5,18.4,531.0,537.63,409.73
2018,7,11,10,45,340.0,345.0,2.55,18.55,657.0,672.25,513.94
2018,7,11,11,0,562.0,264.0,2.6,18.7,783.0,816.92,620.8
2018,7,11,11,15,489.5,298.5,2.7,18.75,756.0,790.09,598.92
2018,7,11,11,30,417.0,333.0,2.8,18.8,729.0,760.57,576.36
2018,7,11,11,45,494.0,302.5,2.85,18.9,775.0,810.56,613.77
2018,7,11,12,0,571.0,272.0,2.9,19.0,821.0,860.71,650.25
2018,7,11,12,15,616.5,253.5,3.0,18.95,846.5,888.91,671.27
2018,7,11,12,30,662.0,235.0,3.1,18.9,872.0,914.57,689.68
2018,7,11,12,45,587.0,266.5,3.2,18.9,828.0,868.01,657.12
2018,7,11,13,0,512.0,298.0,3.3,18.9,784.0,819.19,622.09
2018,7,11,13,15,425.5,338.0,3.35,18.8,738.0,768.41,584.65
2018,7,11,13,30,339.0,378.0,3.4,18.7,692.0,712.98,543.52
2018,7,11,13,45,377.0,351.0,3.5,18.6,692.5,718.85,550.39
2018,7,11,14,0,415.0,324.0,3.6,18.5,693.0,716.78,551.3
2018,7,11,14,15,667.5,209.5,3.65,18.4,780.5,815.55,629.76
2018,7,11,14,30,920.0,95.0,3.7,18.3,868.0,891.1,683.66
2018,7,11,14,45,911.5,94.0,3.75,18.15,833.5,852.99,658.02
2018,7,11,15,0,903.0,93.0,3.8,18.0,799.0,812.77,631.46
2018,7,11,15,15,892.5,91.0,3.8,18.0,759.0,768.1,600.81
2018,7,11,15,30,882.0,89.0,3.8,18.0,719.0,721.91,568.72
2018,7,11,15,45,868.0,87.5,3.8,17.6,675.0,672.58,534.6
2018,7,11,16,0,854.0,86.0,3.8,17.2,631.0,622.49,496.97
2018,7,11,16,15,834.5,84.0,3.7,17.05,583.0,568.23,454.36
2018,7,11,16,30,815.0,82.0,3.6,16.9,535.0,514.2,410.8
2018,7,11,16,45,791.0,79.5,3.55,16.7,485.0,457.9,364.43
2018,7,11,17,0,767.0,77.0,3.5,16.5,435.0,402.92,317.76
2018,7,11,17,15,734.5,73.0,3.45,16.3,383.5,344.91,267.54
2018,7,11,17,30,702.0,69.0,3.4,16.1,332.0,289.68,218.54
2018,7,11,17,45,656.5,65.0,3.35,15.85,281.5,232.94,168.22
2018,7,11,18,0,611.0,61.0,3.3,15.6,231.0,181.93,123.08
2018,7,11,18,15,531.5,55.0,3.15,15.45,181.5,128.88,79.54
2018,7,11,18,30,452.0,49.0,3.0,15.3,132.0,84.75,47.01
2018,7,11,18,45,289.0,38.0,2.9,15.15,85.0,41.82,22.09
2018,7,11,19,0,126.0,27.0,2.8,15.0,38.0,20.74,10.55
2018,7,11,19,15,68.0,15.0,2.65,14.95,20.5,11.7,0.0
2018,7,11,19,30,10.0,3.0,2.5,14.9,3.0,2.95,0.0
2018,7,11,19,45,5.0,1.5,2.4,14.9,1.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,4.0,1.0,1.75,14.4,1.0,0.0,0.0
2018,7,12,5,0,8.0,2.0,1.8,14.5,2.0,1.97,0.0
2018,7,12,5,15,34.5,8.0,1.9,14.75,10.5,7.86,0.0
2018,7,12,5,30,61.0,14.0,2.0,15.0,19.0,10.43,2.22
2018,7,12,5,45,85.0,20.5,2.1,15.25,32.5,19.03,8.28
2018,7,12,6,0,109.0,27.0,2.2,15.5,46.0,32.86,17.65
2018,7,12,6,15,73.0,29.0,2.25,15.7,43.5,37.61,23.04
2018,7,12,6,30,37.0,31.0,2.3,15.9,41.0,37.37,24.68
2018,7,12,6,45,18.5,49.5,2.3,16.1,54.5,52.74,38.57
2018,7,12,7,0,0.0,68.0,2.3,16.3,68.0,65.73,49.97
2018,7,12,7,15,0.0,92.5,2.3,16.5,92.5,89.33,69.46
2018,7,12,7,30,0.0,117.0,2.3,16.7,117.0,112.97,88.68
2018,7,12,7,45,4.5,141.5,2.3,16.95,144.0,138.82,109.4
2018,7,12,8,0,9.0,166.0,2.3,17.2,171.0,165.23,130.32
2018,7,12,8,15,15.0,186.5,2.35,17.4,195.5,189.16,149.07
2018,7,12,8,30,21.0,207.0,2.4,17.6,220.0,213.71,168.14
2018,7,12,8,45,13.5,199.0,2.45,17.8,207.5,202.07,158.22
2018,7,12,9,0,6.0,191.0,2.5,18.0,195.0,189.67,147.77
2018,7,12,9,15,28.0,241.5,2.55,18.2,263.0,258.49,201.94
2018,7,12,9,30,50.0,292.0,2.6,18.4,331.0,327.49,254.94
2018,7,12,9,45,50.5,324.5,2.65,18.6,365.5,362.6,280.68
2018,7,12,10,0,51.0,357.0,2.7,18.8,400.0,397.77,306.27
2018,7,12,10,15,64.5,381.0,2.7,18.9,437.0,435.93,334.4
2018,7,12,10,30,78.0,405.0,2.7,19.0,474.0,474.73,362.69
2018,7,12,10,45,109.0,429.5,2.7,19.1,528.5,536.39,407.86
2018,7,12,11,0,140.0,454.0,2.7,19.2,583.0,593.84,449.21
2018,7,12,11,15,133.5,458.0,2.8,19.3,582.5,594.56,449.02
2018,7,12,11,30,127.0,462.0,2.9,19.4,582.0,594.52,448.66
2018,7,12,11,45,119.0,466.5,2.95,19.5,580.0,592.76,446.9
2018,7,12,12,0,111.0,471.0,3.0,19.6,578.0,590.3,444.7
2018,7,12,12,15,143.5,474.5,3.1,19.7,612.5,626.8,472.0
2018,7,12,12,30,176.0,478.0,3.2,19.8,647.0,662.61,498.43
2018,7,12,12,45,193.5,473.5,3.3,19.9,658.0,674.25,507.34
2018,7,12,13,0,211.0,469.0,3.4,20.0,669.0,684.77,515.65
2018,7,12,13,15,179.0,451.5,3.45,19.85,619.5,632.55,478.39
2018,7,12,13,30,147.0,434.0,3.5,19.7,570.0,580.56,441.12
2018,7,12,13,45,202.5,363.0,3.5,19.6,545.5,562.27,431.43
2018,7,12,14,0,258.0,292.0,3.5,19.5,521.0,535.46,415.27
2018,7,12,14,15,502.5,220.5,3.5,19.2,649.0,680.07,529.13
2018,7,12,14,30,747.0,149.0,3.5,18.9,777.0,800.39,618.24
2018,7,12,14,45,659.0,165.0,3.45,18.55,702.0,720.21,561.36
2018,7,12,15,0,571.0,181.0,3.4,18.2,627.0,642.47,505.01
2018,7,12,15,15,602.5,168.0,3.4,18.2,617.5,630.2,497.22
2018,7,12,15,30,634.0,155.0,3.4,18.2,608.0,613.85,485.71
2018,7,12,15,45,650.0,144.0,3.2,17.6,583.0,584.96,464.69
2018,7,12,16,0,666.0,133.0,3.0,17.0,558.0,553.19,440.93
2018,7,12,16,15,603.0,139.5,2.95,16.8,501.5,490.54,391.78
2018,7,12,16,30,540.0,146.0,2.9,16.6,445.0,432.68,345.62
2018,7,12,16,45,435.5,152.5,2.85,16.4,379.0,358.94,286.32
2018,7,12,17,0,331.0,159.0,2.8,16.2,313.0,295.44,234.77
2018,7,12,17,15,239.5,151.5,2.75,16.05,256.0,235.36,185.97
2018,7,12,17,30,148.0,144.0,2.7,15.9,199.0,184.63,145.17
2018,7,12,17,45,131.0,117.5,2.65,15.75,161.0,145.94,112.89
2018,7,12,18,0,114.0,91.0,2.6,15.6,123.0,109.39,82.22
2018,7,12,18,15,102.5,68.0,2.55,15.55,92.5,79.08,56.63
2018,7,12,18,30,91.0,45.0,2.5,15.5,62.0,49.26,32.01
2018,7,12,18,45,54.0,32.5,2.5,15.4,41.5,31.86,19.35
2018,7,12,19,0,17.0,20.0,2.5,15.3,21.0,19.32,9.31
2018,7,12,19,15,9.5,11.0,2.4,15.35,11.5,10.81,0.0
2018,7,12,19,30,2.0,2.0,2.3,15.4,2.0,1.97,0.0
2018,7,12,19,45,1.0,1.0,2.2,15.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.55,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.6,1.0,0.98,0.0
2018,7,13,5,15,3.0,2.5,1.8,15.8,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.0,4.0,3.85,0.0
2018,7,13,5,45,0.0,7.0,1.8,16.2,7.0,6.74,0.0
2018,7,13,6,0,0.0,10.0,1.8,16.4,10.0,9.64,2.44
2018,7,13,6,15,0.0,21.5,1.8,16.6,21.5,20.74,11.92
2018,7,13,6,30,0.0,33.0,1.8,16.8,33.0,31.85,21.4
2018,7,13,6,45,0.0,32.0,1.85,17.0,32.0,30.89,20.58
2018,7,13,7,0,0.0,31.0,1.9,17.2,31.0,29.92,19.71
2018,7,13,7,15,0.0,31.0,1.95,17.35,31.0,29.93,19.63
2018,7,13,7,30,0.0,31.0,2.0,17.5,31.0,29.93,19.55
2018,7,13,7,45,0.5,64.5,2.1,17.65,65.0,62.59,46.64
2018,7,13,8,0,1.0,98.0,2.2,17.8,99.0,95.33,73.35
2018,7,13,8,15,7.0,148.5,2.25,17.9,153.0,147.76,115.63
2018,7,13,8,30,13.0,199.0,2.3,18.0,207.0,200.97,157.71
2018,7,13,8,45,23.5,233.5,2.4,18.1,249.5,242.36,189.96
2018,7,13,9,0,34.0,268.0,2.5,18.2,292.0,287.4,224.65
2018,7,13,9,15,41.0,289.5,2.55,18.3,320.0,315.87,246.09
2018,7,13,9,30,48.0,311.0,2.6,18.4,348.0,344.87,267.81
2018,7,13,9,45,48.5,332.0,2.6,18.5,371.0,368.49,284.99
2018,7,13,10,0,49.0,353.0,2.6,18.6,394.0,392.08,302.03
2018,7,13,10,15,76.5,387.0,2.6,18.65,453.5,452.67,347.37
2018,7,13,10,30,104.0,421.0,2.6,18.7,513.0,514.73,392.88
2018,7,13,10,45,110.0,423.5,2.6,18.8,523.0,531.32,404.26
2018,7,13,11,0,116.0,426.0,2.6,18.9,533.0,542.52,412.04
2018,7,13,11,15,98.5,437.0,2.6,18.9,529.0,533.23,404.32
2018,7,13,11,30,81.0,448.0,2.6,18.9,525.0,528.81,400.19
2018,7,13,11,45,102.5,451.0,2.6,18.95,549.0,554.31,419.2
2018,7,13,12,0,124.0,454.0,2.6,19.0,573.0,586.07,442.35
2018,7,13,12,15,161.0,429.0,2.65,19.05,583.5,598.01,452.46
2018,7,13,12,30,198.0,404.0,2.7,19.1,594.0,609.22,462.2
2018,7,13,12,45,463.0,289.5,2.75,19.1,730.0,766.97,583.43
2018,7,13,13,0,728.0,175.0,2.8,19.1,866.0,905.29,682.2
2018,7,13,13,15,612.5,217.0,2.85,19.1,792.0,829.44,629.63
2018,7,13,13,30,497.0,259.0,2.9,19.1,718.0,750.82,573.28
2018,7,13,13,45,485.5,261.5,2.95,19.15,701.5,730.56,559.71
2018,7,13,14,0,474.0,264.0,3.0,19.2,685.0,710.54,545.75
2018,7,13,14,15,659.5,186.5,3.05,19.15,751.5,785.34,603.7
2018,7,13,14,30,845.0,109.0,3.1,19.1,818.0,841.09,643.55
2018,7,13,14,45,836.5,107.5,3.15,19.05,785.5,804.89,619.1
2018,7,13,15,0,828.0,106.0,3.2,19.0,753.0,766.78,593.77
2018,7,13,15,15,816.5,104.0,3.2,19.0,714.5,724.18,564.59
2018,7,13,15,30,805.0,102.0,3.2,19.0,676.0,680.32,534.17
2018,7,13,15,45,791.0,99.5,3.3,18.8,634.0,634.2,501.56
2018,7,13,16,0,777.0,97.0,3.4,18.6,592.0,586.22,465.61
2018,7,13,16,15,759.0,94.0,3.5,18.45,546.5,535.08,426.1
2018,7,13,16,30,741.0,91.0,3.6,18.3,501.0,484.25,385.63
2018,7,13,16,45,716.5,87.0,3.65,18.1,453.0,429.89,341.17
2018,7,13,17,0,692.0,83.0,3.7,17.9,405.0,377.01,296.61
2018,7,13,17,15,659.5,79.0,3.75,17.7,356.5,322.0,249.28
2018,7,13,17,30,627.0,75.0,3.8,17.5,308.0,270.63,203.96
2018,7,13,17,45,582.5,69.0,3.85,17.25,260.0,217.31,157.02
2018,7,13,18,0,538.0,63.0,3.9,17.0,212.0,168.64,114.38
2018,7,13,18,15,474.5,56.5,3.9,16.85,168.0,121.55,75.52
2018,7,13,18,30,411.0,50.0,3.9,16.7,124.0,81.6,45.83
2018,7,13,18,45,319.5,39.5,3.85,16.5,86.5,44.09,23.22
2018,7,13,19,0,228.0,29.0,3.8,16.3,49.0,22.48,11.53
2018,7,13,19,15,128.0,17.0,3.75,16.2,27.0,16.71,0.0
2018,7,13,19,30,28.0,5.0,3.7,16.1,5.0,4.91,0.0
2018,7,13,19,45,14.0,2.5,3.65,16.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,8.5,1.5,2.9,15.05,1.5,0.0,0.0
2018,7,14,5,0,17.0,3.0,2.9,15.1,3.0,0.0,0.0
2018,7,14,5,15,39.5,11.0,2.9,15.2,13.5,10.81,0.0
2018,7,14,5,30,62.0,19.0,2.9,15.3,24.0,16.14,6.01
2018,7,14,5,45,86.0,32.5,2.9,15.45,44.5,30.63,17.81
2018,7,14,6,0,110.0,46.0,2.9,15.6,65.0,50.83,32.62
2018,7,14,6,15,73.5,59.0,2.85,15.8,73.5,65.94,46.81
2018,7,14,6,30,37.0,72.0,2.8,16.0,82.0,76.22,57.39
2018,7,14,6,45,27.0,96.5,2.75,16.15,104.5,99.24,77.29
2018,7,14,7,0,17.0,121.0,2.7,16.3,127.0,121.38,95.97
2018,7,14,7,15,38.5,151.0,2.65,16.45,168.0,159.24,126.64
2018,7,14,7,30,60.0,181.0,2.6,16.6,209.0,199.68,159.15
2018,7,14,7,45,60.0,201.5,2.6,16.8,232.0,223.36,177.86
2018,7,14,8,0,60.0,222.0,2.6,17.0,255.0,247.05,196.29
2018,7,14,8,15,65.0,245.0,2.6,17.15,283.5,276.0,218.68
2018,7,14,8,30,70.0,268.0,2.6,17.3,312.0,305.44,241.13
2018,7,14,8,45,84.0,293.5,2.65,17.45,350.0,343.74,270.39
2018,7,14,9,0,98.0,319.0,2.7,17.6,388.0,383.23,300.18
2018,7,14,9,15,133.5,341.0,2.8,17.7,441.0,439.87,343.29
2018,7,14,9,30,169.0,363.0,2.9,17.8,494.0,495.97,385.4
2018,7,14,9,45,213.5,376.0,2.95,17.9,549.5,552.69,427.69
2018,7,14,10,0,258.0,389.0,3.0,18.0,605.0,616.32,474.33
2018,7,14,10,15,315.0,382.0,3.15,18.05,654.5,668.67,513.43
2018,7,14,10,30,372.0,375.0,3.3,18.1,704.0,723.1,553.73
2018,7,14,10,45,386.5,381.0,3.4,18.15,730.5,752.42,574.38
2018,7,14,11,0,401.0,387.0,3.5,18.2,757.0,785.75,597.81
2018,7,14,11,15,377.5,405.0,3.6,18.2,757.5,783.86,595.55
2018,7,14,11,30,354.0,423.0,3.7,18.2,758.0,784.61,595.29
2018,7,14,11,45,372.0,416.0,3.8,18.2,770.5,799.2,606.44
2018,7,14,12,0,390.0,409.0,3.9,18.2,783.0,812.51,616.65
2018,7,14,12,15,559.0,317.0,3.95,18.2,853.5,895.06,680.44
2018,7,14,12,30,728.0,225.0,4.0,18.2,924.0,970.78,735.79
2018,7,14,12,45,626.0,281.5,4.0,18.2,879.5,922.33,700.83
2018,7,14,13,0,524.0,338.0,4.0,18.2,835.0,872.16,662.95
2018,7,14,13,15,466.5,361.0,4.05,18.25,798.5,832.05,633.73
2018,7,14,13,30,409.0,384.0,4.1,18.3,762.0,791.51,603.89
2018,7,14,13,45,536.5,303.0,4.1,18.3,786.5,820.8,630.07
2018,7,14,14,0,664.0,222.0,4.1,18.3,811.0,843.9,650.73
2018,7,14,14,15,771.5,160.5,4.15,18.2,823.5,856.64,660.86
2018,7,14,14,30,879.0,99.0,4.2,18.1,836.0,860.24,664.72
2018,7,14,14,45,795.0,127.0,4.25,18.05,773.0,793.03,617.98
2018,7,14,15,0,711.0,155.0,4.3,18.0,710.0,727.12,571.83
2018,7,14,15,15,738.5,135.5,4.3,18.0,686.0,699.22,552.79
2018,7,14,15,30,766.0,116.0,4.3,18.0,662.0,668.16,531.06
2018,7,14,15,45,724.5,117.5,4.4,17.7,608.0,608.0,486.31
2018,7,14,16,0,683.0,119.0,4.5,17.4,554.0,549.71,441.75
2018,7,14,16,15,591.0,133.0,4.5,17.3,488.5,477.17,383.89
2018,7,14,16,30,499.0,147.0,4.5,17.2,423.0,410.56,329.92
2018,7,14,16,45,478.5,138.5,4.5,17.05,383.0,365.66,292.96
2018,7,14,17,0,458.0,130.0,4.5,16.9,343.0,322.21,256.28
2018,7,14,17,15,431.0,120.5,4.45,16.8,302.0,277.02,217.49
2018,7,14,17,30,404.0,111.0,4.4,16.7,261.0,234.34,180.26
2018,7,14,17,45,397.5,95.5,4.4,16.6,224.5,193.97,144.12
2018,7,14,18,0,391.0,80.0,4.4,16.5,188.0,154.24,108.46
2018,7,14,18,15,408.5,63.5,4.35,16.4,156.0,118.4,75.91
2018,7,14,18,30,426.0,47.0,4.3,16.3,124.0,79.88,43.91
2018,7,14,18,45,341.5,38.0,4.3,16.15,87.5,43.22,22.14
2018,7,14,19,0,257.0,29.0,4.3,16.0,51.0,23.06,11.81
2018,7,14,19,15,144.5,17.0,4.3,15.85,28.0,16.71,0.0
2018,7,14,19,30,32.0,5.0,4.3,15.7,5.0,4.91,0.0
2018,7,14,19,45,16.0,2.5,4.3,15.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,4,45,9.5,1.0,2.85,14.2,1.0,0.0,0.0
2018,7,15,5,0,19.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.5,3.5,3.0,14.45,3.5,3.44,0.0
2018,7,15,5,30,0.0,5.0,3.1,14.6,5.0,4.82,0.0
2018,7,15,5,45,0.0,9.0,3.15,14.75,9.0,8.67,1.46
2018,7,15,6,0,0.0,13.0,3.2,14.9,13.0,12.53,4.9
2018,7,15,6,15,0.0,16.0,3.15,15.05,16.0,15.43,7.47
2018,7,15,6,30,0.0,19.0,3.1,15.2,19.0,18.33,10.01
2018,7,15,6,45,0.0,26.0,3.1,15.35,26.0,25.09,15.78
2018,7,15,7,0,0.0,33.0,3.1,15.5,33.0,31.86,21.5
2018,7,15,7,15,0.0,55.0,3.1,15.65,55.0,53.14,39.4
2018,7,15,7,30,0.0,77.0,3.1,15.8,77.0,74.46,57.08
2018,7,15,7,45,0.0,82.5,3.1,15.9,82.5,79.8,61.28
2018,7,15,8,0,0.0,88.0,3.1,16.0,88.0,85.14,65.46
2018,7,15,8,15,0.0,107.0,3.15,16.15,107.0,103.56,80.35
2018,7,15,8,30,0.0,126.0,3.2,16.3,126.0,122.02,95.1
2018,7,15,8,45,0.5,140.5,3.2,16.4,141.0,136.5,106.52
2018,7,15,9,0,1.0,155.0,3.2,16.5,156.0,151.05,117.91
2018,7,15,9,15,3.0,171.0,3.2,16.6,173.5,168.26,131.42
2018,7,15,9,30,5.0,187.0,3.2,16.7,191.0,185.66,144.98
2018,7,15,9,45,8.0,210.5,3.25,16.85,217.0,211.41,165.07
2018,7,15,10,0,11.0,234.0,3.3,17.0,243.0,237.42,185.17
2018,7,15,10,15,12.5,251.0,3.4,17.05,261.5,255.92,199.32
2018,7,15,10,30,14.0,268.0,3.5,17.1,280.0,274.5,213.49
2018,7,15,10,45,16.5,289.0,3.6,17.2,303.5,298.04,231.43
2018,7,15,11,0,19.0,310.0,3.7,17.3,327.0,321.68,249.34
2018,7,15,11,15,32.5,357.5,3.8,17.3,388.0,388.38,300.31
2018,7,15,11,30,46.0,405.0,3.9,17.3,449.0,450.63,347.12
2018,7,15,11,45,64.5,430.5,4.0,17.35,492.5,495.72,380.98
2018,7,15,12,0,83.0,456.0,4.1,17.4,536.0,540.84,414.64
2018,7,15,12,15,80.5,454.5,4.2,17.45,532.0,537.04,411.62
2018,7,15,12,30,78.0,453.0,4.3,17.5,528.0,532.83,408.66
2018,7,15,12,45,83.0,453.0,4.35,17.5,532.0,537.24,412.35
2018,7,15,13,0,88.0,453.0,4.4,17.5,536.0,541.18,415.7
2018,7,15,13,15,93.0,448.5,4.4,17.6,535.0,540.02,415.09
2018,7,15,13,30,98.0,444.0,4.4,17.7,534.0,538.32,414.15
2018,7,15,13,45,182.0,404.5,4.45,17.75,567.5,580.27,448.95
2018,7,15,14,0,266.0,365.0,4.5,17.8,601.0,617.33,479.64
2018,7,15,14,15,597.0,228.5,4.5,17.85,735.5,772.61,603.65
2018,7,15,14,30,928.0,92.0,4.5,17.9,870.0,895.26,692.47
2018,7,15,14,45,920.5,90.5,4.45,17.95,835.5,857.17,665.18
2018,7,15,15,0,913.0,89.0,4.4,18.0,801.0,816.85,637.25
2018,7,15,15,15,902.5,87.5,4.4,18.0,761.0,772.24,606.44
2018,7,15,15,30,892.0,86.0,4.4,18.0,721.0,726.07,574.15
2018,7,15,15,45,879.5,83.5,4.4,17.9,676.5,676.2,538.92
2018,7,15,16,0,867.0,81.0,4.4,17.8,632.0,625.41,500.1
2018,7,15,16,15,850.5,79.0,4.35,17.75,584.5,572.17,457.97
2018,7,15,16,30,834.0,77.0,4.3,17.7,537.0,518.89,414.69
2018,7,15,16,45,811.5,74.0,4.3,17.6,486.5,461.66,367.33
2018,7,15,17,0,789.0,71.0,4.3,17.5,436.0,405.65,319.55
2018,7,15,17,15,753.0,68.5,4.3,17.35,383.5,346.57,268.24
2018,7,15,17,30,717.0,66.0,4.3,17.2,331.0,290.62,218.49
2018,7,15,17,45,663.0,62.0,4.3,17.1,278.0,231.96,166.62
2018,7,15,18,0,609.0,58.0,4.3,17.0,225.0,177.71,119.08
2018,7,15,18,15,563.5,51.0,4.25,16.8,180.5,128.81,77.69
2018,7,15,18,30,518.0,44.0,4.2,16.6,136.0,85.03,44.48
2018,7,15,18,45,347.0,35.5,4.15,16.4,89.0,40.81,20.12
2018,7,15,19,0,176.0,27.0,4.1,16.2,42.0,20.87,9.95
2018,7,15,19,15,97.5,15.5,4.05,16.1,23.0,15.24,0.0
2018,7,15,19,30,19.0,4.0,4.0,16.0,4.0,3.93,0.0
2018,7,15,19,45,9.5,2.0,3.95,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,14.5,2.0,0.0,0.0
2018,7,16,5,15,21.5,4.5,3.05,14.65,5.5,4.42,0.0
2018,7,16,5,30,25.0,7.0,3.1,14.8,9.0,6.1,0.0
2018,7,16,5,45,12.5,12.0,3.15,15.0,13.0,11.79,3.78
2018,7,16,6,0,0.0,17.0,3.2,15.2,17.0,16.39,8.12
2018,7,16,6,15,33.5,23.0,3.1,15.35,32.0,26.8,15.63
2018,7,16,6,30,67.0,29.0,3.0,15.5,47.0,40.62,26.23
2018,7,16,6,45,33.5,40.5,2.9,15.65,49.5,47.69,33.86
2018,7,16,7,0,0.0,52.0,2.8,15.8,52.0,50.23,37.03
2018,7,16,7,15,57.0,75.5,2.75,16.05,101.5,94.16,72.95
2018,7,16,7,30,114.0,99.0,2.7,16.3,151.0,143.97,114.0
2018,7,16,7,45,57.0,123.0,2.7,16.55,149.0,146.1,115.83
2018,7,16,8,0,0.0,147.0,2.7,16.8,147.0,142.2,111.87
2018,7,16,8,15,2.5,164.5,2.7,17.0,166.0,160.71,126.43
2018,7,16,8,30,5.0,182.0,2.7,17.2,185.0,179.51,141.05
2018,7,16,8,45,9.0,205.0,2.7,17.4,211.0,204.94,160.84
2018,7,16,9,0,13.0,228.0,2.7,17.6,237.0,230.79,180.73
2018,7,16,9,15,20.0,260.0,2.75,17.75,275.0,268.1,209.49
2018,7,16,9,30,27.0,292.0,2.8,17.9,313.0,309.49,241.01
2018,7,16,9,45,32.0,315.5,2.8,18.1,341.5,338.52,262.58
2018,7,16,10,0,37.0,339.0,2.8,18.3,370.0,367.89,284.23
2018,7,16,10,15,41.0,356.0,2.85,18.4,391.5,390.11,300.51
2018,7,16,10,30,45.0,373.0,2.9,18.5,413.0,412.47,316.83
2018,7,16,10,45,47.5,388.0,2.95,18.65,431.0,431.48,330.49
2018,7,16,11,0,50.0,403.0,3.0,18.8,449.0,450.46,344.09
2018,7,16,11,15,60.5,420.5,3.05,18.9,477.0,479.68,365.56
2018,7,16,11,30,71.0,438.0,3.1,19.0,505.0,509.0,386.93
2018,7,16,11,45,113.5,449.0,3.15,19.1,557.0,569.88,432.28
2018,7,16,12,0,156.0,460.0,3.2,19.2,609.0,624.59,472.52
2018,7,16,12,15,185.5,455.0,3.25,19.2,632.5,649.5,491.2
2018,7,16,12,30,215.0,450.0,3.3,19.2,656.0,673.57,509.41
2018,7,16,12,45,210.0,446.5,3.35,19.25,646.5,663.64,502.27
2018,7,16,13,0,205.0,443.0,3.4,19.3,637.0,652.88,494.76
2018,7,16,13,15,166.5,437.0,3.5,19.25,593.0,606.14,460.71
2018,7,16,13,30,128.0,431.0,3.6,19.2,549.0,559.82,426.71
2018,7,16,13,45,251.5,375.5,3.65,19.15,600.5,621.56,477.11
2018,7,16,14,0,375.0,320.0,3.7,19.1,652.0,676.92,521.66
2018,7,16,14,15,650.0,208.0,3.8,19.0,761.5,799.16,617.74
2018,7,16,14,30,925.0,96.0,3.9,18.9,871.0,896.8,687.4
2018,7,16,14,45,916.5,95.5,3.95,18.8,836.5,858.98,661.71
2018,7,16,15,0,908.0,95.0,4.0,18.7,802.0,819.0,635.23
2018,7,16,15,15,897.5,93.0,4.0,18.7,762.0,774.05,604.43
2018,7,16,15,30,887.0,91.0,4.0,18.7,722.0,727.53,572.16
2018,7,16,15,45,873.5,88.5,4.1,18.35,677.0,677.17,537.51
2018,7,16,16,0,860.0,86.0,4.2,18.0,632.0,625.99,499.26
2018,7,16,16,15,842.5,83.5,4.25,17.8,584.0,571.94,457.24
2018,7,16,16,30,825.0,81.0,4.3,17.6,536.0,517.96,414.04
2018,7,16,16,45,793.0,79.5,4.3,17.45,483.0,458.21,364.8
2018,7,16,17,0,761.0,78.0,4.3,17.3,430.0,400.59,315.93
2018,7,16,17,15,687.5,81.0,4.25,17.1,370.0,333.68,258.99
2018,7,16,17,30,614.0,84.0,4.2,16.9,310.0,274.69,208.01
2018,7,16,17,45,513.0,81.0,4.15,16.7,250.5,210.33,153.72
2018,7,16,18,0,412.0,78.0,4.1,16.5,191.0,156.21,109.15
2018,7,16,18,15,356.0,64.0,3.95,16.35,147.0,110.24,71.35
2018,7,16,18,30,300.0,50.0,3.8,16.2,103.0,70.67,41.35
2018,7,16,18,45,241.5,40.0,3.7,16.0,74.0,40.94,22.64
2018,7,16,19,0,183.0,30.0,3.6,15.8,45.0,23.41,11.63
2018,7,16,19,15,100.0,17.0,3.45,15.75,24.5,16.71,0.0
2018,7,16,19,30,17.0,4.0,3.3,15.7,4.0,3.93,0.0
2018,7,16,19,45,8.5,2.0,3.2,15.65,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.8,14.75,2.5,2.46,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.2,8.5,8.19,1.03
2018,7,17,6,0,0.0,12.0,3.0,15.4,12.0,11.57,4.05
2018,7,17,6,15,0.0,14.5,2.95,15.55,14.5,13.98,6.22
2018,7,17,6,30,0.0,17.0,2.9,15.7,17.0,16.39,8.33
2018,7,17,6,45,0.0,29.0,2.9,15.9,29.0,27.99,18.21
2018,7,17,7,0,0.0,41.0,2.9,16.1,41.0,39.59,28.0
2018,7,17,7,15,0.0,63.0,2.9,16.25,63.0,60.89,45.82
2018,7,17,7,30,0.0,85.0,2.9,16.4,85.0,82.19,63.39
2018,7,17,7,45,0.0,95.5,2.9,16.6,95.5,92.36,71.52
2018,7,17,8,0,0.0,106.0,2.9,16.8,106.0,102.55,79.58
2018,7,17,8,15,0.0,123.5,2.9,17.0,123.5,119.55,93.12
2018,7,17,8,30,0.0,141.0,2.9,17.2,141.0,136.59,106.55
2018,7,17,8,45,2.5,166.0,2.85,17.4,168.0,162.64,127.12
2018,7,17,9,0,5.0,191.0,2.8,17.6,195.0,188.99,147.67
2018,7,17,9,15,8.5,213.5,2.8,17.7,220.0,213.93,167.0
2018,7,17,9,30,12.0,236.0,2.8,17.8,245.0,239.19,186.42
2018,7,17,9,45,14.5,257.0,2.8,17.95,268.5,262.45,204.05
2018,7,17,10,0,17.0,278.0,2.8,18.1,292.0,285.9,221.69
2018,7,17,10,15,17.5,287.5,2.85,18.2,302.5,296.38,229.3
2018,7,17,10,30,18.0,297.0,2.9,18.3,313.0,306.84,236.94
2018,7,17,10,45,20.0,311.5,2.9,18.35,329.5,323.63,249.45
2018,7,17,11,0,22.0,326.0,2.9,18.4,346.0,340.46,261.92
2018,7,17,11,15,23.5,340.0,2.9,18.45,362.0,362.02,277.88
2018,7,17,11,30,25.0,354.0,2.9,18.5,378.0,378.25,289.77
2018,7,17,11,45,36.0,383.0,2.9,18.55,417.5,419.11,320.33
2018,7,17,12,0,47.0,412.0,2.9,18.6,457.0,460.03,350.53
2018,7,17,12,15,58.5,429.0,2.95,18.65,485.0,489.08,372.01
2018,7,17,12,30,70.0,446.0,3.0,18.7,513.0,517.85,393.23
2018,7,17,12,45,69.5,442.0,3.0,18.75,508.0,512.75,389.38
2018,7,17,13,0,69.0,438.0,3.0,18.8,503.0,507.3,385.51
2018,7,17,13,15,61.0,423.0,3.1,18.8,480.0,483.02,367.96
2018,7,17,13,30,53.0,408.0,3.2,18.8,457.0,458.72,350.37
2018,7,17,13,45,50.5,394.5,3.3,18.75,440.0,441.22,338.0
2018,7,17,14,0,48.0,381.0,3.4,18.7,423.0,423.65,325.48
2018,7,17,14,15,413.5,261.0,3.5,18.6,608.0,640.72,499.6
2018,7,17,14,30,779.0,141.0,3.6,18.5,793.0,820.18,634.13
2018,7,17,14,45,831.5,123.0,3.7,18.4,793.0,816.52,631.97
2018,7,17,15,0,884.0,105.0,3.8,18.3,793.0,810.13,629.27
2018,7,17,15,15,669.5,152.0,3.8,18.3,657.5,664.73,524.18
2018,7,17,15,30,455.0,199.0,3.8,18.3,522.0,528.82,419.35
2018,7,17,15,45,487.0,177.0,4.05,18.0,503.0,507.22,405.13
2018,7,17,16,0,519.0,155.0,4.3,17.7,484.0,483.54,388.14
2018,7,17,16,15,440.5,156.5,4.35,17.5,420.5,412.12,331.45
2018,7,17,16,30,362.0,158.0,4.4,17.3,357.0,349.21,280.73
2018,7,17,16,45,483.0,132.0,4.5,17.05,370.5,361.14,289.64
2018,7,17,17,0,604.0,106.0,4.6,16.8,384.0,361.15,286.79
2018,7,17,17,15,486.5,111.5,4.55,16.6,318.5,288.32,226.01
2018,7,17,17,30,369.0,117.0,4.5,16.4,253.0,228.7,176.56
2018,7,17,17,45,332.5,103.5,4.45,16.2,211.5,184.32,138.33
2018,7,17,18,0,296.0,90.0,4.4,16.0,170.0,143.91,103.71
2018,7,17,18,15,281.0,73.5,4.3,15.85,137.0,107.9,72.81
2018,7,17,18,30,266.0,57.0,4.2,15.7,104.0,73.72,45.34
2018,7,17,18,45,200.5,43.0,4.05,15.55,72.0,41.99,24.46
2018,7,17,19,0,135.0,29.0,3.9,15.4,40.0,22.6,10.77
2018,7,17,19,15,72.0,16.0,3.8,15.35,21.5,15.73,0.0
2018,7,17,19,30,9.0,3.0,3.7,15.3,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,3.55,15.3,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.85,14.75,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.9,14.9,2.0,0.0,0.0
2018,7,18,5,15,123.5,14.5,2.95,15.1,23.0,14.25,0.0
2018,7,18,5,30,233.0,27.0,3.0,15.3,44.0,21.99,8.08
2018,7,18,5,45,257.0,28.0,3.05,15.5,60.0,27.52,12.74
2018,7,18,6,0,281.0,29.0,3.1,15.7,76.0,46.43,22.53
2018,7,18,6,15,195.0,30.0,3.0,15.85,68.0,53.02,30.6
2018,7,18,6,30,109.0,31.0,2.9,16.0,60.0,49.85,32.24
2018,7,18,6,45,224.0,47.5,2.8,16.2,123.0,100.8,72.18
2018,7,18,7,0,339.0,64.0,2.7,16.4,186.0,165.37,124.86
2018,7,18,7,15,356.0,73.5,2.55,16.5,219.0,200.55,156.03
2018,7,18,7,30,373.0,83.0,2.4,16.6,252.0,237.31,188.02
2018,7,18,7,45,385.0,89.0,2.25,16.75,281.0,269.67,215.82
2018,7,18,8,0,397.0,95.0,2.1,16.9,310.0,302.74,243.5
2018,7,18,8,15,376.5,102.5,2.05,17.0,321.5,319.5,257.53
2018,7,18,8,30,356.0,110.0,2.0,17.1,333.0,333.57,268.9
2018,7,18,8,45,210.0,135.0,2.0,17.2,269.0,277.87,222.89
2018,7,18,9,0,64.0,160.0,2.0,17.3,205.0,204.51,161.47
2018,7,18,9,15,284.0,150.0,2.05,17.4,367.0,367.94,295.03
2018,7,18,9,30,504.0,140.0,2.1,17.5,529.0,544.55,432.03
2018,7,18,9,45,540.5,153.5,2.15,17.6,588.0,607.43,477.19
2018,7,18,10,0,577.0,167.0,2.2,17.7,647.0,671.24,522.59
2018,7,18,10,15,604.5,179.5,2.25,17.8,697.5,726.58,561.02
2018,7,18,10,30,632.0,192.0,2.3,17.9,748.0,781.52,598.69
2018,7,18,10,45,461.5,248.0,2.35,18.0,659.5,692.91,532.11
2018,7,18,11,0,291.0,304.0,2.4,18.1,571.0,591.3,454.62
2018,7,18,11,15,414.5,265.0,2.5,18.1,652.5,683.12,525.32
2018,7,18,11,30,538.0,226.0,2.6,18.1,734.0,772.72,591.83
2018,7,18,11,45,350.5,290.5,2.65,18.15,622.5,656.04,502.82
2018,7,18,12,0,163.0,355.0,2.7,18.2,511.0,524.49,401.88
2018,7,18,12,15,136.0,399.0,2.8,18.2,529.0,542.82,414.57
2018,7,18,12,30,109.0,443.0,2.9,18.2,547.0,560.52,425.96
2018,7,18,12,45,100.0,427.0,3.0,18.2,522.0,527.89,402.44
2018,7,18,13,0,91.0,411.0,3.1,18.2,497.0,501.56,383.52
2018,7,18,13,15,138.5,432.0,3.1,18.15,560.5,574.02,438.23
2018,7,18,13,30,186.0,453.0,3.1,18.1,624.0,638.1,485.62
2018,7,18,13,45,207.0,413.0,3.1,18.1,599.0,612.75,468.62
2018,7,18,14,0,228.0,373.0,3.1,18.1,574.0,591.06,454.62
2018,7,18,14,15,488.0,266.0,3.15,18.0,679.0,712.16,551.61
2018,7,18,14,30,748.0,159.0,3.2,17.9,784.0,811.82,627.13
2018,7,18,14,45,558.0,218.0,3.2,17.8,673.5,690.82,538.4
2018,7,18,15,0,368.0,277.0,3.2,17.7,563.0,576.77,451.14
2018,7,18,15,15,557.5,204.5,3.2,17.7,612.5,633.23,498.6
2018,7,18,15,30,747.0,132.0,3.2,17.7,662.0,670.66,529.91
2018,7,18,15,45,784.5,115.0,3.5,17.45,640.0,645.31,512.66
2018,7,18,16,0,822.0,98.0,3.8,17.2,618.0,614.77,490.91
2018,7,18,16,15,801.5,95.5,3.95,16.95,570.0,560.4,448.85
2018,7,18,16,30,781.0,93.0,4.1,16.7,522.0,506.48,405.9
2018,7,18,16,45,754.5,89.5,4.25,16.5,471.5,449.45,359.13
2018,7,18,17,0,728.0,86.0,4.4,16.3,421.0,394.06,312.25
2018,7,18,17,15,692.5,82.0,4.4,16.05,370.0,335.87,261.8
2018,7,18,17,30,657.0,78.0,4.4,15.8,319.0,281.61,213.59
2018,7,18,17,45,607.5,72.5,4.35,15.55,268.5,225.72,164.05
2018,7,18,18,0,558.0,67.0,4.3,15.3,218.0,175.05,119.48
2018,7,18,18,15,474.5,59.5,4.05,15.2,169.0,123.02,77.12
2018,7,18,18,30,391.0,52.0,3.8,15.1,120.0,80.48,46.13
2018,7,18,18,45,285.5,41.0,3.55,14.95,82.0,42.73,23.44
2018,7,18,19,0,180.0,30.0,3.3,14.8,44.0,23.5,11.11
2018,7,18,19,15,95.0,16.5,3.0,14.85,23.5,16.22,0.0
2018,7,18,19,30,10.0,3.0,2.7,14.9,3.0,0.0,0.0
2018,7,18,19,45,5.0,1.5,2.45,14.9,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.0,3.65,14.6,3.0,2.95,0.0
2018,7,19,5,30,0.0,6.0,3.7,14.8,6.0,5.78,0.0
2018,7,19,5,45,0.0,11.5,3.75,15.05,11.5,11.09,3.34
2018,7,19,6,0,0.0,17.0,3.8,15.3,17.0,16.39,8.08
2018,7,19,6,15,28.0,23.0,3.55,15.45,30.5,25.93,15.1
2018,7,19,6,30,56.0,29.0,3.3,15.6,44.0,38.28,24.65
2018,7,19,6,45,28.0,42.0,3.05,15.75,49.5,47.71,34.03
2018,7,19,7,0,0.0,55.0,2.8,15.9,55.0,53.14,39.47
2018,7,19,7,15,0.0,81.0,2.55,16.1,81.0,78.29,60.43
2018,7,19,7,30,0.0,107.0,2.3,16.3,107.0,103.36,80.97
2018,7,19,7,45,0.0,122.5,2.05,16.5,122.5,118.41,92.95
2018,7,19,8,0,0.0,138.0,1.8,16.7,138.0,133.51,104.79
2018,7,19,8,15,1.5,157.0,1.6,16.9,158.0,152.89,119.96
2018,7,19,8,30,3.0,176.0,1.4,17.1,178.0,172.47,135.05
2018,7,19,8,45,7.0,198.0,1.25,17.35,203.0,196.82,153.75
2018,7,19,9,0,11.0,220.0,1.1,17.6,228.0,221.58,172.45
2018,7,19,9,15,13.5,238.0,1.15,17.85,248.0,241.69,187.47
2018,7,19,9,30,16.0,256.0,1.2,18.1,268.0,262.01,202.56
2018,7,19,9,45,21.5,285.5,1.2,18.35,302.5,296.32,228.12
2018,7,19,10,0,27.0,315.0,1.2,18.6,337.0,335.39,256.81
2018,7,19,10,15,40.0,347.5,1.35,18.8,382.0,380.84,290.5
2018,7,19,10,30,53.0,380.0,1.5,19.0,427.0,427.05,324.34
2018,7,19,10,45,70.5,406.0,1.7,19.2,470.0,471.49,356.92
2018,7,19,11,0,88.0,432.0,1.9,19.4,513.0,516.55,389.68
2018,7,19,11,15,87.5,441.0,2.2,19.4,522.5,527.12,397.69
2018,7,19,11,30,87.0,450.0,2.5,19.4,532.0,537.32,405.62
2018,7,19,11,45,86.0,453.0,2.8,19.45,534.5,540.5,408.43
2018,7,19,12,0,85.0,456.0,3.1,19.5,537.0,543.25,410.95
2018,7,19,12,15,82.0,455.0,3.35,19.4,533.5,539.47,408.8
2018,7,19,12,30,79.0,454.0,3.6,19.3,530.0,535.27,406.37
2018,7,19,12,45,79.0,450.0,3.9,19.2,525.5,530.61,403.85
2018,7,19,13,0,79.0,446.0,4.2,19.1,521.0,525.57,401.01
2018,7,19,13,15,73.5,434.5,4.4,18.85,503.5,507.15,388.37
2018,7,19,13,30,68.0,423.0,4.6,18.6,486.0,488.58,375.58
2018,7,19,13,45,135.5,397.5,4.8,18.4,518.5,529.99,410.3
2018,7,19,14,0,203.0,372.0,5.0,18.2,551.0,562.09,437.8
2018,7,19,14,15,526.0,249.0,4.95,18.05,693.0,730.37,573.11
2018,7,19,14,30,849.0,126.0,4.9,17.9,835.0,861.82,671.65
2018,7,19,14,45,827.0,129.0,4.8,17.7,796.0,821.59,642.82
2018,7,19,15,0,805.0,132.0,4.7,17.5,757.0,777.21,611.8
2018,7,19,15,15,792.0,129.5,4.7,17.5,717.5,733.29,580.92
2018,7,19,15,30,779.0,127.0,4.7,17.5,678.0,688.27,548.72
2018,7,19,15,45,761.5,123.5,4.45,17.2,634.0,638.36,510.45
2018,7,19,16,0,744.0,120.0,4.2,16.9,590.0,588.25,471.34
2018,7,19,16,15,723.0,117.5,4.05,16.75,544.5,536.96,430.74
2018,7,19,16,30,702.0,115.0,3.9,16.6,499.0,486.36,389.7
2018,7,19,16,45,666.5,111.5,3.75,16.5,448.0,428.81,342.19
2018,7,19,17,0,631.0,108.0,3.6,16.4,397.0,373.95,295.83
2018,7,19,17,15,560.0,106.0,3.55,16.2,339.5,310.55,242.42
2018,7,19,17,30,489.0,104.0,3.5,16.0,282.0,253.22,193.62
2018,7,19,17,45,473.0,91.5,3.45,15.85,242.0,208.45,153.59
2018,7,19,18,0,457.0,79.0,3.4,15.7,202.0,165.29,114.99
2018,7,19,18,15,397.5,68.0,3.3,15.6,158.5,119.04,76.96
2018,7,19,18,30,338.0,57.0,3.2,15.5,115.0,79.47,47.32
2018,7,19,18,45,250.0,43.0,3.15,15.4,78.5,43.07,24.48
2018,7,19,19,0,162.0,29.0,3.1,15.3,42.0,22.7,10.11
2018,7,19,19,15,88.5,16.0,3.0,15.3,22.5,15.73,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.85,15.35,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,14.4,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,7,20,5,15,50.0,13.0,2.8,14.75,16.5,12.78,0.0
2018,7,20,5,30,96.0,25.0,3.0,15.0,32.0,20.9,5.76
2018,7,20,5,45,146.5,41.0,3.15,15.25,60.5,37.61,22.73
2018,7,20,6,0,197.0,57.0,3.3,15.5,89.0,65.8,41.85
2018,7,20,6,15,146.5,49.0,3.3,15.75,77.5,64.86,42.62
2018,7,20,6,30,96.0,41.0,3.3,16.0,66.0,57.07,38.81
2018,7,20,6,45,48.0,53.5,3.35,16.2,66.0,63.53,46.63
2018,7,20,7,0,0.0,66.0,3.4,16.4,66.0,63.79,48.35
2018,7,20,7,15,0.0,93.5,3.3,16.65,93.5,90.28,70.3
2018,7,20,7,30,0.0,121.0,3.2,16.9,121.0,116.82,91.93
2018,7,20,7,45,11.0,147.5,3.05,17.2,153.5,147.61,116.69
2018,7,20,8,0,22.0,174.0,2.9,17.5,186.0,179.66,142.17
2018,7,20,8,15,33.5,202.5,2.9,17.75,222.5,216.6,171.31
2018,7,20,8,30,45.0,231.0,2.9,18.0,259.0,253.72,200.21
2018,7,20,8,45,30.5,234.5,2.85,18.25,254.0,250.17,196.37
2018,7,20,9,0,16.0,238.0,2.8,18.5,249.0,242.74,189.52
2018,7,20,9,15,23.5,266.0,2.75,18.7,283.5,276.66,215.49
2018,7,20,9,30,31.0,294.0,2.7,18.9,318.0,314.81,244.26
2018,7,20,9,45,64.5,338.5,2.7,19.1,391.0,388.47,300.3
2018,7,20,10,0,98.0,383.0,2.7,19.3,464.0,464.56,356.83
2018,7,20,10,15,102.0,401.0,2.7,19.4,488.0,489.81,374.45
2018,7,20,10,30,106.0,419.0,2.7,19.5,512.0,514.99,392.16
2018,7,20,10,45,168.5,401.0,2.7,19.6,553.5,563.79,429.26
2018,7,20,11,0,231.0,383.0,2.7,19.7,595.0,614.89,467.44
2018,7,20,11,15,309.5,365.0,2.75,19.75,653.5,677.36,514.01
2018,7,20,11,30,388.0,347.0,2.8,19.8,712.0,746.93,564.67
2018,7,20,11,45,593.5,253.0,2.8,19.8,817.0,861.07,649.67
2018,7,20,12,0,799.0,159.0,2.8,19.8,922.0,970.46,723.15
2018,7,20,12,15,759.5,181.5,2.9,19.75,907.0,955.66,713.14
2018,7,20,12,30,720.0,204.0,3.0,19.7,892.0,941.63,704.82
2018,7,20,12,45,460.0,335.0,3.05,19.7,773.5,811.35,610.72
2018,7,20,13,0,200.0,466.0,3.1,19.7,655.0,672.0,505.07
2018,7,20,13,15,174.5,459.0,3.15,19.6,622.0,636.95,480.94
2018,7,20,13,30,149.0,452.0,3.2,19.5,589.0,601.91,455.91
2018,7,20,13,45,181.5,423.0,3.25,19.4,586.0,599.23,456.32
2018,7,20,14,0,214.0,394.0,3.3,19.3,583.0,594.58,455.09
2018,7,20,14,15,415.5,301.5,3.35,19.2,653.0,683.74,527.1
2018,7,20,14,30,617.0,209.0,3.4,19.1,723.0,751.87,582.26
2018,7,20,14,45,710.5,162.5,3.4,19.0,731.0,760.67,589.88
2018,7,20,15,0,804.0,116.0,3.4,18.9,739.0,757.63,588.92
2018,7,20,15,15,791.5,113.5,3.4,18.9,700.5,716.44,560.32
2018,7,20,15,30,779.0,111.0,3.4,18.9,662.0,671.82,529.16
2018,7,20,15,45,762.5,109.0,3.4,18.6,619.5,624.14,494.49
2018,7,20,16,0,746.0,107.0,3.4,18.3,577.0,576.15,458.28
2018,7,20,16,15,723.5,104.0,3.35,18.15,530.5,523.65,417.29
2018,7,20,16,30,701.0,101.0,3.3,18.0,484.0,471.5,375.53
2018,7,20,16,45,672.5,97.5,3.25,17.8,436.0,417.38,331.2
2018,7,20,17,0,644.0,94.0,3.2,17.6,388.0,365.23,287.29
2018,7,20,17,15,607.5,89.0,3.15,17.45,339.5,310.9,240.7
