Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,17,30,571.0,84.0,3.1,17.3,291.0,259.94,196.07
2018,7,20,17,45,522.0,77.5,3.1,17.1,244.0,207.95,150.77
2018,7,20,18,0,473.0,71.0,3.1,16.9,197.0,161.2,110.38
2018,7,20,18,15,407.0,61.5,3.05,16.75,153.5,114.59,72.49
2018,7,20,18,30,341.0,52.0,3.0,16.6,110.0,74.89,43.25
2018,7,20,18,45,253.0,39.5,2.95,16.5,75.0,39.85,21.79
2018,7,20,19,0,165.0,27.0,2.9,16.4,40.0,21.07,8.47
2018,7,20,19,15,87.5,14.5,2.75,16.4,21.0,14.25,0.0
2018,7,20,19,30,10.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,16.05,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,16.1,1.0,0.0,0.0
2018,7,21,5,15,19.0,7.5,1.95,16.25,8.5,7.37,0.0
2018,7,21,5,30,33.0,14.0,2.0,16.4,16.0,12.01,0.26
2018,7,21,5,45,64.5,25.0,2.0,16.55,33.5,22.77,11.82
2018,7,21,6,0,96.0,36.0,2.0,16.7,51.0,39.72,23.85
2018,7,21,6,15,75.0,44.0,2.0,16.9,58.5,51.63,34.48
2018,7,21,6,30,54.0,52.0,2.0,17.1,66.0,60.02,42.81
2018,7,21,6,45,37.5,85.0,2.0,17.3,95.5,90.78,69.51
2018,7,21,7,0,21.0,118.0,2.0,17.5,125.0,119.59,93.92
2018,7,21,7,15,43.0,147.5,2.0,17.75,165.5,157.32,124.29
2018,7,21,7,30,65.0,177.0,2.0,18.0,206.0,197.63,156.47
2018,7,21,7,45,62.0,196.5,2.0,18.2,227.0,219.28,173.47
2018,7,21,8,0,59.0,216.0,2.0,18.4,248.0,240.6,189.91
2018,7,21,8,15,59.0,236.5,2.0,18.6,271.0,264.26,207.91
2018,7,21,8,30,59.0,257.0,2.0,18.8,294.0,287.89,225.59
2018,7,21,8,45,77.0,282.5,2.0,18.95,334.0,328.28,256.32
2018,7,21,9,0,95.0,308.0,2.0,19.1,374.0,370.25,287.78
2018,7,21,9,15,117.0,327.0,2.05,19.25,413.5,413.78,320.2
2018,7,21,9,30,139.0,346.0,2.1,19.4,453.0,455.57,350.97
2018,7,21,9,45,218.0,344.5,2.15,19.55,521.0,524.8,403.32
2018,7,21,10,0,297.0,343.0,2.2,19.7,589.0,603.4,461.25
2018,7,21,10,15,369.0,326.5,2.25,19.75,643.0,665.22,506.47
2018,7,21,10,30,441.0,310.0,2.3,19.8,697.0,725.44,550.13
2018,7,21,10,45,374.0,333.0,2.35,19.9,667.0,697.62,527.93
2018,7,21,11,0,307.0,356.0,2.4,20.0,637.0,659.96,499.42
2018,7,21,11,15,218.0,388.5,2.5,20.0,589.5,612.61,463.19
2018,7,21,11,30,129.0,421.0,2.6,20.0,542.0,555.66,419.57
2018,7,21,11,45,120.0,415.0,2.65,20.05,528.5,542.19,409.94
2018,7,21,12,0,111.0,409.0,2.7,20.1,515.0,528.0,399.51
2018,7,21,12,15,276.5,359.5,2.75,20.1,623.5,649.68,493.17
2018,7,21,12,30,442.0,310.0,2.8,20.1,732.0,770.6,582.72
2018,7,21,12,45,461.0,301.5,2.85,20.05,738.5,778.25,588.21
2018,7,21,13,0,480.0,293.0,2.9,20.0,745.0,783.77,593.14
2018,7,21,13,15,394.5,321.0,2.9,19.95,688.5,722.44,547.92
2018,7,21,13,30,309.0,349.0,2.9,19.9,632.0,655.98,499.01
2018,7,21,13,45,322.5,334.0,2.95,19.85,623.5,646.52,493.92
2018,7,21,14,0,336.0,319.0,3.0,19.8,615.0,635.34,487.19
2018,7,21,14,15,585.5,216.0,3.0,19.7,711.5,750.21,577.32
2018,7,21,14,30,835.0,113.0,3.0,19.6,808.0,836.46,639.03
2018,7,21,14,45,828.5,110.0,3.0,19.5,775.5,800.55,614.43
2018,7,21,15,0,822.0,107.0,3.0,19.4,743.0,762.6,589.16
2018,7,21,15,15,810.0,105.0,3.0,19.4,704.5,719.66,559.84
2018,7,21,15,30,798.0,103.0,3.0,19.4,666.0,676.92,530.35
2018,7,21,15,45,785.5,99.5,3.0,19.1,624.0,629.55,496.64
2018,7,21,16,0,773.0,96.0,3.0,18.8,582.0,581.47,460.68
2018,7,21,16,15,757.0,92.0,3.0,18.65,537.0,530.41,421.17
2018,7,21,16,30,741.0,88.0,3.0,18.5,492.0,479.46,380.6
2018,7,21,16,45,718.5,84.0,3.05,18.3,444.5,425.81,336.84
2018,7,21,17,0,696.0,80.0,3.1,18.1,397.0,373.44,292.76
2018,7,21,17,15,653.0,77.5,3.1,17.85,346.5,315.74,243.49
2018,7,21,17,30,610.0,75.0,3.1,17.6,296.0,262.79,197.22
2018,7,21,17,45,543.5,71.0,3.1,17.4,245.0,206.67,148.82
2018,7,21,18,0,477.0,67.0,3.1,17.2,194.0,157.71,107.17
2018,7,21,18,15,431.0,57.0,3.05,17.05,153.0,113.24,70.24
2018,7,21,18,30,385.0,47.0,3.0,16.9,112.0,74.04,40.84
2018,7,21,18,45,260.5,35.0,2.9,16.75,72.5,35.89,18.54
2018,7,21,19,0,136.0,23.0,2.8,16.6,33.0,17.78,5.81
2018,7,21,19,15,75.5,12.5,2.75,16.55,17.5,12.29,0.0
2018,7,21,19,30,15.0,2.0,2.7,16.5,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,16.45,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,2.0,16.2,2.0,0.0,0.0
2018,7,22,5,15,106.0,11.5,2.0,16.35,18.0,11.3,0.0
2018,7,22,5,30,198.0,21.0,2.0,16.5,34.0,16.47,1.44
2018,7,22,5,45,251.0,32.0,2.05,16.65,62.5,29.6,15.15
2018,7,22,6,0,304.0,43.0,2.1,16.8,91.0,59.31,32.5
2018,7,22,6,15,281.0,57.0,2.1,16.9,114.0,88.06,55.84
2018,7,22,6,30,258.0,71.0,2.1,17.0,137.0,114.36,79.73
2018,7,22,6,45,176.0,104.0,2.15,17.15,153.5,141.76,107.05
2018,7,22,7,0,94.0,137.0,2.2,17.3,170.0,159.51,124.97
2018,7,22,7,15,96.0,158.5,2.2,17.45,197.0,187.08,147.82
2018,7,22,7,30,98.0,180.0,2.2,17.6,224.0,213.92,169.63
2018,7,22,7,45,98.0,203.0,2.25,17.75,251.0,242.13,192.14
2018,7,22,8,0,98.0,226.0,2.3,17.9,278.0,270.33,214.2
2018,7,22,8,15,129.0,250.5,2.35,18.1,326.0,319.49,252.55
2018,7,22,8,30,160.0,275.0,2.4,18.3,374.0,369.88,291.28
2018,7,22,8,45,190.0,288.0,2.4,18.45,414.0,410.97,322.49
2018,7,22,9,0,220.0,301.0,2.4,18.6,454.0,454.34,355.09
2018,7,22,9,15,197.0,310.0,2.5,18.65,453.0,456.35,355.65
2018,7,22,9,30,174.0,319.0,2.6,18.7,452.0,455.96,354.5
2018,7,22,9,45,146.0,346.0,2.65,18.8,461.5,467.33,361.46
2018,7,22,10,0,118.0,373.0,2.7,18.9,471.0,476.43,366.52
2018,7,22,10,15,169.5,378.5,2.8,18.95,524.5,531.9,408.66
2018,7,22,10,30,221.0,384.0,2.9,19.0,578.0,595.01,455.52
2018,7,22,10,45,331.0,358.5,3.0,19.0,657.0,677.97,518.32
2018,7,22,11,0,441.0,333.0,3.1,19.0,736.0,770.26,586.29
2018,7,22,11,15,486.0,314.0,3.2,19.0,765.0,802.96,610.22
2018,7,22,11,30,531.0,295.0,3.3,19.0,794.0,834.93,634.01
2018,7,22,11,45,699.5,207.5,3.35,18.95,870.5,919.93,695.83
2018,7,22,12,0,868.0,120.0,3.4,18.9,947.0,994.16,745.8
2018,7,22,12,15,881.0,113.5,3.5,18.9,953.0,1002.51,751.44
2018,7,22,12,30,894.0,107.0,3.6,18.9,959.0,1007.58,755.56
2018,7,22,12,45,893.5,105.5,3.7,18.9,951.5,1000.93,751.9
2018,7,22,13,0,893.0,104.0,3.8,18.9,944.0,990.99,746.19
2018,7,22,13,15,890.5,103.0,3.85,18.9,930.0,976.37,737.05
2018,7,22,13,30,888.0,102.0,3.9,18.9,916.0,958.6,725.84
2018,7,22,13,45,884.0,101.0,3.95,18.85,895.0,936.36,711.75
2018,7,22,14,0,880.0,100.0,4.0,18.8,874.0,911.23,695.65
2018,7,22,14,15,874.0,98.5,4.05,18.75,846.5,881.04,675.97
2018,7,22,14,30,868.0,97.0,4.1,18.7,819.0,848.33,654.43
2018,7,22,14,45,860.5,95.5,4.15,18.65,786.0,812.02,630.16
2018,7,22,15,0,853.0,94.0,4.2,18.6,753.0,773.65,604.19
2018,7,22,15,15,842.0,92.5,4.2,18.6,714.5,730.76,574.38
2018,7,22,15,30,831.0,91.0,4.2,18.6,676.0,686.48,543.25
2018,7,22,15,45,818.0,88.0,4.2,18.5,633.0,638.17,508.48
2018,7,22,16,0,805.0,85.0,4.2,18.4,590.0,589.12,470.79
2018,7,22,16,15,788.0,82.0,4.2,18.25,544.0,537.59,430.25
2018,7,22,16,30,771.0,79.0,4.2,18.1,498.0,485.6,388.22
2018,7,22,16,45,748.0,76.0,4.2,18.0,450.0,431.19,343.02
2018,7,22,17,0,725.0,73.0,4.2,17.9,402.0,378.07,297.57
2018,7,22,17,15,693.0,69.0,4.15,17.75,352.5,322.21,248.89
2018,7,22,17,30,661.0,65.0,4.1,17.6,303.0,269.15,201.61
2018,7,22,17,45,616.5,60.0,4.1,17.4,254.5,213.94,152.65
2018,7,22,18,0,572.0,55.0,4.1,17.2,206.0,164.32,108.95
2018,7,22,18,15,506.5,48.5,4.05,17.05,161.0,115.2,68.61
2018,7,22,18,30,441.0,42.0,4.0,16.9,116.0,73.48,38.29
2018,7,22,18,45,341.5,33.5,3.9,16.75,79.0,36.45,17.66
2018,7,22,19,0,242.0,25.0,3.8,16.6,42.0,19.96,6.61
2018,7,22,19,15,129.5,13.5,3.7,16.6,22.0,13.27,0.0
2018,7,22,19,30,17.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,16.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.1,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.1,2.0,0.0,0.0
2018,7,23,5,15,48.0,6.0,2.85,15.25,8.0,5.9,0.0
2018,7,23,5,30,81.0,9.0,2.8,15.4,14.0,6.04,0.0
2018,7,23,5,45,128.5,14.5,2.75,15.55,31.0,12.13,2.72
2018,7,23,6,0,176.0,20.0,2.7,15.7,48.0,28.99,12.18
2018,7,23,6,15,117.5,18.5,2.65,15.85,40.0,31.74,16.04
2018,7,23,6,30,59.0,17.0,2.6,16.0,32.0,26.84,14.74
2018,7,23,6,45,29.5,30.0,2.55,16.2,37.5,36.34,24.27
2018,7,23,7,0,0.0,43.0,2.5,16.4,43.0,41.52,29.61
2018,7,23,7,15,0.0,63.0,2.5,16.6,63.0,60.89,45.78
2018,7,23,7,30,0.0,83.0,2.5,16.8,83.0,80.26,61.73
2018,7,23,7,45,0.0,89.0,2.5,17.0,89.0,86.08,66.26
2018,7,23,8,0,0.0,95.0,2.5,17.2,95.0,91.91,70.77
2018,7,23,8,15,0.0,118.5,2.5,17.45,118.5,114.71,89.08
2018,7,23,8,30,0.0,142.0,2.5,17.7,142.0,137.59,107.18
2018,7,23,8,45,2.0,161.5,2.5,17.9,163.0,157.96,123.13
2018,7,23,9,0,4.0,181.0,2.5,18.1,184.0,178.57,139.12
2018,7,23,9,15,7.5,205.0,2.55,18.25,210.5,204.92,159.57
2018,7,23,9,30,11.0,229.0,2.6,18.4,237.0,231.61,180.08
2018,7,23,9,45,16.0,260.5,2.65,18.6,273.0,267.23,207.31
2018,7,23,10,0,21.0,292.0,2.7,18.8,309.0,303.28,234.52
2018,7,23,10,15,25.5,317.5,2.8,18.95,339.0,338.04,260.54
2018,7,23,10,30,30.0,343.0,2.9,19.1,369.0,368.96,283.45
2018,7,23,10,45,30.0,349.5,2.95,19.25,376.0,376.63,288.68
2018,7,23,11,0,30.0,356.0,3.0,19.4,383.0,384.18,293.92
2018,7,23,11,15,31.0,366.5,3.1,19.45,395.0,396.63,303.04
2018,7,23,11,30,32.0,377.0,3.2,19.5,407.0,408.99,312.09
2018,7,23,11,45,39.5,395.0,3.3,19.55,432.5,435.33,331.75
2018,7,23,12,0,47.0,413.0,3.4,19.6,458.0,461.62,351.24
2018,7,23,12,15,58.0,427.0,3.55,19.5,482.5,487.14,370.6
2018,7,23,12,30,69.0,441.0,3.7,19.4,507.0,512.38,389.75
2018,7,23,12,45,61.0,429.5,3.85,19.35,487.5,492.13,374.95
2018,7,23,13,0,53.0,418.0,4.0,19.3,468.0,471.7,360.14
2018,7,23,13,15,69.5,407.0,4.15,19.2,471.5,475.58,364.4
2018,7,23,13,30,86.0,396.0,4.3,19.1,475.0,478.7,368.09
2018,7,23,13,45,132.5,373.5,4.45,19.0,491.5,503.22,388.99
2018,7,23,14,0,179.0,351.0,4.6,18.9,508.0,519.17,403.47
2018,7,23,14,15,531.5,225.0,4.7,18.8,670.5,711.34,557.64
2018,7,23,14,30,884.0,99.0,4.8,18.7,833.0,863.93,670.75
2018,7,23,14,45,876.5,97.5,4.9,18.6,799.5,827.07,645.26
2018,7,23,15,0,869.0,96.0,5.0,18.5,766.0,788.08,619.08
2018,7,23,15,15,763.5,121.5,5.0,18.5,688.0,702.96,557.63
2018,7,23,15,30,658.0,147.0,5.0,18.5,610.0,622.27,496.74
2018,7,23,15,45,641.0,138.0,5.1,18.25,565.0,571.99,459.17
2018,7,23,16,0,624.0,129.0,5.2,18.0,520.0,521.77,420.56
2018,7,23,16,15,598.0,125.5,5.2,17.8,476.0,472.25,381.06
2018,7,23,16,30,572.0,122.0,5.2,17.6,432.0,424.1,341.76
2018,7,23,16,45,530.0,120.0,5.2,17.4,385.5,371.55,298.1
2018,7,23,17,0,488.0,118.0,5.2,17.2,339.0,321.25,255.55
2018,7,23,17,15,415.5,115.5,5.1,17.0,287.5,264.66,207.71
2018,7,23,17,30,343.0,113.0,5.0,16.8,236.0,215.47,166.08
2018,7,23,17,45,265.0,94.0,4.9,16.6,180.0,156.83,117.43
2018,7,23,18,0,187.0,75.0,4.8,16.4,124.0,107.57,77.48
2018,7,23,18,15,184.5,53.5,4.65,16.25,93.0,74.62,49.04
2018,7,23,18,30,182.0,32.0,4.5,16.1,62.0,42.88,23.08
2018,7,23,18,45,130.5,26.0,4.35,15.9,44.0,24.27,11.72
2018,7,23,19,0,79.0,20.0,4.2,15.7,26.0,16.93,4.16
2018,7,23,19,15,44.5,11.0,4.1,15.7,14.0,10.81,0.0
2018,7,23,19,30,10.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,3.95,15.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.5,3.45,15.75,3.5,3.44,0.0
2018,7,24,5,30,3.0,7.0,3.5,15.9,7.0,6.8,0.0
2018,7,24,5,45,8.5,14.0,3.55,16.0,15.0,13.72,5.16
2018,7,24,6,0,14.0,21.0,3.6,16.1,23.0,21.39,11.64
2018,7,24,6,15,16.0,35.5,3.6,16.25,39.0,36.46,24.37
2018,7,24,6,30,18.0,50.0,3.6,16.4,55.0,51.62,37.31
2018,7,24,6,45,10.5,54.0,3.65,16.55,57.0,54.68,40.34
2018,7,24,7,0,3.0,58.0,3.7,16.7,59.0,56.93,42.46
2018,7,24,7,15,25.0,102.0,3.65,16.8,113.0,107.5,84.27
2018,7,24,7,30,47.0,146.0,3.6,16.9,167.0,160.48,127.6
2018,7,24,7,45,28.5,140.5,3.55,17.05,153.5,149.65,118.53
2018,7,24,8,0,10.0,135.0,3.5,17.2,140.0,135.74,106.76
2018,7,24,8,15,5.5,141.5,3.55,17.35,144.5,140.12,109.91
2018,7,24,8,30,1.0,148.0,3.6,17.5,149.0,144.04,112.6
2018,7,24,8,45,2.5,166.5,3.65,17.65,168.5,163.18,127.63
2018,7,24,9,0,4.0,185.0,3.7,17.8,188.0,182.49,142.66
2018,7,24,9,15,6.0,195.5,3.75,17.9,200.0,194.51,151.86
2018,7,24,9,30,8.0,206.0,3.8,18.0,212.0,206.7,161.17
2018,7,24,9,45,9.5,223.0,3.85,18.15,230.5,225.01,175.2
2018,7,24,10,0,11.0,240.0,3.9,18.3,249.0,243.44,189.23
2018,7,24,10,15,13.0,255.5,3.95,18.35,266.5,260.93,202.56
2018,7,24,10,30,15.0,271.0,4.0,18.4,284.0,278.53,215.93
2018,7,24,10,45,18.0,297.0,4.05,18.5,313.0,307.56,238.0
2018,7,24,11,0,21.0,323.0,4.1,18.6,342.0,336.73,259.99
2018,7,24,11,15,25.5,346.5,4.15,18.6,370.0,371.05,285.89
2018,7,24,11,30,30.0,370.0,4.2,18.6,398.0,399.98,307.58
2018,7,24,11,45,40.0,394.0,4.25,18.65,432.0,434.9,333.87
2018,7,24,12,0,50.0,418.0,4.3,18.7,466.0,469.84,359.98
2018,7,24,12,15,50.0,417.5,4.3,18.75,465.5,469.5,359.51
2018,7,24,12,30,50.0,417.0,4.3,18.8,465.0,468.88,359.0
2018,7,24,12,45,59.0,424.5,4.35,18.8,480.5,485.13,371.55
2018,7,24,13,0,68.0,432.0,4.4,18.8,496.0,500.95,383.74
2018,7,24,13,15,75.0,431.5,4.4,18.85,501.0,506.1,387.88
2018,7,24,13,30,82.0,431.0,4.4,18.9,506.0,510.72,391.7
2018,7,24,13,45,144.5,399.5,4.4,18.9,528.0,541.07,417.04
2018,7,24,14,0,207.0,368.0,4.4,18.9,550.0,562.14,435.32
2018,7,24,14,15,549.0,232.5,4.4,18.85,693.0,734.44,572.86
2018,7,24,14,30,891.0,97.0,4.4,18.8,836.0,867.66,670.44
2018,7,24,14,45,883.0,95.5,4.45,18.75,802.0,830.12,644.36
2018,7,24,15,0,875.0,94.0,4.5,18.7,768.0,790.46,617.64
2018,7,24,15,15,820.0,101.5,4.5,18.7,707.0,722.79,569.67
2018,7,24,15,30,765.0,109.0,4.5,18.7,646.0,658.78,523.73
2018,7,24,15,45,724.5,111.0,4.55,18.55,593.0,599.68,479.42
2018,7,24,16,0,684.0,113.0,4.6,18.4,540.0,542.4,435.1
2018,7,24,16,15,685.0,106.0,4.6,18.25,505.0,501.94,403.07
2018,7,24,16,30,686.0,99.0,4.6,18.1,470.0,460.09,368.89
2018,7,24,16,45,670.5,93.5,4.6,17.95,426.5,410.75,327.69
2018,7,24,17,0,655.0,88.0,4.6,17.8,383.0,362.06,285.86
2018,7,24,17,15,614.0,85.5,4.6,17.6,335.0,307.95,238.97
2018,7,24,17,30,573.0,83.0,4.6,17.4,287.0,257.67,194.57
2018,7,24,17,45,496.0,77.0,4.6,17.2,233.5,199.06,144.39
2018,7,24,18,0,419.0,71.0,4.6,17.0,180.0,148.22,101.71
2018,7,24,18,15,368.5,59.5,4.55,16.85,140.0,105.14,66.28
2018,7,24,18,30,318.0,48.0,4.5,16.7,100.0,67.82,38.48
2018,7,24,18,45,254.5,35.5,4.45,16.5,68.0,35.05,18.36
2018,7,24,19,0,191.0,23.0,4.4,16.3,36.0,18.22,4.06
2018,7,24,19,15,104.0,13.0,4.35,16.2,19.0,12.78,0.0
2018,7,24,19,30,17.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,16.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,29.5,4.5,3.45,15.2,6.0,4.42,0.0
2018,7,25,5,30,59.0,9.0,3.5,15.4,12.0,6.76,0.0
2018,7,25,5,45,88.5,14.5,3.5,15.55,25.0,12.15,3.24
2018,7,25,6,0,118.0,20.0,3.5,15.7,38.0,25.18,11.14
2018,7,25,6,15,111.0,24.5,3.45,15.9,46.5,36.08,19.95
2018,7,25,6,30,104.0,29.0,3.4,16.1,55.0,46.14,29.16
2018,7,25,6,45,52.0,44.0,3.4,16.3,57.0,55.12,39.34
2018,7,25,7,0,0.0,59.0,3.4,16.5,59.0,57.01,42.64
2018,7,25,7,15,0.0,81.0,3.4,16.65,81.0,78.28,60.33
2018,7,25,7,30,0.0,103.0,3.4,16.8,103.0,99.52,77.74
2018,7,25,7,45,0.0,107.0,3.45,17.0,107.0,103.47,80.65
2018,7,25,8,0,0.0,111.0,3.5,17.2,111.0,107.4,83.54
2018,7,25,8,15,2.0,138.0,3.5,17.35,139.0,134.77,105.55
2018,7,25,8,30,4.0,165.0,3.5,17.5,167.0,162.43,127.5
2018,7,25,8,45,6.0,185.5,3.5,17.65,189.5,184.02,144.36
2018,7,25,9,0,8.0,206.0,3.5,17.8,212.0,205.85,161.26
2018,7,25,9,15,11.0,226.0,3.5,17.95,234.5,228.14,178.42
2018,7,25,9,30,14.0,246.0,3.5,18.1,257.0,250.71,195.65
2018,7,25,9,45,23.5,284.0,3.55,18.2,303.0,296.61,231.08
2018,7,25,10,0,33.0,322.0,3.6,18.3,349.0,347.94,270.14
2018,7,25,10,15,35.5,340.0,3.65,18.35,370.0,369.73,286.19
2018,7,25,10,30,38.0,358.0,3.7,18.4,391.0,391.59,302.34
2018,7,25,10,45,42.5,376.0,3.8,18.45,414.0,415.37,319.99
2018,7,25,11,0,47.0,394.0,3.9,18.5,437.0,439.24,337.64
2018,7,25,11,15,268.5,327.0,4.0,18.5,578.0,599.01,464.62
2018,7,25,11,30,490.0,260.0,4.1,18.5,719.0,758.7,586.69
2018,7,25,11,45,322.5,329.5,4.2,18.45,632.5,662.3,510.91
2018,7,25,12,0,155.0,399.0,4.3,18.4,546.0,562.23,432.11
2018,7,25,12,15,176.0,397.5,4.4,18.35,564.5,582.16,448.34
2018,7,25,12,30,197.0,396.0,4.5,18.3,583.0,601.32,463.47
2018,7,25,12,45,173.5,409.5,4.6,18.3,573.5,590.55,454.82
2018,7,25,13,0,150.0,423.0,4.7,18.3,564.0,579.33,445.97
2018,7,25,13,15,136.5,423.0,4.8,18.25,549.5,563.82,434.62
2018,7,25,13,30,123.0,423.0,4.9,18.2,535.0,548.1,423.09
2018,7,25,13,45,156.5,389.0,5.0,18.15,528.0,541.73,420.67
2018,7,25,14,0,190.0,355.0,5.1,18.1,521.0,533.45,416.73
2018,7,25,14,15,546.0,225.5,5.15,18.0,682.0,724.69,571.22
2018,7,25,14,30,902.0,96.0,5.2,17.9,843.0,875.8,683.76
2018,7,25,14,45,892.5,95.5,5.25,17.8,808.5,837.65,656.93
2018,7,25,15,0,883.0,95.0,5.3,17.7,774.0,797.46,629.43
2018,7,25,15,15,872.0,93.0,5.3,17.7,734.0,752.78,597.84
2018,7,25,15,30,861.0,91.0,5.3,17.7,694.0,706.62,564.85
2018,7,25,15,45,745.5,116.5,5.3,17.35,614.0,618.86,498.42
2018,7,25,16,0,630.0,142.0,5.3,17.0,534.0,537.97,434.5
2018,7,25,16,15,337.0,165.0,5.3,16.85,373.0,360.28,291.42
2018,7,25,16,30,44.0,188.0,5.3,16.7,212.0,206.25,164.63
2018,7,25,16,45,47.0,128.0,5.3,16.55,151.0,146.57,116.5
2018,7,25,17,0,50.0,68.0,5.3,16.4,90.0,87.61,67.76
2018,7,25,17,15,98.0,59.5,5.25,16.25,96.5,93.93,72.26
2018,7,25,17,30,146.0,51.0,5.2,16.1,103.0,94.74,71.1
2018,7,25,17,45,76.0,31.0,5.15,15.95,58.0,49.03,33.55
2018,7,25,18,0,6.0,11.0,5.1,15.8,13.0,11.85,4.19
2018,7,25,18,15,3.0,8.5,5.0,15.65,9.5,8.67,1.55
2018,7,25,18,30,0.0,6.0,4.9,15.5,6.0,5.78,0.0
2018,7,25,18,45,4.5,5.0,4.8,15.35,5.5,4.96,0.0
2018,7,25,19,0,9.0,4.0,4.7,15.2,5.0,3.9,0.0
2018,7,25,19,15,9.0,3.0,4.55,15.15,3.5,2.95,0.0
2018,7,25,19,30,9.0,2.0,4.4,15.1,2.0,0.0,0.0
2018,7,25,19,45,4.5,1.0,4.25,15.0,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,15,29.0,4.0,3.65,15.15,5.5,3.93,0.0
2018,7,26,5,30,58.0,8.0,3.6,15.3,11.0,6.0,0.0
2018,7,26,5,45,83.0,11.5,3.55,15.45,21.0,9.57,1.29
2018,7,26,6,0,108.0,15.0,3.5,15.6,31.0,19.4,6.73
2018,7,26,6,15,103.0,16.0,3.45,15.75,36.0,27.21,12.84
2018,7,26,6,30,98.0,17.0,3.4,15.9,41.0,33.65,18.85
2018,7,26,6,45,49.0,25.0,3.35,16.1,37.0,35.84,23.15
2018,7,26,7,0,0.0,33.0,3.3,16.3,33.0,31.85,21.43
2018,7,26,7,15,0.0,49.0,3.2,16.45,49.0,47.33,34.43
2018,7,26,7,30,0.0,65.0,3.1,16.6,65.0,62.83,47.27
2018,7,26,7,45,0.0,72.5,3.0,16.7,72.5,70.1,53.13
2018,7,26,8,0,0.0,80.0,2.9,16.8,80.0,77.38,58.94
2018,7,26,8,15,0.0,97.0,2.85,16.95,97.0,93.87,72.26
2018,7,26,8,30,0.0,114.0,2.8,17.1,114.0,110.39,85.45
2018,7,26,8,45,0.0,130.5,2.75,17.2,130.5,126.48,98.17
2018,7,26,9,0,0.0,147.0,2.7,17.3,147.0,142.6,110.81
2018,7,26,9,15,2.0,160.5,2.7,17.4,162.0,157.32,122.31
2018,7,26,9,30,4.0,174.0,2.7,17.5,177.0,172.23,133.9
2018,7,26,9,45,8.0,206.5,2.75,17.6,213.0,207.59,161.6
2018,7,26,10,0,12.0,239.0,2.8,17.7,249.0,243.34,189.26
2018,7,26,10,15,12.5,249.5,2.85,17.7,260.0,254.61,197.67
2018,7,26,10,30,13.0,260.0,2.9,17.7,271.0,265.88,206.14
2018,7,26,10,45,13.5,264.5,3.0,17.75,276.5,271.21,210.04
2018,7,26,11,0,14.0,269.0,3.1,17.8,282.0,276.52,213.96
2018,7,26,11,15,14.5,274.5,3.25,17.75,288.0,282.78,218.75
2018,7,26,11,30,15.0,280.0,3.4,17.7,294.0,289.0,223.53
2018,7,26,11,45,16.0,295.0,3.5,17.7,310.0,305.1,235.84
2018,7,26,12,0,17.0,310.0,3.6,17.7,326.0,321.15,248.07
2018,7,26,12,15,26.5,327.5,3.75,17.65,352.5,354.28,273.75
2018,7,26,12,30,36.0,345.0,3.9,17.6,379.0,381.52,294.85
2018,7,26,12,45,58.5,374.5,4.05,17.55,429.5,433.69,335.16
2018,7,26,13,0,81.0,404.0,4.2,17.5,480.0,485.31,374.64
2018,7,26,13,15,65.0,385.5,4.3,17.4,446.0,449.54,347.7
2018,7,26,13,30,49.0,367.0,4.4,17.3,412.0,414.0,320.99
2018,7,26,13,45,82.5,332.0,4.5,17.25,405.0,408.56,319.11
2018,7,26,14,0,116.0,297.0,4.6,17.2,398.0,406.91,319.93
2018,7,26,14,15,421.0,221.5,4.6,17.15,572.0,607.42,482.27
2018,7,26,14,30,726.0,146.0,4.6,17.1,746.0,778.93,612.91
2018,7,26,14,45,793.5,126.0,4.65,17.0,756.5,789.61,621.22
2018,7,26,15,0,861.0,106.0,4.7,16.9,767.0,790.96,623.81
2018,7,26,15,15,714.5,141.0,4.7,16.9,670.0,685.13,546.57
2018,7,26,15,30,568.0,176.0,4.7,16.9,573.0,587.04,470.34
2018,7,26,15,45,504.0,177.0,4.65,16.75,512.0,517.36,416.38
2018,7,26,16,0,440.0,178.0,4.6,16.6,451.0,454.29,366.47
2018,7,26,16,15,433.5,165.0,4.6,16.45,416.0,415.1,335.46
2018,7,26,16,30,427.0,152.0,4.6,16.3,381.0,375.76,303.52
2018,7,26,16,45,474.5,133.5,4.6,16.2,364.5,356.27,286.6
2018,7,26,17,0,522.0,115.0,4.6,16.1,348.0,332.53,264.87
2018,7,26,17,15,471.5,110.5,4.6,15.95,301.0,278.86,218.83
2018,7,26,17,30,421.0,106.0,4.6,15.8,254.0,231.53,177.76
2018,7,26,17,45,400.0,91.0,4.6,15.6,213.5,186.75,138.06
2018,7,26,18,0,379.0,76.0,4.6,15.4,173.0,144.25,100.51
2018,7,26,18,15,326.5,63.0,4.55,15.3,133.0,101.76,65.64
2018,7,26,18,30,274.0,50.0,4.5,15.2,93.0,65.29,38.39
2018,7,26,18,45,223.5,36.5,4.4,15.05,63.5,34.42,18.69
2018,7,26,19,0,173.0,23.0,4.3,14.9,34.0,18.03,1.78
2018,7,26,19,15,93.5,12.5,4.2,14.85,18.0,12.29,0.0
2018,7,26,19,30,14.0,2.0,4.1,14.8,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,4.05,14.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,5,15,35.0,4.5,4.8,14.65,6.5,4.42,0.0
2018,7,27,5,30,70.0,9.0,4.9,14.8,13.0,6.79,0.0
2018,7,27,5,45,78.0,12.0,4.95,15.0,20.5,9.76,2.33
2018,7,27,6,0,86.0,15.0,5.0,15.2,28.0,18.42,6.7
2018,7,27,6,15,43.0,15.5,4.95,15.35,22.0,19.86,9.25
2018,7,27,6,30,0.0,16.0,4.9,15.5,16.0,15.43,7.48
2018,7,27,6,45,0.0,27.5,4.9,15.65,27.5,26.54,16.97
2018,7,27,7,0,0.0,39.0,4.9,15.8,39.0,37.66,26.39
2018,7,27,7,15,0.0,54.5,4.8,15.9,54.5,52.66,38.99
2018,7,27,7,30,0.0,70.0,4.7,16.0,70.0,67.67,51.45
2018,7,27,7,45,0.0,76.0,4.65,16.1,76.0,73.49,56.1
2018,7,27,8,0,0.0,82.0,4.6,16.2,82.0,79.32,60.71
2018,7,27,8,15,0.0,95.5,4.6,16.35,95.5,92.42,71.29
2018,7,27,8,30,0.0,109.0,4.6,16.5,109.0,105.54,81.78
2018,7,27,8,45,0.0,125.0,4.65,16.6,125.0,121.13,94.21
2018,7,27,9,0,0.0,141.0,4.7,16.7,141.0,136.76,106.58
2018,7,27,9,15,1.5,154.0,4.7,16.75,155.0,150.61,117.51
2018,7,27,9,30,3.0,167.0,4.7,16.8,169.0,164.61,128.51
2018,7,27,9,45,5.0,181.5,4.75,16.9,185.5,180.62,141.07
2018,7,27,10,0,7.0,196.0,4.8,17.0,202.0,196.79,153.7
2018,7,27,10,15,9.0,214.0,4.8,17.05,222.0,216.54,169.12
2018,7,27,10,30,11.0,232.0,4.8,17.1,242.0,236.43,184.57
2018,7,27,10,45,11.5,238.0,4.8,17.15,248.5,243.17,189.6
2018,7,27,11,0,12.0,244.0,4.8,17.2,255.0,249.9,194.66
2018,7,27,11,15,12.5,250.0,4.85,17.2,261.5,256.6,199.78
2018,7,27,11,30,13.0,256.0,4.9,17.2,268.0,263.27,204.89
2018,7,27,11,45,15.5,284.0,4.95,17.2,298.5,293.7,228.52
2018,7,27,12,0,18.0,312.0,5.0,17.2,329.0,324.17,252.02
2018,7,27,12,15,22.0,333.5,5.05,17.2,354.5,349.67,271.69
2018,7,27,12,30,26.0,355.0,5.1,17.2,380.0,381.79,296.35
2018,7,27,12,45,30.5,368.0,5.15,17.2,397.0,399.29,309.86
2018,7,27,13,0,35.0,381.0,5.2,17.2,414.0,416.54,323.24
2018,7,27,13,15,34.5,373.5,5.2,17.15,405.5,407.7,316.71
2018,7,27,13,30,34.0,366.0,5.2,17.1,397.0,398.72,310.16
2018,7,27,13,45,101.5,347.5,5.2,17.1,437.0,448.06,351.01
2018,7,27,14,0,169.0,329.0,5.2,17.1,477.0,487.95,384.17
2018,7,27,14,15,539.5,215.5,5.15,17.05,665.0,708.67,561.92
2018,7,27,14,30,910.0,102.0,5.1,17.0,853.0,888.16,694.68
2018,7,27,14,45,902.0,100.0,5.1,16.95,818.0,849.36,666.82
2018,7,27,15,0,894.0,98.0,5.1,16.9,783.0,808.38,638.45
2018,7,27,15,15,883.0,96.0,5.1,16.9,742.5,763.18,606.59
2018,7,27,15,30,872.0,94.0,5.1,16.9,702.0,716.47,573.27
2018,7,27,15,45,857.5,92.5,5.05,16.65,657.5,666.67,536.92
2018,7,27,16,0,843.0,91.0,5.0,16.4,613.0,616.15,497.61
2018,7,27,16,15,825.0,87.5,5.0,16.25,564.5,561.62,454.14
2018,7,27,16,30,807.0,84.0,5.0,16.1,516.0,506.5,409.0
2018,7,27,16,45,782.5,81.0,4.95,15.95,465.5,449.31,360.82
2018,7,27,17,0,758.0,78.0,4.9,15.8,415.0,393.52,312.44
2018,7,27,17,15,717.5,74.5,4.95,15.6,361.5,333.16,259.57
2018,7,27,17,30,677.0,71.0,5.0,15.4,308.0,275.57,208.08
2018,7,27,17,45,579.5,68.0,5.0,15.25,247.5,209.2,150.91
2018,7,27,18,0,482.0,65.0,5.0,15.1,187.0,153.52,104.14
2018,7,27,18,15,342.5,53.5,5.05,14.95,130.5,94.67,59.09
2018,7,27,18,30,203.0,42.0,5.1,14.8,74.0,52.31,30.38
2018,7,27,18,45,132.0,29.0,5.1,14.65,47.0,25.87,13.24
2018,7,27,19,0,61.0,16.0,5.1,14.5,20.0,13.66,0.0
2018,7,27,19,15,30.5,8.0,5.1,14.45,10.0,7.86,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,5,15,2.0,2.0,4.25,14.05,2.0,1.97,0.0
2018,7,28,5,30,4.0,4.0,4.3,14.2,4.0,3.88,0.0
2018,7,28,5,45,2.0,7.0,4.3,14.4,7.0,6.81,0.0
2018,7,28,6,0,0.0,10.0,4.3,14.6,10.0,9.64,2.36
2018,7,28,6,15,0.0,14.5,4.15,14.75,14.5,13.98,6.18
2018,7,28,6,30,0.0,19.0,4.0,14.9,19.0,18.32,9.98
2018,7,28,6,45,0.0,36.5,3.85,15.0,36.5,35.24,24.45
2018,7,28,7,0,0.0,54.0,3.7,15.1,54.0,52.17,38.81
2018,7,28,7,15,0.0,71.5,3.55,15.2,71.5,69.12,53.01
2018,7,28,7,30,0.0,89.0,3.4,15.3,89.0,86.04,66.98
2018,7,28,7,45,0.0,102.5,3.25,15.4,102.5,99.13,77.6
2018,7,28,8,0,0.0,116.0,3.1,15.5,116.0,112.25,88.12
2018,7,28,8,15,0.0,134.5,3.05,15.65,134.5,130.27,102.52
2018,7,28,8,30,0.0,153.0,3.0,15.8,153.0,148.34,116.8
2018,7,28,8,45,2.5,170.0,2.95,15.9,171.5,166.63,131.21
2018,7,28,9,0,5.0,187.0,2.9,16.0,190.0,185.19,145.72
2018,7,28,9,15,7.5,206.5,2.9,16.15,212.0,206.46,162.26
2018,7,28,9,30,10.0,226.0,2.9,16.3,234.0,227.96,178.83
2018,7,28,9,45,18.0,265.0,2.9,16.45,279.5,273.42,214.15
2018,7,28,10,0,26.0,304.0,2.9,16.6,325.0,324.06,252.87
2018,7,28,10,15,25.5,313.0,2.95,16.75,334.5,333.86,259.72
2018,7,28,10,30,25.0,322.0,3.0,16.9,344.0,343.56,266.62
2018,7,28,10,45,25.5,331.0,3.1,17.05,354.0,354.08,274.26
2018,7,28,11,0,26.0,340.0,3.2,17.2,364.0,364.53,281.85
2018,7,28,11,15,44.0,359.5,3.25,17.3,400.5,402.56,310.97
2018,7,28,11,30,62.0,379.0,3.3,17.4,437.0,441.0,340.06
2018,7,28,11,45,102.0,383.0,3.4,17.45,479.0,492.37,379.64
2018,7,28,12,0,142.0,387.0,3.5,17.5,521.0,537.27,414.09
2018,7,28,12,15,128.0,385.5,3.6,17.55,506.5,522.11,402.3
2018,7,28,12,30,114.0,384.0,3.7,17.6,492.0,506.33,390.32
2018,7,28,12,45,92.0,387.5,3.8,17.65,474.0,480.47,370.5
2018,7,28,13,0,70.0,391.0,3.9,17.7,456.0,461.35,355.6
2018,7,28,13,15,51.0,377.0,4.0,17.7,424.0,427.42,329.86
2018,7,28,13,30,32.0,363.0,4.1,17.7,392.0,393.84,304.23
2018,7,28,13,45,87.5,337.5,4.2,17.65,414.5,424.84,330.71
2018,7,28,14,0,143.0,312.0,4.3,17.6,437.0,446.95,350.2
2018,7,28,14,15,458.5,235.0,4.35,17.55,616.0,654.46,515.9
2018,7,28,14,30,774.0,158.0,4.4,17.5,795.0,831.79,648.92
2018,7,28,14,45,802.0,145.0,4.45,17.45,780.5,815.44,637.49
2018,7,28,15,0,830.0,132.0,4.5,17.4,766.0,794.69,624.14
2018,7,28,15,15,763.0,140.5,4.5,17.4,699.5,720.21,570.82
2018,7,28,15,30,696.0,149.0,4.5,17.4,633.0,649.67,518.05
2018,7,28,15,45,686.5,142.0,4.45,17.15,593.0,604.54,484.21
2018,7,28,16,0,677.0,135.0,4.4,16.9,553.0,558.67,448.88
2018,7,28,16,15,601.5,138.5,4.4,16.75,487.5,485.3,390.76
2018,7,28,16,30,526.0,142.0,4.4,16.6,422.0,416.45,335.26
2018,7,28,16,45,515.0,135.0,4.4,16.45,386.5,375.77,301.33
2018,7,28,17,0,504.0,128.0,4.4,16.3,351.0,335.48,266.7
2018,7,28,17,15,418.0,123.0,4.4,16.1,292.5,270.86,212.69
2018,7,28,17,30,332.0,118.0,4.4,15.9,234.0,215.23,166.2
2018,7,28,17,45,371.5,97.5,4.4,15.7,207.0,184.95,137.25
2018,7,28,18,0,411.0,77.0,4.4,15.5,180.0,150.2,103.94
2018,7,28,18,15,346.5,64.5,4.4,15.35,137.5,104.82,67.23
2018,7,28,18,30,282.0,52.0,4.4,15.2,95.0,66.81,39.45
2018,7,28,18,45,185.0,36.5,4.35,15.0,60.5,32.91,18.17
2018,7,28,19,0,88.0,21.0,4.3,14.8,26.0,17.68,0.0
2018,7,28,19,15,44.0,10.5,4.3,14.7,13.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,5,15,4.0,3.0,3.75,14.3,3.0,2.95,0.0
2018,7,29,5,30,8.0,6.0,3.8,14.4,6.0,5.77,0.0
2018,7,29,5,45,46.5,17.0,3.8,14.5,23.0,14.89,6.34
2018,7,29,6,0,85.0,28.0,3.8,14.6,40.0,30.71,17.01
2018,7,29,6,15,138.5,37.0,3.75,14.7,66.0,50.19,30.71
2018,7,29,6,30,192.0,46.0,3.7,14.8,92.0,77.15,51.75
2018,7,29,6,45,98.5,71.5,3.7,14.95,95.5,91.94,68.96
2018,7,29,7,0,5.0,97.0,3.7,15.1,99.0,94.85,74.65
2018,7,29,7,15,29.5,132.5,3.65,15.15,145.0,138.18,110.27
2018,7,29,7,30,54.0,168.0,3.6,15.2,191.0,184.37,147.99
2018,7,29,7,45,50.0,186.5,3.55,15.3,210.0,204.06,163.83
2018,7,29,8,0,46.0,205.0,3.5,15.4,229.0,223.32,179.03
2018,7,29,8,15,59.5,230.5,3.45,15.45,264.5,258.78,207.22
2018,7,29,8,30,73.0,256.0,3.4,15.5,300.0,295.63,236.15
2018,7,29,8,45,64.5,272.0,3.35,15.55,313.0,309.93,246.59
2018,7,29,9,0,56.0,288.0,3.3,15.6,326.0,323.34,256.24
2018,7,29,9,15,68.5,313.5,3.3,15.6,363.0,360.99,285.23
2018,7,29,9,30,81.0,339.0,3.3,15.6,400.0,399.59,314.58
2018,7,29,9,45,87.0,359.0,3.25,15.6,427.5,428.16,335.76
2018,7,29,10,0,93.0,379.0,3.2,15.6,455.0,456.97,356.96
2018,7,29,10,15,109.5,398.0,3.25,15.65,490.5,499.5,388.71
2018,7,29,10,30,126.0,417.0,3.3,15.7,526.0,537.67,416.9
2018,7,29,10,45,133.0,421.5,3.3,15.7,539.5,552.59,427.6
2018,7,29,11,0,140.0,426.0,3.3,15.7,553.0,567.3,438.25
2018,7,29,11,15,108.0,429.5,3.35,15.7,528.5,542.86,418.83
2018,7,29,11,30,76.0,433.0,3.4,15.7,504.0,510.21,393.51
2018,7,29,11,45,71.0,431.0,3.45,15.7,497.5,504.17,388.96
2018,7,29,12,0,66.0,429.0,3.5,15.7,491.0,497.69,384.0
2018,7,29,12,15,77.0,432.0,3.6,15.75,504.5,511.99,395.17
2018,7,29,12,30,88.0,435.0,3.7,15.8,518.0,525.92,405.98
2018,7,29,12,45,105.5,431.5,3.75,15.8,530.5,546.04,421.65
2018,7,29,13,0,123.0,428.0,3.8,15.8,543.0,558.38,431.62
2018,7,29,13,15,108.0,429.0,3.85,15.85,528.5,542.79,419.64
2018,7,29,13,30,93.0,430.0,3.9,15.9,514.0,520.79,403.1
2018,7,29,13,45,74.5,403.5,3.95,15.95,470.0,474.09,368.13
2018,7,29,14,0,56.0,377.0,4.0,16.0,426.0,428.02,333.35
2018,7,29,14,15,52.0,362.0,4.05,16.0,406.0,407.31,318.12
2018,7,29,14,30,48.0,347.0,4.1,16.0,386.0,386.69,302.79
2018,7,29,14,45,41.5,317.5,4.15,16.05,350.5,349.52,274.57
2018,7,29,15,0,35.0,288.0,4.2,16.1,315.0,312.82,246.49
2018,7,29,15,15,30.5,266.5,4.2,16.1,289.0,286.16,226.05
2018,7,29,15,30,26.0,245.0,4.2,16.1,263.0,259.87,205.73
2018,7,29,15,45,166.5,232.0,4.35,16.05,335.5,341.51,274.44
2018,7,29,16,0,307.0,219.0,4.5,16.0,408.0,409.22,330.15
2018,7,29,16,15,370.5,180.0,4.6,15.8,389.5,393.35,318.48
2018,7,29,16,30,434.0,141.0,4.7,15.6,371.0,367.45,298.06
2018,7,29,16,45,578.5,109.5,4.8,15.45,383.5,381.0,307.45
2018,7,29,17,0,723.0,78.0,4.9,15.3,396.0,377.44,300.5
2018,7,29,17,15,685.5,74.0,4.9,15.1,345.0,318.75,248.69
2018,7,29,17,30,648.0,70.0,4.9,14.9,294.0,264.16,199.56
2018,7,29,17,45,490.5,70.0,4.9,14.7,223.5,187.9,136.27
2018,7,29,18,0,333.0,70.0,4.9,14.5,153.0,128.45,89.33
2018,7,29,18,15,326.5,56.0,4.8,14.4,121.5,93.84,59.18
2018,7,29,18,30,320.0,42.0,4.7,14.3,90.0,60.37,32.95
2018,7,29,18,45,204.5,29.5,4.55,14.2,56.0,26.9,13.35
2018,7,29,19,0,89.0,17.0,4.4,14.1,22.0,13.17,0.0
2018,7,29,19,15,44.5,8.5,4.3,14.05,11.0,8.36,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,14.05,12.0,8.85,0.0
2018,7,30,5,30,130.0,18.0,4.0,14.2,24.0,14.2,0.0
2018,7,30,5,45,236.5,31.0,4.1,14.35,58.0,25.22,14.42
2018,7,30,6,0,343.0,44.0,4.2,14.5,92.0,59.61,32.42
2018,7,30,6,15,278.5,40.0,4.15,14.65,89.5,69.15,40.55
2018,7,30,6,30,214.0,36.0,4.1,14.8,87.0,71.36,45.9
2018,7,30,6,45,107.0,45.5,4.05,14.95,71.0,68.82,49.15
2018,7,30,7,0,0.0,55.0,4.0,15.1,55.0,53.14,39.61
2018,7,30,7,15,0.0,72.0,3.85,15.25,72.0,69.61,53.42
2018,7,30,7,30,0.0,89.0,3.7,15.4,89.0,86.04,66.98
2018,7,30,7,45,0.0,108.0,3.6,15.55,108.0,104.45,82.0
2018,7,30,8,0,0.0,127.0,3.5,15.7,127.0,122.92,96.88
2018,7,30,8,15,1.0,146.5,3.4,15.8,147.0,142.5,112.52
2018,7,30,8,30,2.0,166.0,3.3,15.9,167.0,162.24,128.12
2018,7,30,8,45,4.0,179.5,3.25,16.05,182.0,176.92,139.51
2018,7,30,9,0,6.0,193.0,3.2,16.2,197.0,191.79,151.0
2018,7,30,9,15,9.0,214.5,3.2,16.3,221.0,215.46,169.46
2018,7,30,9,30,12.0,236.0,3.2,16.4,245.0,239.41,187.97
2018,7,30,9,45,18.0,268.0,3.2,16.5,282.5,276.44,216.64
2018,7,30,10,0,24.0,300.0,3.2,16.6,320.0,313.97,245.33
2018,7,30,10,15,25.5,315.0,3.3,16.65,336.5,336.05,261.87
2018,7,30,10,30,27.0,330.0,3.4,16.7,353.0,353.65,275.0
2018,7,30,10,45,28.5,339.5,3.45,16.75,364.5,365.68,283.84
2018,7,30,11,0,30.0,349.0,3.5,16.8,376.0,377.68,292.69
2018,7,30,11,15,31.0,356.5,3.55,16.8,385.0,387.09,299.64
2018,7,30,11,30,32.0,364.0,3.6,16.8,394.0,396.39,306.53
2018,7,30,11,45,43.5,390.5,3.65,16.85,431.5,435.42,336.1
2018,7,30,12,0,55.0,417.0,3.7,16.9,469.0,474.49,365.36
2018,7,30,12,15,50.5,409.5,3.75,16.9,457.0,462.46,356.15
2018,7,30,12,30,46.0,402.0,3.8,16.9,445.0,450.16,346.96
2018,7,30,12,45,48.5,405.0,3.85,16.9,450.0,455.36,351.12
2018,7,30,13,0,51.0,408.0,3.9,16.9,455.0,460.26,355.03
2018,7,30,13,15,47.0,390.5,3.95,16.9,433.5,437.53,338.17
2018,7,30,13,30,43.0,373.0,4.0,16.9,412.0,414.75,321.31
2018,7,30,13,45,98.5,343.0,4.05,16.9,429.5,440.94,343.99
2018,7,30,14,0,154.0,313.0,4.1,16.9,447.0,458.11,359.61
2018,7,30,14,15,234.0,310.0,4.15,16.85,506.0,526.32,413.9
2018,7,30,14,30,314.0,307.0,4.2,16.8,565.0,583.77,459.25
2018,7,30,14,45,416.5,261.5,4.2,16.75,588.0,615.59,486.27
