Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,0,519.0,216.0,4.2,16.7,611.0,633.8,503.0
2018,7,30,15,15,667.0,165.0,4.2,16.7,644.5,673.47,535.99
2018,7,30,15,30,815.0,114.0,4.2,16.7,678.0,696.44,555.39
2018,7,30,15,45,792.5,113.0,4.25,16.45,631.5,643.83,515.94
2018,7,30,16,0,770.0,112.0,4.3,16.2,585.0,591.36,475.8
2018,7,30,16,15,737.5,112.0,4.35,16.05,535.0,534.54,430.92
2018,7,30,16,30,705.0,112.0,4.4,15.9,485.0,479.46,386.22
2018,7,30,16,45,666.0,109.5,4.45,15.7,433.5,420.92,337.73
2018,7,30,17,0,627.0,107.0,4.5,15.5,382.0,365.46,290.55
2018,7,30,17,15,578.0,102.0,4.5,15.3,330.5,307.41,240.43
2018,7,30,17,30,529.0,97.0,4.5,15.1,279.0,254.19,193.74
2018,7,30,17,45,465.0,88.5,4.55,14.85,229.0,198.02,145.19
2018,7,30,18,0,401.0,80.0,4.6,14.6,179.0,149.94,104.32
2018,7,30,18,15,327.5,66.5,4.55,14.5,135.0,103.13,66.81
2018,7,30,18,30,254.0,53.0,4.5,14.4,91.0,64.74,39.0
2018,7,30,18,45,169.0,36.0,4.45,14.3,57.0,31.49,17.38
2018,7,30,19,0,84.0,19.0,4.4,14.2,23.0,14.88,0.0
2018,7,30,19,15,42.0,9.5,4.4,14.15,11.5,9.34,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,15,19.5,5.0,3.6,13.8,6.0,4.91,0.0
2018,7,31,5,30,39.0,10.0,3.6,14.0,12.0,9.83,0.0
2018,7,31,5,45,88.5,20.0,3.6,14.2,30.5,15.43,6.47
2018,7,31,6,0,138.0,30.0,3.6,14.4,49.0,34.01,18.05
2018,7,31,6,15,89.5,28.5,3.5,14.55,43.0,37.17,21.87
2018,7,31,6,30,41.0,27.0,3.4,14.7,37.0,33.34,21.02
2018,7,31,6,45,20.5,42.5,3.3,14.85,47.5,46.04,32.92
2018,7,31,7,0,0.0,58.0,3.2,15.0,58.0,56.04,42.11
2018,7,31,7,15,0.0,74.0,3.15,15.1,74.0,71.54,55.08
2018,7,31,7,30,0.0,90.0,3.1,15.2,90.0,87.0,67.84
2018,7,31,7,45,0.0,99.5,3.05,15.35,99.5,96.23,75.23
2018,7,31,8,0,0.0,109.0,3.0,15.5,109.0,105.48,82.56
2018,7,31,8,15,0.0,122.5,2.95,15.6,122.5,118.63,93.05
2018,7,31,8,30,0.0,136.0,2.9,15.7,136.0,131.81,103.45
2018,7,31,8,45,0.5,148.5,2.8,15.8,149.0,144.37,113.28
2018,7,31,9,0,1.0,161.0,2.7,15.9,162.0,157.01,123.09
2018,7,31,9,15,2.5,170.5,2.7,16.05,172.5,167.51,131.17
2018,7,31,9,30,4.0,180.0,2.7,16.2,183.0,178.15,139.33
2018,7,31,9,45,6.0,196.0,2.7,16.3,201.0,195.71,152.98
2018,7,31,10,0,8.0,212.0,2.7,16.4,219.0,213.42,166.66
2018,7,31,10,15,9.5,226.5,2.75,16.5,235.0,229.36,178.88
2018,7,31,10,30,11.0,241.0,2.8,16.6,251.0,245.38,191.12
2018,7,31,10,45,11.5,241.0,2.85,16.7,251.5,246.2,191.48
2018,7,31,11,0,12.0,241.0,2.9,16.8,252.0,247.0,191.91
2018,7,31,11,15,11.5,237.5,3.0,16.8,248.0,243.33,188.95
2018,7,31,11,30,11.0,234.0,3.1,16.8,244.0,239.59,185.98
2018,7,31,11,45,12.5,249.0,3.2,16.85,260.5,256.09,198.78
2018,7,31,12,0,14.0,264.0,3.3,16.9,277.0,272.57,211.49
2018,7,31,12,15,15.0,279.5,3.45,16.9,293.5,289.0,224.19
2018,7,31,12,30,16.0,295.0,3.6,16.9,310.0,305.39,236.85
2018,7,31,12,45,16.5,296.0,3.75,16.85,311.5,306.76,238.07
2018,7,31,13,0,17.0,297.0,3.9,16.8,313.0,308.04,239.29
2018,7,31,13,15,16.5,292.0,4.0,16.75,307.0,302.29,235.07
2018,7,31,13,30,16.0,287.0,4.1,16.7,301.0,296.48,230.84
2018,7,31,13,45,76.5,280.0,4.2,16.65,346.5,356.13,279.92
2018,7,31,14,0,137.0,273.0,4.3,16.6,392.0,401.91,317.74
2018,7,31,14,15,489.5,200.0,4.4,16.55,604.0,648.11,515.26
2018,7,31,14,30,842.0,127.0,4.5,16.5,816.0,853.73,668.1
2018,7,31,14,45,836.5,122.0,4.55,16.4,782.0,815.99,641.16
2018,7,31,15,0,831.0,117.0,4.6,16.3,748.0,778.56,615.75
2018,7,31,15,15,818.0,115.0,4.6,16.3,708.0,733.74,584.09
2018,7,31,15,30,805.0,113.0,4.6,16.3,668.0,687.73,551.23
2018,7,31,15,45,792.0,108.5,4.7,16.1,624.5,638.22,514.38
2018,7,31,16,0,779.0,104.0,4.8,15.9,581.0,588.03,475.74
2018,7,31,16,15,760.5,100.0,4.75,15.7,534.0,534.81,433.16
2018,7,31,16,30,742.0,96.0,4.7,15.5,487.0,481.94,389.71
2018,7,31,16,45,715.0,91.5,4.7,15.35,437.0,424.74,341.67
2018,7,31,17,0,688.0,87.0,4.7,15.2,387.0,369.7,294.09
2018,7,31,17,15,652.0,81.5,4.65,15.05,336.5,312.56,243.78
2018,7,31,17,30,616.0,76.0,4.6,14.9,286.0,258.74,195.45
2018,7,31,17,45,565.5,69.5,4.6,14.7,237.0,204.02,146.77
2018,7,31,18,0,515.0,63.0,4.6,14.5,188.0,154.78,103.63
2018,7,31,18,15,443.5,53.5,4.55,14.4,143.0,105.67,63.9
2018,7,31,18,30,372.0,44.0,4.5,14.3,98.0,64.82,34.98
2018,7,31,18,45,265.0,32.0,4.45,14.2,63.0,29.4,14.97
2018,7,31,19,0,158.0,20.0,4.4,14.1,28.0,15.79,0.0
2018,7,31,19,15,79.0,10.0,4.35,14.05,14.0,9.83,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,29.0,4.5,3.6,13.9,5.5,4.42,0.0
2018,8,1,5,30,58.0,9.0,3.6,14.1,11.0,8.85,0.0
2018,8,1,5,45,59.5,12.5,3.6,14.25,17.5,9.34,1.57
2018,8,1,6,0,61.0,16.0,3.6,14.4,24.0,18.17,7.45
2018,8,1,6,15,73.5,20.5,3.5,14.6,34.5,27.12,14.09
2018,8,1,6,30,86.0,25.0,3.4,14.8,45.0,38.45,23.44
2018,8,1,6,45,43.0,37.0,3.3,14.95,47.0,45.91,31.99
2018,8,1,7,0,0.0,49.0,3.2,15.1,49.0,47.33,34.71
2018,8,1,7,15,0.0,67.5,3.1,15.3,67.5,65.25,49.75
2018,8,1,7,30,0.0,86.0,3.0,15.5,86.0,83.15,64.55
2018,8,1,7,45,0.0,99.0,2.85,15.65,99.0,95.75,74.75
2018,8,1,8,0,0.0,112.0,2.7,15.8,112.0,108.39,84.87
2018,8,1,8,15,0.0,128.0,2.75,15.95,128.0,123.98,97.29
2018,8,1,8,30,0.0,144.0,2.8,16.1,144.0,139.61,109.63
2018,8,1,8,45,1.5,158.5,2.8,16.25,159.5,154.79,121.53
2018,8,1,9,0,3.0,173.0,2.8,16.4,175.0,170.15,133.47
2018,8,1,9,15,5.5,191.0,2.95,16.5,195.0,189.83,148.89
2018,8,1,9,30,8.0,209.0,3.1,16.6,215.0,209.76,164.39
2018,8,1,9,45,10.5,229.5,3.2,16.75,238.0,232.36,181.86
2018,8,1,10,0,13.0,250.0,3.3,16.9,261.0,255.17,199.36
2018,8,1,10,15,17.5,279.5,3.45,16.95,294.5,288.84,225.34
2018,8,1,10,30,22.0,309.0,3.6,17.0,328.0,322.83,251.32
2018,8,1,10,45,20.5,308.5,3.75,17.05,326.5,321.58,250.0
2018,8,1,11,0,19.0,308.0,3.9,17.1,325.0,320.18,248.7
2018,8,1,11,15,18.5,309.0,4.0,17.15,326.0,321.11,249.24
2018,8,1,11,30,18.0,310.0,4.1,17.2,327.0,321.95,249.73
2018,8,1,11,45,20.0,323.5,4.2,17.2,342.5,337.64,261.78
2018,8,1,12,0,22.0,337.0,4.3,17.2,358.0,353.28,273.78
2018,8,1,12,15,22.5,339.5,4.35,17.25,361.0,356.35,276.07
2018,8,1,12,30,23.0,342.0,4.4,17.3,364.0,359.3,278.34
2018,8,1,12,45,20.0,323.5,4.45,17.35,342.5,337.68,261.8
2018,8,1,13,0,17.0,305.0,4.5,17.4,321.0,316.03,245.26
2018,8,1,13,15,19.0,312.5,4.55,17.4,330.0,325.15,252.57
2018,8,1,13,30,21.0,320.0,4.6,17.4,339.0,334.13,259.72
2018,8,1,13,45,91.0,316.5,4.65,17.35,395.5,407.02,318.86
2018,8,1,14,0,161.0,313.0,4.7,17.3,452.0,464.56,365.47
2018,8,1,14,15,533.0,204.0,4.7,17.25,643.0,690.53,546.87
2018,8,1,14,30,905.0,95.0,4.7,17.2,834.0,874.31,682.14
2018,8,1,14,45,897.0,93.5,4.7,17.1,799.5,835.95,654.74
2018,8,1,15,0,889.0,92.0,4.7,17.0,765.0,795.43,626.95
2018,8,1,15,15,878.0,90.0,4.7,17.0,724.5,750.18,595.18
2018,8,1,15,30,867.0,88.0,4.7,17.0,684.0,703.43,561.96
2018,8,1,15,45,851.5,86.0,4.75,16.75,639.0,652.46,525.17
2018,8,1,16,0,836.0,84.0,4.8,16.5,594.0,600.87,485.35
2018,8,1,16,15,816.0,82.0,4.85,16.35,545.5,546.88,442.27
2018,8,1,16,30,796.0,80.0,4.9,16.2,497.0,492.52,397.65
2018,8,1,16,45,770.0,76.5,4.9,16.0,446.5,434.55,348.83
2018,8,1,17,0,744.0,73.0,4.9,15.8,396.0,378.17,299.93
2018,8,1,17,15,706.5,69.5,4.95,15.55,344.0,319.63,248.3
2018,8,1,17,30,669.0,66.0,5.0,15.3,292.0,263.63,197.9
2018,8,1,17,45,615.0,61.0,5.0,15.05,241.5,206.65,147.03
2018,8,1,18,0,561.0,56.0,5.0,14.8,191.0,155.49,102.14
2018,8,1,18,15,478.5,48.5,5.0,14.6,144.5,104.41,61.28
2018,8,1,18,30,396.0,41.0,5.0,14.4,98.0,62.84,32.63
2018,8,1,18,45,275.0,30.5,4.95,14.25,62.5,27.53,13.57
2018,8,1,19,0,154.0,20.0,4.9,14.1,27.0,15.86,0.0
2018,8,1,19,15,77.0,10.0,4.9,14.05,13.5,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,26.5,4.0,4.2,13.4,5.0,0.0,0.0
2018,8,2,5,30,53.0,8.0,4.3,13.6,10.0,7.86,0.0
2018,8,2,5,45,84.5,13.0,4.4,13.8,21.5,9.67,1.68
2018,8,2,6,0,116.0,18.0,4.5,14.0,33.0,21.91,8.83
2018,8,2,6,15,131.5,21.0,4.45,14.15,45.5,34.06,17.46
2018,8,2,6,30,147.0,24.0,4.4,14.3,58.0,47.84,28.83
2018,8,2,6,45,73.5,32.5,4.4,14.45,49.5,48.34,33.01
2018,8,2,7,0,0.0,41.0,4.4,14.6,41.0,39.59,28.19
2018,8,2,7,15,0.0,54.0,4.4,14.75,54.0,52.17,38.8
2018,8,2,7,30,0.0,67.0,4.4,14.9,67.0,64.76,49.27
2018,8,2,7,45,0.0,74.5,4.4,15.1,74.5,72.04,55.16
2018,8,2,8,0,0.0,82.0,4.4,15.3,82.0,79.31,60.98
2018,8,2,8,15,0.0,93.5,4.45,15.45,93.5,90.48,69.99
2018,8,2,8,30,0.0,105.0,4.5,15.6,105.0,101.66,78.94
2018,8,2,8,45,0.0,122.0,4.55,15.75,122.0,118.23,92.22
2018,8,2,9,0,0.0,139.0,4.6,15.9,139.0,134.84,105.42
2018,8,2,9,15,2.5,161.5,4.65,16.0,163.5,158.72,124.51
2018,8,2,9,30,5.0,184.0,4.7,16.1,188.0,182.88,143.66
2018,8,2,9,45,9.0,215.5,4.7,16.2,223.0,217.36,170.91
2018,8,2,10,0,13.0,247.0,4.7,16.3,258.0,252.23,198.19
2018,8,2,10,15,17.5,275.5,4.75,16.35,290.5,284.91,223.59
2018,8,2,10,30,22.0,304.0,4.8,16.4,323.0,317.89,249.04
2018,8,2,10,45,39.5,349.5,4.8,16.5,384.5,386.39,301.97
2018,8,2,11,0,57.0,395.0,4.8,16.6,446.0,450.68,350.82
2018,8,2,11,15,108.0,392.5,4.85,16.6,491.5,505.46,393.89
2018,8,2,11,30,159.0,390.0,4.9,16.6,537.0,554.84,432.62
2018,8,2,11,45,221.0,384.0,4.9,16.65,590.5,618.67,481.83
2018,8,2,12,0,283.0,378.0,4.9,16.7,644.0,675.89,525.61
2018,8,2,12,15,503.5,293.5,4.9,16.7,766.5,816.73,635.3
2018,8,2,12,30,724.0,209.0,4.9,16.7,889.0,950.63,733.71
2018,8,2,12,45,832.0,157.0,4.95,16.75,932.5,996.5,765.36
2018,8,2,13,0,940.0,105.0,5.0,16.8,976.0,1036.2,793.19
2018,8,2,13,15,939.0,103.5,5.0,16.8,961.5,1021.67,783.28
2018,8,2,13,30,938.0,102.0,5.0,16.8,947.0,1003.73,771.45
2018,8,2,13,45,936.0,99.0,5.0,16.8,925.0,979.96,755.63
2018,8,2,14,0,934.0,96.0,5.0,16.8,903.0,952.98,737.59
2018,8,2,14,15,928.0,95.5,4.95,16.75,874.5,921.96,716.46
2018,8,2,14,30,922.0,95.0,4.9,16.7,846.0,888.22,693.37
2018,8,2,14,45,914.5,93.0,4.9,16.65,811.0,849.13,666.65
2018,8,2,15,0,907.0,91.0,4.9,16.6,776.0,807.79,638.1
2018,8,2,15,15,896.0,89.0,4.9,16.6,735.0,761.79,605.71
2018,8,2,15,30,885.0,87.0,4.9,16.6,694.0,714.23,571.83
2018,8,2,15,45,868.5,86.0,4.9,16.45,648.0,662.77,534.22
2018,8,2,16,0,852.0,85.0,4.9,16.3,602.0,610.76,493.61
2018,8,2,16,15,831.0,83.0,4.95,16.15,553.0,555.4,449.42
2018,8,2,16,30,810.0,81.0,5.0,16.0,504.0,499.72,403.68
2018,8,2,16,45,782.5,78.0,5.05,15.85,452.0,440.79,354.02
2018,8,2,17,0,755.0,75.0,5.1,15.7,400.0,383.59,304.34
2018,8,2,17,15,713.5,71.5,5.15,15.5,347.0,323.02,250.95
2018,8,2,17,30,672.0,68.0,5.2,15.3,294.0,265.43,199.2
2018,8,2,17,45,612.5,63.5,5.25,15.05,242.5,207.48,147.69
2018,8,2,18,0,553.0,59.0,5.3,14.8,191.0,155.98,102.78
2018,8,2,18,15,464.5,51.5,5.25,14.65,144.0,104.72,62.13
2018,8,2,18,30,376.0,44.0,5.2,14.5,97.0,63.73,34.19
2018,8,2,18,45,249.0,31.5,5.1,14.35,60.5,27.81,16.39
2018,8,2,19,0,122.0,19.0,5.0,14.2,24.0,15.07,0.0
2018,8,2,19,15,61.0,9.5,4.85,14.15,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,8,3,5,30,4.0,4.0,3.9,13.7,4.0,3.93,0.0
2018,8,3,5,45,2.0,9.0,4.0,13.95,9.0,8.67,0.77
2018,8,3,6,0,0.0,14.0,4.1,14.2,14.0,13.5,5.49
2018,8,3,6,15,0.0,21.5,4.0,14.35,21.5,20.74,11.86
2018,8,3,6,30,0.0,29.0,3.9,14.5,29.0,27.99,18.2
2018,8,3,6,45,0.0,51.0,3.75,14.65,51.0,49.27,36.41
2018,8,3,7,0,0.0,73.0,3.6,14.8,73.0,70.5,54.38
2018,8,3,7,15,0.0,96.5,3.45,14.95,96.5,93.17,73.31
2018,8,3,7,30,0.0,120.0,3.3,15.1,120.0,115.95,92.02
2018,8,3,7,45,3.0,141.5,3.15,15.25,143.0,138.24,110.05
2018,8,3,8,0,6.0,163.0,3.0,15.4,166.0,160.94,128.19
2018,8,3,8,15,17.5,195.0,2.9,15.6,205.0,198.96,158.59
2018,8,3,8,30,29.0,227.0,2.8,15.8,244.0,240.54,191.37
2018,8,3,8,45,39.5,254.0,2.7,16.0,279.5,276.01,218.83
2018,8,3,9,0,50.0,281.0,2.6,16.2,315.0,312.5,246.73
2018,8,3,9,15,107.0,311.5,2.65,16.45,390.0,391.74,308.45
2018,8,3,9,30,164.0,342.0,2.7,16.7,465.0,471.93,369.48
2018,8,3,9,45,261.5,341.5,2.7,16.95,548.5,562.44,438.17
2018,8,3,10,0,359.0,341.0,2.7,17.2,632.0,654.57,506.37
2018,8,3,10,15,377.5,347.0,2.65,17.4,662.5,689.03,529.8
2018,8,3,10,30,396.0,353.0,2.6,17.6,693.0,728.47,556.71
2018,8,3,10,45,369.0,374.5,2.6,17.85,698.0,730.67,556.07
2018,8,3,11,0,342.0,396.0,2.6,18.1,703.0,735.55,557.48
2018,8,3,11,15,261.0,426.5,2.7,18.2,663.0,695.15,526.23
2018,8,3,11,30,180.0,457.0,2.8,18.3,623.0,644.6,487.77
2018,8,3,11,45,164.5,461.0,2.85,18.45,614.0,635.52,480.82
2018,8,3,12,0,149.0,465.0,2.9,18.6,605.0,625.43,472.9
2018,8,3,12,15,129.5,461.5,3.05,18.65,583.0,602.76,456.47
2018,8,3,12,30,110.0,458.0,3.2,18.7,561.0,572.24,434.41
2018,8,3,12,45,122.5,447.5,3.4,18.7,561.5,580.17,441.44
2018,8,3,13,0,135.0,437.0,3.6,18.7,562.0,580.15,442.63
2018,8,3,13,15,275.5,397.0,3.75,18.6,646.5,679.58,520.44
2018,8,3,13,30,416.0,357.0,3.9,18.5,731.0,773.05,591.99
2018,8,3,13,45,583.5,277.0,4.1,18.4,787.5,839.85,645.66
2018,8,3,14,0,751.0,197.0,4.3,18.3,844.0,896.49,689.52
2018,8,3,14,15,750.5,189.5,4.4,18.2,818.0,867.25,670.24
2018,8,3,14,30,750.0,182.0,4.5,18.1,792.0,835.51,649.73
2018,8,3,14,45,742.0,176.5,4.65,18.0,758.0,797.31,624.59
2018,8,3,15,0,734.0,171.0,4.8,17.9,724.0,757.38,597.81
2018,8,3,15,15,719.0,167.0,4.8,17.9,684.0,712.25,564.85
2018,8,3,15,30,704.0,163.0,4.8,17.9,644.0,666.35,530.56
2018,8,3,15,45,693.5,154.5,4.95,17.65,601.5,618.35,495.14
2018,8,3,16,0,683.0,146.0,5.1,17.4,559.0,569.69,458.15
2018,8,3,16,15,673.0,135.0,5.1,17.2,514.0,518.36,417.61
2018,8,3,16,30,663.0,124.0,5.1,17.0,469.0,466.77,375.7
2018,8,3,16,45,643.0,115.0,5.1,16.85,421.0,412.54,330.38
2018,8,3,17,0,623.0,106.0,5.1,16.7,373.0,359.51,284.83
2018,8,3,17,15,586.0,97.5,5.15,16.5,322.5,302.49,235.29
2018,8,3,17,30,549.0,89.0,5.2,16.3,272.0,249.03,187.97
2018,8,3,17,45,499.0,79.0,5.2,16.1,223.5,194.85,140.39
2018,8,3,18,0,449.0,69.0,5.2,15.9,175.0,146.2,98.4
2018,8,3,18,15,371.0,57.5,5.1,15.7,130.5,97.66,60.0
2018,8,3,18,30,293.0,46.0,5.0,15.5,86.0,58.87,32.97
2018,8,3,18,45,192.5,31.0,4.9,15.35,53.0,25.73,14.3
2018,8,3,19,0,92.0,16.0,4.8,15.2,20.0,15.73,0.0
2018,8,3,19,15,46.0,8.0,4.65,15.2,10.0,7.86,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,4,5,15,22.0,6.0,2.8,13.9,6.5,0.0,0.0
2018,8,4,5,30,44.0,12.0,2.9,14.1,13.0,11.8,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.3,41.0,24.5,11.94
2018,8,4,6,0,169.0,47.0,3.2,14.5,69.0,50.88,31.01
2018,8,4,6,15,159.5,55.5,3.1,14.65,83.5,69.2,45.62
2018,8,4,6,30,150.0,64.0,3.0,14.8,98.0,86.07,60.78
2018,8,4,6,45,75.0,77.5,2.95,14.95,94.5,91.69,69.43
2018,8,4,7,0,0.0,91.0,2.9,15.1,91.0,87.7,68.76
2018,8,4,7,15,1.0,111.5,2.9,15.35,112.0,107.91,85.46
2018,8,4,7,30,2.0,132.0,2.9,15.6,133.0,128.31,102.04
2018,8,4,7,45,2.5,144.5,2.9,15.8,146.0,140.94,112.0
2018,8,4,8,0,3.0,157.0,2.9,16.0,159.0,153.62,121.89
2018,8,4,8,15,7.5,177.5,2.95,16.25,182.0,176.37,139.88
2018,8,4,8,30,12.0,198.0,3.0,16.5,205.0,199.63,158.08
2018,8,4,8,45,28.0,235.5,3.1,16.75,254.0,250.18,198.01
2018,8,4,9,0,44.0,273.0,3.2,17.0,303.0,300.4,237.03
2018,8,4,9,15,44.0,290.5,3.25,17.3,322.0,320.25,251.55
2018,8,4,9,30,44.0,308.0,3.3,17.6,341.0,340.05,265.98
2018,8,4,9,45,49.5,329.5,3.4,17.85,368.0,368.31,287.03
2018,8,4,10,0,55.0,351.0,3.5,18.1,395.0,396.88,308.13
2018,8,4,10,15,64.5,372.0,3.6,18.2,425.5,428.73,331.86
2018,8,4,10,30,74.0,393.0,3.7,18.3,456.0,460.98,355.74
2018,8,4,10,45,105.0,407.0,3.85,18.45,499.5,506.34,390.07
2018,8,4,11,0,136.0,421.0,4.0,18.6,543.0,559.26,429.53
2018,8,4,11,15,174.0,419.5,4.15,18.6,578.0,597.38,458.6
2018,8,4,11,30,212.0,418.0,4.3,18.6,613.0,635.92,487.97
2018,8,4,11,45,209.0,420.5,4.45,18.55,614.5,637.94,489.62
2018,8,4,12,0,206.0,423.0,4.6,18.5,616.0,639.0,490.8
2018,8,4,12,15,280.0,401.0,4.75,18.45,663.0,697.63,536.64
2018,8,4,12,30,354.0,379.0,4.9,18.4,710.0,748.11,576.16
2018,8,4,12,45,533.0,303.0,5.05,18.3,797.0,851.92,657.41
2018,8,4,13,0,712.0,227.0,5.2,18.2,884.0,946.17,728.75
2018,8,4,13,15,824.0,166.0,5.3,18.15,914.5,978.83,752.37
2018,8,4,13,30,936.0,105.0,5.4,18.1,945.0,1003.98,771.21
2018,8,4,13,45,931.5,104.5,5.5,18.05,923.0,980.41,756.05
2018,8,4,14,0,927.0,104.0,5.6,18.0,901.0,953.75,738.94
2018,8,4,14,15,920.0,102.5,5.7,17.9,871.5,920.9,717.44
2018,8,4,14,30,913.0,101.0,5.8,17.8,842.0,885.39,693.85
2018,8,4,14,45,903.5,100.0,5.85,17.75,806.0,845.89,666.74
2018,8,4,15,0,894.0,99.0,5.9,17.7,770.0,804.29,637.84
2018,8,4,15,15,882.5,96.5,5.9,17.7,728.5,757.78,604.68
2018,8,4,15,30,871.0,94.0,5.9,17.7,687.0,709.8,570.08
2018,8,4,15,45,853.5,92.5,5.9,17.5,641.0,657.67,531.23
2018,8,4,16,0,836.0,91.0,5.9,17.3,595.0,605.99,490.58
2018,8,4,16,15,809.0,91.0,5.85,17.15,545.0,549.2,444.64
2018,8,4,16,30,782.0,91.0,5.8,17.0,495.0,493.47,398.41
2018,8,4,16,45,746.5,88.0,5.8,16.85,441.5,432.24,346.76
2018,8,4,17,0,711.0,85.0,5.8,16.7,388.0,373.03,295.53
2018,8,4,17,15,669.0,81.0,5.7,16.5,336.0,314.01,243.49
2018,8,4,17,30,627.0,77.0,5.6,16.3,284.0,258.97,194.11
2018,8,4,17,45,567.0,70.0,5.5,16.05,232.5,201.05,143.09
2018,8,4,18,0,507.0,63.0,5.4,15.8,181.0,149.73,98.86
2018,8,4,18,15,432.5,53.0,5.25,15.55,136.0,100.61,59.84
2018,8,4,18,30,358.0,43.0,5.1,15.3,91.0,60.19,32.06
2018,8,4,18,45,243.5,30.0,4.9,15.05,56.5,25.31,13.54
2018,8,4,19,0,129.0,17.0,4.7,14.8,22.0,16.71,0.0
2018,8,4,19,15,64.5,8.5,4.65,14.75,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,12.0,2.5,3.95,13.85,3.0,0.0,0.0
2018,8,5,5,30,24.0,5.0,4.1,14.1,6.0,4.91,0.0
2018,8,5,5,45,55.5,10.0,4.2,14.35,16.0,7.41,0.0
2018,8,5,6,0,87.0,15.0,4.3,14.6,26.0,17.31,5.97
2018,8,5,6,15,88.0,16.5,4.25,14.75,32.0,24.7,11.39
2018,8,5,6,30,89.0,18.0,4.2,14.9,38.0,31.97,17.72
2018,8,5,6,45,44.5,32.5,4.1,15.1,42.5,41.73,28.31
2018,8,5,7,0,0.0,47.0,4.0,15.3,47.0,45.39,33.04
2018,8,5,7,15,0.0,61.5,3.85,15.45,61.5,59.43,44.83
2018,8,5,7,30,0.0,76.0,3.7,15.6,76.0,73.49,56.47
2018,8,5,7,45,0.0,91.0,3.6,15.7,91.0,88.02,68.38
2018,8,5,8,0,0.0,106.0,3.5,15.8,106.0,102.59,80.17
2018,8,5,8,15,0.5,128.0,3.4,15.95,128.5,124.28,97.67
2018,8,5,8,30,1.0,150.0,3.3,16.1,151.0,146.1,115.05
2018,8,5,8,45,5.0,178.5,3.25,16.25,182.0,176.68,139.38
2018,8,5,9,0,9.0,207.0,3.2,16.4,213.0,207.73,163.79
2018,8,5,9,15,16.0,239.5,3.2,16.55,251.0,245.38,193.22
2018,8,5,9,30,23.0,272.0,3.2,16.7,289.0,283.7,222.8
2018,8,5,9,45,26.5,291.0,3.2,16.8,311.5,310.76,243.26
2018,8,5,10,0,30.0,310.0,3.2,16.9,334.0,334.19,260.82
2018,8,5,10,15,29.0,319.5,3.25,17.0,343.5,344.22,267.94
2018,8,5,10,30,28.0,329.0,3.3,17.1,353.0,354.11,274.99
2018,8,5,10,45,34.5,351.5,3.35,17.2,382.0,384.09,297.56
2018,8,5,11,0,41.0,374.0,3.4,17.3,411.0,414.31,320.08
2018,8,5,11,15,46.0,390.0,3.45,17.35,432.0,436.56,336.53
2018,8,5,11,30,51.0,406.0,3.5,17.4,453.0,458.79,352.96
2018,8,5,11,45,43.5,395.0,3.55,17.5,435.5,440.73,338.98
2018,8,5,12,0,36.0,384.0,3.6,17.6,418.0,422.33,324.9
2018,8,5,12,15,39.0,390.0,3.65,17.65,426.5,431.61,331.99
2018,8,5,12,30,42.0,396.0,3.7,17.7,435.0,440.68,338.85
2018,8,5,12,45,57.5,411.0,3.75,17.75,464.0,471.16,362.15
2018,8,5,13,0,73.0,426.0,3.8,17.8,493.0,501.13,384.89
2018,8,5,13,15,92.5,430.0,3.85,17.8,513.5,522.94,401.89
2018,8,5,13,30,112.0,434.0,3.9,17.8,534.0,550.39,422.96
2018,8,5,13,45,187.0,403.0,4.0,17.85,565.5,585.51,452.13
2018,8,5,14,0,262.0,372.0,4.1,17.9,597.0,622.62,482.37
2018,8,5,14,15,580.5,241.5,4.15,17.85,717.5,769.49,599.75
2018,8,5,14,30,899.0,111.0,4.2,17.8,838.0,883.04,683.39
2018,8,5,14,45,891.5,108.0,4.3,17.75,802.5,843.52,656.14
2018,8,5,15,0,884.0,105.0,4.4,17.7,767.0,801.79,628.38
2018,8,5,15,15,871.5,103.0,4.4,17.7,725.5,755.38,596.11
2018,8,5,15,30,859.0,101.0,4.4,17.7,684.0,707.6,562.46
2018,8,5,15,45,844.0,97.5,4.45,17.5,638.0,656.81,525.32
2018,8,5,16,0,829.0,94.0,4.5,17.3,592.0,603.78,484.69
2018,8,5,16,15,807.0,91.0,4.5,17.15,542.0,546.99,439.68
2018,8,5,16,30,785.0,88.0,4.5,17.0,492.0,490.83,393.86
2018,8,5,16,45,754.5,85.0,4.45,16.85,440.0,431.71,344.3
2018,8,5,17,0,724.0,82.0,4.4,16.7,388.0,374.7,295.13
2018,8,5,17,15,677.0,78.5,4.35,16.45,334.5,313.16,241.57
2018,8,5,17,30,630.0,75.0,4.3,16.2,281.0,256.76,191.51
2018,8,5,17,45,563.5,69.0,4.25,15.95,229.0,198.2,140.43
2018,8,5,18,0,497.0,63.0,4.2,15.7,177.0,147.0,96.79
2018,8,5,18,15,406.5,53.5,4.15,15.45,131.0,97.21,58.11
2018,8,5,18,30,316.0,44.0,4.1,15.2,85.0,57.13,31.07
2018,8,5,18,45,201.5,29.5,4.05,14.95,51.5,23.44,11.61
2018,8,5,19,0,87.0,15.0,4.0,14.7,18.0,14.74,0.0
2018,8,5,19,15,43.5,7.5,4.0,14.6,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,13.5,4.0,3.05,13.2,4.5,0.0,0.0
2018,8,6,5,30,27.0,8.0,3.1,13.4,9.0,7.86,0.0
2018,8,6,5,45,53.5,19.5,3.15,13.6,25.0,16.54,5.33
2018,8,6,6,0,80.0,31.0,3.2,13.8,41.0,32.02,18.29
2018,8,6,6,15,70.5,39.5,3.05,13.9,51.5,45.25,29.46
2018,8,6,6,30,61.0,48.0,2.9,14.0,62.0,56.35,39.67
2018,8,6,6,45,30.5,68.5,2.7,14.15,75.5,72.94,55.43
2018,8,6,7,0,0.0,89.0,2.5,14.3,89.0,85.8,67.39
2018,8,6,7,15,2.0,112.5,2.35,14.5,113.5,109.22,86.82
2018,8,6,7,30,4.0,136.0,2.2,14.7,138.0,132.99,106.2
2018,8,6,7,45,14.5,161.0,2.05,14.95,168.5,162.33,129.81
2018,8,6,8,0,25.0,186.0,1.9,15.2,199.0,192.89,154.1
2018,8,6,8,15,34.0,211.0,1.9,15.5,230.5,225.74,179.9
2018,8,6,8,30,43.0,236.0,1.9,15.8,262.0,258.06,204.92
2018,8,6,8,45,55.5,262.5,1.95,16.1,298.5,295.07,233.38
2018,8,6,9,0,68.0,289.0,2.0,16.4,335.0,333.24,262.34
2018,8,6,9,15,75.0,311.0,2.05,16.75,364.5,363.89,284.99
2018,8,6,9,30,82.0,333.0,2.1,17.1,394.0,395.0,307.76
2018,8,6,9,45,115.0,355.0,2.2,17.45,445.0,452.54,350.89
2018,8,6,10,0,148.0,377.0,2.3,17.8,496.0,507.62,391.46
2018,8,6,10,15,182.5,390.5,2.4,18.15,542.5,557.05,427.52
2018,8,6,10,30,217.0,404.0,2.5,18.5,589.0,607.9,464.17
2018,8,6,10,45,205.0,415.0,2.6,18.8,593.5,614.02,467.2
2018,8,6,11,0,193.0,426.0,2.7,19.1,598.0,618.85,469.61
2018,8,6,11,15,238.5,419.5,2.85,19.3,636.0,666.64,504.98
2018,8,6,11,30,284.0,413.0,3.0,19.5,674.0,708.35,535.63
2018,8,6,11,45,255.0,422.0,3.15,19.7,658.0,692.18,522.99
2018,8,6,12,0,226.0,431.0,3.3,19.9,642.0,667.4,504.7
2018,8,6,12,15,203.5,433.5,3.4,19.95,623.5,648.1,490.57
2018,8,6,12,30,181.0,436.0,3.5,20.0,605.0,627.87,475.68
2018,8,6,12,45,168.5,439.5,3.65,20.05,595.5,617.91,468.57
2018,8,6,13,0,156.0,443.0,3.8,20.1,586.0,607.36,460.97
2018,8,6,13,15,172.0,441.0,3.95,20.05,596.5,618.29,470.13
2018,8,6,13,30,188.0,439.0,4.1,20.0,607.0,628.0,478.35
2018,8,6,13,45,221.5,408.0,4.2,19.9,601.0,622.84,476.87
2018,8,6,14,0,255.0,377.0,4.3,19.8,595.0,621.4,478.05
2018,8,6,14,15,544.5,257.0,4.35,19.65,702.5,751.4,582.43
2018,8,6,14,30,834.0,137.0,4.4,19.5,810.0,857.16,661.91
2018,8,6,14,45,834.0,129.5,4.45,19.35,777.5,820.82,637.14
2018,8,6,15,0,834.0,122.0,4.5,19.2,745.0,781.92,611.2
2018,8,6,15,15,820.5,120.0,4.5,19.2,704.5,736.29,579.41
2018,8,6,15,30,807.0,118.0,4.5,19.2,664.0,689.49,546.16
2018,8,6,15,45,794.5,112.5,4.5,18.55,619.5,638.86,509.27
2018,8,6,16,0,782.0,107.0,4.5,17.9,575.0,587.51,470.7
2018,8,6,16,15,755.5,105.0,4.45,17.6,525.5,531.43,426.36
2018,8,6,16,30,729.0,103.0,4.4,17.3,476.0,476.25,381.56
2018,8,6,16,45,688.5,100.5,4.4,16.95,423.0,415.79,331.57
2018,8,6,17,0,648.0,98.0,4.4,16.6,370.0,358.6,282.94
2018,8,6,17,15,589.5,94.5,4.3,16.25,316.5,297.81,230.65
2018,8,6,17,30,531.0,91.0,4.2,15.9,263.0,242.94,182.82
2018,8,6,17,45,451.5,83.5,4.15,15.55,211.5,184.56,133.14
2018,8,6,18,0,372.0,76.0,4.1,15.2,160.0,136.1,93.03
2018,8,6,18,15,291.0,60.5,4.05,15.0,116.0,88.99,56.3
2018,8,6,18,30,210.0,45.0,4.0,14.8,72.0,51.31,29.81
2018,8,6,18,45,127.5,28.0,3.95,14.6,42.0,21.82,9.81
2018,8,6,19,0,45.0,11.0,3.9,14.4,12.0,10.81,0.0
2018,8,6,19,15,22.5,5.5,3.9,14.3,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,5,15,8.0,4.5,3.05,13.1,4.5,0.0,0.0
2018,8,7,5,30,16.0,9.0,3.1,13.3,9.0,8.85,0.0
2018,8,7,5,45,54.0,25.0,3.2,13.5,30.5,22.11,8.21
2018,8,7,6,0,92.0,41.0,3.3,13.7,52.0,41.15,25.37
2018,8,7,6,15,118.5,59.5,3.2,13.85,81.0,67.82,46.29
2018,8,7,6,30,145.0,78.0,3.1,14.0,110.0,97.8,70.92
2018,8,7,6,45,165.0,98.5,3.05,14.1,144.0,131.41,99.61
2018,8,7,7,0,185.0,119.0,3.0,14.2,178.0,167.41,130.53
2018,8,7,7,15,149.5,143.0,2.95,14.4,196.0,189.5,150.8
2018,8,7,7,30,114.0,167.0,2.9,14.6,214.0,208.19,167.19
2018,8,7,7,45,114.5,187.5,2.85,14.8,240.0,235.64,189.67
2018,8,7,8,0,115.0,208.0,2.8,15.0,266.0,263.07,211.62
2018,8,7,8,15,103.5,226.5,2.75,15.2,282.5,279.38,224.17
2018,8,7,8,30,92.0,245.0,2.7,15.4,299.0,296.47,236.98
2018,8,7,8,45,70.0,259.5,2.7,15.6,302.5,301.52,239.86
2018,8,7,9,0,48.0,274.0,2.7,15.8,306.0,304.4,240.87
2018,8,7,9,15,41.0,283.5,2.75,15.8,312.0,311.26,245.55
2018,8,7,9,30,34.0,293.0,2.8,15.8,318.0,317.43,249.65
2018,8,7,9,45,34.0,306.0,2.9,15.85,332.0,332.2,260.62
2018,8,7,10,0,34.0,319.0,3.0,15.9,346.0,346.9,271.48
2018,8,7,10,15,45.5,346.5,3.1,15.9,384.5,386.39,301.67
2018,8,7,10,30,57.0,374.0,3.2,15.9,423.0,426.52,331.99
2018,8,7,10,45,59.0,385.5,3.3,15.9,437.0,441.9,343.25
2018,8,7,11,0,61.0,397.0,3.4,15.9,451.0,457.17,354.52
2018,8,7,11,15,50.5,391.5,3.5,15.9,437.0,442.7,343.13
2018,8,7,11,30,40.0,386.0,3.6,15.9,423.0,427.68,331.42
2018,8,7,11,45,37.0,382.0,3.7,15.9,416.5,421.16,326.46
2018,8,7,12,0,34.0,378.0,3.8,15.9,410.0,414.39,321.31
2018,8,7,12,15,56.0,379.0,3.8,15.95,431.5,437.47,339.67
2018,8,7,12,30,78.0,380.0,3.8,16.0,453.0,460.28,357.64
2018,8,7,12,45,71.0,398.5,3.8,16.05,464.5,471.86,365.76
2018,8,7,13,0,64.0,417.0,3.8,16.1,476.0,483.25,373.8
2018,8,7,13,15,63.5,410.0,3.8,16.15,467.5,474.46,367.33
2018,8,7,13,30,63.0,403.0,3.8,16.2,459.0,465.41,360.78
2018,8,7,13,45,99.0,375.0,3.8,16.25,460.5,474.94,369.83
2018,8,7,14,0,135.0,347.0,3.8,16.3,462.0,475.88,372.39
2018,8,7,14,15,401.0,289.0,3.85,16.3,615.0,657.55,516.67
2018,8,7,14,30,667.0,231.0,3.9,16.3,768.0,812.79,635.38
2018,8,7,14,45,663.0,221.5,3.95,16.25,735.5,776.27,608.84
2018,8,7,15,0,659.0,212.0,4.0,16.2,703.0,737.98,581.9
2018,8,7,15,15,642.5,206.0,4.0,16.2,662.5,692.32,548.5
2018,8,7,15,30,626.0,200.0,4.0,16.2,622.0,646.23,514.23
2018,8,7,15,45,615.0,188.5,4.0,16.05,579.5,598.09,478.21
2018,8,7,16,0,604.0,177.0,4.0,15.9,537.0,549.53,441.01
2018,8,7,16,15,590.5,165.0,4.0,15.75,492.0,497.2,399.97
2018,8,7,16,30,577.0,153.0,4.0,15.6,447.0,446.87,359.35
2018,8,7,16,45,552.0,141.5,4.0,15.45,398.5,392.32,314.27
2018,8,7,17,0,527.0,130.0,4.0,15.3,350.0,339.66,269.61
2018,8,7,17,15,488.0,118.0,3.95,15.1,300.0,283.88,221.69
2018,8,7,17,30,449.0,106.0,3.9,14.9,250.0,232.01,176.43
2018,8,7,17,45,398.5,91.5,3.85,14.7,202.5,179.26,130.85
2018,8,7,18,0,348.0,77.0,3.8,14.5,155.0,132.19,90.92
2018,8,7,18,15,263.0,59.5,3.75,14.35,109.5,84.29,53.71
2018,8,7,18,30,178.0,42.0,3.7,14.2,64.0,46.37,26.89
2018,8,7,18,45,107.0,25.5,3.65,14.05,37.0,21.35,8.72
2018,8,7,19,0,36.0,9.0,3.6,13.9,10.0,8.85,0.0
2018,8,7,19,15,18.0,4.5,3.6,13.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,20.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,8,5,30,41.0,9.0,2.8,14.0,10.0,8.85,0.0
2018,8,8,5,45,135.0,25.0,2.8,14.2,39.0,19.54,5.7
2018,8,8,6,0,229.0,41.0,2.8,14.4,68.0,46.53,25.81
2018,8,8,6,15,256.0,55.0,2.65,14.6,99.0,77.52,48.41
2018,8,8,6,30,283.0,69.0,2.5,14.8,130.0,111.66,76.3
2018,8,8,6,45,174.5,94.5,2.35,15.0,135.5,129.59,97.28
2018,8,8,7,0,66.0,120.0,2.2,15.2,141.0,133.98,105.45
2018,8,8,7,15,74.5,141.5,2.15,15.35,169.0,161.92,128.79
2018,8,8,7,30,83.0,163.0,2.1,15.5,197.0,190.88,152.57
2018,8,8,7,45,90.0,187.0,2.05,15.6,228.5,222.55,178.2
2018,8,8,8,0,97.0,211.0,2.0,15.7,260.0,254.98,203.98
2018,8,8,8,15,107.5,234.5,1.95,15.9,294.0,289.53,230.94
2018,8,8,8,30,118.0,258.0,1.9,16.1,328.0,327.96,260.44
2018,8,8,8,45,145.5,281.0,1.85,16.25,374.0,375.26,296.62
2018,8,8,9,0,173.0,304.0,1.8,16.4,420.0,424.87,333.89
2018,8,8,9,15,178.0,324.5,1.8,16.55,450.0,457.51,357.46
2018,8,8,9,30,183.0,345.0,1.8,16.7,480.0,490.15,380.8
2018,8,8,9,45,214.0,355.5,1.8,16.85,521.0,533.62,412.6
2018,8,8,10,0,245.0,366.0,1.8,17.0,562.0,583.97,448.77
2018,8,8,10,15,410.5,318.0,1.85,17.15,661.0,693.97,531.39
2018,8,8,10,30,576.0,270.0,1.9,17.3,760.0,808.49,614.33
2018,8,8,10,45,617.0,255.0,1.9,17.4,792.5,846.48,639.71
2018,8,8,11,0,658.0,240.0,1.9,17.5,825.0,883.75,665.04
2018,8,8,11,15,608.0,259.5,1.95,17.55,807.5,867.22,652.23
2018,8,8,11,30,558.0,279.0,2.0,17.6,790.0,846.71,637.18
2018,8,8,11,45,601.5,265.5,2.05,17.7,820.5,881.91,662.45
2018,8,8,12,0,645.0,252.0,2.1,17.8,851.0,915.2,685.74
2018,8,8,12,15,660.5,248.5,2.2,17.8,862.0,928.49,695.28
2018,8,8,12,30,676.0,245.0,2.3,17.8,873.0,939.09,703.29
2018,8,8,12,45,575.0,283.5,2.4,17.85,814.5,874.3,658.15
2018,8,8,13,0,474.0,322.0,2.5,17.9,756.0,807.87,610.98
2018,8,8,13,15,403.0,343.5,2.55,17.9,708.5,754.34,572.74
2018,8,8,13,30,332.0,365.0,2.6,17.9,661.0,695.16,529.92
2018,8,8,13,45,345.0,346.0,2.7,17.85,646.5,680.12,521.31
2018,8,8,14,0,358.0,327.0,2.8,17.8,632.0,663.27,510.96
2018,8,8,14,15,564.0,250.0,2.95,17.7,711.5,762.44,589.23
2018,8,8,14,30,770.0,173.0,3.1,17.6,791.0,840.39,648.27
2018,8,8,14,45,759.5,168.5,3.2,17.5,755.5,800.27,621.13
2018,8,8,15,0,749.0,164.0,3.3,17.4,720.0,758.55,593.4
2018,8,8,15,15,733.5,160.5,3.3,17.4,679.5,712.77,560.78
2018,8,8,15,30,718.0,157.0,3.3,17.4,639.0,666.23,526.59
2018,8,8,15,45,698.0,151.5,3.5,17.1,593.5,614.23,488.76
2018,8,8,16,0,678.0,146.0,3.7,16.8,548.0,562.41,449.88
2018,8,8,16,15,651.5,140.5,3.7,16.6,499.5,507.45,406.74
2018,8,8,16,30,625.0,135.0,3.7,16.4,451.0,453.88,363.56
2018,8,8,16,45,592.5,127.0,3.75,16.25,401.0,396.81,316.53
2018,8,8,17,0,560.0,119.0,3.8,16.1,351.0,342.38,270.45
2018,8,8,17,15,517.5,109.0,3.85,15.9,300.5,284.21,220.63
2018,8,8,17,30,475.0,99.0,3.9,15.7,250.0,231.72,174.84
2018,8,8,17,45,419.5,86.5,3.9,15.55,202.0,178.4,128.84
2018,8,8,18,0,364.0,74.0,3.9,15.4,154.0,131.29,89.09
2018,8,8,18,15,292.0,58.0,3.85,15.2,111.5,85.47,53.27
2018,8,8,18,30,220.0,42.0,3.8,15.0,69.0,48.08,26.99
2018,8,8,18,45,136.5,26.5,3.75,14.85,40.5,20.74,7.27
2018,8,8,19,0,53.0,11.0,3.7,14.7,12.0,10.81,0.0
2018,8,8,19,15,26.5,5.5,3.6,14.6,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.0,2.15,13.35,4.5,0.0,0.0
2018,8,9,5,30,39.0,8.0,2.2,13.6,9.0,7.86,0.0
2018,8,9,5,45,105.5,23.5,2.25,13.8,34.0,18.34,4.04
2018,8,9,6,0,172.0,39.0,2.3,14.0,59.0,41.8,23.61
2018,8,9,6,15,216.0,57.0,2.25,14.25,95.0,74.92,47.97
2018,8,9,6,30,260.0,75.0,2.2,14.5,131.0,113.31,78.67
2018,8,9,6,45,278.0,94.0,2.1,14.75,168.5,151.73,111.87
2018,8,9,7,0,296.0,113.0,2.0,15.0,206.0,192.19,147.1
2018,8,9,7,15,328.5,129.5,1.95,15.2,250.0,237.04,185.37
2018,8,9,7,30,361.0,146.0,1.9,15.4,294.0,286.94,227.22
2018,8,9,7,45,350.5,168.0,1.85,15.65,327.5,323.1,257.49
2018,8,9,8,0,340.0,190.0,1.8,15.9,361.0,359.4,286.76
2018,8,9,8,15,335.0,212.0,1.8,16.15,394.5,397.17,316.29
2018,8,9,8,30,330.0,234.0,1.8,16.4,428.0,433.92,344.16
2018,8,9,8,45,393.5,237.5,1.8,16.65,487.0,498.82,393.65
2018,8,9,9,0,457.0,241.0,1.8,16.9,546.0,565.56,443.36
2018,8,9,9,15,404.0,275.0,1.8,17.15,557.0,581.72,452.68
2018,8,9,9,30,351.0,309.0,1.8,17.4,568.0,588.27,455.08
2018,8,9,9,45,343.0,329.0,1.8,17.65,592.5,616.29,473.91
2018,8,9,10,0,335.0,349.0,1.8,17.9,617.0,642.74,491.16
2018,8,9,10,15,379.5,345.0,1.85,18.15,659.0,688.99,524.2
2018,8,9,10,30,424.0,341.0,1.9,18.4,701.0,742.08,561.26
2018,8,9,10,45,459.0,333.0,1.9,18.65,732.0,777.91,585.53
2018,8,9,11,0,494.0,325.0,1.9,18.9,763.0,813.45,609.5
2018,8,9,11,15,592.5,282.5,1.95,19.05,817.0,875.36,653.81
2018,8,9,11,30,691.0,240.0,2.0,19.2,871.0,937.15,696.28
2018,8,9,11,45,582.0,293.0,2.1,19.35,827.5,890.27,662.34
2018,8,9,12,0,473.0,346.0,2.2,19.5,784.0,839.15,625.24
2018,8,9,12,15,584.5,295.0,2.3,19.6,836.5,899.76,670.74
2018,8,9,12,30,696.0,244.0,2.4,19.7,889.0,957.74,711.96
2018,8,9,12,45,746.5,218.5,2.5,19.8,905.0,977.2,725.13
2018,8,9,13,0,797.0,193.0,2.6,19.9,921.0,988.99,733.72
2018,8,9,13,15,728.0,221.0,2.7,19.85,877.5,944.31,705.33
2018,8,9,13,30,659.0,249.0,2.8,19.8,834.0,894.62,673.38
2018,8,9,13,45,503.0,305.5,2.9,19.8,745.5,791.51,599.55
2018,8,9,14,0,347.0,362.0,3.0,19.8,657.0,689.2,524.58
2018,8,9,14,15,554.0,271.5,3.05,19.75,723.5,773.54,592.07
2018,8,9,14,30,761.0,181.0,3.1,19.7,790.0,840.35,643.1
2018,8,9,14,45,749.5,177.5,3.15,19.6,755.0,800.67,616.31
2018,8,9,15,0,738.0,174.0,3.2,19.5,720.0,759.48,588.86
2018,8,9,15,15,722.5,169.5,3.2,19.5,679.0,713.02,555.72
