Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,30,707.0,165.0,3.2,19.5,638.0,665.83,521.43
2018,8,9,15,45,688.0,158.5,3.25,19.35,592.5,613.88,483.34
2018,8,9,16,0,669.0,152.0,3.3,19.2,547.0,562.05,444.35
2018,8,9,16,15,646.5,144.5,3.3,19.0,499.0,507.69,402.32
2018,8,9,16,30,624.0,137.0,3.3,18.8,451.0,454.34,359.91
2018,8,9,16,45,571.0,130.5,3.3,18.6,394.0,389.63,307.55
2018,8,9,17,0,518.0,124.0,3.3,18.4,337.0,328.36,256.93
2018,8,9,17,15,464.5,113.0,3.25,18.05,284.0,269.25,207.37
2018,8,9,17,30,411.0,102.0,3.2,17.7,231.0,215.72,161.9
2018,8,9,17,45,375.0,87.0,3.2,17.35,188.0,168.07,120.83
2018,8,9,18,0,339.0,72.0,3.2,17.0,145.0,124.46,83.81
2018,8,9,18,15,249.5,56.0,3.25,16.7,102.0,78.38,48.86
2018,8,9,18,30,160.0,40.0,3.3,16.4,59.0,42.76,24.3
2018,8,9,18,45,95.0,24.0,3.3,16.1,34.0,20.12,5.57
2018,8,9,19,0,30.0,8.0,3.3,15.8,9.0,7.86,0.0
2018,8,9,19,15,15.0,4.0,3.25,15.65,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,15,21.5,3.5,2.1,14.25,4.0,0.0,0.0
2018,8,10,5,30,43.0,7.0,2.2,14.5,8.0,6.88,0.0
2018,8,10,5,45,106.5,20.0,2.25,14.7,30.0,15.48,1.49
2018,8,10,6,0,170.0,33.0,2.3,14.9,52.0,36.14,19.0
2018,8,10,6,15,167.0,48.5,2.3,15.05,75.5,62.41,39.48
2018,8,10,6,30,164.0,64.0,2.3,15.2,99.0,87.39,60.95
2018,8,10,6,45,107.5,89.5,2.25,15.4,115.0,109.74,83.03
2018,8,10,7,0,51.0,115.0,2.2,15.6,131.0,125.01,98.29
2018,8,10,7,15,72.5,139.5,2.25,15.85,166.5,159.29,126.46
2018,8,10,7,30,94.0,164.0,2.3,16.1,202.0,196.1,156.47
2018,8,10,7,45,109.5,187.0,2.3,16.35,237.0,232.94,186.19
2018,8,10,8,0,125.0,210.0,2.3,16.6,272.0,270.07,215.7
2018,8,10,8,15,112.5,232.0,2.35,16.9,292.5,292.39,232.79
2018,8,10,8,30,100.0,254.0,2.4,17.2,313.0,310.37,246.09
2018,8,10,8,45,101.0,274.5,2.45,17.45,338.0,336.77,265.94
2018,8,10,9,0,102.0,295.0,2.5,17.7,363.0,363.1,285.43
2018,8,10,9,15,104.0,316.0,2.55,17.85,389.0,390.58,305.69
2018,8,10,9,30,106.0,337.0,2.6,18.0,415.0,418.03,325.69
2018,8,10,9,45,170.5,349.0,2.65,18.2,481.5,491.92,381.99
2018,8,10,10,0,235.0,361.0,2.7,18.4,548.0,570.65,440.53
2018,8,10,10,15,269.0,372.0,2.75,18.5,594.0,620.04,476.22
2018,8,10,10,30,303.0,383.0,2.8,18.6,640.0,670.49,512.42
2018,8,10,10,45,329.5,382.5,2.85,18.7,668.5,702.8,535.43
2018,8,10,11,0,356.0,382.0,2.9,18.8,697.0,735.02,558.36
2018,8,10,11,15,346.0,383.0,2.95,18.85,693.5,733.18,556.45
2018,8,10,11,30,336.0,384.0,3.0,18.9,690.0,729.62,553.61
2018,8,10,11,45,368.5,375.0,3.1,18.95,713.5,756.02,573.46
2018,8,10,12,0,401.0,366.0,3.2,19.0,737.0,788.05,596.83
2018,8,10,12,15,425.0,350.0,3.3,19.0,743.0,796.5,603.95
2018,8,10,12,30,449.0,334.0,3.4,19.0,749.0,803.05,609.98
2018,8,10,12,45,364.0,378.0,3.5,19.0,712.5,754.84,573.64
2018,8,10,13,0,279.0,422.0,3.6,19.0,676.0,713.45,541.89
2018,8,10,13,15,316.5,391.0,3.75,18.9,675.0,713.27,544.71
2018,8,10,13,30,354.0,360.0,3.9,18.8,674.0,710.73,545.57
2018,8,10,13,45,407.5,333.0,4.05,18.75,685.5,730.67,562.6
2018,8,10,14,0,461.0,306.0,4.2,18.7,697.0,740.64,572.45
2018,8,10,14,15,636.5,221.5,4.3,18.55,741.0,796.4,619.03
2018,8,10,14,30,812.0,137.0,4.4,18.4,785.0,835.45,649.3
2018,8,10,14,45,782.5,141.0,4.55,18.3,742.5,787.48,616.75
2018,8,10,15,0,753.0,145.0,4.7,18.2,700.0,739.1,583.81
2018,8,10,15,15,718.0,147.5,4.7,18.2,652.5,686.27,545.47
2018,8,10,15,30,683.0,150.0,4.7,18.2,605.0,633.02,505.09
2018,8,10,15,45,659.5,145.0,4.75,17.9,559.0,580.8,465.74
2018,8,10,16,0,636.0,140.0,4.8,17.6,513.0,529.17,425.84
2018,8,10,16,15,660.5,122.5,4.75,17.4,480.5,492.24,396.45
2018,8,10,16,30,685.0,105.0,4.7,17.2,448.0,451.59,362.87
2018,8,10,16,45,665.5,97.0,4.65,17.05,400.5,397.29,317.03
2018,8,10,17,0,646.0,89.0,4.6,16.9,353.0,344.13,270.9
2018,8,10,17,15,611.5,82.0,4.5,16.7,304.0,288.31,221.78
2018,8,10,17,30,577.0,75.0,4.4,16.5,255.0,235.78,174.73
2018,8,10,17,45,519.0,67.0,4.3,16.3,206.0,180.61,126.46
2018,8,10,18,0,461.0,59.0,4.2,16.1,157.0,131.92,85.07
2018,8,10,18,15,375.0,48.5,3.95,16.0,114.0,84.55,48.88
2018,8,10,18,30,289.0,38.0,3.7,15.9,71.0,47.27,24.49
2018,8,10,18,45,179.5,24.5,3.5,15.75,41.5,19.24,3.5
2018,8,10,19,0,70.0,11.0,3.3,15.6,12.0,10.81,0.0
2018,8,10,19,15,35.0,5.5,3.15,15.6,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,5,15,24.5,4.5,2.75,15.2,5.0,0.0,0.0
2018,8,11,5,30,49.0,9.0,2.9,15.4,10.0,8.85,0.0
2018,8,11,5,45,148.5,24.0,3.0,15.55,38.5,18.89,1.52
2018,8,11,6,0,248.0,39.0,3.1,15.7,67.0,44.67,23.7
2018,8,11,6,15,305.5,52.5,3.1,15.85,104.5,79.37,47.6
2018,8,11,6,30,363.0,66.0,3.1,16.0,142.0,120.75,79.92
2018,8,11,6,45,348.0,84.0,3.1,16.2,173.5,157.32,113.31
2018,8,11,7,0,333.0,102.0,3.1,16.4,205.0,192.14,145.47
2018,8,11,7,15,409.0,111.5,3.15,16.6,261.5,247.04,191.6
2018,8,11,7,30,485.0,121.0,3.2,16.8,318.0,310.1,244.4
2018,8,11,7,45,575.5,118.5,3.25,17.05,382.5,377.06,299.87
2018,8,11,8,0,666.0,116.0,3.3,17.3,447.0,451.37,360.43
2018,8,11,8,15,689.0,122.0,3.35,17.5,495.5,505.54,404.15
2018,8,11,8,30,712.0,128.0,3.4,17.7,544.0,560.72,447.54
2018,8,11,8,45,729.0,133.5,3.5,17.9,589.0,612.22,487.17
2018,8,11,9,0,746.0,139.0,3.6,18.1,634.0,663.58,525.79
2018,8,11,9,15,756.0,145.0,3.6,18.25,674.0,709.93,559.56
2018,8,11,9,30,766.0,151.0,3.6,18.4,714.0,753.65,589.88
2018,8,11,9,45,772.0,157.0,3.65,18.5,748.0,793.78,617.31
2018,8,11,10,0,778.0,163.0,3.7,18.6,782.0,831.94,643.14
2018,8,11,10,15,787.0,165.5,3.75,18.7,811.5,867.04,666.64
2018,8,11,10,30,796.0,168.0,3.8,18.8,841.0,899.99,688.55
2018,8,11,10,45,803.0,169.0,3.9,18.9,863.5,927.22,706.72
2018,8,11,11,0,810.0,170.0,4.0,19.0,886.0,951.86,723.14
2018,8,11,11,15,815.0,170.5,4.05,19.05,901.5,971.32,735.91
2018,8,11,11,30,820.0,171.0,4.1,19.1,917.0,987.84,746.78
2018,8,11,11,45,823.0,171.0,4.15,19.15,925.0,998.83,753.99
2018,8,11,12,0,826.0,171.0,4.2,19.2,933.0,1006.68,759.21
2018,8,11,12,15,826.5,170.5,4.3,19.2,933.0,1008.32,760.8
2018,8,11,12,30,827.0,170.0,4.4,19.2,933.0,1006.72,760.35
2018,8,11,12,45,825.0,169.5,4.45,19.2,925.5,999.41,756.03
2018,8,11,13,0,823.0,169.0,4.5,19.2,918.0,988.94,749.68
2018,8,11,13,15,819.5,167.5,4.55,19.2,902.5,972.87,739.59
2018,8,11,13,30,816.0,166.0,4.6,19.2,887.0,953.81,727.5
2018,8,11,13,45,809.5,164.0,4.65,19.15,864.0,928.55,711.26
2018,8,11,14,0,803.0,162.0,4.7,19.1,841.0,900.66,693.15
2018,8,11,14,15,795.0,159.5,4.7,19.0,812.0,868.46,671.7
2018,8,11,14,30,787.0,157.0,4.7,18.9,783.0,834.03,648.57
2018,8,11,14,45,775.5,154.0,4.7,18.8,747.5,794.2,621.38
2018,8,11,15,0,764.0,151.0,4.7,18.7,712.0,752.78,592.79
2018,8,11,15,15,749.0,147.5,4.7,18.7,671.5,708.08,560.86
2018,8,11,15,30,734.0,144.0,4.7,18.7,631.0,661.16,525.78
2018,8,11,15,45,714.5,139.0,4.6,18.5,585.5,609.22,486.22
2018,8,11,16,0,695.0,134.0,4.5,18.3,540.0,557.38,445.9
2018,8,11,16,15,670.0,128.0,4.45,18.15,491.5,501.9,401.88
2018,8,11,16,30,645.0,122.0,4.4,18.0,443.0,447.65,357.71
2018,8,11,16,45,612.5,115.0,4.35,17.85,393.0,390.58,310.26
2018,8,11,17,0,580.0,108.0,4.3,17.7,343.0,336.12,263.8
2018,8,11,17,15,535.5,100.0,4.25,17.45,293.0,279.57,215.09
2018,8,11,17,30,491.0,92.0,4.2,17.2,243.0,226.38,168.68
2018,8,11,17,45,431.0,80.5,4.15,17.0,195.0,172.41,122.37
2018,8,11,18,0,371.0,69.0,4.1,16.8,147.0,125.18,82.96
2018,8,11,18,15,292.0,55.0,4.1,16.6,105.5,80.56,48.92
2018,8,11,18,30,213.0,41.0,4.1,16.4,64.0,45.1,24.78
2018,8,11,18,45,125.5,24.5,4.1,16.25,36.5,19.32,1.39
2018,8,11,19,0,38.0,8.0,4.1,16.1,9.0,7.86,0.0
2018,8,11,19,15,19.0,4.0,4.1,16.0,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,5,15,14.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,8,12,5,30,28.0,7.0,2.9,15.2,7.0,6.88,0.0
2018,8,12,5,45,99.5,23.0,2.9,15.4,32.5,19.27,0.0
2018,8,12,6,0,171.0,39.0,2.9,15.6,58.0,41.09,22.8
2018,8,12,6,15,234.0,56.0,2.8,15.8,96.5,75.11,47.02
2018,8,12,6,30,297.0,73.0,2.7,16.0,135.0,116.54,79.17
2018,8,12,6,45,277.0,91.0,2.6,16.15,161.5,147.91,108.05
2018,8,12,7,0,257.0,109.0,2.5,16.3,188.0,176.95,135.02
2018,8,12,7,15,253.5,131.0,2.5,16.5,221.0,212.98,166.62
2018,8,12,7,30,250.0,153.0,2.5,16.7,254.0,248.53,197.0
2018,8,12,7,45,329.5,162.5,2.45,16.85,314.5,307.85,245.27
2018,8,12,8,0,409.0,172.0,2.4,17.0,375.0,377.85,301.44
2018,8,12,8,15,521.0,163.0,2.4,17.2,449.0,452.65,360.9
2018,8,12,8,30,633.0,154.0,2.4,17.4,523.0,539.53,428.42
2018,8,12,8,45,655.5,158.5,2.45,17.55,567.5,589.99,466.62
2018,8,12,9,0,678.0,163.0,2.5,17.7,612.0,640.95,504.55
2018,8,12,9,15,652.5,182.0,2.55,17.85,636.0,671.74,526.07
2018,8,12,9,30,627.0,201.0,2.6,18.0,660.0,698.63,544.39
2018,8,12,9,45,557.0,237.5,2.65,18.15,660.0,701.5,544.02
2018,8,12,10,0,487.0,274.0,2.7,18.3,660.0,699.93,540.35
2018,8,12,10,15,486.5,283.0,2.8,18.4,681.0,724.95,557.92
2018,8,12,10,30,486.0,292.0,2.9,18.5,702.0,748.26,573.97
2018,8,12,10,45,467.0,305.0,3.0,18.55,707.5,756.78,579.15
2018,8,12,11,0,448.0,318.0,3.1,18.6,713.0,762.7,582.6
2018,8,12,11,15,387.0,348.5,3.15,18.65,694.0,743.6,566.78
2018,8,12,11,30,326.0,379.0,3.2,18.7,675.0,714.77,544.31
2018,8,12,11,45,329.5,369.0,3.3,18.7,670.5,711.34,542.68
2018,8,12,12,0,333.0,359.0,3.4,18.7,666.0,706.54,539.94
2018,8,12,12,15,371.5,329.5,3.55,18.65,671.5,722.18,553.33
2018,8,12,12,30,410.0,300.0,3.7,18.6,677.0,729.07,560.57
2018,8,12,12,45,254.0,334.0,3.8,18.55,567.0,600.45,463.31
2018,8,12,13,0,98.0,368.0,3.9,18.5,457.0,473.64,364.95
2018,8,12,13,15,70.5,370.5,4.05,18.4,434.0,440.98,340.48
2018,8,12,13,30,43.0,373.0,4.2,18.3,411.0,416.08,321.21
2018,8,12,13,45,94.0,341.5,4.35,18.2,421.5,436.25,339.45
2018,8,12,14,0,145.0,310.0,4.5,18.1,432.0,447.03,350.46
2018,8,12,14,15,474.0,225.0,4.65,18.0,604.5,654.38,517.25
2018,8,12,14,30,803.0,140.0,4.8,17.9,777.0,829.19,649.57
2018,8,12,14,45,794.0,137.0,4.9,17.75,742.5,790.84,622.67
2018,8,12,15,0,785.0,134.0,5.0,17.6,708.0,750.66,595.33
2018,8,12,15,15,770.5,130.5,5.0,17.6,667.5,704.33,562.26
2018,8,12,15,30,756.0,127.0,5.0,17.6,627.0,657.07,526.86
2018,8,12,15,45,740.5,122.5,5.1,17.3,583.0,607.91,489.78
2018,8,12,16,0,725.0,118.0,5.2,17.0,539.0,557.79,450.91
2018,8,12,16,15,706.0,111.0,5.2,16.8,491.5,503.15,407.02
2018,8,12,16,30,687.0,104.0,5.2,16.6,444.0,449.08,362.38
2018,8,12,16,45,659.5,97.5,5.2,16.45,394.5,392.6,314.51
2018,8,12,17,0,632.0,91.0,5.2,16.3,345.0,338.12,267.07
2018,8,12,17,15,592.0,84.0,5.15,16.1,295.0,281.28,216.96
2018,8,12,17,30,552.0,77.0,5.1,15.9,245.0,228.37,169.61
2018,8,12,17,45,495.0,68.5,5.0,15.7,197.5,174.52,122.36
2018,8,12,18,0,438.0,60.0,4.9,15.5,150.0,127.08,82.06
2018,8,12,18,15,351.0,48.5,4.75,15.4,107.5,80.34,46.58
2018,8,12,18,30,264.0,37.0,4.6,15.3,65.0,43.03,22.02
2018,8,12,18,45,157.0,22.5,4.45,15.25,37.0,17.73,0.0
2018,8,12,19,0,50.0,8.0,4.3,15.2,9.0,7.86,0.0
2018,8,12,19,15,25.0,4.0,4.15,15.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,5,15,6.0,2.0,2.95,14.5,2.0,0.0,0.0
2018,8,13,5,30,12.0,4.0,3.1,14.7,4.0,3.93,0.0
2018,8,13,5,45,15.0,11.0,3.2,14.9,12.0,10.33,0.0
2018,8,13,6,0,18.0,18.0,3.3,15.1,20.0,17.87,8.12
2018,8,13,6,15,9.0,27.5,3.3,15.25,28.5,27.64,17.03
2018,8,13,6,30,0.0,37.0,3.3,15.4,37.0,35.73,24.56
2018,8,13,6,45,0.0,51.5,3.3,15.55,51.5,49.76,36.63
2018,8,13,7,0,0.0,66.0,3.3,15.7,66.0,63.77,48.52
2018,8,13,7,15,0.0,76.0,3.2,15.85,76.0,73.46,56.59
2018,8,13,7,30,0.0,86.0,3.1,16.0,86.0,83.16,64.53
2018,8,13,7,45,0.0,96.0,3.05,16.1,96.0,92.88,72.38
2018,8,13,8,0,0.0,106.0,3.0,16.2,106.0,102.62,80.15
2018,8,13,8,15,0.0,122.0,3.0,16.35,122.0,118.23,92.64
2018,8,13,8,30,0.0,138.0,3.0,16.5,138.0,133.88,105.03
2018,8,13,8,45,3.0,164.5,3.0,16.6,166.5,161.8,127.3
2018,8,13,9,0,6.0,191.0,3.0,16.7,195.0,190.1,149.61
2018,8,13,9,15,12.0,222.0,3.0,16.8,230.5,225.4,177.31
2018,8,13,9,30,18.0,253.0,3.0,16.9,266.0,261.3,205.14
2018,8,13,9,45,21.5,274.0,3.05,17.0,290.5,285.75,223.75
2018,8,13,10,0,25.0,295.0,3.1,17.1,315.0,315.52,246.34
2018,8,13,10,15,33.0,323.0,3.15,17.15,350.5,352.14,274.16
2018,8,13,10,30,41.0,351.0,3.2,17.2,386.0,389.25,302.09
2018,8,13,10,45,39.5,356.5,3.25,17.2,390.5,394.8,305.81
2018,8,13,11,0,38.0,362.0,3.3,17.2,395.0,400.13,309.52
2018,8,13,11,15,32.0,351.0,3.35,17.25,379.5,383.92,296.86
2018,8,13,11,30,26.0,340.0,3.4,17.3,364.0,367.38,284.03
2018,8,13,11,45,23.5,332.5,3.45,17.3,354.0,357.6,276.53
2018,8,13,12,0,21.0,325.0,3.5,17.3,344.0,340.77,263.68
2018,8,13,12,15,19.5,316.5,3.6,17.3,334.5,330.81,256.16
2018,8,13,12,30,18.0,308.0,3.7,17.3,325.0,320.75,248.55
2018,8,13,12,45,18.5,310.5,3.8,17.35,327.5,323.62,250.87
2018,8,13,13,0,19.0,313.0,3.9,17.4,330.0,326.38,253.11
2018,8,13,13,15,19.0,307.5,4.0,17.35,324.5,320.56,248.91
2018,8,13,13,30,19.0,302.0,4.1,17.3,319.0,314.67,244.69
2018,8,13,13,45,74.5,284.5,4.2,17.25,347.5,353.47,277.45
2018,8,13,14,0,130.0,267.0,4.3,17.2,376.0,389.36,307.6
2018,8,13,14,15,406.5,214.0,4.4,17.15,538.5,583.62,464.41
2018,8,13,14,30,683.0,161.0,4.5,17.1,701.0,750.74,593.13
2018,8,13,14,45,539.0,171.5,4.55,17.0,585.5,621.13,495.63
2018,8,13,15,0,395.0,182.0,4.6,16.9,470.0,497.24,399.71
2018,8,13,15,15,309.0,187.5,4.6,16.9,405.0,423.26,341.09
2018,8,13,15,30,223.0,193.0,4.6,16.9,340.0,350.85,282.74
2018,8,13,15,45,255.5,178.5,4.65,16.7,335.5,346.11,280.15
2018,8,13,16,0,288.0,164.0,4.7,16.5,331.0,337.8,274.12
2018,8,13,16,15,323.0,156.0,4.75,16.35,327.5,336.88,273.27
2018,8,13,16,30,358.0,148.0,4.8,16.2,324.0,328.11,265.47
2018,8,13,16,45,295.0,142.0,4.8,16.1,276.0,271.72,218.56
2018,8,13,17,0,232.0,136.0,4.8,16.0,228.0,224.4,178.98
2018,8,13,17,15,255.0,119.5,4.8,15.8,207.5,201.69,158.33
2018,8,13,17,30,278.0,103.0,4.8,15.6,187.0,176.2,134.42
2018,8,13,17,45,227.0,83.0,4.75,15.4,143.0,128.84,94.4
2018,8,13,18,0,176.0,63.0,4.7,15.2,99.0,87.49,60.34
2018,8,13,18,15,118.0,47.0,4.65,15.05,68.0,55.32,35.49
2018,8,13,18,30,60.0,31.0,4.6,14.9,37.0,30.97,17.39
2018,8,13,18,45,34.0,18.0,4.55,14.8,21.0,16.2,0.0
2018,8,13,19,0,8.0,5.0,4.5,14.7,5.0,4.91,0.0
2018,8,13,19,15,4.0,2.5,4.4,14.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.9,15.3,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.9,15.4,6.0,5.9,0.0
2018,8,14,5,45,54.0,20.0,3.9,15.5,25.0,16.85,0.0
2018,8,14,6,0,92.0,34.0,3.9,15.6,44.0,34.05,18.98
2018,8,14,6,15,143.0,53.5,3.95,15.7,78.0,63.82,41.4
2018,8,14,6,30,194.0,73.0,4.0,15.8,112.0,99.86,69.75
2018,8,14,6,45,97.0,69.5,4.0,15.9,89.0,88.18,65.2
2018,8,14,7,0,0.0,66.0,4.0,16.0,66.0,63.77,48.44
2018,8,14,7,15,0.0,71.5,3.95,16.1,71.5,69.11,52.89
2018,8,14,7,30,0.0,77.0,3.9,16.2,77.0,74.45,57.21
2018,8,14,7,45,0.0,84.5,3.9,16.3,84.5,81.73,63.08
2018,8,14,8,0,0.0,92.0,3.9,16.4,92.0,89.02,68.88
2018,8,14,8,15,0.5,113.5,3.85,16.45,114.0,110.22,86.11
2018,8,14,8,30,1.0,135.0,3.8,16.5,136.0,131.56,103.25
2018,8,14,8,45,0.5,135.0,3.8,16.55,135.5,131.31,102.68
2018,8,14,9,0,0.0,135.0,3.8,16.6,135.0,131.02,102.11
2018,8,14,9,15,1.0,150.5,3.8,16.7,151.0,146.96,114.72
2018,8,14,9,30,2.0,166.0,3.8,16.8,167.0,163.03,127.32
2018,8,14,9,45,5.5,192.0,3.8,16.85,196.0,191.58,149.9
2018,8,14,10,0,9.0,218.0,3.8,16.9,225.0,220.46,172.53
2018,8,14,10,15,12.0,241.0,3.85,17.0,251.0,246.22,192.48
2018,8,14,10,30,15.0,264.0,3.9,17.1,277.0,272.18,212.47
2018,8,14,10,45,15.0,268.5,3.9,17.15,281.5,277.1,215.95
2018,8,14,11,0,15.0,273.0,3.9,17.2,286.0,281.96,219.46
2018,8,14,11,15,14.0,264.0,4.0,17.2,276.5,272.34,211.86
2018,8,14,11,30,13.0,255.0,4.1,17.2,267.0,262.64,204.25
2018,8,14,11,45,16.0,278.0,4.15,17.25,292.5,288.69,224.45
2018,8,14,12,0,19.0,301.0,4.2,17.3,318.0,314.77,244.51
2018,8,14,12,15,19.5,309.5,4.3,17.3,327.0,323.83,251.46
2018,8,14,12,30,20.0,318.0,4.4,17.3,336.0,332.79,258.43
2018,8,14,12,45,17.5,296.0,4.45,17.3,312.0,308.15,239.51
2018,8,14,13,0,15.0,274.0,4.5,17.3,288.0,283.52,220.6
2018,8,14,13,15,15.5,278.0,4.6,17.3,292.0,287.74,224.13
2018,8,14,13,30,16.0,282.0,4.7,17.3,296.0,291.87,227.57
2018,8,14,13,45,29.5,272.5,4.75,17.3,297.5,299.69,234.52
2018,8,14,14,0,43.0,263.0,4.8,17.3,299.0,301.23,236.6
2018,8,14,14,15,114.0,254.0,4.8,17.3,345.0,357.98,283.81
2018,8,14,14,30,185.0,245.0,4.8,17.3,391.0,409.44,326.18
2018,8,14,14,45,210.5,235.0,4.85,17.25,393.5,412.62,329.73
2018,8,14,15,0,236.0,225.0,4.9,17.2,396.0,413.34,331.41
2018,8,14,15,15,260.5,214.5,4.9,17.2,393.5,410.17,329.79
2018,8,14,15,30,285.0,204.0,4.9,17.2,391.0,404.28,325.84
2018,8,14,15,45,218.5,213.0,4.85,17.05,350.0,357.02,287.34
2018,8,14,16,0,152.0,222.0,4.8,16.9,309.0,312.16,250.76
2018,8,14,16,15,154.0,213.5,4.8,16.8,295.0,296.39,238.39
2018,8,14,16,30,156.0,205.0,4.8,16.7,281.0,280.08,225.24
2018,8,14,16,45,180.5,178.5,4.8,16.55,257.0,255.35,205.05
2018,8,14,17,0,205.0,152.0,4.8,16.4,233.0,229.36,182.94
2018,8,14,17,15,252.5,126.5,4.8,16.25,211.5,207.15,162.49
2018,8,14,17,30,300.0,101.0,4.8,16.1,190.0,180.43,136.89
2018,8,14,17,45,259.5,85.0,4.8,15.9,151.0,137.04,99.7
2018,8,14,18,0,219.0,69.0,4.8,15.7,112.0,99.2,68.04
2018,8,14,18,15,150.5,52.0,4.75,15.6,77.5,62.56,40.04
2018,8,14,18,30,82.0,35.0,4.7,15.5,43.0,34.06,19.06
2018,8,14,18,45,45.5,20.0,4.65,15.4,24.0,17.69,0.0
2018,8,14,19,0,9.0,5.0,4.6,15.3,5.0,4.91,0.0
2018,8,14,19,15,4.5,2.5,4.55,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.25,15.6,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.3,15.7,3.0,2.95,0.0
2018,8,15,5,45,5.0,8.5,3.3,15.85,8.5,8.26,0.0
2018,8,15,6,0,0.0,14.0,3.3,16.0,14.0,13.5,4.9
2018,8,15,6,15,0.0,23.5,3.3,16.1,23.5,22.68,13.16
2018,8,15,6,30,0.0,33.0,3.3,16.2,33.0,31.86,21.2
2018,8,15,6,45,0.0,46.0,3.3,16.25,46.0,44.43,32.02
2018,8,15,7,0,0.0,59.0,3.3,16.3,59.0,57.02,42.72
2018,8,15,7,15,0.0,73.0,3.25,16.45,73.0,70.56,54.04
2018,8,15,7,30,0.0,87.0,3.2,16.6,87.0,84.14,65.21
2018,8,15,7,45,0.0,92.0,3.1,16.7,92.0,89.01,69.02
2018,8,15,8,0,0.0,97.0,3.0,16.8,97.0,93.88,72.77
2018,8,15,8,15,0.5,116.5,3.0,16.95,117.0,113.16,88.32
2018,8,15,8,30,1.0,136.0,3.0,17.1,137.0,132.55,103.76
2018,8,15,8,45,6.0,174.0,2.95,17.2,178.0,173.1,136.19
2018,8,15,9,0,11.0,212.0,2.9,17.3,219.0,214.32,168.64
2018,8,15,9,15,11.0,218.5,2.9,17.4,226.0,221.27,173.57
2018,8,15,9,30,11.0,225.0,2.9,17.5,233.0,228.2,178.57
2018,8,15,9,45,13.0,240.5,2.9,17.6,250.5,245.65,191.85
2018,8,15,10,0,15.0,256.0,2.9,17.7,268.0,263.25,205.15
2018,8,15,10,15,22.0,289.0,3.0,17.75,307.0,302.79,235.57
2018,8,15,10,30,29.0,322.0,3.1,17.8,346.0,348.94,270.63
2018,8,15,10,45,36.0,345.5,3.2,17.9,376.5,380.5,294.29
2018,8,15,11,0,43.0,369.0,3.3,18.0,407.0,412.33,318.04
2018,8,15,11,15,47.5,382.5,3.4,18.0,425.0,431.58,332.35
2018,8,15,11,30,52.0,396.0,3.5,18.0,443.0,450.78,346.67
2018,8,15,11,45,64.0,412.0,3.6,18.05,470.5,479.86,368.52
2018,8,15,12,0,76.0,428.0,3.7,18.1,498.0,508.84,390.2
2018,8,15,12,15,91.0,423.0,3.8,18.1,506.5,518.68,398.15
2018,8,15,12,30,106.0,418.0,3.9,18.1,515.0,535.81,411.51
2018,8,15,12,45,138.5,424.0,4.0,18.1,549.5,573.2,440.32
2018,8,15,13,0,171.0,430.0,4.1,18.1,584.0,609.42,468.04
2018,8,15,13,15,207.5,420.5,4.15,18.1,604.0,631.86,485.91
2018,8,15,13,30,244.0,411.0,4.2,18.1,624.0,659.19,507.22
2018,8,15,13,45,315.5,374.5,4.25,18.1,642.5,681.41,526.39
2018,8,15,14,0,387.0,338.0,4.3,18.1,661.0,705.09,546.5
2018,8,15,14,15,623.5,222.5,4.3,18.1,721.5,783.04,610.8
2018,8,15,14,30,860.0,107.0,4.3,18.1,782.0,836.4,650.66
2018,8,15,14,45,851.0,105.0,4.35,18.05,747.0,797.38,623.82
2018,8,15,15,0,842.0,103.0,4.4,18.0,712.0,756.38,595.86
2018,8,15,15,15,828.5,101.0,4.4,18.0,671.0,710.34,563.46
2018,8,15,15,30,815.0,99.0,4.4,18.0,630.0,664.88,530.97
2018,8,15,15,45,798.5,96.0,4.4,17.8,585.0,613.47,491.92
2018,8,15,16,0,782.0,93.0,4.4,17.6,540.0,561.7,451.57
2018,8,15,16,15,760.5,89.0,4.4,17.5,491.5,506.12,406.94
2018,8,15,16,30,739.0,85.0,4.4,17.4,443.0,451.23,361.58
2018,8,15,16,45,709.0,81.0,4.35,17.25,393.0,393.64,312.79
2018,8,15,17,0,679.0,77.0,4.3,17.1,343.0,337.74,264.11
2018,8,15,17,15,636.5,71.5,4.3,16.95,292.0,279.15,212.53
2018,8,15,17,30,594.0,66.0,4.3,16.8,241.0,224.74,163.86
2018,8,15,17,45,532.5,58.5,4.25,16.65,192.0,168.85,115.08
2018,8,15,18,0,471.0,51.0,4.2,16.5,143.0,119.88,73.98
2018,8,15,18,15,378.0,41.5,4.2,16.35,101.0,73.22,39.6
2018,8,15,18,30,285.0,32.0,4.2,16.2,59.0,37.51,17.29
2018,8,15,18,45,163.0,19.0,4.15,16.05,32.5,15.5,0.0
2018,8,15,19,0,41.0,6.0,4.1,15.9,6.0,5.9,0.0
2018,8,15,19,15,20.5,3.0,4.05,15.85,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,5,15,15.0,2.5,2.6,15.1,2.5,0.0,0.0
2018,8,16,5,30,30.0,5.0,2.7,15.3,5.0,4.91,0.0
2018,8,16,5,45,50.5,13.5,2.8,15.5,17.0,11.58,0.0
2018,8,16,6,0,71.0,22.0,2.9,15.7,29.0,22.54,10.26
2018,8,16,6,15,84.0,34.0,2.85,15.85,47.0,40.03,24.11
2018,8,16,6,30,97.0,46.0,2.8,16.0,65.0,59.18,39.91
2018,8,16,6,45,48.5,62.0,2.75,16.15,71.5,70.58,52.17
2018,8,16,7,0,0.0,78.0,2.7,16.3,78.0,75.3,58.07
2018,8,16,7,15,0.0,93.5,2.65,16.4,93.5,90.36,70.61
2018,8,16,7,30,0.0,109.0,2.6,16.5,109.0,105.46,82.96
2018,8,16,7,45,10.5,141.5,2.5,16.65,146.5,141.77,112.51
2018,8,16,8,0,21.0,174.0,2.4,16.8,184.0,179.39,142.7
2018,8,16,8,15,28.0,197.5,2.4,16.95,212.5,209.67,166.58
2018,8,16,8,30,35.0,221.0,2.4,17.1,241.0,239.02,189.45
2018,8,16,8,45,40.5,243.5,2.35,17.25,268.5,267.13,211.01
2018,8,16,9,0,46.0,266.0,2.3,17.4,296.0,295.77,232.71
2018,8,16,9,15,68.0,296.5,2.25,17.55,344.0,345.04,270.43
2018,8,16,9,30,90.0,327.0,2.2,17.7,392.0,396.13,308.83
2018,8,16,9,45,158.5,342.0,2.15,17.8,463.5,475.74,369.36
2018,8,16,10,0,227.0,357.0,2.1,17.9,535.0,554.89,428.06
2018,8,16,10,15,318.0,346.0,2.1,18.05,606.0,636.62,488.31
2018,8,16,10,30,409.0,335.0,2.1,18.2,677.0,722.68,550.17
2018,8,16,10,45,646.0,226.5,2.05,18.35,783.5,843.3,639.29
2018,8,16,11,0,883.0,118.0,2.0,18.5,890.0,960.24,715.24
2018,8,16,11,15,893.5,115.0,2.15,18.6,907.5,982.16,729.29
2018,8,16,11,30,904.0,112.0,2.3,18.7,925.0,1001.06,742.45
2018,8,16,11,45,906.5,112.0,2.4,18.85,933.0,1012.01,749.81
2018,8,16,12,0,909.0,112.0,2.5,19.0,941.0,1019.54,755.09
2018,8,16,12,15,908.0,112.0,2.65,19.0,940.0,1020.12,756.88
2018,8,16,12,30,907.0,112.0,2.8,19.0,939.0,1017.2,756.48
2018,8,16,12,45,904.0,113.0,2.95,19.0,931.0,1009.89,753.22
2018,8,16,13,0,901.0,114.0,3.1,19.0,923.0,999.16,747.75
2018,8,16,13,15,898.0,113.0,3.2,18.9,907.5,983.01,738.55
2018,8,16,13,30,895.0,112.0,3.3,18.8,892.0,963.61,727.17
2018,8,16,13,45,890.5,110.5,3.4,18.7,869.5,939.14,712.32
2018,8,16,14,0,886.0,109.0,3.5,18.6,847.0,911.69,695.36
2018,8,16,14,15,879.0,107.5,3.55,18.45,817.5,879.22,674.61
2018,8,16,14,30,872.0,106.0,3.6,18.3,788.0,844.21,651.93
2018,8,16,14,45,863.0,103.5,3.65,18.15,752.0,804.19,625.46
2018,8,16,15,0,854.0,101.0,3.7,18.0,716.0,762.16,597.25
2018,8,16,15,15,841.0,98.5,3.7,18.0,674.5,715.43,564.7
2018,8,16,15,30,828.0,96.0,3.7,18.0,633.0,669.18,532.04
2018,8,16,15,45,811.0,93.5,3.8,17.7,587.5,617.34,493.42
2018,8,16,16,0,794.0,91.0,3.9,17.4,542.0,565.17,453.35
2018,8,16,16,15,771.0,87.5,3.9,17.25,493.0,508.66,408.22
2018,8,16,16,30,748.0,84.0,3.9,17.1,444.0,453.0,362.42
2018,8,16,16,45,717.0,80.0,3.9,16.95,393.0,394.49,313.05
2018,8,16,17,0,686.0,76.0,3.9,16.8,342.0,337.79,263.81
2018,8,16,17,15,642.5,70.5,3.9,16.65,290.5,278.53,211.66
2018,8,16,17,30,599.0,65.0,3.9,16.5,239.0,223.57,162.55
2018,8,16,17,45,535.5,58.0,3.9,16.3,190.0,167.59,113.8
2018,8,16,18,0,472.0,51.0,3.9,16.1,141.0,118.77,73.0
2018,8,16,18,15,377.5,41.0,3.75,16.0,99.0,71.65,38.46
2018,8,16,18,30,283.0,31.0,3.6,15.9,57.0,35.68,15.93
2018,8,16,18,45,161.5,18.0,3.5,15.8,31.0,17.69,0.0
2018,8,16,19,0,40.0,5.0,3.4,15.7,5.0,4.91,0.0
2018,8,16,19,15,20.0,2.5,3.35,15.7,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,5,15,20.5,3.0,1.85,14.8,3.0,0.0,0.0
2018,8,17,5,30,41.0,6.0,1.9,15.0,6.0,5.9,0.0
2018,8,17,5,45,161.0,19.0,1.95,15.25,32.5,15.5,0.0
2018,8,17,6,0,281.0,32.0,2.0,15.5,59.0,38.32,17.75
2018,8,17,6,15,338.0,39.5,1.95,15.65,91.5,68.73,37.53
2018,8,17,6,30,395.0,47.0,1.9,15.8,124.0,105.89,65.91
2018,8,17,6,45,197.5,54.0,1.8,16.0,92.5,94.81,66.74
2018,8,17,7,0,0.0,61.0,1.7,16.2,61.0,58.95,44.32
2018,8,17,7,15,0.0,71.0,1.6,16.35,71.0,68.63,52.44
2018,8,17,7,30,0.0,81.0,1.5,16.5,81.0,78.33,60.38
2018,8,17,7,45,0.0,97.5,1.4,16.7,97.5,94.36,73.41
2018,8,17,8,0,0.0,114.0,1.3,16.9,114.0,110.44,86.27
2018,8,17,8,15,4.5,148.0,1.3,17.1,150.5,146.14,114.92
2018,8,17,8,30,9.0,182.0,1.3,17.3,187.0,182.47,143.54
2018,8,17,8,45,16.0,211.0,1.3,17.5,221.0,216.05,169.59
2018,8,17,9,0,23.0,240.0,1.3,17.7,255.0,250.37,195.83
2018,8,17,9,15,33.5,267.0,1.35,17.85,290.5,290.04,226.02
2018,8,17,9,30,44.0,294.0,1.4,18.0,326.0,327.18,253.88
2018,8,17,9,45,94.5,329.0,1.45,18.2,402.0,405.59,313.46
2018,8,17,10,0,145.0,364.0,1.5,18.4,478.0,493.27,378.11
2018,8,17,10,15,254.0,358.0,1.65,18.55,566.5,593.31,452.79
2018,8,17,10,30,363.0,352.0,1.8,18.7,655.0,693.01,525.51
2018,8,17,10,45,521.0,287.0,1.9,18.8,734.5,787.9,595.43
2018,8,17,11,0,679.0,222.0,2.0,18.9,814.0,883.61,663.68
2018,8,17,11,15,748.5,188.5,2.1,18.95,851.5,923.8,690.0
2018,8,17,11,30,818.0,155.0,2.2,19.0,889.0,966.99,718.78
2018,8,17,11,45,813.0,160.5,2.3,19.05,895.0,975.65,724.67
2018,8,17,12,0,808.0,166.0,2.4,19.1,901.0,981.03,728.86
2018,8,17,12,15,854.0,141.5,2.55,19.1,918.5,996.42,740.44
2018,8,17,12,30,900.0,117.0,2.7,19.1,936.0,1014.74,753.93
2018,8,17,12,45,919.0,106.5,2.85,19.1,936.0,1017.03,756.89
2018,8,17,13,0,938.0,96.0,3.0,19.1,936.0,1015.44,757.5
2018,8,17,13,15,765.5,180.0,3.1,19.05,858.0,929.88,701.35
2018,8,17,13,30,593.0,264.0,3.2,19.0,780.0,843.83,642.26
2018,8,17,13,45,506.0,296.5,3.3,18.95,728.5,782.24,598.32
2018,8,17,14,0,419.0,329.0,3.4,18.9,677.0,724.01,555.7
2018,8,17,14,15,665.0,209.5,3.45,18.85,738.5,804.31,621.71
2018,8,17,14,30,911.0,90.0,3.5,18.8,800.0,858.84,661.14
2018,8,17,14,45,901.5,89.0,3.55,18.75,764.0,818.59,633.82
2018,8,17,15,0,892.0,88.0,3.6,18.7,728.0,776.24,605.41
2018,8,17,15,15,880.0,86.5,3.6,18.7,686.5,729.7,573.28
2018,8,17,15,30,868.0,85.0,3.6,18.7,645.0,681.73,539.72
2018,8,17,15,45,852.0,82.5,3.55,18.5,599.0,629.01,500.47
2018,8,17,16,0,836.0,80.0,3.5,18.3,553.0,575.77,459.28
2018,8,17,16,15,814.0,78.0,3.45,18.1,503.5,520.24,415.07
2018,8,17,16,30,792.0,76.0,3.4,17.9,454.0,464.4,369.28
2018,8,17,16,45,732.5,77.0,3.3,17.75,395.5,396.44,312.66
2018,8,17,17,0,673.0,78.0,3.2,17.6,337.0,333.3,258.79
2018,8,17,17,15,635.5,71.5,3.1,17.4,286.5,275.71,208.26
2018,8,17,17,30,598.0,65.0,3.0,17.2,236.0,221.77,160.11
2018,8,17,17,45,540.5,58.0,2.85,17.0,188.5,167.18,112.56
2018,8,17,18,0,483.0,51.0,2.7,16.8,141.0,119.06,72.37
2018,8,17,18,15,272.0,40.5,2.6,16.7,88.0,60.59,33.46
2018,8,17,18,30,61.0,30.0,2.5,16.6,35.0,29.03,14.55
2018,8,17,18,45,40.5,17.0,2.4,16.45,19.5,16.71,0.0
2018,8,17,19,0,20.0,4.0,2.3,16.3,4.0,0.0,0.0
2018,8,17,19,15,10.0,2.0,2.25,16.3,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,5,15,15.0,2.5,1.7,14.75,2.5,0.0,0.0
2018,8,18,5,30,30.0,5.0,1.7,15.0,5.0,4.91,0.0
2018,8,18,5,45,76.5,17.5,1.75,15.3,23.0,14.79,0.0
2018,8,18,6,0,123.0,30.0,1.8,15.6,41.0,31.1,15.41
2018,8,18,6,15,107.0,48.0,1.7,15.85,62.5,54.86,35.33
2018,8,18,6,30,91.0,66.0,1.6,16.1,84.0,77.03,54.92
2018,8,18,6,45,86.5,88.5,1.5,16.35,109.5,103.77,78.25
2018,8,18,7,0,82.0,111.0,1.4,16.6,135.0,130.17,101.07
2018,8,18,7,15,75.5,131.0,1.4,16.8,156.5,151.95,119.68
2018,8,18,7,30,69.0,151.0,1.4,17.0,178.0,173.78,137.79
2018,8,18,7,45,74.0,174.5,1.35,17.25,207.0,203.36,161.51
2018,8,18,8,0,79.0,198.0,1.3,17.5,236.0,233.5,185.17
2018,8,18,8,15,85.5,221.0,1.35,17.75,266.0,264.47,209.14
2018,8,18,8,30,92.0,244.0,1.4,18.0,296.0,296.04,233.2
2018,8,18,8,45,88.5,264.0,1.45,18.25,317.5,318.72,249.89
2018,8,18,9,0,85.0,284.0,1.5,18.5,339.0,340.95,266.01
2018,8,18,9,15,92.0,306.0,1.55,18.7,369.0,372.41,289.2
2018,8,18,9,30,99.0,328.0,1.6,18.9,399.0,404.3,312.39
2018,8,18,9,45,111.0,348.5,1.7,19.1,432.0,439.01,337.72
2018,8,18,10,0,123.0,369.0,1.8,19.3,465.0,480.1,367.4
2018,8,18,10,15,127.5,384.5,1.9,19.45,487.5,504.54,384.62
2018,8,18,10,30,132.0,400.0,2.0,19.6,510.0,528.83,401.75
2018,8,18,10,45,118.0,407.0,2.1,19.75,507.0,527.01,399.51
2018,8,18,11,0,104.0,414.0,2.2,19.9,504.0,516.94,391.58
2018,8,18,11,15,79.0,406.0,2.3,19.9,475.0,486.63,368.9
2018,8,18,11,30,54.0,398.0,2.4,19.9,446.0,455.23,345.33
2018,8,18,11,45,56.0,403.0,2.5,19.9,453.5,463.05,351.36
2018,8,18,12,0,58.0,408.0,2.6,19.9,461.0,470.63,357.05
2018,8,18,12,15,70.0,418.0,2.75,19.85,481.5,493.04,374.15
2018,8,18,12,30,82.0,428.0,2.9,19.8,502.0,515.12,390.94
2018,8,18,12,45,87.5,427.5,3.0,19.7,506.0,519.39,394.63
2018,8,18,13,0,93.0,427.0,3.1,19.6,510.0,523.18,398.11
2018,8,18,13,15,98.0,421.0,3.2,19.5,507.0,520.22,396.76
2018,8,18,13,30,103.0,415.0,3.3,19.4,504.0,516.7,395.07
2018,8,18,13,45,160.5,386.0,3.35,19.3,520.5,543.76,417.81
2018,8,18,14,0,218.0,357.0,3.4,19.2,537.0,566.97,437.45
2018,8,18,14,15,530.0,246.5,3.45,19.1,663.5,722.25,560.5
2018,8,18,14,30,842.0,136.0,3.5,19.0,790.0,851.24,656.03
2018,8,18,14,45,829.0,134.5,3.5,18.9,753.0,809.52,626.94
2018,8,18,15,0,816.0,133.0,3.5,18.8,716.0,766.16,597.65
2018,8,18,15,15,801.0,129.5,3.5,18.8,673.5,717.9,564.23
2018,8,18,15,30,786.0,126.0,3.5,18.8,631.0,668.67,528.11
2018,8,18,15,45,762.5,123.5,3.45,18.5,583.5,614.95,487.91
2018,8,18,16,0,739.0,121.0,3.4,18.2,536.0,560.88,446.43
2018,8,18,16,15,707.0,117.5,3.35,18.05,485.0,501.94,399.83
2018,8,18,16,30,675.0,114.0,3.3,17.9,434.0,444.87,353.47
2018,8,18,16,45,636.0,108.0,3.25,17.7,381.5,384.5,303.44
2018,8,18,17,0,597.0,102.0,3.2,17.5,329.0,327.44,254.87
2018,8,18,17,15,547.0,94.0,3.15,17.3,277.5,268.56,204.18
2018,8,18,17,30,497.0,86.0,3.1,17.1,226.0,214.88,157.39
2018,8,18,17,45,429.0,74.0,3.0,16.9,177.0,158.15,109.31
2018,8,18,18,0,361.0,62.0,2.9,16.7,128.0,110.3,70.34
2018,8,18,18,15,271.0,46.5,2.85,16.5,87.0,65.25,37.35
2018,8,18,18,30,181.0,31.0,2.8,16.3,46.0,30.67,13.37
2018,8,18,18,45,99.5,17.0,2.75,16.1,24.5,16.71,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.9,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,15.85,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.4,14.35,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.5,14.6,1.0,0.98,0.0
2018,8,19,5,45,0.5,6.5,2.6,14.9,6.5,6.39,0.0
2018,8,19,6,0,0.0,12.0,2.7,15.2,12.0,11.57,3.02
2018,8,19,6,15,0.0,21.0,2.65,15.35,21.0,20.26,11.12
2018,8,19,6,30,0.0,30.0,2.6,15.5,30.0,28.96,18.77
2018,8,19,6,45,0.0,38.5,2.55,15.7,38.5,37.17,25.93
2018,8,19,7,0,0.0,47.0,2.5,15.9,47.0,45.4,32.97
2018,8,19,7,15,0.0,53.0,2.45,16.05,53.0,51.2,37.84
2018,8,19,7,30,0.0,59.0,2.4,16.2,59.0,57.01,42.62
2018,8,19,7,45,0.0,71.0,2.35,16.3,71.0,68.64,52.2
2018,8,19,8,0,0.0,83.0,2.3,16.4,83.0,80.28,61.66
2018,8,19,8,15,0.0,96.5,2.3,16.55,96.5,93.41,72.24
2018,8,19,8,30,0.0,110.0,2.3,16.7,110.0,106.58,82.73
2018,8,19,8,45,0.0,127.5,2.3,16.8,127.5,123.7,96.36
2018,8,19,9,0,0.0,145.0,2.3,16.9,145.0,140.87,109.88
2018,8,19,9,15,1.5,159.5,2.35,17.05,160.5,156.23,121.88
2018,8,19,9,30,3.0,174.0,2.4,17.2,176.0,171.75,133.93
2018,8,19,9,45,4.5,185.5,2.45,17.3,189.0,184.45,143.71
2018,8,19,10,0,6.0,197.0,2.5,17.4,202.0,197.26,153.55
2018,8,19,10,15,8.5,216.0,2.55,17.5,223.0,218.49,169.98
2018,8,19,10,30,11.0,235.0,2.6,17.6,244.0,239.88,186.42
2018,8,19,10,45,12.0,246.5,2.65,17.65,256.5,252.57,196.0
2018,8,19,11,0,13.0,258.0,2.7,17.7,269.0,265.27,205.62
2018,8,19,11,15,12.5,250.5,2.7,17.75,261.5,257.58,199.45
2018,8,19,11,30,12.0,243.0,2.7,17.8,254.0,249.83,193.34
2018,8,19,11,45,12.5,251.0,2.75,17.85,262.5,258.44,199.92
2018,8,19,12,0,13.0,259.0,2.8,17.9,271.0,267.0,206.45
2018,8,19,12,15,14.0,270.0,2.85,17.9,283.0,279.0,215.68
2018,8,19,12,30,15.0,281.0,2.9,17.9,295.0,290.94,224.88
2018,8,19,12,45,15.5,286.0,2.95,17.9,300.0,296.32,229.07
2018,8,19,13,0,16.0,291.0,3.0,17.9,305.0,301.62,233.25
