Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,15,15.0,276.0,3.1,17.85,289.0,285.39,221.02
2018,8,19,13,30,14.0,261.0,3.2,17.8,273.0,269.15,208.81
2018,8,19,13,45,61.0,248.5,3.25,17.75,299.0,304.35,238.47
2018,8,19,14,0,108.0,236.0,3.3,17.7,325.0,337.51,266.14
2018,8,19,14,15,420.5,184.5,3.4,17.55,512.5,562.3,447.08
2018,8,19,14,30,733.0,133.0,3.5,17.4,700.0,756.08,593.04
2018,8,19,14,45,632.0,140.5,3.6,17.25,613.0,658.61,521.88
2018,8,19,15,0,531.0,148.0,3.7,17.1,526.0,564.99,452.07
2018,8,19,15,15,510.5,152.5,3.7,17.1,498.0,532.33,427.21
2018,8,19,15,30,490.0,157.0,3.7,17.1,470.0,499.82,401.78
2018,8,19,15,45,419.5,153.0,3.8,16.8,407.0,425.24,343.54
2018,8,19,16,0,349.0,149.0,3.9,16.5,344.0,358.84,290.65
2018,8,19,16,15,255.0,160.0,3.95,16.35,295.5,297.93,240.76
2018,8,19,16,30,161.0,171.0,4.0,16.2,247.0,247.39,199.1
2018,8,19,16,45,144.0,158.5,4.0,16.0,220.5,218.36,175.23
2018,8,19,17,0,127.0,146.0,4.0,15.8,194.0,190.99,152.41
2018,8,19,17,15,232.5,118.5,4.0,15.6,189.5,190.17,148.7
2018,8,19,17,30,338.0,91.0,4.0,15.4,185.0,176.72,132.14
2018,8,19,17,45,254.0,77.0,3.95,15.2,139.0,124.89,89.34
2018,8,19,18,0,170.0,63.0,3.9,15.0,93.0,83.72,57.03
2018,8,19,18,15,114.5,45.0,3.85,14.95,62.5,50.98,31.83
2018,8,19,18,30,59.0,27.0,3.8,14.9,32.0,25.77,11.03
2018,8,19,18,45,33.0,14.0,3.7,14.8,16.5,13.76,0.0
2018,8,19,19,0,7.0,1.0,3.6,14.7,1.0,0.0,0.0
2018,8,19,19,15,3.5,0.5,3.55,14.7,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,8,20,5,45,3.5,4.5,2.9,15.15,4.5,4.42,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.4,7.0,6.74,0.0
2018,8,20,6,15,0.0,11.5,2.95,15.5,11.5,11.08,3.5
2018,8,20,6,30,0.0,16.0,2.9,15.6,16.0,15.43,7.36
2018,8,20,6,45,0.0,21.0,2.9,15.75,21.0,20.26,11.58
2018,8,20,7,0,0.0,26.0,2.9,15.9,26.0,25.09,15.73
2018,8,20,7,15,0.0,27.0,2.8,16.05,27.0,26.06,16.54
2018,8,20,7,30,0.0,28.0,2.7,16.2,28.0,27.03,17.32
2018,8,20,7,45,0.0,35.0,2.65,16.35,35.0,33.8,22.96
2018,8,20,8,0,0.0,42.0,2.6,16.5,42.0,40.57,28.54
2018,8,20,8,15,0.0,50.5,2.55,16.6,50.5,48.81,35.29
2018,8,20,8,30,0.0,59.0,2.5,16.7,59.0,57.04,41.98
2018,8,20,8,45,0.0,67.0,2.5,16.85,67.0,64.8,48.21
2018,8,20,9,0,0.0,75.0,2.5,17.0,75.0,72.57,54.41
2018,8,20,9,15,0.0,95.0,2.5,17.1,95.0,91.98,70.07
2018,8,20,9,30,0.0,115.0,2.5,17.2,115.0,111.53,85.69
2018,8,20,9,45,0.5,131.0,2.55,17.25,131.5,127.62,98.43
2018,8,20,10,0,1.0,147.0,2.6,17.3,148.0,143.79,111.16
2018,8,20,10,15,4.0,171.5,2.65,17.35,175.0,170.59,132.36
2018,8,20,10,30,7.0,196.0,2.7,17.4,202.0,197.63,153.56
2018,8,20,10,45,7.0,193.0,2.75,17.4,199.0,194.88,151.19
2018,8,20,11,0,7.0,190.0,2.8,17.4,196.0,192.1,148.89
2018,8,20,11,15,6.5,184.0,2.9,17.35,189.5,185.85,143.91
2018,8,20,11,30,6.0,178.0,3.0,17.3,183.0,179.55,138.91
2018,8,20,11,45,9.0,210.5,3.05,17.3,218.5,214.74,166.62
2018,8,20,12,0,12.0,243.0,3.1,17.3,254.0,250.08,194.12
2018,8,20,12,15,12.5,249.5,3.15,17.25,261.0,257.07,199.51
2018,8,20,12,30,13.0,256.0,3.2,17.2,268.0,264.01,204.96
2018,8,20,12,45,11.5,239.0,3.3,17.15,249.5,245.5,190.68
2018,8,20,13,0,10.0,222.0,3.4,17.1,231.0,226.99,176.41
2018,8,20,13,15,8.5,208.0,3.45,17.05,215.5,211.48,164.4
2018,8,20,13,30,7.0,194.0,3.5,17.0,200.0,196.02,152.38
2018,8,20,13,45,56.0,209.0,3.55,16.95,255.0,259.65,204.83
2018,8,20,14,0,105.0,224.0,3.6,16.9,310.0,322.43,255.69
2018,8,20,14,15,213.0,216.5,3.65,16.85,383.0,409.68,326.91
2018,8,20,14,30,321.0,209.0,3.7,16.8,456.0,490.62,391.74
2018,8,20,14,45,390.0,183.5,3.7,16.7,469.5,506.89,406.17
2018,8,20,15,0,459.0,158.0,3.7,16.6,483.0,519.94,418.08
2018,8,20,15,15,423.0,156.5,3.7,16.6,442.0,470.01,379.11
2018,8,20,15,30,387.0,155.0,3.7,16.6,401.0,424.89,343.55
2018,8,20,15,45,477.5,136.0,3.8,16.35,416.5,445.86,361.5
2018,8,20,16,0,568.0,117.0,3.9,16.1,432.0,454.57,368.77
2018,8,20,16,15,433.5,130.0,3.95,15.95,357.0,364.79,295.66
2018,8,20,16,30,299.0,143.0,4.0,15.8,282.0,287.09,231.83
2018,8,20,16,45,393.5,122.0,4.0,15.65,282.5,291.39,233.64
2018,8,20,17,0,488.0,101.0,4.0,15.5,283.0,282.0,222.15
2018,8,20,17,15,483.5,86.5,4.0,15.3,243.5,238.59,182.82
2018,8,20,17,30,479.0,72.0,4.0,15.1,204.0,193.85,141.72
2018,8,20,17,45,439.0,62.0,4.0,14.95,163.0,146.92,100.21
2018,8,20,18,0,399.0,52.0,4.0,14.8,122.0,104.54,64.34
2018,8,20,18,15,243.5,38.0,3.95,14.7,76.5,53.6,29.21
2018,8,20,18,30,88.0,24.0,3.9,14.6,31.0,22.57,7.69
2018,8,20,18,45,48.0,12.5,3.85,14.5,16.0,12.29,0.0
2018,8,20,19,0,8.0,1.0,3.8,14.4,1.0,0.0,0.0
2018,8,20,19,15,4.0,0.5,3.75,14.4,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,14.9,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,8,21,5,45,2.5,6.0,2.85,15.1,6.0,5.9,0.0
2018,8,21,6,0,0.0,10.0,2.9,15.2,10.0,9.64,1.29
2018,8,21,6,15,0.0,18.5,2.85,15.3,18.5,17.84,9.07
2018,8,21,6,30,0.0,27.0,2.8,15.4,27.0,26.05,16.31
2018,8,21,6,45,0.0,34.5,2.7,15.5,34.5,33.3,22.66
2018,8,21,7,0,0.0,42.0,2.6,15.6,42.0,40.56,28.9
2018,8,21,7,15,0.0,45.0,2.5,15.75,45.0,43.46,31.34
2018,8,21,7,30,0.0,48.0,2.4,15.9,48.0,46.36,33.71
2018,8,21,7,45,0.0,58.0,2.3,16.05,58.0,56.05,41.72
2018,8,21,8,0,0.0,68.0,2.2,16.2,68.0,65.74,49.64
2018,8,21,8,15,0.0,92.0,2.2,16.35,92.0,89.03,68.72
2018,8,21,8,30,0.0,116.0,2.2,16.5,116.0,112.45,87.64
2018,8,21,8,45,3.0,151.5,2.15,16.65,153.5,149.18,117.13
2018,8,21,9,0,6.0,187.0,2.1,16.8,191.0,186.37,146.51
2018,8,21,9,15,12.0,217.5,2.1,17.0,226.0,221.21,173.68
2018,8,21,9,30,18.0,248.0,2.1,17.2,261.0,256.66,200.96
2018,8,21,9,45,24.5,275.0,2.15,17.35,293.5,289.56,226.03
2018,8,21,10,0,31.0,302.0,2.2,17.5,326.0,328.59,255.51
2018,8,21,10,15,34.5,319.5,2.25,17.55,347.0,350.81,271.96
2018,8,21,10,30,38.0,337.0,2.3,17.6,368.0,373.18,288.5
2018,8,21,10,45,43.5,355.5,2.35,17.7,392.0,398.51,307.21
2018,8,21,11,0,49.0,374.0,2.4,17.8,416.0,423.99,325.9
2018,8,21,11,15,39.0,357.0,2.45,17.85,391.0,397.81,305.79
2018,8,21,11,30,29.0,340.0,2.5,17.9,366.0,371.19,285.49
2018,8,21,11,45,28.0,344.0,2.55,17.95,369.0,374.74,288.11
2018,8,21,12,0,27.0,348.0,2.6,18.0,372.0,378.12,290.52
2018,8,21,12,15,28.5,351.5,2.65,17.95,377.0,383.28,294.54
2018,8,21,12,30,30.0,355.0,2.7,17.9,382.0,388.28,298.47
2018,8,21,12,45,27.0,341.0,2.75,17.9,365.0,370.58,285.24
2018,8,21,13,0,24.0,327.0,2.8,17.9,348.0,352.81,272.02
2018,8,21,13,15,23.5,320.5,2.8,17.9,341.0,338.21,261.22
2018,8,21,13,30,23.0,314.0,2.8,17.9,334.0,330.74,255.79
2018,8,21,13,45,22.5,305.0,2.85,17.9,324.0,320.69,248.45
2018,8,21,14,0,22.0,296.0,2.9,17.9,314.0,310.6,241.09
2018,8,21,14,15,23.0,289.5,2.9,17.8,307.5,304.27,236.73
2018,8,21,14,30,24.0,283.0,2.9,17.7,301.0,297.82,232.27
2018,8,21,14,45,31.0,266.5,2.9,17.65,289.0,290.68,227.5
2018,8,21,15,0,38.0,250.0,2.9,17.6,277.0,277.78,218.23
2018,8,21,15,15,69.0,234.0,2.9,17.6,279.0,281.94,222.94
2018,8,21,15,30,100.0,218.0,2.9,17.6,281.0,287.31,228.33
2018,8,21,15,45,81.5,204.0,2.95,17.35,253.0,252.86,201.29
2018,8,21,16,0,63.0,190.0,3.0,17.1,225.0,223.97,178.49
2018,8,21,16,15,55.0,176.0,2.95,17.0,204.5,202.34,161.37
2018,8,21,16,30,47.0,162.0,2.9,16.9,184.0,181.48,144.69
2018,8,21,16,45,70.5,151.0,2.9,16.8,179.5,177.6,141.64
2018,8,21,17,0,94.0,140.0,2.9,16.7,175.0,172.54,137.01
2018,8,21,17,15,150.0,120.5,2.9,16.6,166.0,164.47,128.49
2018,8,21,17,30,206.0,101.0,2.9,16.5,157.0,150.72,113.9
2018,8,21,17,45,165.5,80.5,2.9,16.4,119.0,109.89,79.72
2018,8,21,18,0,125.0,60.0,2.9,16.3,81.0,73.93,50.41
2018,8,21,18,15,88.0,39.5,2.9,16.25,52.0,43.25,26.22
2018,8,21,18,30,51.0,19.0,2.9,16.2,23.0,17.4,3.78
2018,8,21,18,45,26.5,10.0,2.9,16.2,12.0,9.83,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,16.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.8,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.9,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.35,16.0,6.0,5.9,0.0
2018,8,22,6,0,0.0,11.0,1.4,16.1,11.0,10.6,1.78
2018,8,22,6,15,0.0,20.5,1.4,16.15,20.5,19.78,10.61
2018,8,22,6,30,0.0,30.0,1.4,16.2,30.0,28.96,18.68
2018,8,22,6,45,0.0,37.5,1.4,16.3,37.5,36.21,25.04
2018,8,22,7,0,0.0,45.0,1.4,16.4,45.0,43.46,31.27
2018,8,22,7,15,0.0,49.0,1.4,16.5,49.0,47.33,34.53
2018,8,22,7,30,0.0,53.0,1.4,16.6,53.0,51.2,37.7
2018,8,22,7,45,0.0,57.5,1.4,16.7,57.5,55.56,41.22
2018,8,22,8,0,0.0,62.0,1.4,16.8,62.0,59.93,44.69
2018,8,22,8,15,0.0,64.5,1.45,16.95,64.5,62.36,46.51
2018,8,22,8,30,0.0,67.0,1.5,17.1,67.0,64.79,48.32
2018,8,22,8,45,0.0,73.0,1.5,17.2,73.0,70.61,52.93
2018,8,22,9,0,0.0,79.0,1.5,17.3,79.0,76.44,57.51
2018,8,22,9,15,0.0,94.5,1.6,17.4,94.5,91.49,69.57
2018,8,22,9,30,0.0,110.0,1.7,17.5,110.0,106.64,81.61
2018,8,22,9,45,0.0,117.5,1.75,17.65,117.5,114.0,87.28
2018,8,22,10,0,0.0,125.0,1.8,17.8,125.0,121.38,92.95
2018,8,22,10,15,1.5,141.0,1.85,17.9,142.0,138.41,106.39
2018,8,22,10,30,3.0,157.0,1.9,18.0,159.0,155.57,119.82
2018,8,22,10,45,5.5,181.0,2.0,18.1,185.5,181.66,140.24
2018,8,22,11,0,8.0,205.0,2.1,18.2,212.0,207.92,160.63
2018,8,22,11,15,12.0,246.5,2.15,18.3,257.0,253.19,195.53
2018,8,22,11,30,16.0,288.0,2.2,18.4,302.0,298.77,230.16
2018,8,22,11,45,17.0,296.0,2.3,18.45,311.0,307.95,236.95
2018,8,22,12,0,18.0,304.0,2.4,18.5,320.0,317.08,243.87
2018,8,22,12,15,19.0,305.0,2.5,18.5,322.0,319.1,245.5
2018,8,22,12,30,20.0,306.0,2.6,18.5,324.0,321.04,247.13
2018,8,22,12,45,68.0,362.5,2.65,18.5,422.5,432.99,333.06
2018,8,22,13,0,116.0,419.0,2.7,18.5,521.0,545.14,416.34
2018,8,22,13,15,142.5,418.0,2.8,18.5,541.5,567.27,433.21
2018,8,22,13,30,169.0,417.0,2.9,18.5,562.0,587.94,449.52
2018,8,22,13,45,243.0,383.5,3.0,18.45,585.5,623.24,478.41
2018,8,22,14,0,317.0,350.0,3.1,18.4,609.0,647.13,498.92
2018,8,22,14,15,566.5,246.5,3.15,18.3,687.5,750.8,581.74
2018,8,22,14,30,816.0,143.0,3.2,18.2,766.0,831.54,642.73
2018,8,22,14,45,806.5,139.0,3.25,18.1,730.0,790.66,614.72
2018,8,22,15,0,797.0,135.0,3.3,18.0,694.0,747.96,586.0
2018,8,22,15,15,781.0,131.5,3.3,18.0,651.5,699.54,551.91
2018,8,22,15,30,765.0,128.0,3.3,18.0,609.0,651.14,515.97
2018,8,22,15,45,745.0,123.5,3.35,17.65,562.5,597.65,476.16
2018,8,22,16,0,725.0,119.0,3.4,17.3,516.0,544.29,435.26
2018,8,22,16,15,697.0,114.0,3.4,17.1,466.0,486.64,389.41
2018,8,22,16,30,669.0,109.0,3.4,16.9,416.0,430.51,343.45
2018,8,22,16,45,631.5,102.5,3.4,16.7,364.5,370.76,293.39
2018,8,22,17,0,594.0,96.0,3.4,16.5,313.0,314.19,244.69
2018,8,22,17,15,541.0,88.0,3.4,16.3,261.5,254.93,193.27
2018,8,22,17,30,488.0,80.0,3.4,16.1,210.0,201.24,146.27
2018,8,22,17,45,414.5,68.5,3.35,15.95,162.0,145.19,98.88
2018,8,22,18,0,341.0,57.0,3.3,15.8,114.0,98.67,61.53
2018,8,22,18,15,246.5,41.5,3.2,15.7,75.0,55.49,30.5
2018,8,22,18,30,152.0,26.0,3.1,15.6,36.0,23.1,4.63
2018,8,22,18,45,79.5,13.5,3.05,15.5,18.5,13.27,0.0
2018,8,22,19,0,7.0,1.0,3.0,15.4,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,2.95,15.35,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.7,15.75,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.8,15.9,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.0,10.0,9.83,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.1,19.0,18.34,6.79
2018,8,23,6,15,1.0,37.0,2.95,16.2,37.0,35.63,23.44
2018,8,23,6,30,2.0,55.0,2.9,16.3,55.0,53.16,38.71
2018,8,23,6,45,5.0,74.5,2.85,16.4,75.5,72.78,55.49
2018,8,23,7,0,8.0,94.0,2.8,16.5,96.0,92.86,72.44
2018,8,23,7,15,5.0,106.5,2.75,16.6,108.0,104.65,82.38
2018,8,23,7,30,2.0,119.0,2.7,16.7,120.0,116.08,91.73
2018,8,23,7,45,4.0,135.5,2.65,16.8,137.5,133.25,105.57
2018,8,23,8,0,6.0,152.0,2.6,16.9,155.0,150.67,119.42
2018,8,23,8,15,15.0,178.5,2.55,17.0,186.5,181.96,144.42
2018,8,23,8,30,24.0,205.0,2.5,17.1,218.0,214.26,169.91
2018,8,23,8,45,26.0,222.5,2.45,17.25,238.0,234.08,185.04
2018,8,23,9,0,28.0,240.0,2.4,17.4,258.0,257.8,203.09
2018,8,23,9,15,30.0,257.5,2.4,17.45,278.0,278.46,218.68
2018,8,23,9,30,32.0,275.0,2.4,17.5,298.0,299.26,234.27
2018,8,23,9,45,31.5,288.0,2.4,17.6,311.5,313.58,244.65
2018,8,23,10,0,31.0,301.0,2.4,17.7,325.0,327.81,254.93
2018,8,23,10,15,34.5,318.5,2.45,17.75,346.0,350.03,271.51
2018,8,23,10,30,38.0,336.0,2.5,17.8,367.0,372.41,288.08
2018,8,23,10,45,43.0,353.0,2.55,17.9,389.0,395.74,305.31
2018,8,23,11,0,48.0,370.0,2.6,18.0,411.0,419.17,322.53
2018,8,23,11,15,39.0,359.0,2.6,18.0,393.0,400.14,307.69
2018,8,23,11,30,30.0,348.0,2.6,18.0,375.0,380.68,292.71
2018,8,23,11,45,29.0,348.0,2.65,18.0,374.0,380.09,292.27
2018,8,23,12,0,28.0,348.0,2.7,18.0,373.0,379.33,291.67
2018,8,23,12,15,32.5,358.5,2.75,18.05,387.5,394.71,303.35
2018,8,23,12,30,37.0,369.0,2.8,18.1,402.0,409.93,314.84
2018,8,23,12,45,54.5,385.5,2.85,18.1,433.5,443.84,340.83
2018,8,23,13,0,72.0,402.0,2.9,18.1,465.0,477.24,366.21
2018,8,23,13,15,211.0,380.0,3.0,18.05,560.5,592.7,456.42
2018,8,23,13,30,350.0,358.0,3.1,18.0,656.0,702.28,539.65
2018,8,23,13,45,491.5,306.0,3.15,18.0,712.0,775.58,595.9
2018,8,23,14,0,633.0,254.0,3.2,18.0,768.0,835.64,642.28
2018,8,23,14,15,636.5,243.5,3.25,17.95,744.0,808.78,624.04
2018,8,23,14,30,640.0,233.0,3.3,17.9,720.0,779.5,604.52
2018,8,23,14,45,628.0,225.5,3.4,17.85,684.0,738.62,576.27
2018,8,23,15,0,616.0,218.0,3.5,17.8,648.0,696.64,546.73
2018,8,23,15,15,597.5,210.0,3.5,17.8,606.0,646.9,510.4
2018,8,23,15,30,579.0,202.0,3.5,17.8,564.0,598.95,474.67
2018,8,23,15,45,557.5,193.0,3.6,17.55,519.5,548.3,436.8
2018,8,23,16,0,536.0,184.0,3.7,17.3,475.0,498.38,398.49
2018,8,23,16,15,511.0,171.5,3.8,17.1,427.5,444.12,355.74
2018,8,23,16,30,486.0,159.0,3.9,16.9,380.0,391.51,313.15
2018,8,23,16,45,452.0,145.0,3.95,16.7,331.0,335.57,266.84
2018,8,23,17,0,418.0,131.0,4.0,16.5,282.0,282.78,222.12
2018,8,23,17,15,357.0,115.0,4.05,16.3,229.5,223.28,171.88
2018,8,23,17,30,296.0,99.0,4.1,16.1,177.0,169.55,126.48
2018,8,23,17,45,181.5,78.5,4.15,15.95,123.0,109.98,79.11
2018,8,23,18,0,67.0,58.0,4.2,15.8,69.0,63.96,44.62
2018,8,23,18,15,34.5,37.5,4.2,15.65,43.0,37.9,23.56
2018,8,23,18,30,2.0,17.0,4.2,15.5,17.0,16.43,0.49
2018,8,23,18,45,1.0,8.5,4.2,15.4,8.5,8.36,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.95,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.65,15.05,9.0,8.85,0.0
2018,8,24,6,0,0.0,17.0,3.7,15.1,17.0,16.41,5.08
2018,8,24,6,15,0.0,34.0,3.6,15.15,34.0,32.73,21.16
2018,8,24,6,30,0.0,51.0,3.5,15.2,51.0,49.09,35.54
2018,8,24,6,45,0.0,70.5,3.4,15.3,70.5,67.95,51.85
2018,8,24,7,0,0.0,90.0,3.3,15.4,90.0,86.93,68.03
2018,8,24,7,15,0.0,99.5,3.25,15.55,99.5,96.28,75.84
2018,8,24,7,30,0.0,109.0,3.2,15.7,109.0,105.6,83.44
2018,8,24,7,45,1.5,127.0,3.1,15.85,127.5,123.87,98.29
2018,8,24,8,0,3.0,145.0,3.0,16.0,146.0,142.36,113.11
2018,8,24,8,15,11.5,172.5,2.95,16.2,178.5,174.19,138.66
2018,8,24,8,30,20.0,200.0,2.9,16.4,211.0,206.99,164.66
2018,8,24,8,45,21.5,215.5,2.85,16.55,228.5,224.3,177.9
2018,8,24,9,0,23.0,231.0,2.8,16.7,246.0,241.74,191.15
2018,8,24,9,15,24.5,248.5,2.8,16.85,265.0,261.28,205.96
2018,8,24,9,30,26.0,266.0,2.8,17.0,284.0,280.92,220.72
2018,8,24,9,45,31.0,287.0,2.8,17.15,310.0,312.27,244.53
2018,8,24,10,0,36.0,308.0,2.8,17.3,336.0,339.3,264.77
2018,8,24,10,15,44.0,330.0,2.85,17.4,365.5,370.26,288.06
2018,8,24,10,30,52.0,352.0,2.9,17.5,395.0,401.62,311.46
2018,8,24,10,45,63.0,373.5,2.95,17.65,426.5,435.53,336.64
2018,8,24,11,0,74.0,395.0,3.0,17.8,458.0,469.76,361.86
2018,8,24,11,15,75.5,403.0,3.1,17.8,468.5,480.98,369.96
2018,8,24,11,30,77.0,411.0,3.2,17.8,479.0,491.95,378.02
2018,8,24,11,45,103.5,415.5,3.25,17.85,507.5,523.35,402.02
2018,8,24,12,0,130.0,420.0,3.3,17.9,536.0,562.77,431.57
2018,8,24,12,15,330.5,368.5,3.45,17.9,663.5,713.83,548.23
2018,8,24,12,30,531.0,317.0,3.6,17.9,791.0,863.11,659.21
2018,8,24,12,45,623.5,275.5,3.7,17.9,826.5,907.85,692.81
2018,8,24,13,0,716.0,234.0,3.8,17.9,862.0,947.49,722.37
2018,8,24,13,15,565.5,285.5,3.9,17.85,776.0,845.12,648.71
2018,8,24,13,30,415.0,337.0,4.0,17.8,690.0,747.26,576.14
2018,8,24,13,45,341.5,350.5,4.05,17.7,635.5,678.1,525.52
2018,8,24,14,0,268.0,364.0,4.1,17.6,581.0,617.75,480.16
2018,8,24,14,15,461.0,293.5,4.2,17.5,649.5,707.25,552.99
2018,8,24,14,30,654.0,223.0,4.3,17.4,718.0,779.85,611.47
2018,8,24,14,45,613.5,225.0,4.35,17.3,671.5,725.55,571.54
2018,8,24,15,0,573.0,227.0,4.4,17.2,625.0,670.61,531.26
2018,8,24,15,15,494.0,229.5,4.4,17.2,557.5,592.27,471.61
2018,8,24,15,30,415.0,232.0,4.4,17.2,490.0,519.13,414.98
2018,8,24,15,45,325.0,225.0,4.45,16.9,417.5,431.71,346.9
2018,8,24,16,0,235.0,218.0,4.5,16.6,345.0,356.5,287.12
2018,8,24,16,15,205.0,200.0,4.5,16.4,303.0,306.81,247.46
2018,8,24,16,30,175.0,182.0,4.5,16.2,261.0,263.27,212.12
2018,8,24,16,45,247.0,154.0,4.5,16.05,250.5,256.76,205.96
2018,8,24,17,0,319.0,126.0,4.5,15.9,240.0,239.65,189.41
2018,8,24,17,15,312.0,112.0,4.45,15.7,208.5,204.5,158.02
2018,8,24,17,30,305.0,98.0,4.4,15.5,177.0,169.88,126.65
2018,8,24,17,45,251.5,79.0,4.35,15.35,134.0,122.62,86.81
2018,8,24,18,0,198.0,60.0,4.3,15.2,91.0,81.68,53.67
2018,8,24,18,15,134.0,39.5,4.25,15.1,57.0,45.17,25.93
2018,8,24,18,30,70.0,19.0,4.2,15.0,23.0,16.64,0.0
2018,8,24,18,45,35.0,9.5,4.1,14.95,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,25,5,30,2.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,5,45,2.0,5.5,2.45,14.25,5.5,5.41,0.0
2018,8,25,6,0,2.0,11.0,2.5,14.5,11.0,10.66,0.98
2018,8,25,6,15,1.0,21.0,2.45,14.7,21.0,20.35,10.99
2018,8,25,6,30,0.0,31.0,2.4,14.9,31.0,29.93,19.53
2018,8,25,6,45,0.0,40.5,2.4,15.05,40.5,39.11,27.58
2018,8,25,7,0,0.0,50.0,2.4,15.2,50.0,48.3,35.51
2018,8,25,7,15,0.0,54.0,2.35,15.4,54.0,52.17,38.78
2018,8,25,7,30,0.0,58.0,2.3,15.6,58.0,56.04,41.94
2018,8,25,7,45,0.0,68.5,2.25,15.85,68.5,66.22,50.32
2018,8,25,8,0,0.0,79.0,2.2,16.1,79.0,76.4,58.57
2018,8,25,8,15,0.0,97.5,2.15,16.3,97.5,94.4,73.21
2018,8,25,8,30,0.0,116.0,2.1,16.5,116.0,112.48,87.71
2018,8,25,8,45,0.0,131.0,2.05,16.7,131.0,127.19,99.29
2018,8,25,9,0,0.0,146.0,2.0,16.9,146.0,141.93,110.79
2018,8,25,9,15,1.0,156.5,1.95,17.05,157.0,153.01,119.3
2018,8,25,9,30,2.0,167.0,1.9,17.2,168.0,164.18,127.86
2018,8,25,9,45,5.0,186.5,1.85,17.35,190.0,185.95,144.82
2018,8,25,10,0,8.0,206.0,1.8,17.5,212.0,207.99,161.8
2018,8,25,10,15,12.0,238.5,1.8,17.6,248.0,244.07,189.61
2018,8,25,10,30,16.0,271.0,1.8,17.7,284.0,280.5,217.29
2018,8,25,10,45,19.0,288.5,1.85,17.85,304.5,301.23,232.74
2018,8,25,11,0,22.0,306.0,1.9,18.0,325.0,322.07,248.25
2018,8,25,11,15,45.5,346.5,2.0,18.1,386.5,393.61,302.54
2018,8,25,11,30,69.0,387.0,2.1,18.2,448.0,459.23,351.3
2018,8,25,11,45,101.0,412.5,2.15,18.25,502.0,517.87,394.67
2018,8,25,12,0,133.0,438.0,2.2,18.3,556.0,584.74,443.24
2018,8,25,12,15,179.0,419.5,2.4,18.35,578.5,610.62,463.9
2018,8,25,12,30,225.0,401.0,2.6,18.4,601.0,643.58,489.73
2018,8,25,12,45,159.5,400.5,2.75,18.4,541.5,569.79,435.14
2018,8,25,13,0,94.0,400.0,2.9,18.4,482.0,496.5,380.34
2018,8,25,13,15,70.5,381.0,3.1,18.35,442.0,452.87,348.38
2018,8,25,13,30,47.0,362.0,3.3,18.3,402.0,409.77,316.16
2018,8,25,13,45,49.0,354.0,3.5,18.2,394.5,402.04,311.3
2018,8,25,14,0,51.0,346.0,3.7,18.1,387.0,394.04,306.07
2018,8,25,14,15,46.5,327.0,3.85,17.95,363.5,368.84,287.53
2018,8,25,14,30,42.0,308.0,4.0,17.8,340.0,343.82,269.02
2018,8,25,14,45,39.0,290.0,4.15,17.65,318.5,321.25,252.29
2018,8,25,15,0,36.0,272.0,4.3,17.5,297.0,298.86,235.58
2018,8,25,15,15,39.0,259.5,4.3,17.5,285.0,286.51,226.53
2018,8,25,15,30,42.0,247.0,4.3,17.5,273.0,273.84,217.15
2018,8,25,15,45,42.5,228.5,4.35,17.05,253.0,253.2,201.68
2018,8,25,16,0,43.0,210.0,4.4,16.6,233.0,232.49,185.93
2018,8,25,16,15,45.5,192.0,4.4,16.45,214.0,213.24,170.91
2018,8,25,16,30,48.0,174.0,4.4,16.3,195.0,193.71,155.4
2018,8,25,16,45,70.0,154.5,4.4,16.1,181.0,180.36,144.59
2018,8,25,17,0,92.0,135.0,4.4,15.9,167.0,166.12,132.36
2018,8,25,17,15,141.5,112.0,4.4,15.75,152.0,152.1,118.83
2018,8,25,17,30,191.0,89.0,4.4,15.6,137.0,133.19,99.95
2018,8,25,17,45,168.5,71.5,4.35,15.45,106.5,99.85,71.18
2018,8,25,18,0,146.0,54.0,4.3,15.3,76.0,69.2,45.5
2018,8,25,18,15,89.0,36.0,4.2,15.25,48.0,38.79,22.1
2018,8,25,18,30,32.0,18.0,4.1,15.2,20.0,16.28,0.0
2018,8,25,18,45,16.0,9.0,4.05,15.1,10.0,8.85,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,30,6.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,5,45,6.0,2.5,2.8,13.85,2.5,2.46,0.0
2018,8,26,6,0,6.0,5.0,2.9,14.1,5.0,5.03,0.0
2018,8,26,6,15,3.0,8.5,2.85,14.3,8.5,8.51,1.2
2018,8,26,6,30,0.0,12.0,2.8,14.5,12.0,11.57,4.1
2018,8,26,6,45,0.0,16.5,2.75,14.65,16.5,15.91,7.91
2018,8,26,7,0,0.0,21.0,2.7,14.8,21.0,20.26,11.69
2018,8,26,7,15,0.0,27.0,2.6,15.0,27.0,26.05,16.64
2018,8,26,7,30,0.0,33.0,2.5,15.2,33.0,31.86,21.53
2018,8,26,7,45,0.0,45.5,2.4,15.4,45.5,43.95,31.67
2018,8,26,8,0,0.0,58.0,2.3,15.6,58.0,56.05,41.7
2018,8,26,8,15,0.0,79.5,2.25,15.75,79.5,76.89,58.88
2018,8,26,8,30,0.0,101.0,2.2,15.9,101.0,97.82,75.91
2018,8,26,8,45,0.0,117.0,2.2,16.1,117.0,113.47,88.39
2018,8,26,9,0,0.0,133.0,2.2,16.3,133.0,129.17,100.79
2018,8,26,9,15,2.5,160.0,2.2,16.45,162.0,157.56,123.39
2018,8,26,9,30,5.0,187.0,2.2,16.6,191.0,186.27,145.95
2018,8,26,9,45,8.0,210.5,2.25,16.8,216.5,212.19,166.07
2018,8,26,10,0,11.0,234.0,2.3,17.0,242.0,238.38,186.22
2018,8,26,10,15,20.0,272.0,2.4,17.1,288.0,284.54,221.97
2018,8,26,10,30,29.0,310.0,2.5,17.2,334.0,337.89,262.67
2018,8,26,10,45,37.0,334.5,2.55,17.3,365.5,371.45,287.82
2018,8,26,11,0,45.0,359.0,2.6,17.4,397.0,405.34,313.09
2018,8,26,11,15,224.0,342.0,2.7,17.45,537.5,574.07,444.47
2018,8,26,11,30,403.0,325.0,2.8,17.5,678.0,739.89,567.86
2018,8,26,11,45,666.5,219.5,2.95,17.55,808.5,892.99,681.35
2018,8,26,12,0,930.0,114.0,3.1,17.6,939.0,1034.06,776.67
2018,8,26,12,15,929.0,114.0,3.2,17.6,937.5,1034.1,776.19
2018,8,26,12,30,928.0,114.0,3.3,17.6,936.0,1030.52,774.73
2018,8,26,12,45,915.5,118.5,3.4,17.6,923.0,1016.88,766.63
2018,8,26,13,0,903.0,123.0,3.5,17.6,910.0,999.91,756.4
2018,8,26,13,15,616.5,243.0,3.65,17.55,775.5,850.08,653.64
2018,8,26,13,30,330.0,363.0,3.8,17.5,641.0,687.97,530.91
2018,8,26,13,45,271.0,372.5,3.95,17.4,596.5,636.51,493.56
2018,8,26,14,0,212.0,382.0,4.1,17.3,552.0,580.03,451.35
2018,8,26,14,15,265.5,341.5,4.25,17.2,546.0,583.05,456.91
2018,8,26,14,30,319.0,301.0,4.4,17.1,540.0,575.34,454.31
2018,8,26,14,45,268.0,297.5,4.5,17.0,491.5,519.53,411.78
2018,8,26,15,0,217.0,294.0,4.6,16.9,443.0,461.45,367.15
2018,8,26,15,15,167.5,283.5,4.6,16.9,394.0,406.21,323.85
2018,8,26,15,30,118.0,273.0,4.6,16.9,345.0,354.76,283.09
2018,8,26,15,45,332.0,208.0,4.7,16.65,389.0,417.3,337.32
2018,8,26,16,0,546.0,143.0,4.8,16.4,433.0,460.72,373.94
2018,8,26,16,15,633.5,115.5,4.8,16.25,420.0,448.52,363.21
2018,8,26,16,30,721.0,88.0,4.8,16.1,407.0,425.89,342.64
2018,8,26,16,45,587.0,96.0,4.85,15.95,334.5,339.25,270.23
2018,8,26,17,0,453.0,104.0,4.9,15.8,262.0,264.77,207.7
2018,8,26,17,15,326.5,97.0,4.85,15.65,201.0,193.64,148.51
2018,8,26,17,30,200.0,90.0,4.8,15.5,140.0,135.71,101.65
2018,8,26,17,45,170.0,71.0,4.75,15.35,106.5,99.11,70.42
2018,8,26,18,0,140.0,52.0,4.7,15.2,73.0,66.13,43.17
2018,8,26,18,15,80.5,34.0,4.6,15.15,45.0,36.15,20.01
2018,8,26,18,30,21.0,16.0,4.5,15.1,17.0,14.48,0.0
2018,8,26,18,45,10.5,8.0,4.45,15.05,8.5,7.86,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,3.25,15.3,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,8,27,5,45,34.0,9.0,3.3,15.55,11.0,8.85,0.0
2018,8,27,6,0,63.0,17.0,3.3,15.7,21.0,16.69,2.62
2018,8,27,6,15,72.0,21.5,3.25,15.8,30.5,26.49,13.13
2018,8,27,6,30,81.0,26.0,3.2,15.9,40.0,36.9,21.7
2018,8,27,6,45,40.5,26.0,3.15,16.05,33.0,33.72,21.29
2018,8,27,7,0,0.0,26.0,3.1,16.2,26.0,25.09,15.69
2018,8,27,7,15,0.0,27.0,3.05,16.35,27.0,26.05,16.52
2018,8,27,7,30,0.0,28.0,3.0,16.5,28.0,27.02,17.3
2018,8,27,7,45,0.0,34.0,2.95,16.65,34.0,32.83,22.13
2018,8,27,8,0,0.0,40.0,2.9,16.8,40.0,38.64,26.91
2018,8,27,8,15,0.0,56.5,2.85,17.0,56.5,54.61,40.11
2018,8,27,8,30,0.0,73.0,2.8,17.2,73.0,70.6,53.16
2018,8,27,8,45,0.0,104.5,2.75,17.4,104.5,101.24,78.06
2018,8,27,9,0,0.0,136.0,2.7,17.6,136.0,132.13,102.77
2018,8,27,9,15,1.5,153.0,2.75,17.7,154.0,149.95,116.79
2018,8,27,9,30,3.0,170.0,2.8,17.8,172.0,167.94,130.86
2018,8,27,9,45,5.5,190.5,2.8,17.95,194.5,190.36,148.34
2018,8,27,10,0,8.0,211.0,2.8,18.1,217.0,213.01,165.84
2018,8,27,10,15,12.0,238.0,2.8,18.15,247.5,243.64,189.55
2018,8,27,10,30,16.0,265.0,2.8,18.2,278.0,274.57,213.25
2018,8,27,10,45,32.5,308.0,2.85,18.3,335.5,340.03,263.54
2018,8,27,11,0,49.0,351.0,2.9,18.4,393.0,400.88,309.43
2018,8,27,11,15,39.0,344.5,2.9,18.4,378.0,385.58,297.1
2018,8,27,11,30,29.0,338.0,2.9,18.4,363.0,369.82,284.74
2018,8,27,11,45,28.0,338.0,2.95,18.45,362.5,369.2,284.2
2018,8,27,12,0,27.0,338.0,3.0,18.5,362.0,368.42,283.51
2018,8,27,12,15,61.5,344.0,3.05,18.5,398.5,408.46,315.16
2018,8,27,12,30,96.0,350.0,3.1,18.5,435.0,456.13,352.0
2018,8,27,12,45,78.0,335.0,3.15,18.5,403.5,414.39,320.28
2018,8,27,13,0,60.0,320.0,3.2,18.5,372.0,380.64,294.61
2018,8,27,13,15,36.0,281.5,3.25,18.4,312.5,317.22,246.04
2018,8,27,13,30,12.0,243.0,3.3,18.3,253.0,249.46,193.37
2018,8,27,13,45,23.0,211.5,3.35,18.25,230.0,232.1,180.84
2018,8,27,14,0,34.0,180.0,3.4,18.2,207.0,209.08,163.66
2018,8,27,14,15,221.0,166.0,3.45,18.1,332.0,368.31,295.05
2018,8,27,14,30,408.0,152.0,3.5,18.0,457.0,501.88,401.92
2018,8,27,14,45,351.5,172.5,3.55,17.85,426.0,460.68,368.68
2018,8,27,15,0,295.0,193.0,3.6,17.7,395.0,425.63,340.62
2018,8,27,15,15,335.0,194.0,3.6,17.7,409.5,441.39,353.64
2018,8,27,15,30,375.0,195.0,3.6,17.7,424.0,452.68,362.69
2018,8,27,15,45,398.5,179.5,3.6,17.45,405.5,432.4,347.42
2018,8,27,16,0,422.0,164.0,3.6,17.2,387.0,409.0,329.21
2018,8,27,16,15,556.0,124.0,3.6,17.0,387.0,415.93,334.59
2018,8,27,16,30,690.0,84.0,3.6,16.8,387.0,405.57,324.14
2018,8,27,16,45,625.0,84.0,3.6,16.65,331.5,340.66,269.08
2018,8,27,17,0,560.0,84.0,3.6,16.5,276.0,281.91,218.37
2018,8,27,17,15,499.0,76.0,3.6,16.3,225.5,222.89,167.1
2018,8,27,17,30,438.0,68.0,3.6,16.1,175.0,170.47,121.49
2018,8,27,17,45,295.5,58.0,3.6,15.95,122.5,108.11,72.28
2018,8,27,18,0,153.0,48.0,3.6,15.8,70.0,63.35,40.14
2018,8,27,18,15,93.0,31.5,3.6,15.7,43.0,34.22,17.76
2018,8,27,18,30,33.0,15.0,3.6,15.6,16.0,13.59,0.0
2018,8,27,18,45,16.5,7.5,3.6,15.5,8.0,7.37,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,2.65,15.35,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,8,28,5,45,6.0,3.5,2.95,15.6,3.5,3.44,0.0
2018,8,28,6,0,6.0,6.0,3.1,15.7,6.0,5.96,0.0
2018,8,28,6,15,3.0,9.0,3.15,15.85,9.0,8.99,1.5
2018,8,28,6,30,0.0,12.0,3.2,16.0,12.0,11.57,4.02
2018,8,28,6,45,0.0,16.0,3.2,16.1,16.0,15.43,7.42
2018,8,28,7,0,0.0,20.0,3.2,16.2,20.0,19.29,10.77
2018,8,28,7,15,0.0,27.0,3.15,16.35,27.0,26.05,16.52
2018,8,28,7,30,0.0,34.0,3.1,16.5,34.0,32.82,22.21
2018,8,28,7,45,0.0,60.0,3.0,16.6,60.0,57.98,43.3
2018,8,28,8,0,0.0,86.0,2.9,16.7,86.0,83.21,64.14
2018,8,28,8,15,0.0,113.5,2.85,16.9,113.5,110.07,86.0
2018,8,28,8,30,0.0,141.0,2.8,17.1,141.0,137.07,107.64
2018,8,28,8,45,5.5,172.0,2.75,17.3,175.5,171.15,134.8
2018,8,28,9,0,11.0,203.0,2.7,17.5,210.0,205.87,162.09
2018,8,28,9,15,16.5,226.5,2.75,17.65,237.5,233.72,183.68
2018,8,28,9,30,22.0,250.0,2.8,17.8,265.0,262.05,205.48
2018,8,28,9,45,14.0,218.5,2.8,17.9,228.5,225.0,175.76
2018,8,28,10,0,6.0,187.0,2.8,18.0,192.0,187.53,145.74
2018,8,28,10,15,5.0,176.0,2.85,18.1,180.0,175.99,136.4
2018,8,28,10,30,4.0,165.0,2.9,18.2,168.0,164.4,127.0
2018,8,28,10,45,12.0,228.0,2.9,18.25,238.0,234.36,182.03
2018,8,28,11,0,20.0,291.0,2.9,18.3,308.0,305.24,236.52
2018,8,28,11,15,29.0,325.5,2.9,18.35,350.5,356.46,275.27
2018,8,28,11,30,38.0,360.0,2.9,18.4,393.0,401.52,308.98
2018,8,28,11,45,48.5,378.5,2.9,18.45,421.0,431.49,331.31
2018,8,28,12,0,59.0,397.0,2.9,18.5,449.0,461.44,353.54
2018,8,28,12,15,61.0,399.0,2.9,18.5,452.5,465.56,356.5
2018,8,28,12,30,63.0,401.0,2.9,18.5,456.0,469.39,359.42
2018,8,28,12,45,64.5,398.0,2.9,18.5,454.0,467.18,357.95
2018,8,28,13,0,66.0,395.0,2.9,18.5,452.0,464.65,356.33
2018,8,28,13,15,79.0,393.5,2.9,18.5,460.5,474.21,364.14
2018,8,28,13,30,92.0,392.0,2.9,18.5,469.0,483.02,371.37
2018,8,28,13,45,114.5,386.0,2.9,18.5,479.0,501.94,386.4
2018,8,28,14,0,137.0,380.0,2.9,18.5,489.0,511.88,394.83
2018,8,28,14,15,169.0,363.0,2.9,18.4,492.0,516.67,400.09
2018,8,28,14,30,201.0,346.0,2.9,18.3,495.0,518.95,403.47
2018,8,28,14,45,437.5,250.5,2.9,18.25,554.0,607.99,476.71
2018,8,28,15,0,674.0,155.0,2.9,18.2,613.0,669.08,527.17
2018,8,28,15,15,763.0,118.5,2.9,18.2,605.5,663.15,524.19
2018,8,28,15,30,852.0,82.0,2.9,18.2,598.0,646.9,513.36
2018,8,28,15,45,835.5,79.0,2.9,17.95,551.5,593.57,472.85
2018,8,28,16,0,819.0,76.0,2.9,17.7,505.0,540.91,431.79
2018,8,28,16,15,797.5,72.5,2.9,17.55,455.5,483.72,385.74
2018,8,28,16,30,776.0,69.0,2.9,17.4,406.0,427.23,338.72
2018,8,28,16,45,744.0,64.5,2.85,17.25,354.0,366.51,286.85
2018,8,28,17,0,712.0,60.0,2.8,17.1,302.0,308.26,235.55
2018,8,28,17,15,662.5,55.5,2.8,16.9,250.0,247.78,181.97
2018,8,28,17,30,613.0,51.0,2.8,16.7,198.0,191.86,132.08
2018,8,28,17,45,535.5,44.5,2.85,16.55,150.0,135.04,83.99
2018,8,28,18,0,458.0,38.0,2.9,16.4,102.0,87.16,46.69
2018,8,28,18,15,319.0,28.0,2.9,16.3,63.5,41.92,16.99
2018,8,28,18,30,180.0,18.0,2.9,16.2,25.0,17.69,0.0
2018,8,28,18,45,90.0,9.0,2.9,16.1,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,5,45,0.0,6.0,2.05,15.95,6.0,5.9,0.0
2018,8,29,6,0,0.0,12.0,2.1,16.2,12.0,11.57,0.0
2018,8,29,6,15,19.0,26.5,2.15,16.4,29.5,27.18,15.5
2018,8,29,6,30,38.0,41.0,2.2,16.6,47.0,45.22,30.33
2018,8,29,6,45,31.0,59.5,2.25,16.75,65.5,63.92,46.86
2018,8,29,7,0,24.0,78.0,2.3,16.9,84.0,82.15,62.84
2018,8,29,7,15,23.0,99.5,2.25,17.1,106.5,104.5,81.71
2018,8,29,7,30,22.0,121.0,2.2,17.3,129.0,126.86,100.21
2018,8,29,7,45,31.0,142.5,2.2,17.5,155.5,153.48,121.8
2018,8,29,8,0,40.0,164.0,2.2,17.7,182.0,181.16,143.97
2018,8,29,8,15,52.0,193.5,2.25,17.85,220.0,219.51,174.46
2018,8,29,8,30,64.0,223.0,2.3,18.0,258.0,259.19,205.54
2018,8,29,8,45,72.0,246.5,2.35,18.2,289.0,291.43,230.28
2018,8,29,9,0,80.0,270.0,2.4,18.4,320.0,324.35,255.26
2018,8,29,9,15,79.5,286.5,2.45,18.55,339.0,344.55,270.06
2018,8,29,9,30,79.0,303.0,2.5,18.7,358.0,364.55,284.61
2018,8,29,9,45,54.5,296.0,2.55,18.85,335.0,340.89,265.26
2018,8,29,10,0,30.0,289.0,2.6,19.0,312.0,315.34,244.52
2018,8,29,10,15,24.0,282.0,2.65,19.1,301.0,298.19,230.92
2018,8,29,10,30,18.0,275.0,2.7,19.2,290.0,286.48,221.45
2018,8,29,10,45,14.5,255.5,2.75,19.3,267.5,264.17,203.98
2018,8,29,11,0,11.0,236.0,2.8,19.4,245.0,241.71,186.4
2018,8,29,11,15,17.5,262.5,2.9,19.45,277.5,274.62,211.9
2018,8,29,11,30,24.0,289.0,3.0,19.5,310.0,314.45,242.32
2018,8,29,11,45,73.5,355.0,3.05,19.55,419.5,431.3,331.72
2018,8,29,12,0,123.0,421.0,3.1,19.6,529.0,557.51,424.97
2018,8,29,12,15,249.0,395.5,3.1,19.6,614.0,661.86,503.84
2018,8,29,12,30,375.0,370.0,3.1,19.6,699.0,756.66,574.27
2018,8,29,12,45,637.0,244.0,3.1,19.65,796.0,885.09,671.46
2018,8,29,13,0,899.0,118.0,3.1,19.7,893.0,986.8,740.06
