Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,15,903.5,113.0,3.15,19.7,879.0,972.59,730.48
2018,8,29,13,30,908.0,108.0,3.2,19.7,865.0,954.81,719.59
2018,8,29,13,45,901.0,107.5,3.2,19.7,840.0,927.88,702.17
2018,8,29,14,0,894.0,107.0,3.2,19.7,815.0,898.03,682.8
2018,8,29,14,15,885.5,105.0,3.15,19.7,783.5,862.58,659.17
2018,8,29,14,30,877.0,103.0,3.1,19.7,752.0,824.66,633.74
2018,8,29,14,45,865.5,101.0,3.05,19.65,714.0,782.15,605.02
2018,8,29,15,0,854.0,99.0,3.0,19.6,676.0,737.81,574.75
2018,8,29,15,15,839.0,97.0,3.0,19.6,633.5,691.66,542.96
2018,8,29,15,30,824.0,95.0,3.0,19.6,591.0,641.94,506.55
2018,8,29,15,45,803.0,92.0,2.85,19.5,543.0,586.78,464.27
2018,8,29,16,0,782.0,89.0,2.7,19.4,495.0,531.73,421.04
2018,8,29,16,15,733.0,89.5,2.7,19.3,439.5,466.59,369.23
2018,8,29,16,30,684.0,90.0,2.7,19.2,384.0,405.09,318.9
2018,8,29,16,45,635.0,85.5,2.7,19.1,330.5,342.45,266.51
2018,8,29,17,0,586.0,81.0,2.7,19.0,277.0,284.3,216.63
2018,8,29,17,15,519.5,73.0,2.65,18.8,224.5,222.55,163.76
2018,8,29,17,30,453.0,65.0,2.6,18.6,172.0,168.04,117.09
2018,8,29,17,45,398.0,54.5,2.6,18.4,131.0,120.49,77.02
2018,8,29,18,0,343.0,44.0,2.6,18.2,90.0,79.38,44.73
2018,8,29,18,15,225.0,30.0,2.6,18.0,55.0,37.72,15.69
2018,8,29,18,30,107.0,16.0,2.6,17.8,20.0,15.73,0.0
2018,8,29,18,45,53.5,8.0,2.65,17.6,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.75,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,16.8,4.0,3.85,0.0
2018,8,30,6,15,0.0,9.0,1.75,16.95,9.0,8.67,1.28
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,13.5,5.59
2018,8,30,6,45,0.0,19.0,1.65,17.25,19.0,18.32,9.81
2018,8,30,7,0,0.0,24.0,1.6,17.4,24.0,23.15,13.98
2018,8,30,7,15,0.0,26.5,1.55,17.4,26.5,25.57,16.05
2018,8,30,7,30,0.0,29.0,1.5,17.4,29.0,27.99,18.08
2018,8,30,7,45,0.0,29.5,1.4,17.45,29.5,28.48,18.43
2018,8,30,8,0,0.0,30.0,1.3,17.5,30.0,28.97,18.76
2018,8,30,8,15,0.0,78.0,1.25,17.6,78.0,75.43,57.31
2018,8,30,8,30,0.0,126.0,1.2,17.7,126.0,122.35,95.32
2018,8,30,8,45,1.0,148.5,1.15,17.75,149.0,145.13,113.22
2018,8,30,9,0,2.0,171.0,1.1,17.8,172.0,168.08,131.09
2018,8,30,9,15,27.0,203.5,1.15,17.9,222.0,221.96,173.8
2018,8,30,9,30,52.0,236.0,1.2,18.0,272.0,275.27,215.24
2018,8,30,9,45,41.0,243.5,1.2,18.15,273.0,276.26,214.86
2018,8,30,10,0,30.0,251.0,1.2,18.3,274.0,276.37,214.05
2018,8,30,10,15,56.0,281.5,1.3,18.4,326.0,331.19,256.29
2018,8,30,10,30,82.0,312.0,1.4,18.5,378.0,387.5,298.73
2018,8,30,10,45,82.5,348.0,1.55,18.6,416.0,427.51,327.69
2018,8,30,11,0,83.0,384.0,1.7,18.7,454.0,467.47,356.46
2018,8,30,11,15,80.0,392.5,1.8,18.75,461.0,475.06,361.57
2018,8,30,11,30,77.0,401.0,1.9,18.8,468.0,482.25,366.64
2018,8,30,11,45,105.5,414.5,2.05,18.85,506.5,524.84,398.73
2018,8,30,12,0,134.0,428.0,2.2,18.9,545.0,575.72,436.2
2018,8,30,12,15,186.0,425.0,2.3,18.95,587.5,623.34,471.96
2018,8,30,12,30,238.0,422.0,2.4,19.0,630.0,670.0,506.76
2018,8,30,12,45,439.0,330.5,2.55,19.0,709.5,781.23,592.28
2018,8,30,13,0,640.0,239.0,2.7,19.0,789.0,874.54,663.42
2018,8,30,13,15,759.0,180.5,2.85,18.95,820.0,911.34,689.78
2018,8,30,13,30,878.0,122.0,3.0,18.9,851.0,940.26,711.06
2018,8,30,13,45,845.5,132.5,3.15,18.9,817.5,907.21,690.03
2018,8,30,14,0,813.0,143.0,3.3,18.9,784.0,867.72,664.77
2018,8,30,14,15,831.0,129.0,3.4,18.8,762.0,843.89,650.19
2018,8,30,14,30,849.0,115.0,3.5,18.7,740.0,816.07,632.55
2018,8,30,14,45,837.0,112.5,3.65,18.65,702.0,773.2,604.06
2018,8,30,15,0,825.0,110.0,3.8,18.6,664.0,728.63,573.94
2018,8,30,15,15,809.0,107.0,3.8,18.6,621.0,679.3,539.06
2018,8,30,15,30,793.0,104.0,3.8,18.6,578.0,629.11,501.16
2018,8,30,15,45,771.5,100.5,4.05,18.35,531.0,574.51,459.98
2018,8,30,16,0,750.0,97.0,4.3,18.1,484.0,520.15,417.62
2018,8,30,16,15,719.0,93.5,4.35,17.95,433.5,461.71,370.14
2018,8,30,16,30,688.0,90.0,4.4,17.8,383.0,404.86,322.54
2018,8,30,16,45,645.5,85.0,4.5,17.6,331.0,344.13,270.76
2018,8,30,17,0,603.0,80.0,4.6,17.4,279.0,287.18,220.88
2018,8,30,17,15,542.0,73.0,4.65,17.25,228.0,227.16,168.29
2018,8,30,17,30,481.0,66.0,4.7,17.1,177.0,173.72,121.51
2018,8,30,17,45,392.5,56.0,4.7,16.9,131.0,119.75,77.06
2018,8,30,18,0,304.0,46.0,4.7,16.7,85.0,75.42,43.35
2018,8,30,18,15,191.5,30.0,4.65,16.6,50.5,35.25,14.01
2018,8,30,18,30,79.0,14.0,4.6,16.5,16.0,13.76,0.0
2018,8,30,18,45,39.5,7.0,4.55,16.35,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.5,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,15.6,4.0,3.85,0.0
2018,8,31,6,15,0.0,7.5,4.45,15.75,7.5,7.23,0.11
2018,8,31,6,30,0.0,11.0,4.4,15.9,11.0,10.6,3.19
2018,8,31,6,45,0.0,17.0,4.35,16.0,17.0,16.39,8.21
2018,8,31,7,0,0.0,23.0,4.3,16.1,23.0,22.19,13.22
2018,8,31,7,15,0.0,32.0,4.2,16.25,32.0,30.89,20.62
2018,8,31,7,30,0.0,41.0,4.1,16.4,41.0,39.59,27.95
2018,8,31,7,45,0.0,59.0,3.95,16.6,59.0,57.01,42.5
2018,8,31,8,0,0.0,77.0,3.8,16.8,77.0,74.46,56.88
2018,8,31,8,15,0.0,99.0,3.6,17.0,99.0,95.9,74.37
2018,8,31,8,30,0.0,121.0,3.4,17.2,121.0,117.45,91.72
2018,8,31,8,45,1.5,146.0,3.25,17.45,147.0,142.99,112.09
2018,8,31,9,0,3.0,171.0,3.1,17.7,173.0,168.78,132.39
2018,8,31,9,15,9.0,202.5,3.0,17.9,208.5,204.5,160.49
2018,8,31,9,30,15.0,234.0,2.9,18.1,244.0,240.86,188.69
2018,8,31,9,45,18.0,252.0,2.75,18.35,265.0,261.82,204.39
2018,8,31,10,0,21.0,270.0,2.6,18.6,286.0,283.0,220.13
2018,8,31,10,15,39.0,309.0,2.65,18.8,340.0,345.11,267.65
2018,8,31,10,30,57.0,348.0,2.7,19.0,394.0,402.88,310.97
2018,8,31,10,45,96.5,368.5,2.7,19.25,448.5,461.8,355.29
2018,8,31,11,0,136.0,389.0,2.7,19.5,503.0,529.86,405.43
2018,8,31,11,15,228.0,364.5,2.9,19.5,559.5,601.58,460.74
2018,8,31,11,30,320.0,340.0,3.1,19.5,616.0,667.21,511.15
2018,8,31,11,45,280.5,374.5,3.3,19.55,617.5,668.45,510.25
2018,8,31,12,0,241.0,409.0,3.5,19.6,619.0,667.96,508.51
2018,8,31,12,15,522.5,285.0,3.8,19.55,740.0,819.45,627.19
2018,8,31,12,30,804.0,161.0,4.1,19.5,861.0,959.16,728.66
2018,8,31,12,45,868.0,127.0,4.35,19.4,875.5,973.36,739.28
2018,8,31,13,0,932.0,93.0,4.6,19.3,890.0,988.78,752.5
2018,8,31,13,15,929.5,91.5,4.9,19.15,873.0,971.01,743.5
2018,8,31,13,30,927.0,90.0,5.2,19.0,856.0,949.8,732.05
2018,8,31,13,45,922.0,89.0,5.5,18.85,832.0,923.57,716.73
2018,8,31,14,0,917.0,88.0,5.8,18.7,808.0,894.24,698.86
2018,8,31,14,15,905.5,89.0,6.0,18.5,776.0,858.66,675.71
2018,8,31,14,30,894.0,90.0,6.2,18.3,744.0,820.72,650.5
2018,8,31,14,45,869.0,93.0,6.4,18.05,702.0,772.37,617.2
2018,8,31,15,0,844.0,96.0,6.6,17.8,660.0,723.16,582.69
2018,8,31,15,15,850.0,87.5,6.6,17.8,623.5,682.8,553.33
2018,8,31,15,30,856.0,79.0,6.6,17.8,587.0,639.59,520.34
2018,8,31,15,45,754.5,97.0,6.7,17.5,518.0,558.57,455.44
2018,8,31,16,0,653.0,115.0,6.8,17.2,449.0,483.72,394.33
2018,8,31,16,15,703.5,92.5,6.7,17.0,418.5,450.86,366.42
2018,8,31,16,30,754.0,70.0,6.6,16.8,388.0,411.51,331.46
2018,8,31,16,45,639.0,77.5,6.5,16.6,322.0,331.92,263.38
2018,8,31,17,0,524.0,85.0,6.4,16.4,256.0,263.98,204.88
2018,8,31,17,15,399.5,80.0,6.3,16.2,196.5,191.91,144.07
2018,8,31,17,30,275.0,75.0,6.2,16.0,137.0,135.29,97.72
2018,8,31,17,45,252.0,57.5,6.05,15.8,103.0,96.87,64.34
2018,8,31,18,0,229.0,40.0,5.9,15.6,69.0,61.23,34.99
2018,8,31,18,15,144.0,25.5,5.75,15.55,41.0,28.36,9.41
2018,8,31,18,30,59.0,11.0,5.6,15.5,13.0,10.81,0.0
2018,8,31,18,45,29.5,5.5,5.5,15.45,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,45,5.0,2.5,2.85,15.15,3.0,2.46,0.0
2018,9,1,6,0,10.0,5.0,2.9,15.3,6.0,5.05,0.0
2018,9,1,6,15,5.0,12.5,2.7,15.5,13.0,12.53,4.13
2018,9,1,6,30,0.0,20.0,2.5,15.7,20.0,19.29,10.44
2018,9,1,6,45,0.0,29.5,2.3,15.85,29.5,28.47,18.43
2018,9,1,7,0,0.0,39.0,2.1,16.0,39.0,37.66,26.36
2018,9,1,7,15,0.0,45.5,1.95,16.15,45.5,43.94,31.72
2018,9,1,7,30,0.0,52.0,1.8,16.3,52.0,50.23,36.97
2018,9,1,7,45,0.0,64.5,1.65,16.45,64.5,62.34,47.01
2018,9,1,8,0,0.0,77.0,1.5,16.6,77.0,74.46,56.91
2018,9,1,8,15,0.0,100.0,1.55,16.75,100.0,96.88,75.19
2018,9,1,8,30,0.0,123.0,1.6,16.9,123.0,119.43,93.3
2018,9,1,8,45,0.0,129.0,1.6,17.05,129.0,125.31,97.67
2018,9,1,9,0,0.0,135.0,1.6,17.2,135.0,131.21,102.08
2018,9,1,9,15,2.0,156.0,1.75,17.3,157.5,153.35,119.62
2018,9,1,9,30,4.0,177.0,1.9,17.4,180.0,175.74,137.17
2018,9,1,9,45,4.5,183.5,2.1,17.55,187.0,182.73,142.37
2018,9,1,10,0,5.0,190.0,2.3,17.7,194.0,189.76,147.65
2018,9,1,10,15,6.5,197.5,2.45,17.75,202.5,198.68,154.5
2018,9,1,10,30,8.0,205.0,2.6,17.8,211.0,207.67,161.41
2018,9,1,10,45,9.5,219.0,2.75,17.85,226.5,223.2,173.43
2018,9,1,11,0,11.0,233.0,2.9,17.9,242.0,238.79,185.45
2018,9,1,11,15,11.0,237.0,3.1,17.95,246.0,242.99,188.59
2018,9,1,11,30,11.0,241.0,3.3,18.0,250.0,247.15,191.75
2018,9,1,11,45,12.0,250.0,3.5,18.0,260.0,257.25,199.62
2018,9,1,12,0,13.0,259.0,3.7,18.0,270.0,267.31,207.47
2018,9,1,12,15,13.0,259.0,3.8,18.0,270.0,267.32,207.49
2018,9,1,12,30,13.0,259.0,3.9,18.0,270.0,267.27,207.53
2018,9,1,12,45,15.5,274.5,4.05,18.0,287.5,285.15,221.58
2018,9,1,13,0,18.0,290.0,4.2,18.0,305.0,302.95,235.56
2018,9,1,13,15,16.5,277.5,4.35,17.9,291.0,288.66,224.79
2018,9,1,13,30,15.0,265.0,4.5,17.8,277.0,274.38,214.07
2018,9,1,13,45,27.5,246.5,4.65,17.7,268.0,272.01,213.25
2018,9,1,14,0,40.0,228.0,4.8,17.6,259.0,263.03,207.22
2018,9,1,14,15,197.0,204.5,4.9,17.5,349.0,380.24,305.2
2018,9,1,14,30,354.0,181.0,5.0,17.4,439.0,481.63,388.44
2018,9,1,14,45,278.0,181.5,5.1,17.25,377.5,410.12,331.22
2018,9,1,15,0,202.0,182.0,5.2,17.1,316.0,337.46,272.8
2018,9,1,15,15,225.0,174.5,5.2,17.1,314.5,336.42,272.79
2018,9,1,15,30,248.0,167.0,5.2,17.1,313.0,332.79,270.31
2018,9,1,15,45,208.5,165.0,5.25,16.85,281.0,294.85,239.31
2018,9,1,16,0,169.0,163.0,5.3,16.6,249.0,256.92,208.19
2018,9,1,16,15,315.5,143.5,5.25,16.4,282.5,303.35,246.41
2018,9,1,16,30,462.0,124.0,5.2,16.2,316.0,333.69,269.08
2018,9,1,16,45,477.0,108.0,5.15,16.0,283.0,296.65,235.93
2018,9,1,17,0,492.0,92.0,5.1,15.8,250.0,257.34,199.75
2018,9,1,17,15,474.5,80.0,5.05,15.6,209.5,212.2,158.48
2018,9,1,17,30,457.0,68.0,5.0,15.4,169.0,167.33,117.38
2018,9,1,17,45,372.0,55.5,4.95,15.2,123.0,112.6,72.17
2018,9,1,18,0,287.0,43.0,4.9,15.0,77.0,68.81,38.8
2018,9,1,18,15,177.0,27.5,4.9,14.95,45.0,30.65,8.62
2018,9,1,18,30,67.0,12.0,4.9,14.9,13.0,11.8,0.0
2018,9,1,18,45,33.5,6.0,4.85,14.85,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,45,44.0,9.0,2.0,14.6,11.5,8.85,0.0
2018,9,2,6,0,88.0,18.0,2.0,14.8,23.0,16.42,0.0
2018,9,2,6,15,141.5,32.0,1.95,15.0,49.5,41.28,21.96
2018,9,2,6,30,195.0,46.0,1.9,15.2,76.0,71.88,45.63
2018,9,2,6,45,178.5,58.0,1.85,15.4,93.5,92.35,64.83
2018,9,2,7,0,162.0,70.0,1.8,15.6,111.0,111.24,82.99
2018,9,2,7,15,81.0,83.5,1.8,15.8,104.0,108.21,83.89
2018,9,2,7,30,0.0,97.0,1.8,16.0,97.0,94.06,73.71
2018,9,2,7,45,2.5,120.0,1.75,16.15,121.0,117.68,93.07
2018,9,2,8,0,5.0,143.0,1.7,16.3,145.0,141.66,112.39
2018,9,2,8,15,11.0,166.5,1.65,16.5,172.0,168.34,133.62
2018,9,2,8,30,17.0,190.0,1.6,16.7,199.0,195.71,155.1
2018,9,2,8,45,23.0,212.0,1.6,16.9,225.5,222.2,175.65
2018,9,2,9,0,29.0,234.0,1.6,17.1,252.0,253.4,199.62
2018,9,2,9,15,29.0,249.0,1.65,17.3,268.0,270.14,211.96
2018,9,2,9,30,29.0,264.0,1.7,17.5,284.0,286.85,224.25
2018,9,2,9,45,28.5,275.5,1.7,17.65,296.0,299.52,233.32
2018,9,2,10,0,28.0,287.0,1.7,17.8,308.0,312.1,242.3
2018,9,2,10,15,35.5,309.0,1.75,17.95,336.5,342.35,264.98
2018,9,2,10,30,43.0,331.0,1.8,18.1,365.0,373.01,287.68
2018,9,2,10,45,46.0,345.5,1.8,18.25,383.0,392.05,301.31
2018,9,2,11,0,49.0,360.0,1.8,18.4,401.0,411.08,314.92
2018,9,2,11,15,45.0,360.5,1.9,18.45,398.5,408.75,312.9
2018,9,2,11,30,41.0,361.0,2.0,18.5,396.0,406.11,310.79
2018,9,2,11,45,52.0,377.0,2.1,18.55,422.0,433.95,331.81
2018,9,2,12,0,63.0,393.0,2.2,18.6,448.0,461.75,352.54
2018,9,2,12,15,75.5,401.0,2.35,18.55,466.5,482.35,368.37
2018,9,2,12,30,88.0,409.0,2.5,18.5,485.0,502.59,384.0
2018,9,2,12,45,131.5,401.0,2.7,18.45,513.5,543.4,416.04
2018,9,2,13,0,175.0,393.0,2.9,18.4,542.0,574.42,440.85
2018,9,2,13,15,160.0,394.5,3.1,18.25,528.5,559.04,429.95
2018,9,2,13,30,145.0,396.0,3.3,18.1,515.0,543.49,419.1
2018,9,2,13,45,187.5,366.5,3.45,17.95,515.5,546.59,424.21
2018,9,2,14,0,230.0,337.0,3.6,17.8,516.0,553.95,432.23
2018,9,2,14,15,497.5,242.5,3.75,17.65,609.0,677.91,532.96
2018,9,2,14,30,765.0,148.0,3.9,17.5,702.0,777.35,610.94
2018,9,2,14,45,726.0,149.0,4.05,17.35,652.5,722.05,571.86
2018,9,2,15,0,687.0,150.0,4.2,17.2,603.0,665.34,530.68
2018,9,2,15,15,617.5,157.0,4.2,17.2,544.0,594.98,476.78
2018,9,2,15,30,548.0,164.0,4.2,17.2,485.0,526.27,423.27
2018,9,2,15,45,441.5,169.5,4.3,16.85,414.0,441.73,356.82
2018,9,2,16,0,335.0,175.0,4.4,16.5,343.0,362.32,293.22
2018,9,2,16,15,318.0,162.0,4.35,16.3,308.0,322.58,260.79
2018,9,2,16,30,301.0,149.0,4.3,16.1,273.0,284.07,228.6
2018,9,2,16,45,319.0,127.5,4.2,15.9,243.0,251.78,200.49
2018,9,2,17,0,337.0,106.0,4.1,15.7,213.0,219.21,170.98
2018,9,2,17,15,331.5,88.5,4.05,15.5,177.5,179.5,135.22
2018,9,2,17,30,326.0,71.0,4.0,15.3,142.0,140.26,99.57
2018,9,2,17,45,256.0,56.0,3.9,15.1,102.0,94.31,61.85
2018,9,2,18,0,186.0,41.0,3.8,14.9,62.0,56.64,32.84
2018,9,2,18,15,113.5,25.0,3.75,14.85,36.0,25.51,4.55
2018,9,2,18,30,41.0,9.0,3.7,14.8,10.0,8.85,0.0
2018,9,2,18,45,20.5,4.5,3.65,14.75,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,45,5.0,3.5,1.95,14.5,4.0,3.44,0.0
2018,9,3,6,0,10.0,7.0,2.0,14.7,8.0,6.91,0.0
2018,9,3,6,15,5.0,15.5,2.0,14.9,16.0,15.44,6.31
2018,9,3,6,30,0.0,24.0,2.0,15.1,24.0,23.16,13.66
2018,9,3,6,45,0.0,36.5,2.0,15.3,36.5,35.24,24.17
2018,9,3,7,0,0.0,49.0,2.0,15.5,49.0,47.34,34.6
2018,9,3,7,15,0.0,62.5,1.95,15.7,62.5,60.41,45.7
2018,9,3,7,30,0.0,76.0,1.9,15.9,76.0,73.53,56.64
2018,9,3,7,45,1.5,104.5,1.9,16.1,105.0,102.03,80.2
2018,9,3,8,0,3.0,133.0,1.9,16.3,134.0,130.85,103.61
2018,9,3,8,15,4.0,150.0,1.85,16.45,152.0,148.3,117.41
2018,9,3,8,30,5.0,167.0,1.8,16.6,170.0,165.89,131.16
2018,9,3,8,45,8.5,185.0,1.8,16.75,190.0,186.17,147.0
2018,9,3,9,0,12.0,203.0,1.8,16.9,210.0,206.81,162.97
2018,9,3,9,15,14.5,220.0,1.8,17.05,229.5,226.06,177.66
2018,9,3,9,30,17.0,237.0,1.8,17.2,249.0,245.53,192.41
2018,9,3,9,45,17.0,246.0,1.8,17.35,258.5,255.15,199.33
2018,9,3,10,0,17.0,255.0,1.8,17.5,268.0,264.75,206.24
2018,9,3,10,15,25.0,283.5,1.85,17.6,303.0,307.03,238.57
2018,9,3,10,30,33.0,312.0,1.9,17.7,338.0,344.5,266.74
2018,9,3,10,45,65.5,351.0,2.0,17.8,404.5,415.63,320.8
2018,9,3,11,0,98.0,390.0,2.1,17.9,471.0,488.2,374.77
2018,9,3,11,15,109.5,402.0,2.15,17.95,494.0,513.41,392.9
2018,9,3,11,30,121.0,414.0,2.2,18.0,517.0,546.79,417.06
2018,9,3,11,45,118.5,417.0,2.25,18.1,518.5,548.78,418.05
2018,9,3,12,0,116.0,420.0,2.3,18.2,520.0,550.17,418.87
2018,9,3,12,15,159.0,406.0,2.4,18.2,543.0,577.02,440.35
2018,9,3,12,30,202.0,392.0,2.5,18.2,566.0,603.03,461.01
2018,9,3,12,45,271.5,374.0,2.6,18.2,605.0,657.02,502.38
2018,9,3,13,0,341.0,356.0,2.7,18.2,644.0,700.25,535.69
2018,9,3,13,15,331.0,349.0,2.8,18.1,624.0,677.89,520.24
2018,9,3,13,30,321.0,342.0,2.9,18.0,604.0,654.54,504.41
2018,9,3,13,45,256.0,342.5,3.05,17.95,547.5,589.35,456.4
2018,9,3,14,0,191.0,343.0,3.2,17.9,491.0,519.36,404.19
2018,9,3,14,15,371.0,271.5,3.3,17.7,544.0,601.58,472.27
2018,9,3,14,30,551.0,200.0,3.4,17.5,597.0,660.64,521.51
2018,9,3,14,45,468.5,208.0,3.55,17.35,533.0,582.22,462.28
2018,9,3,15,0,386.0,216.0,3.7,17.2,469.0,511.2,408.04
2018,9,3,15,15,329.5,211.0,3.7,17.2,417.0,444.59,356.45
2018,9,3,15,30,273.0,206.0,3.7,17.2,365.0,387.87,311.63
2018,9,3,15,45,250.5,194.5,3.75,16.8,331.0,349.02,281.36
2018,9,3,16,0,228.0,183.0,3.8,16.4,297.0,311.8,251.8
2018,9,3,16,15,247.0,165.5,3.75,16.25,276.5,290.58,234.55
2018,9,3,16,30,266.0,148.0,3.7,16.1,256.0,266.97,214.56
2018,9,3,16,45,292.0,127.0,3.6,15.95,230.5,240.06,190.87
2018,9,3,17,0,318.0,106.0,3.5,15.8,205.0,212.0,165.05
2018,9,3,17,15,304.0,88.5,3.35,15.6,168.5,171.13,128.73
2018,9,3,17,30,290.0,71.0,3.2,15.4,132.0,131.73,93.55
2018,9,3,17,45,234.0,55.0,3.1,15.2,95.5,89.22,58.4
2018,9,3,18,0,178.0,39.0,3.0,15.0,59.0,53.37,30.32
2018,9,3,18,15,107.0,23.5,2.85,14.95,33.5,23.4,0.64
2018,9,3,18,30,36.0,8.0,2.7,14.9,8.0,7.86,0.0
2018,9,3,18,45,18.0,4.0,2.55,14.8,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,5,45,5.5,2.5,2.6,14.95,3.0,2.46,0.0
2018,9,4,6,0,11.0,5.0,2.7,15.2,6.0,5.03,0.0
2018,9,4,6,15,43.5,13.0,2.75,15.45,19.0,15.83,5.15
2018,9,4,6,30,76.0,21.0,2.8,15.7,32.0,30.91,16.74
2018,9,4,6,45,38.0,25.5,2.8,15.9,31.0,32.51,20.25
2018,9,4,7,0,0.0,30.0,2.8,16.1,30.0,28.95,18.95
2018,9,4,7,15,0.0,35.5,2.75,16.3,35.5,34.27,23.5
2018,9,4,7,30,0.0,41.0,2.7,16.5,41.0,39.59,27.96
2018,9,4,7,45,0.0,48.0,2.6,16.7,48.0,46.37,33.57
2018,9,4,8,0,0.0,55.0,2.5,16.9,55.0,53.15,39.11
2018,9,4,8,15,0.0,83.0,2.4,17.05,83.0,80.28,61.49
2018,9,4,8,30,0.0,111.0,2.3,17.2,111.0,107.67,83.73
2018,9,4,8,45,0.0,132.0,2.25,17.4,132.0,128.31,100.15
2018,9,4,9,0,0.0,153.0,2.2,17.6,153.0,149.04,116.44
2018,9,4,9,15,1.5,166.0,2.2,17.75,167.0,162.97,127.21
2018,9,4,9,30,3.0,179.0,2.2,17.9,181.0,177.05,138.05
2018,9,4,9,45,5.5,194.5,2.15,18.0,198.5,194.55,151.57
2018,9,4,10,0,8.0,210.0,2.1,18.1,216.0,212.25,165.15
2018,9,4,10,15,15.0,246.5,2.1,18.25,258.0,255.03,198.25
2018,9,4,10,30,22.0,283.0,2.1,18.4,300.0,298.39,231.23
2018,9,4,10,45,36.0,319.0,2.1,18.5,348.0,355.55,274.48
2018,9,4,11,0,50.0,355.0,2.1,18.6,396.0,407.03,312.73
2018,9,4,11,15,64.0,376.0,2.2,18.65,429.5,443.22,339.63
2018,9,4,11,30,78.0,397.0,2.3,18.7,463.0,479.61,366.57
2018,9,4,11,45,136.5,405.5,2.35,18.8,522.5,553.99,422.37
2018,9,4,12,0,195.0,414.0,2.4,18.9,582.0,620.19,471.22
2018,9,4,12,15,207.5,415.5,2.5,18.85,594.0,633.94,481.43
2018,9,4,12,30,220.0,417.0,2.6,18.8,606.0,646.73,491.38
2018,9,4,12,45,184.5,414.0,2.7,18.8,571.0,607.82,462.91
2018,9,4,13,0,149.0,411.0,2.8,18.8,536.0,568.77,434.35
2018,9,4,13,15,118.5,395.0,2.95,18.65,493.0,520.91,399.71
2018,9,4,13,30,88.0,379.0,3.1,18.5,450.0,465.98,359.35
2018,9,4,13,45,112.5,341.0,3.3,18.4,429.5,452.91,351.87
2018,9,4,14,0,137.0,303.0,3.5,18.3,409.0,430.76,337.3
2018,9,4,14,15,391.5,227.0,3.65,18.1,511.5,571.58,452.29
2018,9,4,14,30,646.0,151.0,3.8,17.9,614.0,684.01,542.13
2018,9,4,14,45,663.5,140.5,3.95,17.75,594.0,661.89,526.78
2018,9,4,15,0,681.0,130.0,4.1,17.6,574.0,636.41,508.98
2018,9,4,15,15,681.0,124.0,4.1,17.6,542.5,600.4,481.75
2018,9,4,15,30,681.0,118.0,4.1,17.6,511.0,562.54,452.51
2018,9,4,15,45,562.0,127.5,4.15,17.15,433.5,469.23,379.21
2018,9,4,16,0,443.0,137.0,4.2,16.7,356.0,383.58,310.66
2018,9,4,16,15,256.0,144.0,4.15,16.45,267.5,272.3,219.9
2018,9,4,16,30,69.0,151.0,4.1,16.2,179.0,179.17,143.6
2018,9,4,16,45,114.5,133.0,4.05,15.95,171.5,176.32,140.8
2018,9,4,17,0,160.0,115.0,4.0,15.7,164.0,165.82,130.36
2018,9,4,17,15,194.5,94.0,3.9,15.5,142.0,145.43,110.75
2018,9,4,17,30,229.0,73.0,3.8,15.3,120.0,119.27,85.48
2018,9,4,17,45,165.0,55.5,3.7,15.1,84.5,78.38,52.33
2018,9,4,18,0,101.0,38.0,3.6,14.9,49.0,45.16,26.44
2018,9,4,18,15,55.0,22.0,3.5,14.85,27.5,20.87,0.0
2018,9,4,18,30,9.0,6.0,3.4,14.8,6.0,5.9,0.0
2018,9,4,18,45,4.5,3.0,3.3,14.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.3,14.25,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.3,14.4,3.0,2.89,0.0
2018,9,5,6,15,0.0,7.5,2.3,14.6,7.5,7.23,0.0
2018,9,5,6,30,0.0,12.0,2.3,14.8,12.0,11.57,3.98
2018,9,5,6,45,0.0,18.0,2.3,14.95,18.0,17.36,9.06
2018,9,5,7,0,0.0,24.0,2.3,15.1,24.0,23.15,14.11
2018,9,5,7,15,0.0,27.0,2.3,15.3,27.0,26.05,16.62
2018,9,5,7,30,0.0,30.0,2.3,15.5,30.0,28.96,19.06
2018,9,5,7,45,0.0,43.0,2.3,15.65,43.0,41.53,29.65
2018,9,5,8,0,0.0,56.0,2.3,15.8,56.0,54.11,40.12
2018,9,5,8,15,0.0,69.5,2.35,16.0,69.5,67.19,50.86
2018,9,5,8,30,0.0,83.0,2.4,16.2,83.0,80.29,61.5
2018,9,5,8,45,0.0,94.0,2.45,16.35,94.0,90.99,70.07
2018,9,5,9,0,0.0,105.0,2.5,16.5,105.0,101.76,78.63
2018,9,5,9,15,0.0,118.0,2.65,16.6,118.0,114.52,88.77
2018,9,5,9,30,0.0,131.0,2.8,16.7,131.0,127.31,98.87
2018,9,5,9,45,0.0,139.0,2.9,16.8,139.0,135.2,104.97
2018,9,5,10,0,0.0,147.0,3.0,16.9,147.0,143.11,111.07
2018,9,5,10,15,1.5,155.5,3.15,16.95,156.5,152.8,118.7
2018,9,5,10,30,3.0,164.0,3.3,17.0,166.0,162.6,126.39
2018,9,5,10,45,5.0,183.0,3.4,17.05,187.0,183.34,142.78
2018,9,5,11,0,7.0,202.0,3.5,17.1,208.0,204.22,159.17
2018,9,5,11,15,10.0,228.0,3.55,17.1,236.5,233.13,181.85
2018,9,5,11,30,13.0,254.0,3.6,17.1,265.0,262.21,204.49
2018,9,5,11,45,16.0,275.5,3.7,17.15,289.0,286.86,223.58
2018,9,5,12,0,19.0,297.0,3.8,17.2,313.0,311.56,242.63
2018,9,5,12,15,21.0,304.5,3.9,17.15,322.5,321.09,250.08
2018,9,5,12,30,23.0,312.0,4.0,17.1,332.0,330.54,257.54
2018,9,5,12,45,22.5,308.0,4.05,17.05,327.0,325.83,254.05
2018,9,5,13,0,22.0,304.0,4.1,17.0,322.0,321.04,250.57
2018,9,5,13,15,88.5,298.0,4.2,16.9,369.5,390.89,307.54
2018,9,5,13,30,155.0,292.0,4.3,16.8,417.0,442.91,350.15
2018,9,5,13,45,109.5,315.0,4.35,16.7,402.0,422.9,333.2
2018,9,5,14,0,64.0,338.0,4.4,16.6,387.0,397.72,312.6
2018,9,5,14,15,63.0,323.5,4.45,16.5,370.0,379.69,299.42
2018,9,5,14,30,62.0,309.0,4.5,16.4,353.0,361.56,286.07
2018,9,5,14,45,59.5,290.5,4.55,16.3,331.0,338.05,268.39
2018,9,5,15,0,57.0,272.0,4.6,16.2,309.0,314.63,250.65
2018,9,5,15,15,68.0,258.0,4.6,16.2,299.0,305.11,243.99
2018,9,5,15,30,79.0,244.0,4.6,16.2,289.0,294.5,236.29
2018,9,5,15,45,61.5,216.5,4.65,15.95,250.0,252.2,202.78
2018,9,5,16,0,44.0,189.0,4.7,15.7,211.0,211.63,170.31
2018,9,5,16,15,70.5,171.0,4.65,15.6,201.5,203.77,164.44
2018,9,5,16,30,97.0,153.0,4.6,15.5,192.0,195.55,157.64
2018,9,5,16,45,135.0,133.0,4.55,15.35,178.5,183.68,147.02
2018,9,5,17,0,173.0,113.0,4.5,15.2,165.0,167.45,131.68
2018,9,5,17,15,181.5,92.5,4.45,15.0,137.5,139.97,106.74
2018,9,5,17,30,190.0,72.0,4.4,14.8,110.0,109.76,79.12
2018,9,5,17,45,134.0,54.0,4.35,14.65,77.0,72.02,48.38
2018,9,5,18,0,78.0,36.0,4.3,14.5,44.0,41.04,23.74
2018,9,5,18,15,44.5,21.0,4.25,14.4,25.0,19.99,0.0
2018,9,5,18,30,11.0,6.0,4.2,14.3,6.0,5.9,0.0
2018,9,5,18,45,5.5,3.0,4.1,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.4,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.5,4.0,3.93,0.0
2018,9,6,6,15,0.0,9.0,2.25,13.65,9.0,8.67,0.97
2018,9,6,6,30,0.0,14.0,2.2,13.8,14.0,13.5,5.61
2018,9,6,6,45,0.0,20.5,2.15,13.9,20.5,19.77,11.16
2018,9,6,7,0,0.0,27.0,2.1,14.0,27.0,26.05,16.66
2018,9,6,7,15,0.0,34.0,2.1,14.2,34.0,32.82,22.49
2018,9,6,7,30,0.0,41.0,2.1,14.4,41.0,39.59,28.23
2018,9,6,7,45,0.5,49.0,2.1,14.6,49.0,47.54,34.89
2018,9,6,8,0,1.0,57.0,2.1,14.8,57.0,55.56,41.51
2018,9,6,8,15,3.5,93.0,2.2,15.05,94.5,91.9,71.74
2018,9,6,8,30,6.0,129.0,2.3,15.3,132.0,128.89,101.96
2018,9,6,8,45,4.0,130.0,2.4,15.5,132.0,128.87,101.47
2018,9,6,9,0,2.0,131.0,2.5,15.7,132.0,128.67,100.91
2018,9,6,9,15,1.5,138.5,2.7,15.9,139.5,135.79,106.35
2018,9,6,9,30,1.0,146.0,2.9,16.1,147.0,142.87,111.73
2018,9,6,9,45,1.0,149.5,3.05,16.3,150.5,146.37,114.23
2018,9,6,10,0,1.0,153.0,3.2,16.5,154.0,149.87,116.75
2018,9,6,10,15,2.5,166.5,3.3,16.6,168.5,164.56,128.34
2018,9,6,10,30,4.0,180.0,3.4,16.7,183.0,179.36,139.95
2018,9,6,10,45,5.5,190.0,3.5,16.85,194.5,190.77,148.81
2018,9,6,11,0,7.0,200.0,3.6,17.0,206.0,202.24,157.71
2018,9,6,11,15,8.5,215.5,3.6,17.1,222.5,219.24,170.95
2018,9,6,11,30,10.0,231.0,3.6,17.2,239.0,236.3,184.17
2018,9,6,11,45,11.0,242.0,3.65,17.3,251.0,248.38,193.47
2018,9,6,12,0,12.0,253.0,3.7,17.4,263.0,260.44,202.77
2018,9,6,12,15,13.5,264.0,3.65,17.5,275.5,272.96,212.41
2018,9,6,12,30,15.0,275.0,3.6,17.6,288.0,285.44,222.01
2018,9,6,12,45,15.5,274.5,3.6,17.75,287.5,285.29,221.83
2018,9,6,13,0,16.0,274.0,3.6,17.9,287.0,285.07,221.68
2018,9,6,13,15,15.0,265.5,3.6,17.95,277.5,275.32,214.22
2018,9,6,13,30,14.0,257.0,3.6,18.0,268.0,265.56,206.79
2018,9,6,13,45,61.5,241.0,3.65,18.0,288.0,296.49,233.19
2018,9,6,14,0,109.0,225.0,3.7,18.0,308.0,325.03,257.42
2018,9,6,14,15,424.5,170.0,3.7,18.0,473.5,536.84,429.31
2018,9,6,14,30,740.0,115.0,3.7,18.0,639.0,715.42,565.31
2018,9,6,14,45,761.0,109.0,3.7,18.0,622.5,697.36,552.01
2018,9,6,15,0,782.0,103.0,3.7,18.0,606.0,675.35,537.05
2018,9,6,15,15,667.5,116.5,3.7,18.0,525.0,579.56,464.23
2018,9,6,15,30,553.0,130.0,3.7,18.0,444.0,490.77,394.76
2018,9,6,15,45,468.5,130.0,3.75,17.75,380.0,411.59,332.4
2018,9,6,16,0,384.0,130.0,3.8,17.5,316.0,342.42,276.62
2018,9,6,16,15,473.5,115.0,3.8,17.3,318.5,348.8,280.73
2018,9,6,16,30,563.0,100.0,3.8,17.1,321.0,346.84,276.16
2018,9,6,16,45,464.0,96.0,3.85,16.9,260.5,272.02,213.5
2018,9,6,17,0,365.0,92.0,3.9,16.7,200.0,209.56,160.97
2018,9,6,17,15,318.5,78.0,3.85,16.4,159.0,161.33,119.24
2018,9,6,17,30,272.0,64.0,3.8,16.1,118.0,118.33,82.35
2018,9,6,17,45,205.0,48.5,3.75,15.8,82.0,76.48,48.63
2018,9,6,18,0,138.0,33.0,3.7,15.5,46.0,42.62,22.33
2018,9,6,18,15,81.5,19.0,3.7,15.4,25.5,18.09,0.0
2018,9,6,18,30,25.0,5.0,3.7,15.3,5.0,4.91,0.0
2018,9,6,18,45,12.5,2.5,3.7,15.15,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,3.0,1.5,2.5,13.8,1.5,0.0,0.0
2018,9,7,6,0,6.0,3.0,2.5,14.0,3.0,3.02,0.0
2018,9,7,6,15,47.0,9.0,2.45,14.2,15.0,12.09,1.9
2018,9,7,6,30,88.0,15.0,2.4,14.4,27.0,26.67,12.73
2018,9,7,6,45,44.0,19.5,2.4,14.65,25.5,27.97,16.24
2018,9,7,7,0,0.0,24.0,2.4,14.9,24.0,23.15,14.11
2018,9,7,7,15,0.0,30.5,2.35,15.1,30.5,29.44,19.51
2018,9,7,7,30,0.0,37.0,2.3,15.3,37.0,35.72,24.84
2018,9,7,7,45,0.0,46.5,2.25,15.55,46.5,44.91,32.53
2018,9,7,8,0,0.0,56.0,2.2,15.8,56.0,54.11,40.13
2018,9,7,8,15,0.0,79.0,2.2,16.0,79.0,76.4,58.56
2018,9,7,8,30,0.0,102.0,2.2,16.2,102.0,98.86,76.86
2018,9,7,8,45,0.0,125.0,2.2,16.45,125.0,121.46,95.0
2018,9,7,9,0,0.0,148.0,2.2,16.7,148.0,144.16,112.99
2018,9,7,9,15,1.5,163.5,2.2,16.9,164.5,160.56,125.79
2018,9,7,9,30,3.0,179.0,2.2,17.1,181.0,177.13,138.63
2018,9,7,9,45,6.0,199.0,2.15,17.3,203.5,199.52,156.01
2018,9,7,10,0,9.0,219.0,2.1,17.5,226.0,222.18,173.42
2018,9,7,10,15,12.5,242.0,2.15,17.65,251.5,248.5,193.64
2018,9,7,10,30,16.0,265.0,2.2,17.8,277.0,275.08,213.87
2018,9,7,10,45,19.0,281.0,2.25,17.9,296.0,294.31,228.36
2018,9,7,11,0,22.0,297.0,2.3,18.0,315.0,313.65,242.91
2018,9,7,11,15,27.0,314.5,2.45,18.1,337.0,344.27,266.13
2018,9,7,11,30,32.0,332.0,2.6,18.2,359.0,367.75,283.83
2018,9,7,11,45,50.5,360.5,2.75,18.25,403.5,415.74,320.44
2018,9,7,12,0,69.0,389.0,2.9,18.3,448.0,463.88,356.73
2018,9,7,12,15,75.0,392.5,3.1,18.35,456.5,473.37,364.06
2018,9,7,12,30,81.0,396.0,3.3,18.4,465.0,482.51,371.35
2018,9,7,12,45,65.5,377.0,3.5,18.4,432.5,446.98,344.86
2018,9,7,13,0,50.0,358.0,3.7,18.4,400.0,411.54,318.35
2018,9,7,13,15,41.5,339.0,3.95,18.35,373.0,382.84,297.05
2018,9,7,13,30,33.0,320.0,4.2,18.3,346.0,354.33,275.67
2018,9,7,13,45,92.5,286.0,4.45,18.25,356.5,377.36,296.65
2018,9,7,14,0,152.0,252.0,4.7,18.2,367.0,389.7,309.2
2018,9,7,14,15,485.0,179.5,4.85,18.15,525.0,599.3,479.57
2018,9,7,14,30,818.0,107.0,5.0,18.1,683.0,766.5,607.99
2018,9,7,14,45,791.5,107.0,5.15,18.05,639.0,716.12,571.6
2018,9,7,15,0,765.0,107.0,5.3,18.0,595.0,665.27,535.36
2018,9,7,15,15,769.0,101.5,5.3,18.0,563.0,628.97,507.99
2018,9,7,15,30,773.0,96.0,5.3,18.0,531.0,590.21,477.56
2018,9,7,15,45,747.0,94.0,5.35,17.8,484.5,535.48,434.06
2018,9,7,16,0,721.0,92.0,5.4,17.6,438.0,481.86,390.27
2018,9,7,16,15,740.0,80.0,5.35,17.4,400.5,439.67,354.26
2018,9,7,16,30,759.0,68.0,5.3,17.2,363.0,394.44,314.13
2018,9,7,16,45,719.5,63.0,5.25,17.05,310.0,331.8,258.87
2018,9,7,17,0,680.0,58.0,5.2,16.9,257.0,272.59,205.4
2018,9,7,17,15,617.5,52.5,5.1,16.65,205.5,210.61,150.05
2018,9,7,17,30,555.0,47.0,5.0,16.4,154.0,155.58,101.54
2018,9,7,17,45,453.0,38.5,4.85,16.15,108.0,99.39,56.57
2018,9,7,18,0,351.0,30.0,4.7,15.9,62.0,55.27,24.17
2018,9,7,18,15,201.5,18.5,4.6,15.8,34.0,21.08,0.0
2018,9,7,18,30,52.0,7.0,4.5,15.7,6.0,0.0,0.0
2018,9,7,18,45,26.0,3.5,4.35,15.6,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,8,5,45,96.5,9.0,4.35,14.7,12.5,0.0,0.0
2018,9,8,6,0,193.0,18.0,4.5,14.9,25.0,19.85,0.0
2018,9,8,6,15,337.0,27.5,4.5,15.15,64.0,50.59,20.81
2018,9,8,6,30,481.0,37.0,4.5,15.4,103.0,99.91,55.9
2018,9,8,6,45,532.5,44.5,4.55,15.6,147.5,146.88,95.34
2018,9,8,7,0,584.0,52.0,4.6,15.8,192.0,199.66,142.27
2018,9,8,7,15,646.0,57.0,4.55,16.0,246.5,258.81,195.17
2018,9,8,7,30,708.0,62.0,4.5,16.2,301.0,324.11,253.0
2018,9,8,7,45,739.5,66.0,4.45,16.4,351.5,381.6,304.01
2018,9,8,8,0,771.0,70.0,4.4,16.6,402.0,441.33,355.35
2018,9,8,8,15,754.5,83.5,4.35,16.75,441.0,487.81,394.58
2018,9,8,8,30,738.0,97.0,4.3,16.9,480.0,531.01,429.71
2018,9,8,8,45,792.5,91.0,4.25,17.1,536.0,594.6,480.02
2018,9,8,9,0,847.0,85.0,4.2,17.3,592.0,658.88,529.62
2018,9,8,9,15,876.0,82.0,4.2,17.5,638.0,712.56,567.99
2018,9,8,9,30,905.0,79.0,4.2,17.7,684.0,766.05,605.38
2018,9,8,9,45,911.0,82.5,4.15,17.85,719.0,807.85,633.66
2018,9,8,10,0,917.0,86.0,4.1,18.0,754.0,847.15,659.88
2018,9,8,10,15,923.5,87.5,4.1,18.1,783.0,882.01,683.08
2018,9,8,10,30,930.0,89.0,4.1,18.2,812.0,914.02,704.16
2018,9,8,10,45,934.0,90.5,4.15,18.35,833.5,940.74,721.64
2018,9,8,11,0,938.0,92.0,4.2,18.5,855.0,964.17,736.87
2018,9,8,11,15,940.5,92.5,4.3,18.6,869.0,981.72,748.54
2018,9,8,11,30,943.0,93.0,4.4,18.7,883.0,995.71,757.95
2018,9,8,11,45,943.5,93.5,4.5,18.8,888.5,1004.17,763.99
2018,9,8,12,0,944.0,94.0,4.6,18.9,894.0,1008.92,767.66
2018,9,8,12,15,946.5,92.0,4.8,18.95,892.5,1009.17,769.4
2018,9,8,12,30,949.0,90.0,5.0,19.0,891.0,1005.67,768.64
2018,9,8,12,45,950.5,87.5,5.15,19.0,881.5,996.93,764.05
2018,9,8,13,0,952.0,85.0,5.3,19.0,872.0,984.44,756.93
2018,9,8,13,15,947.5,84.0,5.45,19.05,853.5,964.35,744.34
2018,9,8,13,30,943.0,83.0,5.6,19.1,835.0,940.84,729.31
2018,9,8,13,45,937.5,82.5,5.7,19.15,810.0,913.68,711.33
2018,9,8,14,0,932.0,82.0,5.8,19.2,785.0,883.42,691.03
2018,9,8,14,15,925.0,81.0,5.85,19.25,753.5,848.44,666.95
2018,9,8,14,30,918.0,80.0,5.9,19.3,722.0,810.78,640.77
2018,9,8,14,45,908.0,78.5,5.95,19.35,684.0,767.87,610.49
2018,9,8,15,0,898.0,77.0,6.0,19.4,646.0,722.93,578.4
2018,9,8,15,15,883.0,75.0,6.0,19.4,602.0,672.33,541.59
2018,9,8,15,30,868.0,73.0,6.0,19.4,558.0,620.64,501.23
2018,9,8,15,45,850.5,71.0,6.05,19.15,511.0,566.71,458.37
2018,9,8,16,0,833.0,69.0,6.1,18.9,464.0,512.5,413.96
2018,9,8,16,15,807.0,66.0,6.1,18.6,413.5,454.12,364.83
2018,9,8,16,30,781.0,63.0,6.1,18.3,363.0,395.81,314.27
