Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,45,740.5,59.5,6.1,17.95,310.0,333.26,259.08
2018,9,8,17,0,700.0,56.0,6.1,17.6,257.0,274.22,205.67
2018,9,8,17,15,634.0,51.0,6.0,17.25,204.5,211.17,149.41
2018,9,8,17,30,568.0,46.0,5.9,16.9,152.0,155.0,100.09
2018,9,8,17,45,454.5,38.0,5.85,16.5,105.5,97.42,54.69
2018,9,8,18,0,341.0,30.0,5.8,16.1,59.0,53.21,22.24
2018,9,8,18,15,192.5,18.0,5.7,15.9,32.0,19.77,0.0
2018,9,8,18,30,44.0,6.0,5.6,15.7,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,5.55,15.5,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.0,3.75,14.2,11.5,0.0,0.0
2018,9,9,6,0,156.0,18.0,3.7,14.4,23.0,19.29,0.0
2018,9,9,6,15,297.0,29.0,3.7,14.65,61.0,48.92,20.36
2018,9,9,6,30,438.0,40.0,3.7,14.9,99.0,97.0,55.35
2018,9,9,6,45,422.0,53.0,3.65,15.2,130.5,134.3,89.35
2018,9,9,7,0,406.0,66.0,3.6,15.5,162.0,168.41,122.17
2018,9,9,7,15,408.5,85.5,3.45,15.7,202.5,213.52,163.37
2018,9,9,7,30,411.0,105.0,3.3,15.9,243.0,258.59,203.66
2018,9,9,7,45,597.0,90.0,3.15,16.15,326.5,346.57,276.05
2018,9,9,8,0,783.0,75.0,3.0,16.4,410.0,451.56,361.5
2018,9,9,8,15,794.0,82.0,2.95,16.65,457.0,506.23,406.34
2018,9,9,8,30,805.0,89.0,2.9,16.9,504.0,560.38,449.35
2018,9,9,8,45,837.5,88.0,2.8,17.15,554.5,618.62,494.11
2018,9,9,9,0,870.0,87.0,2.7,17.4,605.0,675.48,536.46
2018,9,9,9,15,887.0,87.5,2.8,17.65,647.5,725.32,571.46
2018,9,9,9,30,904.0,88.0,2.9,17.9,690.0,773.96,604.87
2018,9,9,9,45,918.5,87.5,2.95,18.1,727.0,818.07,634.49
2018,9,9,10,0,933.0,87.0,3.0,18.3,764.0,860.22,662.46
2018,9,9,10,15,939.5,88.5,3.05,18.5,793.5,895.51,685.43
2018,9,9,10,30,946.0,90.0,3.1,18.7,823.0,927.87,706.31
2018,9,9,10,45,950.0,91.0,3.2,18.85,844.0,954.35,723.65
2018,9,9,11,0,954.0,92.0,3.3,19.0,865.0,977.48,738.78
2018,9,9,11,15,956.0,92.5,3.4,19.15,878.5,994.74,750.02
2018,9,9,11,30,958.0,93.0,3.5,19.3,892.0,1008.36,758.96
2018,9,9,11,45,958.0,94.0,3.6,19.4,897.5,1016.91,764.77
2018,9,9,12,0,958.0,95.0,3.7,19.5,903.0,1021.69,768.22
2018,9,9,12,15,957.0,95.5,3.95,19.5,901.0,1021.19,769.58
2018,9,9,12,30,956.0,96.0,4.2,19.5,899.0,1016.92,768.45
2018,9,9,12,45,953.5,95.5,4.45,19.55,888.5,1006.4,763.1
2018,9,9,13,0,951.0,95.0,4.7,19.6,878.0,992.22,755.95
2018,9,9,13,15,947.0,94.0,4.9,19.5,859.5,972.52,744.89
2018,9,9,13,30,943.0,93.0,5.1,19.4,841.0,949.38,731.31
2018,9,9,13,45,936.0,92.5,5.35,19.3,815.0,920.82,714.04
2018,9,9,14,0,929.0,92.0,5.6,19.2,789.0,889.23,694.3
2018,9,9,14,15,921.0,91.0,5.7,19.1,757.0,853.44,670.41
2018,9,9,14,30,913.0,90.0,5.8,19.0,725.0,815.05,644.39
2018,9,9,14,45,902.0,88.0,5.9,18.9,686.0,770.97,613.84
2018,9,9,15,0,891.0,86.0,6.0,18.8,647.0,724.95,581.44
2018,9,9,15,15,875.5,83.5,6.0,18.8,602.5,673.73,543.81
2018,9,9,15,30,860.0,81.0,6.0,18.8,558.0,621.48,502.69
2018,9,9,15,45,840.0,78.0,6.05,18.5,509.0,566.92,459.31
2018,9,9,16,0,820.0,75.0,6.1,18.2,460.0,510.53,413.18
2018,9,9,16,15,793.0,71.0,6.05,17.95,408.5,450.12,362.21
2018,9,9,16,30,766.0,67.0,6.0,17.7,357.0,391.09,310.87
2018,9,9,16,45,725.5,62.0,5.95,17.5,303.5,327.87,254.89
2018,9,9,17,0,685.0,57.0,5.9,17.3,250.0,268.21,200.83
2018,9,9,17,15,619.5,51.0,5.8,16.95,198.0,205.12,144.61
2018,9,9,17,30,554.0,45.0,5.7,16.6,146.0,149.33,95.75
2018,9,9,17,45,442.5,36.5,5.55,16.25,100.5,92.75,51.28
2018,9,9,18,0,331.0,28.0,5.4,15.9,55.0,49.02,18.58
2018,9,9,18,15,178.0,16.0,5.3,15.75,29.0,17.02,0.0
2018,9,9,18,30,25.0,4.0,5.2,15.6,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,15.4,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,5,45,77.5,8.0,4.05,14.1,10.5,0.0,0.0
2018,9,10,6,0,155.0,16.0,4.1,14.3,21.0,17.16,0.0
2018,9,10,6,15,305.5,27.0,4.1,14.55,59.5,47.12,18.22
2018,9,10,6,30,456.0,38.0,4.1,14.8,98.0,96.94,54.46
2018,9,10,6,45,534.5,45.0,4.1,15.05,146.5,146.88,95.16
2018,9,10,7,0,613.0,52.0,4.1,15.3,195.0,205.81,146.23
2018,9,10,7,15,663.0,57.5,4.0,15.55,247.5,263.36,198.26
2018,9,10,7,30,713.0,63.0,3.9,15.8,300.0,325.71,253.9
2018,9,10,7,45,745.0,68.0,3.75,16.05,352.0,384.69,305.87
2018,9,10,8,0,777.0,73.0,3.6,16.3,404.0,445.95,358.04
2018,9,10,8,15,800.5,77.0,3.5,16.55,454.0,503.64,405.79
2018,9,10,8,30,824.0,81.0,3.4,16.8,504.0,562.04,452.45
2018,9,10,8,45,840.0,85.0,3.3,17.1,550.0,616.16,494.19
2018,9,10,9,0,856.0,89.0,3.2,17.4,596.0,669.65,534.07
2018,9,10,9,15,873.0,89.5,3.15,17.65,638.0,716.6,566.89
2018,9,10,9,30,890.0,90.0,3.1,17.9,680.0,764.63,599.39
2018,9,10,9,45,904.0,89.5,3.1,18.2,716.5,807.78,628.0
2018,9,10,10,0,918.0,89.0,3.1,18.5,753.0,848.97,654.9
2018,9,10,10,15,925.0,90.5,3.15,18.75,782.0,884.16,677.79
2018,9,10,10,30,932.0,92.0,3.2,19.0,811.0,916.5,698.62
2018,9,10,10,45,936.0,93.5,3.25,19.2,832.5,943.13,715.62
2018,9,10,11,0,940.0,95.0,3.3,19.4,854.0,966.45,730.4
2018,9,10,11,15,942.5,95.5,3.4,19.65,867.5,983.87,741.49
2018,9,10,11,30,945.0,96.0,3.5,19.9,881.0,997.73,750.3
2018,9,10,11,45,945.5,97.0,3.6,20.1,887.0,1006.57,756.01
2018,9,10,12,0,946.0,98.0,3.7,20.3,893.0,1011.7,759.38
2018,9,10,12,15,943.5,99.0,3.8,20.35,890.0,1010.22,758.9
2018,9,10,12,30,941.0,100.0,3.9,20.4,887.0,1005.02,756.08
2018,9,10,12,45,936.5,100.5,4.05,20.5,876.0,993.73,749.42
2018,9,10,13,0,932.0,101.0,4.2,20.6,865.0,978.87,740.42
2018,9,10,13,15,927.5,100.5,4.35,20.55,846.5,959.46,728.76
2018,9,10,13,30,923.0,100.0,4.5,20.5,828.0,936.7,715.05
2018,9,10,13,45,916.0,98.5,4.65,20.45,801.5,907.46,696.92
2018,9,10,14,0,909.0,97.0,4.8,20.4,775.0,875.26,676.51
2018,9,10,14,15,900.0,95.5,5.0,20.25,742.5,838.66,653.22
2018,9,10,14,30,891.0,94.0,5.2,20.1,710.0,799.59,627.73
2018,9,10,14,45,878.5,92.0,5.4,19.95,670.5,755.14,597.8
2018,9,10,15,0,866.0,90.0,5.6,19.8,631.0,708.94,565.99
2018,9,10,15,15,848.5,87.5,5.6,19.8,586.5,659.64,529.5
2018,9,10,15,30,831.0,85.0,5.6,19.8,542.0,607.03,488.34
2018,9,10,15,45,810.0,82.0,5.9,19.2,494.0,551.43,445.48
2018,9,10,16,0,789.0,79.0,6.2,18.6,446.0,495.99,401.05
2018,9,10,16,15,758.5,75.0,6.25,18.2,394.5,435.58,350.39
2018,9,10,16,30,728.0,71.0,6.3,17.8,343.0,376.97,299.68
2018,9,10,16,45,682.5,66.0,6.35,17.4,290.5,314.13,244.36
2018,9,10,17,0,637.0,61.0,6.4,17.0,238.0,255.44,191.53
2018,9,10,17,15,563.5,55.0,6.4,16.6,187.0,193.54,136.83
2018,9,10,17,30,490.0,49.0,6.4,16.2,136.0,139.76,90.35
2018,9,10,17,45,369.0,39.0,6.35,15.8,92.0,84.71,47.77
2018,9,10,18,0,248.0,29.0,6.3,15.4,48.0,43.43,15.66
2018,9,10,18,15,131.0,15.5,6.25,15.35,25.0,15.72,0.0
2018,9,10,18,30,14.0,2.0,6.2,15.3,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,15.2,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.05,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,13.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.5,6.3,14.25,9.5,0.0,0.0
2018,9,11,6,0,133.0,15.0,6.4,14.4,19.0,15.85,0.0
2018,9,11,6,15,278.0,27.0,6.5,14.6,56.5,44.92,16.74
2018,9,11,6,30,423.0,39.0,6.6,14.8,94.0,93.42,52.9
2018,9,11,6,45,504.5,47.0,6.7,15.0,142.0,142.9,93.17
2018,9,11,7,0,586.0,55.0,6.8,15.2,190.0,201.77,144.24
2018,9,11,7,15,638.0,61.5,6.65,15.4,242.5,259.25,196.52
2018,9,11,7,30,690.0,68.0,6.5,15.6,295.0,321.99,253.06
2018,9,11,7,45,724.5,72.5,6.4,15.8,346.5,380.2,305.29
2018,9,11,8,0,759.0,77.0,6.3,16.0,398.0,440.99,358.3
2018,9,11,8,15,784.0,81.0,6.2,16.2,448.0,498.53,407.25
2018,9,11,8,30,809.0,85.0,6.1,16.4,498.0,556.94,455.45
2018,9,11,8,45,826.5,88.0,6.0,16.6,543.5,610.19,498.23
2018,9,11,9,0,844.0,91.0,5.9,16.8,589.0,662.96,539.45
2018,9,11,9,15,859.0,93.0,5.85,17.0,630.5,709.47,573.76
2018,9,11,9,30,874.0,95.0,5.8,17.2,672.0,757.0,607.61
2018,9,11,9,45,885.0,96.5,5.7,17.35,707.5,799.3,637.0
2018,9,11,10,0,896.0,98.0,5.6,17.5,743.0,839.5,664.49
2018,9,11,10,15,905.5,98.0,5.55,17.6,772.0,874.48,688.27
2018,9,11,10,30,915.0,98.0,5.5,17.7,801.0,906.81,709.99
2018,9,11,10,45,923.0,97.5,5.45,17.8,823.5,934.42,728.22
2018,9,11,11,0,931.0,97.0,5.4,17.9,846.0,958.92,744.21
2018,9,11,11,15,936.5,96.5,5.45,17.95,860.5,977.84,757.1
2018,9,11,11,30,942.0,96.0,5.5,18.0,875.0,993.28,767.66
2018,9,11,11,45,946.0,94.5,5.55,18.05,881.5,1002.65,774.09
2018,9,11,12,0,950.0,93.0,5.6,18.1,888.0,1008.33,778.1
2018,9,11,12,15,952.0,91.0,5.7,18.1,886.0,1007.82,778.41
2018,9,11,12,30,954.0,89.0,5.8,18.1,884.0,1003.53,776.23
2018,9,11,12,45,954.5,87.5,5.95,18.1,874.5,994.6,771.2
2018,9,11,13,0,955.0,86.0,6.1,18.1,865.0,981.92,763.6
2018,9,11,13,15,951.5,85.5,6.2,18.05,847.0,962.99,751.43
2018,9,11,13,30,948.0,85.0,6.3,18.0,829.0,940.58,736.8
2018,9,11,13,45,943.0,83.0,6.4,17.95,803.0,911.88,717.58
2018,9,11,14,0,938.0,81.0,6.5,17.9,777.0,880.03,695.98
2018,9,11,14,15,929.5,80.5,6.55,17.8,744.5,843.97,671.07
2018,9,11,14,30,921.0,80.0,6.6,17.7,712.0,805.33,644.05
2018,9,11,14,45,909.0,78.0,6.65,17.6,672.5,760.11,611.83
2018,9,11,15,0,897.0,76.0,6.7,17.5,633.0,713.03,577.83
2018,9,11,15,15,881.5,74.0,6.7,17.5,588.5,662.05,539.83
2018,9,11,15,30,866.0,72.0,6.7,17.5,544.0,610.04,498.16
2018,9,11,15,45,844.5,69.5,6.65,17.25,495.0,553.37,452.1
2018,9,11,16,0,823.0,67.0,6.6,17.0,446.0,496.86,404.89
2018,9,11,16,15,791.0,65.0,6.55,16.9,394.5,437.41,353.72
2018,9,11,16,30,759.0,63.0,6.5,16.8,343.0,378.68,301.83
2018,9,11,16,45,713.5,59.0,6.45,16.65,290.0,315.36,245.25
2018,9,11,17,0,668.0,55.0,6.4,16.5,237.0,256.17,191.29
2018,9,11,17,15,597.0,49.5,6.3,16.3,185.5,193.75,135.59
2018,9,11,17,30,526.0,44.0,6.2,16.1,134.0,139.28,88.18
2018,9,11,17,45,404.5,35.5,6.15,15.85,90.5,84.01,45.52
2018,9,11,18,0,283.0,27.0,6.1,15.6,47.0,42.32,12.01
2018,9,11,18,15,150.0,15.0,6.05,15.45,24.5,14.78,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.3,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,6.0,15.2,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,12,5,45,22.5,5.5,5.0,14.55,6.0,0.0,0.0
2018,9,12,6,0,45.0,11.0,5.0,14.7,12.0,11.15,0.0
2018,9,12,6,15,96.5,27.0,5.15,14.9,37.0,32.22,12.49
2018,9,12,6,30,148.0,43.0,5.3,15.1,62.0,61.41,38.27
2018,9,12,6,45,139.0,63.5,5.4,15.25,88.0,89.69,63.67
2018,9,12,7,0,130.0,84.0,5.5,15.4,114.0,115.59,87.41
2018,9,12,7,15,147.0,101.5,5.5,15.6,143.5,146.21,114.16
2018,9,12,7,30,164.0,119.0,5.5,15.8,173.0,178.7,142.29
2018,9,12,7,45,406.0,107.5,5.45,15.95,270.5,282.21,227.17
2018,9,12,8,0,648.0,96.0,5.4,16.1,368.0,408.53,331.33
2018,9,12,8,15,718.0,90.5,5.3,16.35,426.5,473.86,385.87
2018,9,12,8,30,788.0,85.0,5.2,16.6,485.0,544.19,443.28
2018,9,12,8,45,705.0,118.5,5.15,16.85,501.0,567.42,460.89
2018,9,12,9,0,622.0,152.0,5.1,17.1,517.0,580.36,469.5
2018,9,12,9,15,563.5,185.0,5.0,17.3,533.5,598.23,481.4
2018,9,12,9,30,505.0,218.0,4.9,17.5,550.0,612.54,489.86
2018,9,12,9,45,486.0,239.5,4.85,17.75,573.0,639.69,508.6
2018,9,12,10,0,467.0,261.0,4.8,18.0,596.0,663.92,524.75
2018,9,12,10,15,465.5,273.5,4.85,18.1,618.5,690.75,543.86
2018,9,12,10,30,464.0,286.0,4.9,18.2,641.0,715.82,561.5
2018,9,12,10,45,564.5,254.0,4.95,18.3,698.0,783.5,613.41
2018,9,12,11,0,665.0,222.0,5.0,18.4,755.0,855.88,667.67
2018,9,12,11,15,658.0,232.0,5.1,18.4,766.5,870.56,677.67
2018,9,12,11,30,651.0,242.0,5.2,18.4,778.0,882.35,685.96
2018,9,12,11,45,633.5,251.5,5.25,18.4,776.0,880.82,684.34
2018,9,12,12,0,616.0,261.0,5.3,18.4,774.0,876.37,680.78
2018,9,12,12,15,652.0,241.5,5.4,18.4,783.0,890.28,692.6
2018,9,12,12,30,688.0,222.0,5.5,18.4,792.0,901.01,701.3
2018,9,12,12,45,708.5,209.5,5.6,18.4,790.5,901.1,702.15
2018,9,12,13,0,729.0,197.0,5.7,18.4,789.0,897.81,700.76
2018,9,12,13,15,717.0,195.0,5.75,18.35,766.0,872.6,683.49
2018,9,12,13,30,705.0,193.0,5.8,18.3,743.0,844.99,664.56
2018,9,12,13,45,652.0,206.0,5.85,18.25,702.0,795.38,628.99
2018,9,12,14,0,599.0,219.0,5.9,18.2,661.0,745.66,591.77
2018,9,12,14,15,535.0,229.5,5.95,18.05,611.0,683.1,544.59
2018,9,12,14,30,471.0,240.0,6.0,17.9,561.0,625.28,500.27
2018,9,12,14,45,372.0,246.0,6.0,17.75,490.5,533.74,428.83
2018,9,12,15,0,273.0,252.0,6.0,17.6,420.0,455.33,366.39
2018,9,12,15,15,238.5,239.5,6.0,17.6,378.5,407.17,328.34
2018,9,12,15,30,204.0,227.0,6.0,17.6,337.0,356.87,288.17
2018,9,12,15,45,226.0,202.5,6.15,17.1,314.0,337.72,273.91
2018,9,12,16,0,248.0,178.0,6.3,16.6,291.0,311.42,253.17
2018,9,12,16,15,258.0,155.5,6.25,16.35,261.0,279.05,226.24
2018,9,12,16,30,268.0,133.0,6.2,16.1,231.0,245.27,197.28
2018,9,12,16,45,235.0,114.5,6.2,15.9,190.5,199.25,157.87
2018,9,12,17,0,202.0,96.0,6.2,15.7,150.0,156.75,121.16
2018,9,12,17,15,175.5,77.5,6.05,15.5,117.0,119.47,88.65
2018,9,12,17,30,149.0,59.0,5.9,15.3,84.0,85.27,59.18
2018,9,12,17,45,91.0,40.5,5.8,15.15,54.0,50.71,31.54
2018,9,12,18,0,33.0,22.0,5.7,15.0,24.0,22.71,4.18
2018,9,12,18,15,16.5,11.0,5.55,15.0,12.0,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,5,45,29.5,6.0,3.7,14.7,6.5,0.0,0.0
2018,9,13,6,0,59.0,12.0,3.8,14.8,13.0,12.18,0.0
2018,9,13,6,15,212.5,25.5,4.0,15.05,48.5,38.52,12.44
2018,9,13,6,30,366.0,39.0,4.2,15.3,84.0,85.69,48.64
2018,9,13,6,45,474.5,45.0,4.45,15.5,133.0,134.56,86.93
2018,9,13,7,0,583.0,51.0,4.7,15.7,182.0,195.96,138.64
2018,9,13,7,15,532.5,69.0,4.75,15.9,212.5,234.22,177.27
2018,9,13,7,30,482.0,87.0,4.8,16.1,243.0,266.1,209.07
2018,9,13,7,45,446.5,112.0,4.85,16.3,276.0,303.26,243.1
2018,9,13,8,0,411.0,137.0,4.9,16.5,309.0,337.57,273.13
2018,9,13,8,15,603.0,108.5,4.85,16.7,395.0,432.48,351.54
2018,9,13,8,30,795.0,80.0,4.8,16.9,481.0,542.06,440.52
2018,9,13,8,45,828.0,78.0,4.8,17.1,530.0,596.79,484.22
2018,9,13,9,0,861.0,76.0,4.8,17.3,579.0,654.03,528.9
2018,9,13,9,15,872.0,78.5,4.7,17.45,619.0,701.14,562.39
2018,9,13,9,30,883.0,81.0,4.6,17.6,659.0,746.59,593.93
2018,9,13,9,45,890.0,85.0,4.5,17.75,694.0,788.65,622.47
2018,9,13,10,0,897.0,89.0,4.4,17.9,729.0,828.3,648.85
2018,9,13,10,15,904.5,90.0,4.35,18.05,757.5,862.53,671.36
2018,9,13,10,30,912.0,91.0,4.3,18.2,786.0,894.01,691.87
2018,9,13,10,45,917.5,91.5,4.25,18.3,807.0,920.21,708.78
2018,9,13,11,0,923.0,92.0,4.2,18.4,828.0,943.23,723.46
2018,9,13,11,15,927.5,92.5,4.2,18.45,842.5,962.0,735.63
2018,9,13,11,30,932.0,93.0,4.2,18.5,857.0,977.3,745.52
2018,9,13,11,45,933.5,93.0,4.2,18.6,863.0,985.66,750.61
2018,9,13,12,0,935.0,93.0,4.2,18.7,869.0,990.36,753.36
2018,9,13,12,15,937.0,91.5,4.25,18.7,867.0,990.21,753.53
2018,9,13,12,30,939.0,90.0,4.3,18.7,865.0,986.33,751.32
2018,9,13,12,45,940.5,88.0,4.4,18.7,856.0,977.72,746.35
2018,9,13,13,0,942.0,86.0,4.5,18.7,847.0,965.41,739.21
2018,9,13,13,15,918.5,94.5,4.55,18.7,822.5,938.12,721.27
2018,9,13,13,30,895.0,103.0,4.6,18.7,798.0,908.12,701.48
2018,9,13,13,45,910.0,92.5,4.7,18.65,779.0,888.64,689.58
2018,9,13,14,0,925.0,82.0,4.8,18.6,760.0,865.07,674.64
2018,9,13,14,15,917.5,80.0,4.85,18.5,727.5,828.46,650.04
2018,9,13,14,30,910.0,78.0,4.9,18.4,695.0,789.25,623.38
2018,9,13,14,45,898.5,77.0,4.95,18.35,656.5,745.8,593.16
2018,9,13,15,0,887.0,76.0,5.0,18.3,618.0,700.48,561.19
2018,9,13,15,15,871.0,73.5,5.0,18.3,573.5,649.01,523.2
2018,9,13,15,30,855.0,71.0,5.0,18.3,529.0,596.59,481.96
2018,9,13,15,45,833.5,69.0,5.05,18.05,481.0,541.01,437.64
2018,9,13,16,0,812.0,67.0,5.1,17.8,433.0,486.81,392.96
2018,9,13,16,15,782.0,63.5,5.1,17.6,381.5,426.18,341.63
2018,9,13,16,30,752.0,60.0,5.1,17.4,330.0,367.3,290.18
2018,9,13,16,45,707.5,56.0,5.1,17.15,278.0,304.98,234.88
2018,9,13,17,0,663.0,52.0,5.1,16.9,226.0,246.71,182.02
2018,9,13,17,15,591.0,46.5,5.0,16.6,175.5,185.02,127.36
2018,9,13,17,30,519.0,41.0,4.9,16.3,125.0,131.13,80.99
2018,9,13,17,45,387.5,32.5,4.85,16.05,82.0,76.13,39.37
2018,9,13,18,0,256.0,24.0,4.8,15.8,39.0,35.53,2.25
2018,9,13,18,15,128.0,12.0,4.7,15.6,19.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,5,45,13.5,4.0,2.65,13.85,4.5,0.0,0.0
2018,9,14,6,0,27.0,8.0,2.7,14.0,9.0,8.02,0.0
2018,9,14,6,15,36.5,25.0,2.8,14.2,28.5,26.29,8.39
2018,9,14,6,30,46.0,42.0,2.9,14.4,48.0,47.21,30.92
2018,9,14,6,45,85.0,62.0,3.05,14.65,79.0,77.29,55.56
2018,9,14,7,0,124.0,82.0,3.2,14.9,110.0,112.07,84.64
2018,9,14,7,15,123.0,102.0,3.2,15.1,135.5,139.48,109.03
2018,9,14,7,30,122.0,122.0,3.2,15.3,161.0,166.74,132.8
2018,9,14,7,45,97.0,141.0,3.2,15.45,175.5,182.93,147.03
2018,9,14,8,0,72.0,160.0,3.2,15.6,190.0,193.19,155.62
2018,9,14,8,15,59.5,178.0,3.2,15.85,205.0,208.84,168.06
2018,9,14,8,30,47.0,196.0,3.2,16.1,220.0,223.17,179.02
2018,9,14,8,45,50.5,217.5,3.15,16.3,245.0,249.72,199.8
2018,9,14,9,0,54.0,239.0,3.1,16.5,270.0,276.58,220.51
2018,9,14,9,15,47.5,250.0,3.05,16.7,279.0,285.69,226.79
2018,9,14,9,30,41.0,261.0,3.0,16.9,288.0,294.18,232.55
2018,9,14,9,45,47.5,280.0,3.0,17.05,312.5,320.61,252.7
2018,9,14,10,0,54.0,299.0,3.0,17.2,337.0,347.43,272.92
2018,9,14,10,15,73.0,325.0,2.95,17.4,379.0,392.47,307.16
2018,9,14,10,30,92.0,351.0,2.9,17.6,421.0,438.47,341.56
2018,9,14,10,45,102.5,364.5,2.9,17.8,444.5,464.3,360.37
2018,9,14,11,0,113.0,378.0,2.9,18.0,468.0,498.42,385.21
2018,9,14,11,15,109.5,383.0,2.95,18.2,471.5,494.07,381.33
2018,9,14,11,30,106.0,388.0,3.0,18.4,475.0,497.41,383.29
2018,9,14,11,45,152.5,391.0,3.0,18.6,516.5,553.99,425.98
2018,9,14,12,0,199.0,394.0,3.0,18.8,558.0,601.79,461.55
2018,9,14,12,15,211.5,393.0,3.1,18.85,567.0,612.42,469.62
2018,9,14,12,30,224.0,392.0,3.2,18.9,576.0,622.07,477.24
2018,9,14,12,45,310.0,362.5,3.35,19.0,613.5,677.24,520.32
2018,9,14,13,0,396.0,333.0,3.5,19.1,651.0,720.7,554.55
2018,9,14,13,15,418.5,315.5,3.6,19.05,645.0,723.07,557.48
2018,9,14,13,30,441.0,298.0,3.7,19.0,639.0,715.49,553.74
2018,9,14,13,45,516.5,256.5,3.8,19.0,642.5,725.66,564.44
2018,9,14,14,0,592.0,215.0,3.9,19.0,646.0,732.56,572.5
2018,9,14,14,15,748.0,148.0,4.0,18.9,668.0,768.32,602.06
2018,9,14,14,30,904.0,81.0,4.1,18.8,690.0,785.15,615.85
2018,9,14,14,45,892.0,79.5,4.2,18.7,651.0,740.96,585.37
2018,9,14,15,0,880.0,78.0,4.3,18.6,612.0,694.97,553.5
2018,9,14,15,15,859.5,77.0,4.3,18.6,566.5,642.47,514.8
2018,9,14,15,30,839.0,76.0,4.3,18.6,521.0,589.46,473.44
2018,9,14,15,45,697.0,98.0,4.45,18.35,444.0,495.5,399.12
2018,9,14,16,0,555.0,120.0,4.6,18.1,367.0,410.66,330.6
2018,9,14,16,15,451.0,120.5,4.65,17.85,305.5,331.91,266.14
2018,9,14,16,30,347.0,121.0,4.7,17.6,244.0,265.57,211.08
2018,9,14,16,45,326.5,102.5,4.75,17.4,203.5,219.15,171.04
2018,9,14,17,0,306.0,84.0,4.8,17.2,163.0,174.72,131.96
2018,9,14,17,15,269.0,68.0,4.85,16.85,125.5,131.28,94.15
2018,9,14,17,30,232.0,52.0,4.9,16.5,88.0,92.08,60.66
2018,9,14,17,45,159.0,36.0,4.95,16.2,56.5,53.5,30.26
2018,9,14,18,0,86.0,20.0,5.0,15.9,25.0,22.55,0.0
2018,9,14,18,15,43.0,10.0,5.0,15.7,12.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,15,5,45,64.0,6.0,4.35,14.3,7.5,0.0,0.0
2018,9,15,6,0,128.0,12.0,4.4,14.4,15.0,12.41,0.0
2018,9,15,6,15,277.0,23.0,4.55,14.6,50.0,39.52,8.86
2018,9,15,6,30,426.0,34.0,4.7,14.8,85.0,87.43,47.34
2018,9,15,6,45,419.5,41.0,4.85,15.0,112.0,119.78,76.93
2018,9,15,7,0,413.0,48.0,5.0,15.2,139.0,151.14,107.34
2018,9,15,7,15,237.0,80.0,5.0,15.4,135.0,152.82,117.39
2018,9,15,7,30,61.0,112.0,5.0,15.6,131.0,132.68,105.45
2018,9,15,7,45,95.0,139.5,5.05,15.8,175.5,180.61,145.38
2018,9,15,8,0,129.0,167.0,5.1,16.0,220.0,230.08,186.26
2018,9,15,8,15,181.5,185.5,5.1,16.15,270.5,283.28,230.0
2018,9,15,8,30,234.0,204.0,5.1,16.3,321.0,345.81,280.83
2018,9,15,8,45,208.5,227.5,5.1,16.5,339.0,361.8,292.85
2018,9,15,9,0,183.0,251.0,5.1,16.7,357.0,379.3,305.65
2018,9,15,9,15,134.5,265.5,5.1,16.85,346.5,368.59,295.5
2018,9,15,9,30,86.0,280.0,5.1,17.0,336.0,347.58,277.07
2018,9,15,9,45,248.5,270.5,5.1,17.15,444.0,479.75,384.09
2018,9,15,10,0,411.0,261.0,5.1,17.3,552.0,617.21,491.9
2018,9,15,10,15,304.5,308.5,5.1,17.45,529.0,584.0,462.3
2018,9,15,10,30,198.0,356.0,5.1,17.6,506.0,543.29,427.38
2018,9,15,10,45,129.5,350.0,5.1,17.75,449.0,480.85,377.53
2018,9,15,11,0,61.0,344.0,5.1,17.9,392.0,406.86,318.37
2018,9,15,11,15,86.0,354.5,5.15,17.95,423.5,442.04,346.18
2018,9,15,11,30,111.0,365.0,5.2,18.0,455.0,486.16,380.24
2018,9,15,11,45,159.0,352.0,5.25,18.1,482.0,518.36,406.24
2018,9,15,12,0,207.0,339.0,5.3,18.2,509.0,550.39,432.03
2018,9,15,12,15,146.5,361.0,5.35,18.2,481.0,516.66,404.16
2018,9,15,12,30,86.0,383.0,5.4,18.2,453.0,473.93,369.61
2018,9,15,12,45,84.0,376.0,5.5,18.25,444.0,463.83,362.26
2018,9,15,13,0,82.0,369.0,5.6,18.3,435.0,453.45,354.63
2018,9,15,13,15,81.5,360.5,5.65,18.25,424.5,442.56,346.77
2018,9,15,13,30,81.0,352.0,5.7,18.2,414.0,431.41,338.71
2018,9,15,13,45,201.5,303.0,5.75,18.2,450.5,488.29,387.41
2018,9,15,14,0,322.0,254.0,5.8,18.2,487.0,537.67,429.57
2018,9,15,14,15,621.5,165.0,5.85,18.1,589.5,683.18,548.6
2018,9,15,14,30,921.0,76.0,5.9,18.0,692.0,789.97,630.59
2018,9,15,14,45,910.5,74.0,5.95,17.95,653.0,745.66,598.49
2018,9,15,15,0,900.0,72.0,6.0,17.9,614.0,699.39,565.21
2018,9,15,15,15,884.0,70.5,6.0,17.9,569.5,648.4,526.78
2018,9,15,15,30,868.0,69.0,6.0,17.9,525.0,596.45,485.17
2018,9,15,15,45,847.5,66.0,6.1,17.55,476.0,539.73,439.52
2018,9,15,16,0,827.0,63.0,6.2,17.2,427.0,483.1,392.41
2018,9,15,16,15,798.5,59.5,6.25,16.95,376.0,423.69,341.29
2018,9,15,16,30,770.0,56.0,6.3,16.7,325.0,364.65,288.96
2018,9,15,16,45,725.5,52.0,6.3,16.45,272.0,301.62,232.23
2018,9,15,17,0,681.0,48.0,6.3,16.2,219.0,242.62,178.09
2018,9,15,17,15,607.5,42.5,6.2,15.9,168.5,180.09,122.35
2018,9,15,17,30,534.0,37.0,6.1,15.6,118.0,125.7,75.57
2018,9,15,17,45,397.5,29.0,6.0,15.3,76.0,70.74,34.11
2018,9,15,18,0,261.0,21.0,5.9,15.0,34.0,30.63,0.0
2018,9,15,18,15,130.5,10.5,5.7,14.85,17.0,10.32,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.5,3.15,14.35,6.5,0.0,0.0
2018,9,16,6,0,115.0,11.0,3.2,14.5,13.0,11.27,0.0
2018,9,16,6,15,281.0,21.5,3.35,14.85,48.5,37.94,6.27
2018,9,16,6,30,447.0,32.0,3.5,15.2,84.0,87.61,46.35
2018,9,16,6,45,534.5,38.5,3.65,15.5,132.0,137.65,86.57
2018,9,16,7,0,622.0,45.0,3.8,15.8,180.0,197.64,137.98
2018,9,16,7,15,668.0,50.5,3.8,16.05,230.5,253.97,189.25
2018,9,16,7,30,714.0,56.0,3.8,16.3,281.0,314.8,243.96
2018,9,16,7,45,758.0,58.0,3.75,16.5,334.5,375.25,297.41
2018,9,16,8,0,802.0,60.0,3.7,16.7,388.0,439.19,352.22
2018,9,16,8,15,826.5,63.0,3.7,16.95,438.0,495.96,399.87
2018,9,16,8,30,851.0,66.0,3.7,17.2,488.0,554.48,447.29
2018,9,16,8,45,869.5,67.0,3.65,17.4,533.5,607.52,489.08
2018,9,16,9,0,888.0,68.0,3.6,17.6,579.0,660.04,529.2
2018,9,16,9,15,901.0,70.5,3.55,17.85,620.5,709.5,563.65
2018,9,16,9,30,914.0,73.0,3.5,18.1,662.0,757.37,596.34
2018,9,16,9,45,924.0,73.5,3.5,18.3,697.0,798.88,624.3
2018,9,16,10,0,934.0,74.0,3.5,18.5,732.0,838.07,650.34
2018,9,16,10,15,941.0,75.0,3.45,18.65,760.5,872.74,672.8
2018,9,16,10,30,948.0,76.0,3.4,18.8,789.0,904.48,693.07
2018,9,16,10,45,953.5,76.5,3.4,18.95,810.5,931.24,710.11
2018,9,16,11,0,959.0,77.0,3.4,19.1,832.0,954.67,724.88
2018,9,16,11,15,962.0,78.0,3.4,19.2,846.0,972.88,736.28
2018,9,16,11,30,965.0,79.0,3.4,19.3,860.0,987.44,745.32
2018,9,16,11,45,966.5,79.0,3.4,19.4,865.5,995.77,750.28
2018,9,16,12,0,968.0,79.0,3.4,19.5,871.0,1000.3,752.86
2018,9,16,12,15,966.5,79.5,3.5,19.5,868.0,998.72,752.53
2018,9,16,12,30,965.0,80.0,3.6,19.5,865.0,993.32,749.78
2018,9,16,12,45,935.5,91.5,3.65,19.55,844.0,970.15,734.58
2018,9,16,13,0,906.0,103.0,3.7,19.6,823.0,943.83,717.38
2018,9,16,13,15,878.0,111.0,3.8,19.55,795.5,912.37,697.16
2018,9,16,13,30,850.0,119.0,3.9,19.5,768.0,878.53,675.15
2018,9,16,13,45,775.5,142.0,4.0,19.45,719.0,823.58,637.95
2018,9,16,14,0,701.0,165.0,4.1,19.4,670.0,767.2,599.24
2018,9,16,14,15,811.5,119.5,4.2,19.25,678.0,782.11,612.17
2018,9,16,14,30,922.0,74.0,4.3,19.1,686.0,785.69,616.61
2018,9,16,14,45,910.5,72.5,4.4,18.95,647.0,741.12,586.17
2018,9,16,15,0,899.0,71.0,4.5,18.8,608.0,694.66,554.17
2018,9,16,15,15,883.0,69.0,4.5,18.8,563.0,643.16,516.09
2018,9,16,15,30,867.0,67.0,4.5,18.8,518.0,590.71,474.94
2018,9,16,15,45,845.5,64.0,4.7,18.45,469.0,533.51,430.07
2018,9,16,16,0,824.0,61.0,4.9,18.1,420.0,476.51,383.59
2018,9,16,16,15,793.5,58.0,4.95,17.85,368.5,416.98,332.97
2018,9,16,16,30,763.0,55.0,5.0,17.6,317.0,358.04,281.26
2018,9,16,16,45,717.5,50.5,5.0,17.35,264.5,294.67,224.8
2018,9,16,17,0,672.0,46.0,5.0,17.1,212.0,235.5,171.01
2018,9,16,17,15,598.0,41.0,4.95,16.8,162.0,174.17,116.79
2018,9,16,17,30,524.0,36.0,4.9,16.5,112.0,121.05,71.56
2018,9,16,17,45,377.0,27.5,4.85,16.2,70.5,65.74,30.36
2018,9,16,18,0,230.0,19.0,4.8,15.9,29.0,26.37,0.0
2018,9,16,18,15,115.0,9.5,4.7,15.75,14.5,9.34,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,17,5,45,57.0,5.5,3.35,14.35,6.5,0.0,0.0
2018,9,17,6,0,114.0,11.0,3.4,14.5,13.0,11.17,0.0
2018,9,17,6,15,278.5,21.5,3.6,14.75,47.5,37.46,4.02
2018,9,17,6,30,443.0,32.0,3.8,15.0,82.0,86.76,45.68
2018,9,17,6,45,434.0,36.0,3.95,15.25,106.5,116.57,73.32
2018,9,17,7,0,425.0,40.0,4.1,15.5,131.0,144.98,101.38
2018,9,17,7,15,212.5,53.0,4.1,15.6,98.5,119.72,90.16
2018,9,17,7,30,0.0,66.0,4.1,15.7,66.0,63.84,48.54
2018,9,17,7,45,4.0,96.5,4.1,15.85,98.0,95.47,75.03
2018,9,17,8,0,8.0,127.0,4.1,16.0,130.0,127.75,101.67
2018,9,17,8,15,11.5,150.0,4.1,16.15,155.0,152.82,122.01
2018,9,17,8,30,15.0,173.0,4.1,16.3,180.0,178.3,142.45
2018,9,17,8,45,22.0,194.0,4.1,16.4,206.0,204.28,163.18
2018,9,17,9,0,29.0,215.0,4.1,16.5,232.0,235.44,187.86
2018,9,17,9,15,27.0,226.0,4.1,16.6,242.5,246.62,196.17
2018,9,17,9,30,25.0,237.0,4.1,16.7,253.0,252.28,200.08
2018,9,17,9,45,31.5,258.0,4.1,16.8,279.5,285.48,225.97
2018,9,17,10,0,38.0,279.0,4.1,16.9,306.0,313.79,247.76
2018,9,17,10,15,33.5,284.0,4.2,16.95,308.5,316.41,249.23
2018,9,17,10,30,29.0,289.0,4.3,17.0,311.0,318.68,250.53
2018,9,17,10,45,36.5,309.5,4.4,17.05,337.5,347.63,272.96
2018,9,17,11,0,44.0,330.0,4.5,17.1,364.0,376.84,295.42
2018,9,17,11,15,46.5,337.5,4.65,17.1,374.0,387.79,303.79
2018,9,17,11,30,49.0,345.0,4.8,17.1,384.0,398.63,312.18
2018,9,17,11,45,197.0,335.0,4.9,17.05,495.0,535.57,422.22
2018,9,17,12,0,345.0,325.0,5.0,17.0,606.0,673.29,529.5
2018,9,17,12,15,498.5,270.5,5.15,17.0,675.0,767.7,603.93
2018,9,17,12,30,652.0,216.0,5.3,17.0,744.0,853.78,671.21
2018,9,17,12,45,596.0,234.5,5.4,16.95,712.0,815.26,642.26
2018,9,17,13,0,540.0,253.0,5.5,16.9,680.0,772.93,610.63
2018,9,17,13,15,737.5,170.5,5.6,16.85,739.0,856.01,676.06
2018,9,17,13,30,935.0,88.0,5.7,16.8,798.0,917.33,721.72
2018,9,17,13,45,929.0,87.0,5.75,16.8,772.0,888.7,701.74
2018,9,17,14,0,923.0,86.0,5.8,16.8,746.0,857.04,679.95
2018,9,17,14,15,914.5,84.5,5.85,16.7,713.0,819.99,654.31
2018,9,17,14,30,906.0,83.0,5.9,16.6,680.0,780.43,626.59
2018,9,17,14,45,894.5,81.0,5.95,16.55,641.0,735.86,594.7
2018,9,17,15,0,883.0,79.0,6.0,16.5,602.0,689.47,561.04
2018,9,17,15,15,866.0,76.5,6.0,16.5,557.0,637.45,520.8
2018,9,17,15,30,849.0,74.0,6.0,16.5,512.0,584.62,478.16
2018,9,17,15,45,826.0,71.0,6.0,16.3,463.0,529.02,432.49
2018,9,17,16,0,803.0,68.0,6.0,16.1,414.0,471.97,384.36
2018,9,17,16,15,770.5,64.5,6.0,15.95,362.5,410.93,331.53
2018,9,17,16,30,738.0,61.0,6.0,15.8,311.0,351.95,278.95
2018,9,17,16,45,689.0,56.5,5.95,15.65,258.5,288.9,222.13
2018,9,17,17,0,640.0,52.0,5.9,15.5,206.0,230.47,168.6
2018,9,17,17,15,559.0,45.5,5.8,15.35,156.0,168.17,113.62
2018,9,17,17,30,478.0,39.0,5.7,15.2,106.0,114.96,68.62
2018,9,17,17,45,330.5,29.0,5.6,15.0,66.0,61.46,28.24
2018,9,17,18,0,183.0,19.0,5.5,14.8,26.0,25.1,0.0
2018,9,17,18,15,91.5,9.5,5.45,14.7,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,13.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.0,1.0,0.98,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.2,4.5,4.33,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.4,8.0,7.71,0.54
2018,9,18,6,45,0.0,12.5,4.15,14.6,12.5,12.05,4.45
2018,9,18,7,0,0.0,17.0,4.3,14.8,17.0,16.39,8.27
2018,9,18,7,15,0.0,26.0,4.25,14.95,26.0,25.09,15.77
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,33.79,23.2
2018,9,18,7,45,0.0,70.0,4.15,15.3,70.0,67.68,51.86
2018,9,18,8,0,0.0,105.0,4.1,15.5,105.0,102.15,80.56
2018,9,18,8,15,0.0,96.0,4.1,15.65,96.0,93.11,72.71
2018,9,18,8,30,0.0,87.0,4.1,15.8,87.0,84.19,65.02
2018,9,18,8,45,0.0,98.5,4.05,15.95,98.5,95.46,74.12
2018,9,18,9,0,0.0,110.0,4.0,16.1,110.0,106.75,83.14
2018,9,18,9,15,0.0,119.5,4.0,16.25,119.5,116.1,90.51
2018,9,18,9,30,0.0,129.0,4.0,16.4,129.0,125.47,97.86
2018,9,18,9,45,4.0,165.5,4.0,16.5,168.5,164.82,129.56
2018,9,18,10,0,8.0,202.0,4.0,16.6,208.0,204.7,161.27
2018,9,18,10,15,24.0,253.0,3.95,16.7,271.0,269.82,212.92
2018,9,18,10,30,40.0,304.0,3.9,16.8,334.0,344.12,270.69
2018,9,18,10,45,43.0,318.0,3.85,16.9,351.0,362.5,284.26
2018,9,18,11,0,46.0,332.0,3.8,17.0,368.0,380.9,297.95
2018,9,18,11,15,43.5,333.0,3.8,17.05,367.5,380.37,297.13
2018,9,18,11,30,41.0,334.0,3.8,17.1,367.0,379.62,296.25
2018,9,18,11,45,54.5,348.0,3.75,17.2,392.0,407.44,317.67
2018,9,18,12,0,68.0,362.0,3.7,17.3,417.0,435.22,338.82
2018,9,18,12,15,55.0,342.5,3.8,17.3,387.0,402.17,313.44
2018,9,18,12,30,42.0,323.0,3.9,17.3,357.0,369.06,288.04
2018,9,18,12,45,30.0,296.5,4.0,17.3,320.5,329.57,257.62
2018,9,18,13,0,18.0,270.0,4.1,17.3,284.0,283.25,221.61
2018,9,18,13,15,18.5,269.5,4.3,17.25,283.5,282.93,221.86
2018,9,18,13,30,19.0,269.0,4.5,17.2,283.0,282.55,221.97
2018,9,18,13,45,18.0,258.0,4.7,17.15,271.0,270.12,212.63
2018,9,18,14,0,17.0,247.0,4.9,17.1,259.0,257.71,203.29
2018,9,18,14,15,13.5,228.0,5.05,17.0,237.5,235.24,185.85
2018,9,18,14,30,10.0,209.0,5.2,16.9,216.0,213.02,168.5
2018,9,18,14,45,7.0,192.5,5.35,16.75,197.0,193.96,153.61
2018,9,18,15,0,4.0,176.0,5.5,16.6,178.0,175.17,138.82
2018,9,18,15,15,10.0,172.0,5.5,16.6,177.0,174.93,139.17
2018,9,18,15,30,16.0,168.0,5.5,16.6,176.0,174.16,139.04
2018,9,18,15,45,273.0,131.5,5.7,16.25,248.0,285.1,233.52
2018,9,18,16,0,530.0,95.0,5.9,15.9,320.0,364.84,298.41
