Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,15,597.5,84.5,5.9,15.65,308.0,354.18,286.57
2018,9,18,16,30,665.0,74.0,5.9,15.4,296.0,335.23,266.19
2018,9,18,16,45,603.5,68.5,5.9,15.15,243.5,271.15,209.2
2018,9,18,17,0,542.0,63.0,5.9,14.9,191.0,213.22,157.14
2018,9,18,17,15,450.5,54.5,5.85,14.7,143.0,152.55,104.67
2018,9,18,17,30,359.0,46.0,5.8,14.5,95.0,102.3,63.19
2018,9,18,17,45,228.5,32.0,5.7,14.25,58.0,53.38,24.93
2018,9,18,18,0,98.0,18.0,5.6,14.0,21.0,20.77,0.0
2018,9,18,18,15,49.0,9.0,5.5,14.0,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,19,5,45,21.5,5.0,3.7,13.35,5.0,0.0,0.0
2018,9,19,6,0,43.0,10.0,3.8,13.5,10.0,9.9,0.0
2018,9,19,6,15,159.5,25.0,3.75,13.7,40.0,32.83,0.0
2018,9,19,6,30,276.0,40.0,3.7,13.9,70.0,73.92,42.02
2018,9,19,6,45,339.0,50.5,3.65,14.15,107.5,112.98,74.31
2018,9,19,7,0,402.0,61.0,3.6,14.4,145.0,160.43,115.05
2018,9,19,7,15,229.0,89.0,3.3,14.6,139.5,159.19,122.7
2018,9,19,7,30,56.0,117.0,3.0,14.8,134.0,136.23,108.54
2018,9,19,7,45,69.5,139.5,2.75,15.0,164.5,167.69,134.84
2018,9,19,8,0,83.0,162.0,2.5,15.2,195.0,200.62,161.86
2018,9,19,8,15,147.5,183.0,2.25,15.4,251.0,263.17,212.66
2018,9,19,8,30,212.0,204.0,2.0,15.6,307.0,328.8,265.0
2018,9,19,8,45,481.0,161.0,1.8,15.85,424.5,467.81,376.02
2018,9,19,9,0,750.0,118.0,1.6,16.1,542.0,623.65,494.71
2018,9,19,9,15,800.5,111.0,1.55,16.4,593.5,682.31,536.28
2018,9,19,9,30,851.0,104.0,1.5,16.7,645.0,743.85,577.65
2018,9,19,9,45,863.5,106.0,1.45,17.0,680.5,786.8,604.68
2018,9,19,10,0,876.0,108.0,1.4,17.3,716.0,823.85,627.35
2018,9,19,10,15,885.0,109.0,1.5,17.7,744.5,858.27,649.57
2018,9,19,10,30,894.0,110.0,1.6,18.1,773.0,890.05,669.92
2018,9,19,10,45,900.0,111.5,1.65,18.45,794.5,916.89,686.43
2018,9,19,11,0,906.0,113.0,1.7,18.8,816.0,940.6,700.9
2018,9,19,11,15,909.5,113.0,1.8,19.15,829.0,957.14,711.35
2018,9,19,11,30,913.0,113.0,1.9,19.5,842.0,970.24,719.68
2018,9,19,11,45,914.0,113.5,2.0,19.9,847.0,978.02,724.51
2018,9,19,12,0,915.0,114.0,2.1,20.3,852.0,982.18,727.12
2018,9,19,12,15,913.5,113.5,2.25,20.5,848.0,979.31,726.34
2018,9,19,12,30,912.0,113.0,2.4,20.7,844.0,972.81,723.27
2018,9,19,12,45,909.5,112.0,2.6,20.85,832.5,961.28,717.5
2018,9,19,13,0,907.0,111.0,2.8,21.0,821.0,946.25,709.33
2018,9,19,13,15,902.0,110.5,3.0,21.0,802.0,926.1,698.02
2018,9,19,13,30,897.0,110.0,3.2,21.0,783.0,902.72,684.37
2018,9,19,13,45,889.0,108.5,3.4,21.0,756.0,872.63,665.9
2018,9,19,14,0,881.0,107.0,3.6,21.0,729.0,839.74,645.23
2018,9,19,14,15,869.5,105.0,3.8,20.9,695.0,800.97,620.3
2018,9,19,14,30,858.0,103.0,4.0,20.8,661.0,763.42,595.85
2018,9,19,14,45,842.5,101.0,4.2,20.65,621.0,717.36,564.83
2018,9,19,15,0,827.0,99.0,4.4,20.5,581.0,669.93,531.65
2018,9,19,15,15,807.0,95.5,4.4,20.5,535.5,616.96,491.33
2018,9,19,15,30,787.0,92.0,4.4,20.5,490.0,563.6,449.71
2018,9,19,15,45,757.5,89.0,4.65,20.05,441.0,505.61,404.64
2018,9,19,16,0,728.0,86.0,4.9,19.6,392.0,449.35,359.18
2018,9,19,16,15,686.5,81.0,4.95,19.25,340.0,386.73,306.74
2018,9,19,16,30,645.0,76.0,5.0,18.9,288.0,327.31,255.46
2018,9,19,16,45,585.5,70.0,5.0,18.5,236.5,264.65,200.84
2018,9,19,17,0,526.0,64.0,5.0,18.1,185.0,207.96,150.75
2018,9,19,17,15,435.0,54.0,4.95,17.65,137.0,147.14,99.19
2018,9,19,17,30,344.0,44.0,4.9,17.2,89.0,96.76,58.35
2018,9,19,17,45,214.5,29.5,4.85,16.75,53.5,48.43,20.21
2018,9,19,18,0,85.0,15.0,4.8,16.3,18.0,17.1,0.0
2018,9,19,18,15,42.5,7.5,4.7,16.1,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,4.5,2.4,16.45,4.5,0.0,0.0
2018,9,20,6,0,66.0,9.0,2.4,16.5,9.0,8.9,0.0
2018,9,20,6,15,205.5,22.0,2.4,17.0,40.0,32.86,0.0
2018,9,20,6,30,345.0,35.0,2.4,17.5,71.0,77.23,40.92
2018,9,20,6,45,445.0,44.0,2.4,17.95,118.0,125.53,78.87
2018,9,20,7,0,545.0,53.0,2.4,18.4,165.0,185.45,128.37
2018,9,20,7,15,606.5,59.5,2.3,18.7,217.0,242.78,178.59
2018,9,20,7,30,668.0,66.0,2.2,19.0,269.0,306.46,233.79
2018,9,20,7,45,709.0,70.5,2.15,19.35,321.0,365.38,284.5
2018,9,20,8,0,750.0,75.0,2.1,19.7,373.0,427.81,336.4
2018,9,20,8,15,779.0,78.5,2.0,20.05,423.0,485.91,383.14
2018,9,20,8,30,808.0,82.0,1.9,20.4,473.0,545.25,429.01
2018,9,20,8,45,829.0,85.0,1.8,20.75,519.5,600.06,469.78
2018,9,20,9,0,850.0,88.0,1.7,21.1,566.0,654.65,508.84
2018,9,20,9,15,867.0,89.5,1.65,21.5,608.0,701.51,540.54
2018,9,20,9,30,884.0,91.0,1.6,21.9,650.0,749.62,571.22
2018,9,20,9,45,897.0,92.0,1.5,22.3,686.0,792.62,597.21
2018,9,20,10,0,910.0,93.0,1.4,22.7,722.0,833.57,621.19
2018,9,20,10,15,918.0,94.5,1.4,23.0,750.5,868.59,642.24
2018,9,20,10,30,926.0,96.0,1.4,23.3,779.0,900.8,661.29
2018,9,20,10,45,931.0,97.0,1.45,23.55,800.0,926.84,677.07
2018,9,20,11,0,936.0,98.0,1.5,23.8,821.0,949.58,690.8
2018,9,20,11,15,939.5,98.0,1.6,23.95,834.0,966.46,701.82
2018,9,20,11,30,943.0,98.0,1.7,24.1,847.0,979.78,710.71
2018,9,20,11,45,944.0,99.0,1.8,24.2,852.5,988.22,716.75
2018,9,20,12,0,945.0,100.0,1.9,24.3,858.0,992.92,720.56
2018,9,20,12,15,945.5,99.0,2.0,24.35,855.0,991.25,720.56
2018,9,20,12,30,946.0,98.0,2.1,24.4,852.0,985.82,718.3
2018,9,20,12,45,944.0,97.0,2.2,24.45,840.5,974.35,712.23
2018,9,20,13,0,942.0,96.0,2.3,24.5,829.0,959.25,703.87
2018,9,20,13,15,937.5,95.0,2.4,24.45,809.5,938.35,692.01
2018,9,20,13,30,933.0,94.0,2.5,24.4,790.0,914.08,677.88
2018,9,20,13,45,926.0,92.5,2.6,24.3,763.0,883.9,659.83
2018,9,20,14,0,919.0,91.0,2.7,24.2,736.0,850.77,639.61
2018,9,20,14,15,908.5,89.5,2.7,24.1,701.5,812.11,614.68
2018,9,20,14,30,898.0,88.0,2.7,24.0,667.0,771.1,587.92
2018,9,20,14,45,884.5,86.0,2.75,23.9,627.0,725.3,557.73
2018,9,20,15,0,871.0,84.0,2.8,23.8,587.0,677.87,525.88
2018,9,20,15,15,852.0,81.5,2.8,23.8,541.5,627.32,488.47
2018,9,20,15,30,833.0,79.0,2.8,23.8,496.0,573.64,447.79
2018,9,20,15,45,807.5,75.5,2.85,23.4,446.5,515.16,403.06
2018,9,20,16,0,782.0,72.0,2.9,23.0,397.0,457.37,357.24
2018,9,20,16,15,745.5,68.0,2.9,22.6,345.0,395.39,306.48
2018,9,20,16,30,709.0,64.0,2.9,22.2,293.0,335.95,256.1
2018,9,20,16,45,654.0,58.5,2.9,21.75,240.5,272.18,201.37
2018,9,20,17,0,599.0,53.0,2.9,21.3,188.0,213.62,150.19
2018,9,20,17,15,510.5,45.0,2.9,20.65,139.0,151.53,98.08
2018,9,20,17,30,422.0,37.0,2.9,20.0,90.0,99.53,56.27
2018,9,20,17,45,273.5,25.5,2.85,19.4,53.5,48.58,16.34
2018,9,20,18,0,125.0,14.0,2.8,18.8,17.0,16.77,0.0
2018,9,20,18,15,62.5,7.0,2.75,18.45,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,15.0,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,15.1,9.0,8.85,0.0
2018,9,21,6,15,208.5,21.5,1.25,15.35,39.0,32.31,0.0
2018,9,21,6,30,348.0,34.0,1.4,15.6,69.0,76.31,40.07
2018,9,21,6,45,446.0,43.0,1.5,15.9,115.5,124.31,78.24
2018,9,21,7,0,544.0,52.0,1.6,16.2,162.0,183.68,127.64
2018,9,21,7,15,605.5,57.5,1.65,16.5,213.0,239.82,177.16
2018,9,21,7,30,667.0,63.0,1.7,16.8,264.0,302.28,231.75
2018,9,21,7,45,707.5,68.0,1.8,17.1,316.0,361.4,283.17
2018,9,21,8,0,748.0,73.0,1.9,17.4,368.0,423.94,335.87
2018,9,21,8,15,777.0,76.0,1.95,17.9,417.5,481.32,382.66
2018,9,21,8,30,806.0,79.0,2.0,18.4,467.0,539.92,428.79
2018,9,21,8,45,644.5,125.0,2.05,18.9,454.0,530.81,420.73
2018,9,21,9,0,483.0,171.0,2.1,19.4,441.0,501.15,396.25
2018,9,21,9,15,372.5,214.0,2.15,19.8,431.5,484.88,381.71
2018,9,21,9,30,262.0,257.0,2.2,20.2,422.0,464.85,363.43
2018,9,21,9,45,196.0,285.5,2.2,20.55,412.5,447.84,348.22
2018,9,21,10,0,130.0,314.0,2.2,20.9,403.0,432.12,333.6
2018,9,21,10,15,118.5,325.5,2.2,21.15,409.5,438.95,337.59
2018,9,21,10,30,107.0,337.0,2.2,21.4,416.0,436.97,335.02
2018,9,21,10,45,125.0,347.0,2.2,21.65,441.5,473.88,361.93
2018,9,21,11,0,143.0,357.0,2.2,21.9,467.0,503.26,382.96
2018,9,21,11,15,127.5,355.0,2.25,21.95,454.5,489.28,372.03
2018,9,21,11,30,112.0,353.0,2.3,22.0,442.0,474.38,360.68
2018,9,21,11,45,135.0,336.0,2.35,22.1,443.5,478.3,364.57
2018,9,21,12,0,158.0,319.0,2.4,22.2,445.0,481.87,368.15
2018,9,21,12,15,153.5,341.0,2.45,22.1,463.0,501.07,381.91
2018,9,21,12,30,149.0,363.0,2.5,22.0,481.0,519.7,395.18
2018,9,21,12,45,210.5,351.0,2.6,21.9,515.0,561.52,428.04
2018,9,21,13,0,272.0,339.0,2.7,21.8,549.0,609.63,464.89
2018,9,21,13,15,264.0,338.0,2.75,21.6,538.0,596.45,455.69
2018,9,21,13,30,256.0,337.0,2.8,21.4,527.0,582.5,446.28
2018,9,21,13,45,327.5,297.0,2.85,21.2,531.0,592.91,457.36
2018,9,21,14,0,399.0,257.0,2.9,21.0,535.0,605.89,469.86
2018,9,21,14,15,639.0,173.0,2.9,20.8,593.5,694.15,540.54
2018,9,21,14,30,879.0,89.0,2.9,20.6,652.0,755.07,586.49
2018,9,21,14,45,812.5,99.0,2.9,20.35,594.0,688.38,539.68
2018,9,21,15,0,746.0,109.0,2.9,20.1,536.0,620.92,490.51
2018,9,21,15,15,690.0,110.5,2.9,20.1,481.0,555.5,440.83
2018,9,21,15,30,634.0,112.0,2.9,20.1,426.0,491.94,391.44
2018,9,21,15,45,604.5,106.0,2.85,19.6,381.0,438.1,349.24
2018,9,21,16,0,575.0,100.0,2.8,19.1,336.0,385.84,306.99
2018,9,21,16,15,506.5,95.0,2.75,18.7,282.5,319.96,252.86
2018,9,21,16,30,438.0,90.0,2.7,18.3,229.0,258.79,201.68
2018,9,21,16,45,384.0,79.0,2.65,17.9,185.0,204.98,155.67
2018,9,21,17,0,330.0,68.0,2.6,17.5,141.0,156.88,114.21
2018,9,21,17,15,256.0,54.0,2.55,17.1,101.5,107.8,73.36
2018,9,21,17,30,182.0,40.0,2.5,16.7,62.0,67.35,40.99
2018,9,21,17,45,120.5,25.5,2.5,16.3,37.0,34.83,10.16
2018,9,21,18,0,59.0,11.0,2.5,15.9,12.0,12.03,0.0
2018,9,21,18,15,29.5,5.5,2.5,15.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,5,45,18.0,2.5,2.1,13.3,2.5,0.0,0.0
2018,9,22,6,0,36.0,5.0,2.1,13.4,5.0,4.91,0.0
2018,9,22,6,15,128.0,16.0,2.1,13.65,27.0,21.99,0.0
2018,9,22,6,30,220.0,27.0,2.1,13.9,49.0,54.5,28.14
2018,9,22,6,45,249.0,32.0,2.1,14.1,71.0,78.59,49.35
2018,9,22,7,0,278.0,37.0,2.1,14.3,93.0,105.93,73.79
2018,9,22,7,15,139.0,43.0,2.0,14.45,71.0,87.18,64.78
2018,9,22,7,30,0.0,49.0,1.9,14.6,49.0,47.33,34.77
2018,9,22,7,45,0.0,63.5,1.8,14.75,63.5,61.37,46.66
2018,9,22,8,0,0.0,78.0,1.7,14.9,78.0,75.49,58.4
2018,9,22,8,15,0.0,86.5,1.65,15.15,86.5,83.78,65.08
2018,9,22,8,30,0.0,95.0,1.6,15.4,95.0,92.09,71.7
2018,9,22,8,45,1.0,126.5,1.55,15.6,127.0,123.85,97.56
2018,9,22,9,0,2.0,158.0,1.5,15.8,159.0,155.93,123.21
2018,9,22,9,15,4.5,177.0,1.55,16.0,179.5,176.71,139.49
2018,9,22,9,30,7.0,196.0,1.6,16.2,200.0,197.75,155.85
2018,9,22,9,45,8.5,206.5,1.7,16.4,212.0,209.63,164.86
2018,9,22,10,0,10.0,217.0,1.8,16.6,224.0,221.62,173.95
2018,9,22,10,15,17.0,244.5,1.9,16.75,257.0,255.54,200.38
2018,9,22,10,30,24.0,272.0,2.0,16.9,290.0,289.93,226.84
2018,9,22,10,45,26.0,282.0,2.15,17.05,301.5,309.92,241.92
2018,9,22,11,0,28.0,292.0,2.3,17.2,313.0,322.77,251.56
2018,9,22,11,15,29.0,300.5,2.45,17.25,323.0,333.11,259.38
2018,9,22,11,30,30.0,309.0,2.6,17.3,333.0,343.37,267.18
2018,9,22,11,45,30.0,309.0,2.8,17.4,333.0,343.58,267.34
2018,9,22,12,0,30.0,309.0,3.0,17.5,333.0,343.67,267.49
2018,9,22,12,15,41.0,322.5,3.2,17.5,355.0,368.18,286.82
2018,9,22,12,30,52.0,336.0,3.4,17.5,377.0,392.5,305.9
2018,9,22,12,45,47.0,329.5,3.6,17.55,366.0,380.51,296.81
2018,9,22,13,0,42.0,323.0,3.8,17.6,355.0,368.47,287.79
2018,9,22,13,15,41.0,313.5,3.9,17.6,344.0,356.76,279.16
2018,9,22,13,30,40.0,304.0,4.0,17.6,333.0,344.96,270.46
2018,9,22,13,45,167.5,268.0,4.1,17.65,384.5,419.79,333.28
2018,9,22,14,0,295.0,232.0,4.2,17.7,436.0,486.65,388.59
2018,9,22,14,15,594.5,158.0,4.2,17.7,544.0,641.74,513.21
2018,9,22,14,30,894.0,84.0,4.2,17.7,652.0,757.86,601.18
2018,9,22,14,45,881.5,82.0,4.2,17.75,612.5,712.88,568.37
2018,9,22,15,0,869.0,80.0,4.2,17.8,573.0,666.21,534.7
2018,9,22,15,15,810.0,84.5,4.2,17.8,515.0,598.58,482.07
2018,9,22,15,30,751.0,89.0,4.2,17.8,457.0,531.4,428.78
2018,9,22,15,45,708.0,87.0,4.15,17.75,405.5,469.98,378.97
2018,9,22,16,0,665.0,85.0,4.1,17.7,354.0,410.54,329.48
2018,9,22,16,15,675.0,73.5,4.15,17.5,315.0,366.37,290.94
2018,9,22,16,30,685.0,62.0,4.2,17.3,276.0,319.74,248.67
2018,9,22,16,45,638.0,56.0,4.2,17.1,226.5,259.68,195.03
2018,9,22,17,0,591.0,50.0,4.2,16.9,177.0,203.95,144.57
2018,9,22,17,15,494.5,42.5,4.3,16.6,129.0,142.0,91.89
2018,9,22,17,30,398.0,35.0,4.4,16.3,81.0,91.1,50.69
2018,9,22,17,45,242.5,23.0,4.45,16.0,46.5,41.12,7.06
2018,9,22,18,0,87.0,11.0,4.5,15.7,12.0,12.31,0.0
2018,9,22,18,15,43.5,5.5,4.5,15.55,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,3.2,13.8,3.0,0.0,0.0
2018,9,23,6,0,36.0,6.0,3.2,13.9,6.0,5.9,0.0
2018,9,23,6,15,162.5,20.5,3.4,14.15,34.5,27.89,0.0
2018,9,23,6,30,289.0,35.0,3.6,14.4,63.0,70.03,36.91
2018,9,23,6,45,391.5,45.0,3.8,14.7,107.5,116.13,74.01
2018,9,23,7,0,494.0,55.0,4.0,15.0,152.0,174.15,122.34
2018,9,23,7,15,559.5,62.0,3.95,15.2,202.5,230.0,171.94
2018,9,23,7,30,625.0,69.0,3.9,15.4,253.0,292.67,227.43
2018,9,23,7,45,626.0,80.5,3.9,15.6,294.0,340.68,271.18
2018,9,23,8,0,627.0,92.0,3.9,15.8,335.0,387.78,312.66
2018,9,23,8,15,540.5,123.0,3.85,15.95,352.0,407.51,330.55
2018,9,23,8,30,454.0,154.0,3.8,16.1,369.0,419.72,340.73
2018,9,23,8,45,541.0,149.0,3.7,16.3,430.0,489.27,396.65
2018,9,23,9,0,628.0,144.0,3.6,16.5,491.0,568.28,458.38
2018,9,23,9,15,742.0,120.0,3.55,16.65,559.5,648.56,520.67
2018,9,23,9,30,856.0,96.0,3.5,16.8,628.0,733.7,583.24
2018,9,23,9,45,863.0,99.0,3.45,17.0,661.0,769.81,607.19
2018,9,23,10,0,870.0,102.0,3.4,17.2,694.0,806.76,631.81
2018,9,23,10,15,886.5,100.5,3.4,17.3,725.0,844.15,656.98
2018,9,23,10,30,903.0,99.0,3.4,17.4,756.0,879.26,680.36
2018,9,23,10,45,910.5,99.0,3.4,17.5,777.0,905.62,697.5
2018,9,23,11,0,918.0,99.0,3.4,17.6,798.0,928.86,712.52
2018,9,23,11,15,922.5,99.5,3.5,17.65,811.5,946.65,724.64
2018,9,23,11,30,927.0,100.0,3.6,17.7,825.0,960.97,734.52
2018,9,23,11,45,929.0,99.5,3.7,17.7,830.0,968.32,739.89
2018,9,23,12,0,931.0,99.0,3.8,17.7,835.0,972.01,742.93
2018,9,23,12,15,934.5,96.5,4.0,17.65,832.5,971.22,743.8
2018,9,23,12,30,938.0,94.0,4.2,17.6,830.0,966.69,742.19
2018,9,23,12,45,940.0,91.5,4.45,17.55,820.0,957.04,737.71
2018,9,23,13,0,942.0,89.0,4.7,17.5,810.0,943.68,731.08
2018,9,23,13,15,937.0,88.0,4.85,17.4,790.0,922.13,717.94
2018,9,23,13,30,932.0,87.0,5.0,17.3,770.0,897.22,702.35
2018,9,23,13,45,919.5,88.0,5.2,17.2,741.0,865.05,681.65
2018,9,23,14,0,907.0,89.0,5.4,17.1,712.0,830.23,658.73
2018,9,23,14,15,901.0,86.5,5.4,17.0,680.0,794.21,633.66
2018,9,23,14,30,895.0,84.0,5.4,16.9,648.0,755.6,606.47
2018,9,23,14,45,880.5,82.5,5.4,16.8,608.0,709.7,573.51
2018,9,23,15,0,866.0,81.0,5.4,16.7,568.0,662.28,538.53
2018,9,23,15,15,847.0,78.5,5.4,16.7,523.0,611.97,498.62
2018,9,23,15,30,828.0,76.0,5.4,16.7,478.0,558.59,455.36
2018,9,23,15,45,800.5,73.0,5.15,16.5,428.5,500.01,406.63
2018,9,23,16,0,773.0,70.0,4.9,16.3,379.0,442.35,357.42
2018,9,23,16,15,732.5,66.0,4.75,16.15,327.0,379.49,302.92
2018,9,23,16,30,692.0,62.0,4.6,16.0,275.0,319.65,249.63
2018,9,23,16,45,630.5,57.0,4.5,15.9,223.0,256.03,192.8
2018,9,23,17,0,569.0,52.0,4.4,15.8,171.0,198.32,140.86
2018,9,23,17,15,467.5,44.0,4.3,15.55,123.5,136.55,88.48
2018,9,23,17,30,366.0,36.0,4.2,15.3,76.0,86.42,48.02
2018,9,23,17,45,218.0,23.0,4.15,15.1,43.5,38.24,1.32
2018,9,23,18,0,70.0,10.0,4.1,14.9,11.0,10.8,0.0
2018,9,23,18,15,35.0,5.0,3.95,14.8,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,24,5,45,6.5,1.5,0.35,13.5,1.5,0.0,0.0
2018,9,24,6,0,13.0,3.0,0.3,13.5,3.0,2.95,0.0
2018,9,24,6,15,100.0,14.0,0.35,13.7,22.5,19.03,0.0
2018,9,24,6,30,187.0,25.0,0.4,13.9,42.0,47.84,23.65
2018,9,24,6,45,281.0,36.5,0.5,14.05,81.5,88.37,55.8
2018,9,24,7,0,375.0,48.0,0.6,14.2,121.0,139.27,97.43
2018,9,24,7,15,222.0,58.5,0.7,14.45,105.0,127.35,95.68
2018,9,24,7,30,69.0,69.0,0.8,14.7,89.0,93.72,72.63
2018,9,24,7,45,45.0,102.5,0.85,14.95,116.5,119.85,95.16
2018,9,24,8,0,21.0,136.0,0.9,15.2,144.0,143.1,114.26
2018,9,24,8,15,28.5,158.0,0.9,15.55,170.5,173.1,138.33
2018,9,24,8,30,36.0,180.0,0.9,15.9,197.0,201.33,160.54
2018,9,24,8,45,48.5,203.0,0.85,16.3,228.5,234.36,186.18
2018,9,24,9,0,61.0,226.0,0.8,16.7,260.0,268.53,212.22
2018,9,24,9,15,81.5,251.5,0.85,17.1,300.0,311.89,245.27
2018,9,24,9,30,102.0,277.0,0.9,17.5,340.0,356.82,278.89
2018,9,24,9,45,119.5,295.0,0.95,17.95,373.0,399.46,310.12
2018,9,24,10,0,137.0,313.0,1.0,18.4,406.0,436.73,336.98
2018,9,24,10,15,206.5,320.5,1.05,18.85,467.0,506.16,388.48
2018,9,24,10,30,276.0,328.0,1.1,19.3,528.0,586.59,446.23
2018,9,24,10,45,308.5,330.5,1.15,19.8,559.5,624.1,471.83
2018,9,24,11,0,341.0,333.0,1.2,20.3,591.0,661.68,497.58
2018,9,24,11,15,341.0,338.5,1.35,20.45,600.0,672.83,505.58
2018,9,24,11,30,341.0,344.0,1.5,20.6,609.0,682.56,512.85
2018,9,24,11,45,282.0,360.0,1.65,20.8,580.0,647.96,487.45
2018,9,24,12,0,223.0,376.0,1.8,21.0,551.0,602.68,454.65
2018,9,24,12,15,234.0,372.0,1.95,20.95,555.0,608.13,460.14
2018,9,24,12,30,245.0,368.0,2.1,20.9,559.0,621.35,470.62
2018,9,24,12,45,235.0,364.5,2.25,20.85,545.5,597.26,454.23
2018,9,24,13,0,225.0,361.0,2.4,20.8,532.0,581.28,443.59
2018,9,24,13,15,200.0,353.5,2.55,20.6,502.5,547.27,419.59
2018,9,24,13,30,175.0,346.0,2.7,20.4,473.0,513.45,395.47
2018,9,24,13,45,286.5,298.0,2.85,20.2,497.5,557.54,432.88
2018,9,24,14,0,398.0,250.0,3.0,20.0,522.0,594.33,464.14
2018,9,24,14,15,650.0,168.0,3.05,19.75,586.0,691.28,541.88
2018,9,24,14,30,902.0,86.0,3.1,19.5,650.0,759.88,594.07
2018,9,24,14,45,887.5,83.5,3.15,19.25,609.0,712.62,561.36
2018,9,24,15,0,873.0,81.0,3.2,19.0,568.0,663.81,527.16
2018,9,24,15,15,853.0,79.0,3.2,19.0,522.5,613.16,488.4
2018,9,24,15,30,833.0,77.0,3.2,19.0,477.0,559.49,446.34
2018,9,24,15,45,805.0,73.5,3.25,18.45,427.0,499.91,399.44
2018,9,24,16,0,777.0,70.0,3.3,17.9,377.0,441.32,351.6
2018,9,24,16,15,736.5,66.0,3.3,17.55,324.5,378.36,298.35
2018,9,24,16,30,696.0,62.0,3.3,17.2,272.0,318.43,245.99
2018,9,24,16,45,635.5,56.5,3.3,16.85,220.0,254.62,189.78
2018,9,24,17,0,575.0,51.0,3.3,16.5,168.0,196.58,138.09
2018,9,24,17,15,476.0,42.5,3.2,16.2,120.5,134.8,86.0
2018,9,24,17,30,377.0,34.0,3.1,15.9,73.0,84.42,45.29
2018,9,24,17,45,227.0,22.0,3.0,15.6,41.5,36.83,0.0
2018,9,24,18,0,77.0,10.0,2.9,15.3,10.0,10.64,0.0
2018,9,24,18,15,38.5,5.0,2.7,15.2,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,25,5,45,4.5,0.5,1.2,13.7,0.5,0.0,0.0
2018,9,25,6,0,9.0,1.0,1.1,13.8,1.0,0.0,0.0
2018,9,25,6,15,4.5,6.0,1.0,14.05,6.0,6.13,0.0
2018,9,25,6,30,0.0,11.0,0.9,14.3,11.0,10.6,2.33
2018,9,25,6,45,28.5,19.5,0.85,14.55,25.0,24.38,13.45
2018,9,25,7,0,57.0,28.0,0.8,14.8,39.0,42.2,28.03
2018,9,25,7,15,28.5,38.5,0.8,15.05,44.0,45.68,32.5
2018,9,25,7,30,0.0,49.0,0.8,15.3,49.0,47.33,34.72
2018,9,25,7,45,0.0,67.5,0.8,15.55,67.5,65.27,49.81
2018,9,25,8,0,0.0,86.0,0.8,15.8,86.0,83.44,64.83
2018,9,25,8,15,0.0,97.5,0.9,16.1,97.5,94.71,73.89
2018,9,25,8,30,0.0,109.0,1.0,16.4,109.0,106.02,82.87
2018,9,25,8,45,1.5,130.5,1.15,16.65,131.5,128.23,100.7
2018,9,25,9,0,3.0,152.0,1.3,16.9,154.0,150.67,118.49
2018,9,25,9,15,7.0,177.5,1.45,17.15,182.0,179.08,140.91
2018,9,25,9,30,11.0,203.0,1.6,17.4,210.0,207.91,163.42
2018,9,25,9,45,12.5,216.0,1.75,17.7,224.0,222.49,174.4
2018,9,25,10,0,14.0,229.0,1.9,18.0,238.0,237.16,185.46
2018,9,25,10,15,17.0,245.0,2.0,18.2,256.5,256.22,199.97
2018,9,25,10,30,20.0,261.0,2.1,18.4,275.0,275.44,214.51
2018,9,25,10,45,20.5,268.0,2.2,18.6,283.0,283.37,220.25
2018,9,25,11,0,21.0,275.0,2.3,18.8,291.0,291.28,226.02
2018,9,25,11,15,21.5,280.0,2.4,18.95,296.5,297.09,230.26
2018,9,25,11,30,22.0,285.0,2.5,19.1,302.0,302.86,234.5
2018,9,25,11,45,23.0,289.0,2.55,19.25,307.0,308.0,238.28
2018,9,25,12,0,24.0,293.0,2.6,19.4,312.0,313.07,242.05
2018,9,25,12,15,27.0,299.5,2.65,19.4,320.5,331.08,255.88
2018,9,25,12,30,30.0,306.0,2.7,19.4,329.0,340.59,263.24
2018,9,25,12,45,39.0,314.0,2.75,19.4,343.5,356.97,276.13
2018,9,25,13,0,48.0,322.0,2.8,19.4,358.0,373.03,288.76
2018,9,25,13,15,63.0,325.0,2.85,19.3,371.0,388.55,301.38
2018,9,25,13,30,78.0,328.0,2.9,19.2,384.0,403.3,313.44
2018,9,25,13,45,178.0,287.0,2.9,19.1,409.0,447.72,350.99
2018,9,25,14,0,278.0,246.0,2.9,19.0,434.0,485.69,383.04
2018,9,25,14,15,478.0,188.0,2.9,18.9,492.5,575.23,455.41
2018,9,25,14,30,678.0,130.0,2.9,18.8,551.0,645.49,511.43
2018,9,25,14,45,683.0,122.5,2.85,18.65,523.0,614.23,487.94
2018,9,25,15,0,688.0,115.0,2.8,18.5,495.0,580.53,462.77
2018,9,25,15,15,738.5,98.0,2.8,18.5,475.5,560.84,447.99
2018,9,25,15,30,789.0,81.0,2.8,18.5,456.0,536.04,428.21
2018,9,25,15,45,733.0,81.5,2.7,18.05,401.0,468.54,374.39
2018,9,25,16,0,677.0,82.0,2.6,17.6,346.0,405.54,322.88
2018,9,25,16,15,619.5,77.0,2.55,17.3,292.5,339.87,267.95
2018,9,25,16,30,562.0,72.0,2.5,17.0,239.0,279.28,215.94
2018,9,25,16,45,496.0,63.5,2.5,16.7,190.0,218.07,162.94
2018,9,25,17,0,430.0,55.0,2.5,16.4,141.0,163.78,115.67
2018,9,25,17,15,297.0,43.0,2.5,16.1,94.0,100.24,64.75
2018,9,25,17,30,164.0,31.0,2.5,15.8,47.0,53.52,29.28
2018,9,25,17,45,89.0,17.5,2.5,15.5,25.5,22.35,0.0
2018,9,25,18,0,14.0,4.0,2.5,15.2,4.0,4.03,0.0
2018,9,25,18,15,7.0,2.0,2.45,15.1,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.55,13.5,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.5,13.6,2.0,0.0,0.0
2018,9,26,6,15,8.5,3.0,1.5,13.85,3.0,3.38,0.0
2018,9,26,6,30,0.0,4.0,1.5,14.1,4.0,3.85,0.0
2018,9,26,6,45,0.0,5.5,1.5,14.4,5.5,5.3,0.0
2018,9,26,7,0,0.0,7.0,1.5,14.7,7.0,6.74,0.06
2018,9,26,7,15,0.0,18.0,1.4,14.9,18.0,17.36,9.18
2018,9,26,7,30,0.0,29.0,1.3,15.1,29.0,27.99,18.3
2018,9,26,7,45,0.0,48.0,1.2,15.3,48.0,46.36,33.91
2018,9,26,8,0,0.0,67.0,1.1,15.5,67.0,64.76,49.31
2018,9,26,8,15,0.0,79.5,1.05,15.75,79.5,76.91,59.25
2018,9,26,8,30,0.0,92.0,1.0,16.0,92.0,89.17,69.15
2018,9,26,8,45,4.5,130.0,0.95,16.3,132.5,129.56,102.01
2018,9,26,9,0,9.0,168.0,0.9,16.6,173.0,170.71,134.72
2018,9,26,9,15,29.5,210.5,0.85,16.9,228.5,233.09,183.83
2018,9,26,9,30,50.0,253.0,0.8,17.2,284.0,293.76,230.22
2018,9,26,9,45,53.5,266.0,0.75,17.55,300.5,311.8,242.79
2018,9,26,10,0,57.0,279.0,0.7,17.9,317.0,329.97,255.57
2018,9,26,10,15,73.0,303.0,0.7,18.3,354.0,370.23,285.12
2018,9,26,10,30,89.0,327.0,0.7,18.7,391.0,411.24,314.55
2018,9,26,10,45,91.5,336.5,0.7,19.15,403.5,425.46,323.73
2018,9,26,11,0,94.0,346.0,0.7,19.6,416.0,439.47,332.94
2018,9,26,11,15,109.0,354.5,0.7,20.15,437.5,463.39,349.51
2018,9,26,11,30,124.0,363.0,0.7,20.7,459.0,496.12,371.96
2018,9,26,11,45,145.0,364.0,0.7,21.2,476.5,517.25,386.4
2018,9,26,12,0,166.0,365.0,0.7,21.7,494.0,537.94,400.52
2018,9,26,12,15,200.5,364.5,0.75,22.2,519.5,568.65,422.35
2018,9,26,12,30,235.0,364.0,0.8,22.7,545.0,598.27,443.13
2018,9,26,12,45,220.0,361.0,0.85,23.25,528.5,579.18,428.98
2018,9,26,13,0,205.0,358.0,0.9,23.8,512.0,559.54,414.93
2018,9,26,13,15,245.0,340.0,1.1,23.8,519.5,579.4,431.92
2018,9,26,13,30,285.0,322.0,1.3,23.8,527.0,588.28,440.95
2018,9,26,13,45,285.5,309.5,1.55,23.85,508.0,567.67,428.37
2018,9,26,14,0,286.0,297.0,1.8,23.9,489.0,546.0,414.82
2018,9,26,14,15,267.0,284.0,2.1,23.45,456.5,507.91,389.44
2018,9,26,14,30,248.0,271.0,2.4,23.0,424.0,470.23,363.61
2018,9,26,14,45,178.0,254.5,2.7,22.55,360.5,388.2,302.64
2018,9,26,15,0,108.0,238.0,3.0,22.1,297.0,312.36,244.74
2018,9,26,15,15,109.0,212.5,3.0,22.1,268.0,286.47,225.3
2018,9,26,15,30,110.0,187.0,3.0,22.1,239.0,254.89,200.94
2018,9,26,15,45,259.5,155.5,3.35,20.9,260.0,296.46,236.2
2018,9,26,16,0,409.0,124.0,3.7,19.7,281.0,322.23,256.82
2018,9,26,16,15,399.5,105.5,3.8,19.1,241.0,276.37,218.32
2018,9,26,16,30,390.0,87.0,3.9,18.5,201.0,230.93,179.1
2018,9,26,16,45,262.5,69.5,4.0,17.85,139.5,152.53,114.77
2018,9,26,17,0,135.0,52.0,4.1,17.2,78.0,86.18,61.56
2018,9,26,17,15,125.5,38.5,4.05,16.85,57.0,62.44,40.54
2018,9,26,17,30,116.0,25.0,4.0,16.5,36.0,41.07,20.96
2018,9,26,17,45,71.0,15.0,3.9,16.1,20.5,18.42,0.0
2018,9,26,18,0,26.0,5.0,3.8,15.7,5.0,4.91,0.0
2018,9,26,18,15,13.0,2.5,3.6,15.65,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,12.5,2.5,1.55,13.6,2.0,0.0,0.0
2018,9,27,6,0,25.0,5.0,1.5,13.6,4.0,0.0,0.0
2018,9,27,6,15,28.5,7.5,1.5,13.8,8.5,8.79,0.0
2018,9,27,6,30,32.0,10.0,1.5,14.0,13.0,13.87,3.17
2018,9,27,6,45,73.0,19.5,1.5,14.2,31.5,32.58,18.3
2018,9,27,7,0,114.0,29.0,1.5,14.4,50.0,57.83,39.05
2018,9,27,7,15,57.0,38.5,1.45,14.55,49.0,55.03,39.65
2018,9,27,7,30,0.0,48.0,1.4,14.7,48.0,46.36,33.96
2018,9,27,7,45,0.0,56.0,1.3,14.85,56.0,54.11,40.52
2018,9,27,8,0,0.0,64.0,1.2,15.0,64.0,61.86,46.96
2018,9,27,8,15,2.0,86.5,1.25,15.2,87.5,84.83,66.05
2018,9,27,8,30,4.0,109.0,1.3,15.4,111.0,108.26,85.22
2018,9,27,8,45,20.0,130.0,1.3,15.6,140.5,141.56,112.5
2018,9,27,9,0,36.0,151.0,1.3,15.8,170.0,174.21,138.91
2018,9,27,9,15,27.0,181.5,1.3,16.0,196.5,201.1,159.64
2018,9,27,9,30,18.0,212.0,1.3,16.2,223.0,222.26,175.5
2018,9,27,9,45,18.5,222.5,1.35,16.4,234.5,233.78,184.05
2018,9,27,10,0,19.0,233.0,1.4,16.6,246.0,245.31,192.61
2018,9,27,10,15,27.5,257.5,1.45,16.8,277.0,284.63,222.91
2018,9,27,10,30,36.0,282.0,1.5,17.0,308.0,318.44,248.52
2018,9,27,10,45,47.0,304.5,1.55,17.15,339.0,352.68,274.37
2018,9,27,11,0,58.0,327.0,1.6,17.3,370.0,387.3,300.26
2018,9,27,11,15,89.0,345.5,1.65,17.35,413.0,435.76,337.12
2018,9,27,11,30,120.0,364.0,1.7,17.4,456.0,493.57,380.21
2018,9,27,11,45,122.5,367.0,1.8,17.45,461.5,499.91,384.72
2018,9,27,12,0,125.0,370.0,1.9,17.5,467.0,505.75,389.27
2018,9,27,12,15,141.5,369.0,2.0,17.45,478.0,519.47,400.32
2018,9,27,12,30,158.0,368.0,2.1,17.4,489.0,532.46,410.83
2018,9,27,12,45,177.0,362.0,2.2,17.35,495.5,541.35,418.54
2018,9,27,13,0,196.0,356.0,2.3,17.3,502.0,549.08,425.47
2018,9,27,13,15,190.5,345.5,2.5,17.2,484.5,529.39,411.99
2018,9,27,13,30,185.0,335.0,2.7,17.1,467.0,509.19,398.12
2018,9,27,13,45,184.0,321.0,2.9,17.0,448.0,488.49,383.85
2018,9,27,14,0,183.0,307.0,3.1,16.9,429.0,467.22,368.95
2018,9,27,14,15,255.5,280.0,3.35,16.7,441.0,494.22,392.83
2018,9,27,14,30,328.0,253.0,3.6,16.5,453.0,508.28,406.49
2018,9,27,14,45,330.0,234.5,3.8,16.3,424.5,476.79,383.37
2018,9,27,15,0,332.0,216.0,4.0,16.1,396.0,444.22,359.07
2018,9,27,15,15,213.5,198.0,4.0,16.1,310.0,333.64,270.34
2018,9,27,15,30,95.0,180.0,4.0,16.1,224.0,234.52,189.38
2018,9,27,15,45,88.5,146.0,4.15,15.65,183.5,195.15,157.85
2018,9,27,16,0,82.0,112.0,4.3,15.2,143.0,152.06,122.44
2018,9,27,16,15,79.0,95.0,4.3,15.0,121.5,128.8,102.75
2018,9,27,16,30,76.0,78.0,4.3,14.8,100.0,105.81,82.9
2018,9,27,16,45,38.0,54.0,4.25,14.65,65.0,64.08,47.8
2018,9,27,17,0,0.0,30.0,4.2,14.5,30.0,28.96,18.82
2018,9,27,17,15,0.0,22.5,4.15,14.4,22.5,21.71,12.35
2018,9,27,17,30,0.0,15.0,4.1,14.3,15.0,14.47,5.09
2018,9,27,17,45,6.0,9.0,4.05,14.2,9.0,9.18,0.0
2018,9,27,18,0,12.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.9,14.15,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.35,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,2.5,14.5,4.5,4.42,0.0
2018,9,28,6,30,0.0,8.0,2.6,14.6,8.0,7.71,0.0
2018,9,28,6,45,0.0,12.5,2.7,14.75,12.5,12.05,4.29
2018,9,28,7,0,0.0,17.0,2.8,14.9,17.0,16.39,8.18
2018,9,28,7,15,0.0,21.0,2.75,15.0,21.0,20.26,11.61
2018,9,28,7,30,0.0,25.0,2.7,15.1,25.0,24.12,14.97
2018,9,28,7,45,0.0,44.5,2.7,15.2,44.5,42.98,31.02
2018,9,28,8,0,0.0,64.0,2.7,15.3,64.0,61.86,46.91
2018,9,28,8,15,0.0,79.0,2.75,15.5,79.0,76.43,58.97
2018,9,28,8,30,0.0,94.0,2.8,15.7,94.0,91.17,71.02
2018,9,28,8,45,2.5,123.0,2.85,15.85,124.5,121.41,95.78
2018,9,28,9,0,5.0,152.0,2.9,16.0,155.0,152.08,120.56
2018,9,28,9,15,9.0,177.5,2.95,16.15,183.0,180.59,143.33
2018,9,28,9,30,13.0,203.0,3.0,16.3,211.0,209.53,166.21
2018,9,28,9,45,17.0,222.5,3.1,16.45,233.5,232.7,184.31
2018,9,28,10,0,21.0,242.0,3.2,16.6,256.0,256.17,202.53
2018,9,28,10,15,30.0,265.0,3.25,16.65,286.0,294.74,232.68
2018,9,28,10,30,39.0,288.0,3.3,16.7,316.0,327.48,257.98
2018,9,28,10,45,37.0,294.5,3.4,16.75,321.5,333.47,262.17
2018,9,28,11,0,35.0,301.0,3.5,16.8,327.0,339.27,266.34
2018,9,28,11,15,41.5,312.0,3.55,16.85,343.5,357.31,280.25
2018,9,28,11,30,48.0,323.0,3.6,16.9,360.0,375.38,294.13
2018,9,28,11,45,55.0,332.5,3.65,16.9,375.0,392.25,307.17
2018,9,28,12,0,62.0,342.0,3.7,16.9,390.0,408.99,320.11
2018,9,28,12,15,79.5,350.0,3.7,16.9,411.0,433.44,339.3
2018,9,28,12,30,97.0,358.0,3.7,16.9,432.0,457.48,358.08
2018,9,28,12,45,91.5,350.0,3.7,16.9,419.0,442.99,347.03
2018,9,28,13,0,86.0,342.0,3.7,16.9,406.0,428.32,336.0
2018,9,28,13,15,83.0,330.0,3.7,16.9,390.5,411.35,323.35
2018,9,28,13,30,80.0,318.0,3.7,16.9,375.0,394.24,310.58
2018,9,28,13,45,198.5,278.0,3.7,16.9,411.5,453.67,360.76
2018,9,28,14,0,317.0,238.0,3.7,16.9,448.0,505.56,404.05
2018,9,28,14,15,583.5,163.5,3.65,16.85,526.0,627.72,502.82
2018,9,28,14,30,850.0,89.0,3.6,16.8,604.0,713.22,569.26
2018,9,28,14,45,836.5,86.5,3.6,16.75,565.0,671.5,538.94
2018,9,28,15,0,823.0,84.0,3.6,16.7,526.0,625.11,503.74
2018,9,28,15,15,801.5,81.0,3.6,16.7,481.5,572.22,462.34
2018,9,28,15,30,780.0,78.0,3.6,16.7,437.0,519.16,419.69
2018,9,28,15,45,753.0,74.0,3.55,16.5,389.0,462.4,373.12
2018,9,28,16,0,726.0,70.0,3.5,16.3,341.0,406.67,325.93
2018,9,28,16,15,687.0,65.0,3.55,16.15,291.5,346.47,273.88
2018,9,28,16,30,648.0,60.0,3.6,16.0,242.0,289.68,223.25
