Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,45,585.0,53.0,3.6,15.85,192.0,226.89,167.46
2018,9,28,17,0,522.0,46.0,3.6,15.7,142.0,170.59,117.29
2018,9,28,17,15,392.0,37.5,3.55,15.55,96.5,108.29,66.61
2018,9,28,17,30,262.0,29.0,3.5,15.4,51.0,60.7,27.81
2018,9,28,17,45,150.0,17.5,3.45,15.2,28.0,24.98,0.0
2018,9,28,18,0,38.0,6.0,3.4,15.0,5.0,0.0,0.0
2018,9,28,18,15,19.0,3.0,3.35,14.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,3.1,15.4,1.0,0.0,0.0
2018,9,29,6,0,22.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,29,6,15,41.0,11.0,3.35,15.8,13.0,12.76,0.0
2018,9,29,6,30,60.0,19.0,3.5,16.1,24.0,26.04,9.64
2018,9,29,6,45,54.5,33.0,3.7,16.4,40.0,42.49,26.76
2018,9,29,7,0,49.0,47.0,3.9,16.7,56.0,58.74,41.59
2018,9,29,7,15,24.5,41.5,3.85,16.95,46.0,47.44,33.68
2018,9,29,7,30,0.0,36.0,3.8,17.2,36.0,34.75,23.78
2018,9,29,7,45,5.5,71.5,3.75,17.4,73.5,71.43,54.57
2018,9,29,8,0,11.0,107.0,3.7,17.6,111.0,109.46,86.11
2018,9,29,8,15,59.5,147.0,3.65,17.8,173.5,177.46,142.04
2018,9,29,8,30,108.0,187.0,3.6,18.0,236.0,253.04,203.25
2018,9,29,8,45,143.0,207.5,3.55,18.2,279.5,300.59,241.15
2018,9,29,9,0,178.0,228.0,3.5,18.4,323.0,351.06,280.9
2018,9,29,9,15,124.0,242.5,3.45,18.55,311.0,337.37,268.36
2018,9,29,9,30,70.0,257.0,3.4,18.7,299.0,312.72,247.18
2018,9,29,9,45,91.5,276.5,3.4,18.85,334.5,351.95,277.7
2018,9,29,10,0,113.0,296.0,3.4,19.0,370.0,399.64,314.09
2018,9,29,10,15,193.5,297.5,3.5,19.15,431.0,470.01,369.36
2018,9,29,10,30,274.0,299.0,3.6,19.3,492.0,552.07,432.26
2018,9,29,10,45,163.5,293.5,3.65,19.4,409.5,449.25,351.61
2018,9,29,11,0,53.0,288.0,3.7,19.5,327.0,341.26,265.82
2018,9,29,11,15,75.0,314.0,3.75,19.55,370.5,389.39,303.38
2018,9,29,11,30,97.0,340.0,3.8,19.6,414.0,437.93,340.36
2018,9,29,11,45,100.5,348.0,3.85,19.7,425.0,450.32,349.38
2018,9,29,12,0,104.0,356.0,3.9,19.8,436.0,462.37,358.31
2018,9,29,12,15,213.0,329.0,3.95,19.8,491.0,540.6,420.68
2018,9,29,12,30,322.0,302.0,4.0,19.8,546.0,617.06,480.42
2018,9,29,12,45,179.5,299.0,4.0,19.8,434.5,474.88,370.71
2018,9,29,13,0,37.0,296.0,4.0,19.8,323.0,335.82,260.82
2018,9,29,13,15,47.0,296.0,4.05,19.75,329.5,343.82,268.06
2018,9,29,13,30,57.0,296.0,4.1,19.7,336.0,351.29,274.5
2018,9,29,13,45,201.0,265.0,4.1,19.7,398.5,441.29,348.6
2018,9,29,14,0,345.0,234.0,4.1,19.7,461.0,522.3,413.96
2018,9,29,14,15,600.5,159.0,4.1,19.6,529.5,633.79,503.67
2018,9,29,14,30,856.0,84.0,4.1,19.5,598.0,709.09,562.31
2018,9,29,14,45,813.0,87.0,4.1,19.4,549.0,653.12,521.53
2018,9,29,15,0,770.0,90.0,4.1,19.3,500.0,594.89,476.94
2018,9,29,15,15,660.5,105.0,4.1,19.3,435.0,512.56,411.97
2018,9,29,15,30,551.0,120.0,4.1,19.3,370.0,436.73,351.04
2018,9,29,15,45,537.5,109.0,4.0,19.0,330.5,390.27,313.26
2018,9,29,16,0,524.0,98.0,3.9,18.7,291.0,344.02,274.41
2018,9,29,16,15,584.0,77.5,3.85,18.5,263.0,317.16,249.15
2018,9,29,16,30,644.0,57.0,3.8,18.3,235.0,282.68,215.52
2018,9,29,16,45,580.0,51.0,3.7,18.1,186.0,221.16,161.1
2018,9,29,17,0,516.0,45.0,3.6,17.9,137.0,166.23,112.53
2018,9,29,17,15,407.0,36.5,3.5,17.65,94.0,108.28,65.03
2018,9,29,17,30,298.0,28.0,3.4,17.4,51.0,62.05,25.25
2018,9,29,17,45,159.5,15.5,3.3,17.15,26.5,22.93,0.0
2018,9,29,18,0,21.0,3.0,3.2,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.1,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.25,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,9,30,6,15,109.5,14.5,1.25,16.1,22.5,19.34,0.0
2018,9,30,6,30,205.0,27.0,1.3,16.4,43.0,50.18,19.5
2018,9,30,6,45,269.5,41.0,1.35,16.65,78.5,88.96,55.24
2018,9,30,7,0,334.0,55.0,1.4,16.9,114.0,134.15,93.02
2018,9,30,7,15,467.5,59.0,1.4,17.15,170.5,196.89,144.26
2018,9,30,7,30,601.0,63.0,1.4,17.4,227.0,273.22,207.72
2018,9,30,7,45,647.5,67.5,1.35,17.65,276.5,330.03,256.79
2018,9,30,8,0,694.0,72.0,1.3,17.9,326.0,390.71,307.59
2018,9,30,8,15,726.0,75.5,1.3,18.2,373.5,446.03,352.82
2018,9,30,8,30,758.0,79.0,1.3,18.5,421.0,503.49,398.12
2018,9,30,8,45,782.0,81.5,1.3,18.8,466.0,556.35,438.49
2018,9,30,9,0,806.0,84.0,1.3,19.1,511.0,609.3,477.65
2018,9,30,9,15,815.0,89.0,1.35,19.3,548.5,654.61,510.56
2018,9,30,9,30,824.0,94.0,1.4,19.5,586.0,698.2,540.3
2018,9,30,9,45,825.0,100.0,1.45,19.75,616.5,734.95,564.49
2018,9,30,10,0,826.0,106.0,1.5,20.0,647.0,769.02,586.68
2018,9,30,10,15,815.0,116.0,1.6,20.1,668.0,794.92,603.98
2018,9,30,10,30,804.0,126.0,1.7,20.2,689.0,817.26,618.93
2018,9,30,10,45,762.5,148.5,1.8,20.3,694.5,826.31,624.91
2018,9,30,11,0,721.0,171.0,1.9,20.4,700.0,828.39,626.35
2018,9,30,11,15,789.5,144.0,2.0,20.4,732.0,866.85,652.99
2018,9,30,11,30,858.0,117.0,2.1,20.4,764.0,901.53,676.65
2018,9,30,11,45,738.0,170.5,2.15,20.45,729.0,865.21,651.88
2018,9,30,12,0,618.0,224.0,2.2,20.5,694.0,815.15,617.31
2018,9,30,12,15,599.0,232.5,2.3,20.4,686.0,805.48,611.58
2018,9,30,12,30,580.0,241.0,2.4,20.3,678.0,790.99,602.17
2018,9,30,12,45,519.0,258.5,2.45,20.25,645.0,749.57,572.4
2018,9,30,13,0,458.0,276.0,2.5,20.2,612.0,707.25,541.84
2018,9,30,13,15,295.0,285.5,2.55,20.0,499.5,561.2,434.26
2018,9,30,13,30,132.0,295.0,2.6,19.8,387.0,420.72,327.05
2018,9,30,13,45,148.0,280.0,2.65,19.6,379.5,414.05,323.99
2018,9,30,14,0,164.0,265.0,2.7,19.4,372.0,406.04,319.22
2018,9,30,14,15,282.5,246.0,2.75,19.2,419.0,475.92,375.91
2018,9,30,14,30,401.0,227.0,2.8,19.0,466.0,536.13,423.86
2018,9,30,14,45,265.0,220.5,2.85,18.85,374.0,414.97,329.87
2018,9,30,15,0,129.0,214.0,2.9,18.7,282.0,304.81,242.68
2018,9,30,15,15,150.5,190.0,2.9,18.7,262.5,286.2,229.04
2018,9,30,15,30,172.0,166.0,2.9,18.7,243.0,265.37,212.84
2018,9,30,15,45,146.5,155.5,2.8,18.5,216.0,233.3,186.76
2018,9,30,16,0,121.0,145.0,2.7,18.3,189.0,203.56,162.36
2018,9,30,16,15,87.5,123.0,2.55,18.15,152.5,161.03,127.41
2018,9,30,16,30,54.0,101.0,2.4,18.0,116.0,119.55,93.2
2018,9,30,16,45,40.0,80.5,2.25,17.9,90.0,91.8,69.85
2018,9,30,17,0,26.0,60.0,2.1,17.8,64.0,65.68,47.79
2018,9,30,17,15,25.0,41.0,1.9,17.65,44.0,44.88,29.56
2018,9,30,17,30,24.0,22.0,1.7,17.5,24.0,24.56,8.28
2018,9,30,17,45,22.0,12.5,1.55,17.35,13.0,13.27,0.0
2018,9,30,18,0,20.0,3.0,1.4,17.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,7.0,0.5,1.55,15.65,0.5,0.0,0.0
2018,10,1,6,0,14.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,10,1,6,15,14.0,6.0,1.55,15.85,6.5,6.53,0.0
2018,10,1,6,30,14.0,11.0,1.6,16.0,12.0,12.42,1.28
2018,10,1,6,45,7.0,21.5,1.7,16.1,22.0,22.04,12.01
2018,10,1,7,0,0.0,32.0,1.8,16.2,32.0,30.89,20.21
2018,10,1,7,15,0.0,46.0,1.8,16.5,46.0,44.44,31.88
2018,10,1,7,30,0.0,60.0,1.8,16.8,60.0,58.08,43.48
2018,10,1,7,45,0.0,65.0,1.8,17.05,65.0,62.86,47.48
2018,10,1,8,0,0.0,70.0,1.8,17.3,70.0,67.67,51.39
2018,10,1,8,15,0.0,91.5,1.8,17.6,91.5,88.87,68.8
2018,10,1,8,30,0.0,113.0,1.8,17.9,113.0,110.18,86.02
2018,10,1,8,45,1.5,130.5,1.8,18.25,131.5,128.44,100.52
2018,10,1,9,0,3.0,148.0,1.8,18.6,150.0,146.9,115.0
2018,10,1,9,15,9.0,175.5,1.8,18.9,181.0,178.71,140.11
2018,10,1,9,30,15.0,203.0,1.8,19.2,212.0,211.14,165.32
2018,10,1,9,45,17.0,215.0,1.8,19.45,225.5,225.2,175.8
2018,10,1,10,0,19.0,227.0,1.8,19.7,239.0,239.38,186.36
2018,10,1,10,15,65.0,259.0,1.8,19.95,303.5,316.97,247.03
2018,10,1,10,30,111.0,291.0,1.8,20.2,368.0,398.91,309.21
2018,10,1,10,45,89.5,297.5,1.8,20.45,361.0,381.87,294.77
2018,10,1,11,0,68.0,304.0,1.8,20.7,354.0,371.62,285.87
2018,10,1,11,15,94.5,321.5,1.9,20.8,392.0,414.79,318.79
2018,10,1,11,30,121.0,339.0,2.0,20.9,430.0,467.19,357.78
2018,10,1,11,45,126.0,328.5,2.15,20.95,423.5,461.05,353.55
2018,10,1,12,0,131.0,318.0,2.3,21.0,417.0,454.43,349.33
2018,10,1,12,15,177.5,327.0,2.4,20.95,460.5,505.73,388.81
2018,10,1,12,30,224.0,336.0,2.5,20.9,504.0,555.93,426.8
2018,10,1,12,45,273.0,329.5,2.65,20.85,530.5,598.65,459.49
2018,10,1,13,0,322.0,323.0,2.8,20.8,557.0,630.13,484.12
2018,10,1,13,15,377.0,291.0,2.75,20.6,558.0,636.28,490.8
2018,10,1,13,30,432.0,259.0,2.7,20.4,559.0,646.95,500.66
2018,10,1,13,45,399.0,251.0,2.65,20.25,519.5,600.18,466.54
2018,10,1,14,0,366.0,243.0,2.6,20.1,480.0,546.28,427.28
2018,10,1,14,15,232.0,248.5,2.45,19.95,396.0,440.2,345.43
2018,10,1,14,30,98.0,254.0,2.3,19.8,312.0,329.44,258.52
2018,10,1,14,45,123.0,240.5,2.2,19.6,308.0,334.27,263.74
2018,10,1,15,0,148.0,227.0,2.1,19.4,304.0,330.45,261.67
2018,10,1,15,15,136.5,205.5,2.1,19.4,272.0,294.21,233.55
2018,10,1,15,30,125.0,184.0,2.1,19.4,240.0,258.76,205.76
2018,10,1,15,45,79.5,150.0,1.85,19.1,184.0,190.37,151.05
2018,10,1,16,0,34.0,116.0,1.6,18.8,128.0,131.13,103.11
2018,10,1,16,15,69.0,103.5,1.45,18.7,123.5,130.21,102.02
2018,10,1,16,30,104.0,91.0,1.3,18.6,119.0,127.95,98.78
2018,10,1,16,45,95.0,76.0,1.2,18.45,97.0,104.16,78.12
2018,10,1,17,0,86.0,61.0,1.1,18.3,75.0,81.38,58.18
2018,10,1,17,15,56.0,40.0,1.05,18.15,48.0,49.97,32.06
2018,10,1,17,30,26.0,19.0,1.0,18.0,21.0,21.56,4.6
2018,10,1,17,45,22.5,11.0,0.95,17.85,11.5,11.74,0.0
2018,10,1,18,0,19.0,3.0,0.9,17.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,17.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,17.1,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,17.1,2.0,0.0,0.0
2018,10,2,6,15,24.0,10.0,1.45,17.3,10.5,10.89,0.0
2018,10,2,6,30,28.0,17.0,1.5,17.5,19.0,19.86,4.28
2018,10,2,6,45,15.5,28.5,1.6,17.65,30.0,30.45,18.26
2018,10,2,7,0,3.0,40.0,1.7,17.8,41.0,39.34,26.9
2018,10,2,7,15,21.5,56.5,1.75,18.1,62.5,61.81,45.51
2018,10,2,7,30,40.0,73.0,1.8,18.4,84.0,85.76,65.49
2018,10,2,7,45,33.5,74.5,1.8,18.7,85.0,86.68,66.66
2018,10,2,8,0,27.0,76.0,1.8,19.0,86.0,86.95,67.01
2018,10,2,8,15,47.0,108.0,1.95,19.25,128.0,130.74,103.05
2018,10,2,8,30,67.0,140.0,2.1,19.5,170.0,176.79,140.36
2018,10,2,8,45,73.0,177.0,2.2,19.75,212.5,221.96,176.12
2018,10,2,9,0,79.0,214.0,2.3,20.0,255.0,267.86,211.79
2018,10,2,9,15,121.0,233.5,2.4,20.25,302.0,325.69,257.02
2018,10,2,9,30,163.0,253.0,2.5,20.5,349.0,381.12,299.76
2018,10,2,9,45,122.5,257.0,2.6,20.75,331.5,361.02,282.69
2018,10,2,10,0,82.0,261.0,2.7,21.0,314.0,330.68,257.98
2018,10,2,10,15,86.0,271.0,2.75,21.2,328.5,346.75,269.97
2018,10,2,10,30,90.0,281.0,2.8,21.4,343.0,362.78,281.71
2018,10,2,10,45,111.0,299.5,2.85,21.65,378.5,410.55,317.62
2018,10,2,11,0,132.0,318.0,2.9,21.9,414.0,450.88,347.49
2018,10,2,11,15,173.0,329.5,2.95,22.0,457.0,501.41,385.56
2018,10,2,11,30,214.0,341.0,3.0,22.1,500.0,552.22,423.33
2018,10,2,11,45,159.0,346.5,3.05,22.25,465.0,510.14,390.37
2018,10,2,12,0,104.0,352.0,3.1,22.4,430.0,457.98,350.28
2018,10,2,12,15,63.5,301.5,3.15,22.35,349.0,366.77,281.77
2018,10,2,12,30,23.0,251.0,3.2,22.3,268.0,276.43,212.43
2018,10,2,12,45,70.0,246.0,3.25,22.25,297.0,312.29,242.22
2018,10,2,13,0,117.0,241.0,3.3,22.2,326.0,354.61,276.28
2018,10,2,13,15,235.0,259.0,3.35,22.0,423.0,480.05,374.32
2018,10,2,13,30,353.0,277.0,3.4,21.8,520.0,591.74,459.4
2018,10,2,13,45,272.0,283.0,3.45,21.65,466.0,523.94,407.45
2018,10,2,14,0,191.0,289.0,3.5,21.5,412.0,452.13,352.69
2018,10,2,14,15,183.0,274.5,3.55,21.25,387.0,424.32,332.66
2018,10,2,14,30,175.0,260.0,3.6,21.0,362.0,396.51,312.2
2018,10,2,14,45,180.5,237.0,3.7,20.8,336.0,368.67,291.83
2018,10,2,15,0,186.0,214.0,3.8,20.6,310.0,339.97,270.39
2018,10,2,15,15,286.0,183.5,3.8,20.6,316.0,362.48,289.62
2018,10,2,15,30,386.0,153.0,3.8,20.6,322.0,374.78,299.57
2018,10,2,15,45,378.5,135.0,3.7,20.1,285.0,332.23,265.25
2018,10,2,16,0,371.0,117.0,3.6,19.6,248.0,289.69,230.1
2018,10,2,16,15,337.0,101.5,3.45,19.35,206.5,239.81,188.03
2018,10,2,16,30,303.0,86.0,3.3,19.1,165.0,193.13,147.94
2018,10,2,16,45,252.5,70.0,3.2,18.85,126.0,144.93,106.81
2018,10,2,17,0,202.0,54.0,3.1,18.6,87.0,102.31,70.75
2018,10,2,17,15,153.0,37.5,2.9,18.4,57.5,65.22,39.82
2018,10,2,17,30,104.0,21.0,2.7,18.2,28.0,31.83,4.35
2018,10,2,17,45,52.0,10.5,2.45,18.05,14.0,12.3,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.75,17.8,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.7,17.8,1.0,0.0,0.0
2018,10,3,6,15,49.0,5.5,0.8,17.9,8.5,7.53,0.0
2018,10,3,6,30,89.0,10.0,0.9,18.0,16.0,20.2,1.84
2018,10,3,6,45,52.0,9.0,1.0,18.05,13.0,18.71,7.26
2018,10,3,7,0,15.0,8.0,1.1,18.1,10.0,11.27,3.18
2018,10,3,7,15,29.0,13.0,1.2,18.25,19.5,21.72,11.82
2018,10,3,7,30,43.0,18.0,1.3,18.4,29.0,33.29,21.68
2018,10,3,7,45,21.5,24.5,1.4,18.5,30.0,33.07,22.11
2018,10,3,8,0,0.0,31.0,1.5,18.6,31.0,29.92,19.6
2018,10,3,8,15,53.5,89.5,1.6,18.65,113.0,114.91,90.48
2018,10,3,8,30,107.0,148.0,1.7,18.7,195.0,211.03,168.69
2018,10,3,8,45,101.0,178.5,1.8,18.8,226.5,244.86,195.07
2018,10,3,9,0,95.0,209.0,1.9,18.9,258.0,272.62,216.41
2018,10,3,9,15,97.5,230.5,1.9,18.95,284.5,300.77,237.89
2018,10,3,9,30,100.0,252.0,1.9,19.0,311.0,328.94,259.1
2018,10,3,9,45,90.0,264.5,1.9,19.1,319.5,338.09,265.2
2018,10,3,10,0,80.0,277.0,1.9,19.2,328.0,346.37,270.63
2018,10,3,10,15,51.0,221.5,1.85,19.3,254.5,265.95,207.87
2018,10,3,10,30,22.0,166.0,1.8,19.4,181.0,185.18,143.99
2018,10,3,10,45,118.5,244.0,1.8,19.5,329.0,357.02,279.86
2018,10,3,11,0,215.0,322.0,1.8,19.6,477.0,526.99,406.79
2018,10,3,11,15,208.0,336.0,1.8,19.6,488.0,539.06,413.7
2018,10,3,11,30,201.0,350.0,1.8,19.6,499.0,550.17,421.05
2018,10,3,11,45,153.5,342.0,1.85,19.6,456.0,500.14,383.48
2018,10,3,12,0,106.0,334.0,1.9,19.6,413.0,440.14,338.51
2018,10,3,12,15,92.0,323.0,2.0,19.55,391.5,415.47,320.53
2018,10,3,12,30,78.0,312.0,2.1,19.5,370.0,390.61,302.04
2018,10,3,12,45,248.0,285.5,2.2,19.5,464.5,527.7,410.01
2018,10,3,13,0,418.0,259.0,2.3,19.5,559.0,650.69,503.54
2018,10,3,13,15,323.0,266.5,2.3,19.45,494.5,561.99,436.56
2018,10,3,13,30,228.0,274.0,2.3,19.4,430.0,484.53,377.77
2018,10,3,13,45,247.0,235.0,2.35,19.4,398.0,451.34,355.0
2018,10,3,14,0,266.0,196.0,2.4,19.4,366.0,416.35,330.22
2018,10,3,14,15,546.5,137.5,2.35,19.35,462.5,562.8,446.89
2018,10,3,14,30,827.0,79.0,2.3,19.3,559.0,671.08,528.75
2018,10,3,14,45,813.5,75.5,2.3,19.3,520.5,626.28,495.94
2018,10,3,15,0,800.0,72.0,2.3,19.3,482.0,582.63,462.87
2018,10,3,15,15,778.0,70.0,2.3,19.3,439.0,531.87,423.5
2018,10,3,15,30,756.0,68.0,2.3,19.3,396.0,481.07,382.97
2018,10,3,15,45,704.0,64.5,2.25,19.25,342.0,414.46,329.0
2018,10,3,16,0,652.0,61.0,2.2,19.2,288.0,351.52,276.61
2018,10,3,16,15,558.0,52.5,2.2,19.1,225.0,271.8,210.33
2018,10,3,16,30,464.0,44.0,2.2,19.0,162.0,200.99,150.56
2018,10,3,16,45,455.5,39.0,2.2,18.9,133.0,166.58,118.03
2018,10,3,17,0,447.0,34.0,2.2,18.8,104.0,132.64,85.74
2018,10,3,17,15,327.5,27.0,2.1,18.6,68.0,80.65,44.29
2018,10,3,17,30,208.0,20.0,2.0,18.4,32.0,40.03,0.0
2018,10,3,17,45,104.0,10.0,1.9,18.2,16.0,13.45,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,4,6,15,20.0,2.5,1.8,16.55,4.0,3.3,0.0
2018,10,4,6,30,40.0,5.0,1.9,16.7,8.0,9.39,0.0
2018,10,4,6,45,20.0,8.0,2.05,16.8,9.5,11.68,2.9
2018,10,4,7,0,0.0,11.0,2.2,16.9,11.0,10.6,3.18
2018,10,4,7,15,11.5,19.5,2.2,17.0,22.5,22.1,12.67
2018,10,4,7,30,23.0,28.0,2.2,17.1,34.0,35.91,24.35
2018,10,4,7,45,11.5,37.0,2.25,17.2,40.0,40.43,28.52
2018,10,4,8,0,0.0,46.0,2.3,17.3,46.0,44.43,31.93
2018,10,4,8,15,0.0,62.0,2.4,17.4,62.0,59.92,44.82
2018,10,4,8,30,0.0,78.0,2.5,17.5,78.0,75.43,57.57
2018,10,4,8,45,9.5,119.0,2.55,17.6,124.0,121.65,95.62
2018,10,4,9,0,19.0,160.0,2.6,17.7,170.0,169.25,134.16
2018,10,4,9,15,40.5,199.0,2.75,17.7,222.0,229.08,182.25
2018,10,4,9,30,62.0,238.0,2.9,17.7,274.0,287.07,228.14
2018,10,4,9,45,67.0,257.5,3.0,17.75,298.5,313.55,248.4
2018,10,4,10,0,72.0,277.0,3.1,17.8,323.0,340.25,268.79
2018,10,4,10,15,81.5,291.5,3.25,17.8,345.5,365.29,288.07
2018,10,4,10,30,91.0,306.0,3.4,17.8,368.0,390.62,307.51
2018,10,4,10,45,81.5,306.5,3.55,17.85,363.5,384.85,302.51
2018,10,4,11,0,72.0,307.0,3.7,17.9,359.0,378.47,297.17
2018,10,4,11,15,87.0,323.0,3.85,17.85,386.5,409.83,321.66
2018,10,4,11,30,102.0,339.0,4.0,17.8,414.0,441.29,345.99
2018,10,4,11,45,122.0,343.0,4.1,17.8,433.0,473.0,370.53
2018,10,4,12,0,142.0,347.0,4.2,17.8,452.0,495.43,388.1
2018,10,4,12,15,121.5,343.0,4.35,17.75,432.5,472.46,370.44
2018,10,4,12,30,101.0,339.0,4.5,17.7,413.0,440.27,345.9
2018,10,4,12,45,118.0,337.0,4.6,17.65,422.0,460.74,362.54
2018,10,4,13,0,135.0,335.0,4.7,17.6,431.0,471.43,371.68
2018,10,4,13,15,102.0,315.0,4.7,17.55,386.5,411.08,324.88
2018,10,4,13,30,69.0,295.0,4.7,17.5,342.0,360.3,285.09
2018,10,4,13,45,197.0,262.5,4.7,17.4,389.0,432.98,346.46
2018,10,4,14,0,325.0,230.0,4.7,17.3,436.0,497.52,400.11
2018,10,4,14,15,574.5,157.5,4.65,17.25,497.5,602.87,486.65
2018,10,4,14,30,824.0,85.0,4.6,17.2,559.0,675.79,545.37
2018,10,4,14,45,812.0,81.0,4.5,17.15,521.0,631.25,511.22
2018,10,4,15,0,800.0,77.0,4.4,17.1,483.0,585.25,474.93
2018,10,4,15,15,764.0,76.5,4.4,17.1,435.5,528.11,429.13
2018,10,4,15,30,728.0,76.0,4.4,17.1,388.0,472.2,383.22
2018,10,4,15,45,714.0,69.5,4.3,16.95,345.5,422.01,340.75
2018,10,4,16,0,700.0,63.0,4.2,16.8,303.0,371.69,296.79
2018,10,4,16,15,660.0,57.5,4.25,16.65,255.0,312.85,245.02
2018,10,4,16,30,620.0,52.0,4.3,16.5,207.0,257.19,194.73
2018,10,4,16,45,549.0,46.0,4.3,16.3,160.0,196.93,141.09
2018,10,4,17,0,478.0,40.0,4.3,16.1,113.0,143.68,94.19
2018,10,4,17,15,347.5,31.0,4.3,15.9,73.0,86.54,47.93
2018,10,4,17,30,217.0,22.0,4.3,15.7,33.0,41.76,0.0
2018,10,4,17,45,108.5,11.0,4.3,15.55,16.5,14.26,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,6,15,136.0,11.0,3.0,14.4,19.5,16.43,0.0
2018,10,5,6,30,272.0,22.0,3.0,14.7,39.0,50.05,5.32
2018,10,5,6,45,402.0,30.5,3.0,15.05,81.5,98.31,56.3
2018,10,5,7,0,532.0,39.0,3.0,15.4,124.0,159.18,105.99
2018,10,5,7,15,601.0,44.5,2.8,15.55,173.0,214.54,155.24
2018,10,5,7,30,670.0,50.0,2.6,15.7,222.0,277.46,211.2
2018,10,5,7,45,713.0,53.5,2.4,15.8,271.5,334.91,262.6
2018,10,5,8,0,756.0,57.0,2.2,15.9,321.0,395.7,315.17
2018,10,5,8,15,784.5,60.0,2.2,16.15,368.5,451.82,362.65
2018,10,5,8,30,813.0,63.0,2.2,16.4,416.0,507.08,407.9
2018,10,5,8,45,816.0,69.5,2.25,16.6,455.5,556.05,446.9
2018,10,5,9,0,819.0,76.0,2.3,16.8,495.0,601.2,481.84
2018,10,5,9,15,691.5,122.0,2.3,16.95,494.5,601.94,480.32
2018,10,5,9,30,564.0,168.0,2.3,17.1,494.0,585.22,465.35
2018,10,5,9,45,712.5,128.5,2.3,17.3,565.0,676.26,535.24
2018,10,5,10,0,861.0,89.0,2.3,17.5,636.0,764.42,596.95
2018,10,5,10,15,885.5,84.0,2.2,17.7,667.0,802.65,621.08
2018,10,5,10,30,910.0,79.0,2.1,17.9,698.0,838.96,643.91
2018,10,5,10,45,899.0,86.0,2.0,18.05,712.0,856.43,653.57
2018,10,5,11,0,888.0,93.0,1.9,18.2,726.0,870.09,660.75
2018,10,5,11,15,864.5,105.5,1.9,18.4,730.0,875.08,663.02
2018,10,5,11,30,841.0,118.0,1.9,18.6,734.0,881.44,666.45
2018,10,5,11,45,792.5,140.5,1.85,18.85,723.0,867.54,655.61
2018,10,5,12,0,744.0,163.0,1.8,19.1,712.0,853.5,645.02
2018,10,5,12,15,690.5,185.0,1.95,19.15,692.0,828.04,629.19
2018,10,5,12,30,637.0,207.0,2.1,19.2,672.0,799.68,610.77
2018,10,5,12,45,660.5,186.0,2.3,19.25,661.0,790.95,607.17
2018,10,5,13,0,684.0,165.0,2.5,19.3,650.0,778.67,600.35
2018,10,5,13,15,771.0,130.5,2.75,19.35,662.5,798.44,616.51
2018,10,5,13,30,858.0,96.0,3.0,19.4,675.0,810.32,626.92
2018,10,5,13,45,868.0,87.0,3.3,19.4,652.5,786.55,612.43
2018,10,5,14,0,878.0,78.0,3.6,19.4,630.0,759.12,595.25
2018,10,5,14,15,866.5,76.0,3.75,19.3,596.0,720.12,568.9
2018,10,5,14,30,855.0,74.0,3.9,19.2,562.0,679.06,540.67
2018,10,5,14,45,838.5,72.5,4.05,19.1,522.5,633.46,508.13
2018,10,5,15,0,822.0,71.0,4.2,19.0,483.0,586.7,472.27
2018,10,5,15,15,784.0,71.5,4.2,19.0,435.5,531.22,427.98
2018,10,5,15,30,746.0,72.0,4.2,19.0,388.0,474.59,381.8
2018,10,5,15,45,711.0,68.5,4.5,18.6,340.5,416.85,334.64
2018,10,5,16,0,676.0,65.0,4.8,18.2,293.0,361.05,287.29
2018,10,5,16,15,610.0,62.0,4.95,17.9,242.5,297.26,232.11
2018,10,5,16,30,544.0,59.0,5.1,17.6,192.0,238.94,180.65
2018,10,5,16,45,500.0,49.0,5.25,17.3,149.0,185.45,132.45
2018,10,5,17,0,456.0,39.0,5.4,17.0,106.0,136.5,88.54
2018,10,5,17,15,321.5,29.0,5.45,16.7,67.0,79.59,42.63
2018,10,5,17,30,187.0,19.0,5.5,16.4,28.0,35.27,0.0
2018,10,5,17,45,93.5,9.5,5.55,16.1,14.0,12.03,0.0
2018,10,5,18,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.0,15.55,18.5,16.11,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.8,37.0,48.67,0.45
2018,10,6,6,45,394.5,29.5,4.35,16.05,78.0,95.65,53.91
2018,10,6,7,0,526.0,37.0,4.5,16.3,119.0,154.61,102.05
2018,10,6,7,15,398.5,34.0,4.55,16.5,109.5,148.0,106.29
2018,10,6,7,30,271.0,31.0,4.6,16.7,100.0,125.6,94.69
2018,10,6,7,45,135.5,56.0,4.6,16.9,90.5,111.23,86.71
2018,10,6,8,0,0.0,81.0,4.6,17.1,81.0,78.69,60.69
2018,10,6,8,15,11.0,118.0,4.65,17.3,122.5,121.08,95.85
2018,10,6,8,30,22.0,155.0,4.7,17.5,164.0,164.93,131.74
2018,10,6,8,45,232.0,157.5,4.75,17.7,274.0,303.34,246.79
2018,10,6,9,0,442.0,160.0,4.8,17.9,384.0,453.63,368.66
2018,10,6,9,15,672.5,114.5,4.8,18.15,486.0,579.84,469.94
2018,10,6,9,30,903.0,69.0,4.8,18.4,588.0,712.7,571.68
2018,10,6,9,45,912.0,72.0,4.8,18.65,622.0,754.03,600.03
2018,10,6,10,0,921.0,75.0,4.8,18.9,656.0,792.95,626.76
2018,10,6,10,15,929.0,76.0,4.85,19.05,683.5,826.2,649.68
2018,10,6,10,30,937.0,77.0,4.9,19.2,711.0,856.57,670.47
2018,10,6,10,45,942.5,78.0,4.9,19.35,731.0,881.76,687.2
2018,10,6,11,0,948.0,79.0,4.9,19.5,751.0,903.62,701.59
2018,10,6,11,15,950.5,79.5,4.95,19.65,762.0,918.85,711.68
2018,10,6,11,30,953.0,80.0,5.0,19.8,773.0,930.45,719.37
2018,10,6,11,45,953.5,80.0,5.05,19.9,776.5,936.02,723.08
2018,10,6,12,0,954.0,80.0,5.1,20.0,780.0,937.83,724.34
2018,10,6,12,15,952.5,80.0,5.15,20.05,775.0,934.1,721.99
2018,10,6,12,30,951.0,80.0,5.2,20.1,770.0,926.64,717.17
2018,10,6,12,45,946.5,79.5,5.25,20.2,756.5,912.32,707.48
2018,10,6,13,0,942.0,79.0,5.3,20.3,743.0,894.44,695.39
2018,10,6,13,15,935.5,78.5,5.35,20.35,722.0,871.46,679.83
2018,10,6,13,30,929.0,78.0,5.4,20.4,701.0,845.24,661.98
2018,10,6,13,45,919.5,77.5,5.45,20.45,672.5,813.59,640.13
2018,10,6,14,0,910.0,77.0,5.5,20.5,644.0,779.2,616.18
2018,10,6,14,15,897.5,75.5,5.6,20.5,609.0,739.0,588.06
2018,10,6,14,30,885.0,74.0,5.7,20.5,574.0,696.71,558.05
2018,10,6,14,45,868.5,71.5,5.8,20.5,533.0,648.87,522.92
2018,10,6,15,0,852.0,69.0,5.9,20.5,492.0,599.79,484.47
2018,10,6,15,15,829.0,67.0,5.9,20.5,447.0,546.63,441.57
2018,10,6,15,30,806.0,65.0,5.9,20.5,402.0,495.33,398.94
2018,10,6,15,45,774.0,62.0,6.05,20.2,353.5,436.78,350.03
2018,10,6,16,0,742.0,59.0,6.2,19.9,305.0,379.74,300.78
2018,10,6,16,15,694.0,54.0,6.2,19.55,254.5,316.59,245.36
2018,10,6,16,30,646.0,49.0,6.2,19.2,204.0,257.45,192.2
2018,10,6,16,45,567.5,43.5,6.25,18.85,155.5,194.43,136.55
2018,10,6,17,0,489.0,38.0,6.3,18.5,107.0,140.29,89.41
2018,10,6,17,15,341.5,28.5,6.3,18.15,67.0,80.71,41.37
2018,10,6,17,30,194.0,19.0,6.3,17.8,27.0,34.24,0.0
2018,10,6,17,45,97.0,9.5,6.3,17.45,13.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,10,7,6,15,151.5,10.5,4.85,16.95,19.0,16.26,0.0
2018,10,7,6,30,303.0,21.0,5.0,17.3,38.0,50.98,0.0
2018,10,7,6,45,436.5,28.0,5.2,17.6,80.5,99.44,54.39
2018,10,7,7,0,570.0,35.0,5.4,17.9,123.0,161.09,104.87
2018,10,7,7,15,639.0,40.5,5.55,18.1,173.0,218.76,156.27
2018,10,7,7,30,708.0,46.0,5.7,18.3,223.0,283.43,214.31
2018,10,7,7,45,750.0,49.5,5.85,18.5,273.5,342.28,267.86
2018,10,7,8,0,792.0,53.0,6.0,18.7,324.0,404.28,322.87
2018,10,7,8,15,820.5,55.5,5.95,18.95,372.5,459.72,371.1
2018,10,7,8,30,849.0,58.0,5.9,19.2,421.0,517.6,419.73
2018,10,7,8,45,868.5,61.0,5.85,19.45,466.0,571.47,463.73
2018,10,7,9,0,888.0,64.0,5.8,19.7,511.0,624.81,506.02
2018,10,7,9,15,902.0,66.0,5.75,19.95,551.0,672.53,542.57
2018,10,7,9,30,916.0,68.0,5.7,20.2,591.0,718.65,575.36
2018,10,7,9,45,925.0,70.0,5.65,20.45,624.5,759.23,603.56
2018,10,7,10,0,934.0,72.0,5.6,20.7,658.0,797.34,629.63
2018,10,7,10,15,941.5,72.5,5.5,20.95,684.5,829.9,651.15
2018,10,7,10,30,949.0,73.0,5.4,21.2,711.0,859.49,670.35
2018,10,7,10,45,953.5,74.5,5.35,21.45,730.5,884.56,686.46
2018,10,7,11,0,958.0,76.0,5.3,21.7,750.0,906.22,700.12
2018,10,7,11,15,959.5,76.5,5.2,21.85,761.0,920.63,708.64
2018,10,7,11,30,961.0,77.0,5.1,22.0,772.0,931.35,714.66
2018,10,7,11,45,960.0,77.5,5.05,22.2,774.5,936.12,716.82
2018,10,7,12,0,959.0,78.0,5.0,22.4,777.0,937.1,716.5
2018,10,7,12,15,954.5,79.5,4.95,22.5,771.5,932.33,712.63
2018,10,7,12,30,950.0,81.0,4.9,22.6,766.0,923.84,706.35
2018,10,7,12,45,941.5,82.5,4.85,22.7,751.5,908.25,695.28
2018,10,7,13,0,933.0,84.0,4.8,22.8,737.0,889.23,681.96
2018,10,7,13,15,927.5,83.0,4.8,22.85,716.0,866.65,666.7
2018,10,7,13,30,922.0,82.0,4.8,22.9,695.0,840.83,649.2
2018,10,7,13,45,913.5,80.5,4.85,22.95,667.0,809.01,627.7
2018,10,7,14,0,905.0,79.0,4.9,23.0,639.0,774.42,604.1
2018,10,7,14,15,895.5,76.5,4.95,23.0,604.5,735.45,577.23
2018,10,7,14,30,886.0,74.0,5.0,23.0,570.0,694.19,548.41
2018,10,7,14,45,872.0,71.0,5.0,23.0,530.0,647.41,514.26
2018,10,7,15,0,858.0,68.0,5.0,23.0,490.0,599.18,476.93
2018,10,7,15,15,835.0,65.5,5.0,23.0,444.5,545.28,434.22
2018,10,7,15,30,812.0,63.0,5.0,23.0,399.0,493.23,391.71
2018,10,7,15,45,783.5,59.0,4.9,22.85,350.5,435.04,343.29
2018,10,7,16,0,755.0,55.0,4.8,22.7,302.0,378.03,294.39
2018,10,7,16,15,710.0,50.0,4.55,22.3,251.5,315.5,240.12
2018,10,7,16,30,665.0,45.0,4.3,21.9,201.0,256.64,187.8
2018,10,7,16,45,588.0,39.5,4.05,21.55,152.5,193.3,132.6
2018,10,7,17,0,511.0,34.0,3.8,21.2,104.0,138.01,85.11
2018,10,7,17,15,362.0,26.0,3.75,20.75,65.0,79.75,38.0
2018,10,7,17,30,213.0,18.0,3.7,20.3,26.0,34.04,0.0
2018,10,7,17,45,106.5,9.0,3.6,19.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,6,15,142.0,10.0,3.4,17.65,17.5,15.25,0.0
2018,10,8,6,30,284.0,20.0,3.5,18.0,35.0,47.66,0.0
2018,10,8,6,45,417.5,27.5,3.6,18.35,76.5,95.46,51.35
2018,10,8,7,0,551.0,35.0,3.7,18.7,118.0,156.28,100.92
2018,10,8,7,15,621.0,39.5,3.85,18.95,166.5,211.94,150.06
2018,10,8,7,30,691.0,44.0,4.0,19.2,215.0,274.67,205.79
2018,10,8,7,45,734.5,48.0,4.15,19.5,265.0,333.55,258.51
2018,10,8,8,0,778.0,52.0,4.3,19.8,315.0,395.78,312.78
2018,10,8,8,15,806.5,54.0,4.4,20.1,362.5,449.82,359.27
2018,10,8,8,30,835.0,56.0,4.5,20.4,410.0,506.32,406.26
2018,10,8,8,45,854.5,58.0,4.55,20.7,453.5,558.32,448.27
2018,10,8,9,0,874.0,60.0,4.6,21.0,497.0,609.82,488.67
2018,10,8,9,15,888.5,61.5,4.55,21.25,536.0,656.63,523.88
2018,10,8,9,30,903.0,63.0,4.5,21.5,575.0,701.92,555.42
2018,10,8,9,45,913.0,64.5,4.45,21.75,608.0,742.11,582.74
2018,10,8,10,0,923.0,66.0,4.4,22.0,641.0,779.94,608.0
2018,10,8,10,15,930.0,67.0,4.35,22.15,667.5,812.26,629.44
2018,10,8,10,30,937.0,68.0,4.3,22.3,694.0,841.63,648.67
2018,10,8,10,45,941.5,68.5,4.2,22.5,712.5,865.23,663.41
2018,10,8,11,0,946.0,69.0,4.1,22.7,731.0,885.48,675.8
2018,10,8,11,15,948.5,70.0,4.0,22.85,742.5,901.07,685.1
2018,10,8,11,30,951.0,71.0,3.9,23.0,754.0,913.05,691.99
2018,10,8,11,45,951.5,71.0,3.8,23.15,757.0,918.45,694.46
2018,10,8,12,0,952.0,71.0,3.7,23.3,760.0,920.11,694.52
2018,10,8,12,15,950.5,71.0,3.65,23.35,755.5,916.26,691.55
2018,10,8,12,30,949.0,71.0,3.6,23.4,751.0,908.69,686.21
2018,10,8,12,45,945.0,71.0,3.55,23.45,738.0,895.29,677.04
2018,10,8,13,0,941.0,71.0,3.5,23.5,725.0,878.34,665.58
2018,10,8,13,15,934.5,71.0,3.5,23.5,704.5,855.87,650.83
2018,10,8,13,30,928.0,71.0,3.5,23.5,684.0,830.19,633.91
2018,10,8,13,45,918.5,70.0,3.55,23.45,655.5,797.98,612.74
2018,10,8,14,0,909.0,69.0,3.6,23.4,627.0,763.05,589.53
2018,10,8,14,15,896.0,68.5,3.65,23.25,592.5,723.67,563.12
2018,10,8,14,30,883.0,68.0,3.7,23.1,558.0,682.24,534.91
2018,10,8,14,45,865.0,66.5,3.75,22.95,517.5,634.7,501.05
2018,10,8,15,0,847.0,65.0,3.8,22.8,477.0,586.06,464.13
2018,10,8,15,15,824.5,62.5,3.8,22.8,432.0,533.0,422.43
2018,10,8,15,30,802.0,60.0,3.8,22.8,387.0,481.79,380.89
2018,10,8,15,45,767.5,57.5,3.85,22.35,339.0,423.09,332.98
2018,10,8,16,0,733.0,55.0,3.9,21.9,291.0,366.2,284.89
2018,10,8,16,15,682.0,50.5,3.9,21.35,241.0,303.4,230.95
2018,10,8,16,30,631.0,46.0,3.9,20.8,191.0,244.96,179.4
2018,10,8,16,45,549.0,40.5,3.9,20.3,144.0,182.57,125.36
2018,10,8,17,0,467.0,35.0,3.9,19.8,97.0,129.52,80.05
2018,10,8,17,15,321.5,26.0,3.9,19.2,60.0,72.63,32.92
2018,10,8,17,30,176.0,17.0,3.9,18.6,23.0,29.63,0.0
