Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,45,88.0,8.5,3.9,18.0,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,9,6,15,46.5,6.5,0.3,15.15,9.0,8.12,0.0
2018,10,9,6,30,93.0,13.0,0.4,15.3,18.0,22.17,0.0
2018,10,9,6,45,224.5,25.0,0.45,15.45,53.5,64.07,34.98
2018,10,9,7,0,356.0,37.0,0.5,15.6,89.0,117.68,77.55
2018,10,9,7,15,286.0,47.0,0.65,15.8,99.5,129.14,93.23
2018,10,9,7,30,216.0,57.0,0.8,16.0,110.0,133.8,101.9
2018,10,9,7,45,108.5,83.5,0.95,16.25,110.0,127.02,99.7
2018,10,9,8,0,1.0,110.0,1.1,16.5,110.0,108.72,85.64
2018,10,9,8,15,9.5,131.0,1.1,16.8,135.0,133.88,106.18
2018,10,9,8,30,18.0,152.0,1.1,17.1,160.0,159.92,127.06
2018,10,9,8,45,69.5,182.5,1.1,17.4,216.5,226.04,180.34
2018,10,9,9,0,121.0,213.0,1.1,17.7,273.0,298.62,237.38
2018,10,9,9,15,197.0,226.0,1.05,18.05,333.0,367.34,290.58
2018,10,9,9,30,273.0,239.0,1.0,18.4,393.0,448.18,351.4
2018,10,9,9,45,454.5,201.5,0.9,18.75,475.5,557.1,433.16
2018,10,9,10,0,636.0,164.0,0.8,19.1,558.0,673.04,516.14
2018,10,9,10,15,615.0,158.0,0.8,19.4,552.0,668.53,510.84
2018,10,9,10,30,594.0,152.0,0.8,19.7,546.0,660.47,504.49
2018,10,9,10,45,443.0,205.0,0.75,20.05,503.5,601.02,457.82
2018,10,9,11,0,292.0,258.0,0.7,20.4,461.0,529.19,402.29
2018,10,9,11,15,206.5,297.5,0.95,20.4,442.0,493.79,376.53
2018,10,9,11,30,121.0,337.0,1.2,20.4,423.0,464.53,353.7
2018,10,9,11,45,167.5,338.0,1.45,20.45,458.0,507.0,387.16
2018,10,9,12,0,214.0,339.0,1.7,20.5,493.0,549.09,419.62
2018,10,9,12,15,181.0,338.0,2.0,20.3,467.5,518.55,397.86
2018,10,9,12,30,148.0,337.0,2.3,20.1,442.0,487.59,375.73
2018,10,9,12,45,159.0,329.0,2.55,19.9,440.0,486.63,376.76
2018,10,9,13,0,170.0,321.0,2.8,19.7,438.0,484.79,376.93
2018,10,9,13,15,163.5,301.5,3.05,19.5,411.5,454.93,355.71
2018,10,9,13,30,157.0,282.0,3.3,19.3,385.0,424.8,334.06
2018,10,9,13,45,293.5,242.0,3.5,19.05,424.5,491.01,389.51
2018,10,9,14,0,430.0,202.0,3.7,18.8,464.0,548.73,437.3
2018,10,9,14,15,645.0,139.5,3.8,18.6,507.0,624.13,499.11
2018,10,9,14,30,860.0,77.0,3.9,18.4,550.0,673.43,539.46
2018,10,9,14,45,841.5,75.0,4.0,18.2,509.5,625.94,503.89
2018,10,9,15,0,823.0,73.0,4.1,18.0,469.0,579.98,468.3
2018,10,9,15,15,760.0,75.5,4.1,18.0,414.0,510.74,412.89
2018,10,9,15,30,697.0,78.0,4.1,18.0,359.0,446.03,359.87
2018,10,9,15,45,502.5,81.0,3.9,17.6,270.5,325.01,261.49
2018,10,9,16,0,308.0,84.0,3.7,17.2,182.0,219.95,175.18
2018,10,9,16,15,428.0,69.5,3.65,16.9,180.0,231.9,180.71
2018,10,9,16,30,548.0,55.0,3.6,16.6,178.0,227.99,170.05
2018,10,9,16,45,455.0,45.5,3.6,16.3,130.0,163.65,114.48
2018,10,9,17,0,362.0,36.0,3.6,16.0,82.0,109.48,68.79
2018,10,9,17,15,247.0,25.5,3.65,15.75,50.5,60.99,25.94
2018,10,9,17,30,132.0,15.0,3.7,15.5,19.0,24.0,0.0
2018,10,9,17,45,66.0,7.5,3.8,15.2,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,6,15,69.5,10.5,0.7,14.4,13.5,10.32,0.0
2018,10,10,6,30,139.0,21.0,0.8,14.5,27.0,34.19,0.0
2018,10,10,6,45,272.5,33.0,0.95,14.6,65.0,79.03,43.97
2018,10,10,7,0,406.0,45.0,1.1,14.7,103.0,135.67,90.33
2018,10,10,7,15,465.5,54.0,1.1,14.8,146.0,184.92,133.62
2018,10,10,7,30,525.0,63.0,1.1,14.9,189.0,240.32,182.42
2018,10,10,7,45,600.0,67.0,1.1,15.0,242.0,301.99,235.66
2018,10,10,8,0,675.0,71.0,1.1,15.1,295.0,370.51,293.4
2018,10,10,8,15,710.5,74.5,1.05,15.25,342.0,426.04,339.52
2018,10,10,8,30,746.0,78.0,1.0,15.4,389.0,482.56,384.87
2018,10,10,8,45,772.0,81.0,0.95,15.6,433.0,535.51,425.79
2018,10,10,9,0,798.0,84.0,0.9,15.8,477.0,588.7,465.42
2018,10,10,9,15,821.5,84.0,0.8,16.0,517.0,636.85,499.58
2018,10,10,9,30,845.0,84.0,0.7,16.2,557.0,684.3,531.25
2018,10,10,9,45,864.0,83.0,0.6,16.4,591.0,722.8,554.64
2018,10,10,10,0,883.0,82.0,0.5,16.6,625.0,762.96,578.64
2018,10,10,10,15,890.0,83.5,0.5,16.85,650.5,794.55,597.89
2018,10,10,10,30,897.0,85.0,0.5,17.1,676.0,823.33,615.23
2018,10,10,10,45,901.5,86.0,0.5,17.35,694.5,846.5,628.8
2018,10,10,11,0,906.0,87.0,0.5,17.6,713.0,866.47,640.34
2018,10,10,11,15,907.5,88.0,0.8,17.75,723.5,880.52,654.07
2018,10,10,11,30,909.0,89.0,1.1,17.9,734.0,891.1,665.22
2018,10,10,11,45,909.0,89.5,1.35,18.0,737.0,896.27,671.82
2018,10,10,12,0,909.0,90.0,1.6,18.1,740.0,897.86,675.85
2018,10,10,12,15,906.5,89.5,1.85,18.15,734.0,892.58,675.19
2018,10,10,12,30,904.0,89.0,2.1,18.2,728.0,883.76,671.96
2018,10,10,12,45,900.0,89.0,2.3,18.2,715.5,870.74,665.36
2018,10,10,13,0,896.0,89.0,2.5,18.2,703.0,854.34,656.32
2018,10,10,13,15,888.0,88.0,2.7,18.1,681.5,830.28,642.01
2018,10,10,13,30,880.0,87.0,2.9,18.0,660.0,803.25,625.4
2018,10,10,13,45,788.0,111.5,3.15,17.95,608.0,740.64,582.88
2018,10,10,14,0,696.0,136.0,3.4,17.9,556.0,677.73,538.82
2018,10,10,14,15,761.0,110.5,3.55,17.7,545.5,670.87,536.49
2018,10,10,14,30,826.0,85.0,3.7,17.5,535.0,659.36,529.87
2018,10,10,14,45,805.0,83.0,3.9,17.3,494.5,611.31,493.69
2018,10,10,15,0,784.0,81.0,4.1,17.1,454.0,562.56,456.05
2018,10,10,15,15,758.0,77.5,4.1,17.1,409.5,509.04,412.84
2018,10,10,15,30,732.0,74.0,4.1,17.1,365.0,455.92,368.78
2018,10,10,15,45,690.0,71.0,4.25,16.5,317.5,397.63,320.32
2018,10,10,16,0,648.0,68.0,4.4,15.9,270.0,341.25,271.87
2018,10,10,16,15,587.0,63.0,4.3,15.6,221.5,279.18,217.28
2018,10,10,16,30,526.0,58.0,4.2,15.3,173.0,222.67,166.71
2018,10,10,16,45,435.5,49.5,4.05,15.05,128.0,161.49,113.52
2018,10,10,17,0,345.0,41.0,3.9,14.8,83.0,110.07,69.78
2018,10,10,17,15,216.0,27.5,3.75,14.65,49.5,57.52,22.02
2018,10,10,17,30,87.0,14.0,3.6,14.5,16.0,19.59,0.0
2018,10,10,17,45,43.5,7.0,3.4,14.4,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,11,6,15,3.5,4.5,0.95,14.35,4.5,4.42,0.0
2018,10,11,6,30,7.0,9.0,1.0,14.4,9.0,9.47,0.0
2018,10,11,6,45,3.5,23.5,1.05,14.45,23.5,23.21,11.78
2018,10,11,7,0,0.0,38.0,1.1,14.5,38.0,36.97,25.04
2018,10,11,7,15,37.5,56.5,1.05,14.6,65.5,66.35,49.13
2018,10,11,7,30,75.0,75.0,1.0,14.7,93.0,101.72,78.74
2018,10,11,7,45,66.0,100.0,1.0,14.8,118.5,125.68,99.62
2018,10,11,8,0,57.0,125.0,1.0,14.9,144.0,151.27,121.23
2018,10,11,8,15,76.5,144.0,0.95,15.1,173.5,182.96,147.21
2018,10,11,8,30,96.0,163.0,0.9,15.3,203.0,216.5,174.29
2018,10,11,8,45,74.0,177.5,0.85,15.5,210.0,223.3,179.03
2018,10,11,9,0,52.0,192.0,0.8,15.7,217.0,228.04,181.9
2018,10,11,9,15,134.5,212.0,0.75,16.0,284.5,310.95,247.9
2018,10,11,9,30,217.0,232.0,0.7,16.3,352.0,394.44,311.97
2018,10,11,9,45,487.0,177.0,0.65,16.6,468.5,552.33,432.97
2018,10,11,10,0,757.0,122.0,0.6,16.9,585.0,715.71,549.64
2018,10,11,10,15,799.0,113.5,0.55,17.3,620.5,758.39,574.15
2018,10,11,10,30,841.0,105.0,0.5,17.7,656.0,802.39,600.64
2018,10,11,10,45,847.5,106.0,0.4,18.1,674.5,826.22,612.35
2018,10,11,11,0,854.0,107.0,0.3,18.5,693.0,847.08,622.24
2018,10,11,11,15,858.0,107.5,0.35,18.8,704.5,857.05,628.15
2018,10,11,11,30,862.0,108.0,0.4,19.1,716.0,868.72,635.48
2018,10,11,11,45,864.0,108.0,0.4,19.45,719.5,874.78,638.18
2018,10,11,12,0,866.0,108.0,0.4,19.8,723.0,877.45,638.92
2018,10,11,12,15,868.0,106.0,0.6,19.95,719.0,874.5,640.65
2018,10,11,12,30,870.0,104.0,0.8,20.1,715.0,868.12,640.1
2018,10,11,12,45,871.0,101.5,1.0,20.2,703.5,856.91,636.27
2018,10,11,13,0,872.0,99.0,1.2,20.3,692.0,842.32,629.91
2018,10,11,13,15,866.0,98.0,1.4,20.3,672.0,820.31,618.46
2018,10,11,13,30,860.0,97.0,1.6,20.3,652.0,795.33,604.62
2018,10,11,13,45,851.0,95.0,1.8,20.3,624.5,768.19,588.85
2018,10,11,14,0,842.0,93.0,2.0,20.3,597.0,734.2,567.8
2018,10,11,14,15,828.5,91.0,2.15,20.15,563.0,694.7,542.29
2018,10,11,14,30,815.0,89.0,2.3,20.0,529.0,653.41,514.43
2018,10,11,14,45,797.0,85.5,2.45,19.9,489.0,606.07,480.0
2018,10,11,15,0,779.0,82.0,2.6,19.8,449.0,557.84,443.75
2018,10,11,15,15,752.0,79.0,2.6,19.8,405.0,504.6,401.81
2018,10,11,15,30,725.0,76.0,2.6,19.8,361.0,451.87,359.07
2018,10,11,15,45,687.0,71.5,2.95,19.35,313.5,394.34,312.42
2018,10,11,16,0,649.0,67.0,3.3,18.9,266.0,338.24,265.08
2018,10,11,16,15,593.5,60.5,3.5,18.45,217.5,276.66,211.96
2018,10,11,16,30,538.0,54.0,3.7,18.0,169.0,220.11,162.03
2018,10,11,16,45,449.5,46.0,3.9,17.6,124.5,159.66,110.01
2018,10,11,17,0,361.0,38.0,4.1,17.2,80.0,108.75,66.91
2018,10,11,17,15,227.5,25.5,4.25,16.7,47.5,55.93,16.76
2018,10,11,17,30,94.0,13.0,4.4,16.2,15.0,18.77,0.0
2018,10,11,17,45,47.0,6.5,4.55,15.75,7.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,9.0,1.55,14.9,12.0,0.0,0.0
2018,10,12,6,30,159.0,18.0,1.6,15.1,24.0,31.65,0.0
2018,10,12,6,45,294.5,28.5,1.65,15.3,61.0,77.13,39.84
2018,10,12,7,0,430.0,39.0,1.7,15.5,98.0,133.29,86.81
2018,10,12,7,15,509.5,46.5,1.7,15.8,144.5,187.1,133.36
2018,10,12,7,30,589.0,54.0,1.7,16.1,191.0,249.26,187.53
2018,10,12,7,45,639.5,59.0,1.7,16.4,239.5,305.88,237.56
2018,10,12,8,0,690.0,64.0,1.7,16.7,288.0,366.0,289.26
2018,10,12,8,15,724.5,68.0,1.75,17.1,335.0,422.03,336.39
2018,10,12,8,30,759.0,72.0,1.8,17.5,382.0,479.82,383.37
2018,10,12,8,45,783.0,75.0,1.8,17.95,425.5,531.94,424.27
2018,10,12,9,0,807.0,78.0,1.8,18.4,469.0,584.09,463.85
2018,10,12,9,15,829.5,78.0,1.8,18.95,508.5,631.64,498.72
2018,10,12,9,30,852.0,78.0,1.8,19.5,548.0,675.16,528.9
2018,10,12,9,45,871.0,77.5,1.75,20.05,582.5,717.47,556.19
2018,10,12,10,0,890.0,77.0,1.7,20.6,617.0,758.14,581.77
2018,10,12,10,15,899.0,78.0,1.65,21.05,643.5,790.73,601.52
2018,10,12,10,30,908.0,79.0,1.6,21.5,670.0,820.59,619.21
2018,10,12,10,45,913.5,80.0,1.55,21.95,689.0,844.64,632.79
2018,10,12,11,0,919.0,81.0,1.5,22.4,708.0,865.47,644.17
2018,10,12,11,15,922.0,81.5,1.5,22.75,719.0,880.27,652.41
2018,10,12,11,30,925.0,82.0,1.5,23.1,730.0,891.56,658.49
2018,10,12,11,45,926.0,82.5,1.5,23.45,733.5,897.55,661.22
2018,10,12,12,0,927.0,83.0,1.5,23.8,737.0,899.9,661.76
2018,10,12,12,15,926.5,82.0,1.65,23.9,732.0,895.64,660.63
2018,10,12,12,30,926.0,81.0,1.8,24.0,727.0,887.74,657.17
2018,10,12,12,45,922.5,81.0,1.95,24.1,714.5,874.84,650.38
2018,10,12,13,0,919.0,81.0,2.1,24.2,702.0,858.47,641.24
2018,10,12,13,15,913.0,80.0,2.3,24.05,681.0,835.59,628.62
2018,10,12,13,30,907.0,79.0,2.5,23.9,660.0,809.57,613.62
2018,10,12,13,45,898.0,77.5,2.75,23.75,632.0,777.7,594.53
2018,10,12,14,0,889.0,76.0,3.0,23.6,604.0,743.18,573.1
2018,10,12,14,15,876.5,75.0,3.15,23.35,570.0,704.31,547.81
2018,10,12,14,30,864.0,74.0,3.3,23.1,536.0,663.45,520.6
2018,10,12,14,45,846.5,71.5,3.45,22.85,496.0,616.03,486.19
2018,10,12,15,0,829.0,69.0,3.6,22.6,456.0,570.06,451.46
2018,10,12,15,15,804.5,66.0,3.6,22.6,411.0,516.17,408.85
2018,10,12,15,30,780.0,63.0,3.6,22.6,366.0,462.45,365.15
2018,10,12,15,45,745.5,59.5,3.85,21.8,318.0,404.22,317.91
2018,10,12,16,0,711.0,56.0,4.1,21.0,270.0,347.85,270.27
2018,10,12,16,15,659.0,51.0,4.1,20.45,221.5,286.11,216.64
2018,10,12,16,30,607.0,46.0,4.1,19.9,173.0,228.86,165.74
2018,10,12,16,45,519.5,39.5,4.15,19.3,127.0,167.5,112.78
2018,10,12,17,0,432.0,33.0,4.2,18.7,81.0,114.88,67.9
2018,10,12,17,15,270.0,22.0,4.15,18.25,47.0,56.27,10.62
2018,10,12,17,30,108.0,11.0,4.1,17.8,13.0,17.37,0.0
2018,10,12,17,45,54.0,5.5,4.1,17.35,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,6,15,102.0,8.5,1.25,15.1,12.5,0.0,0.0
2018,10,13,6,30,204.0,17.0,1.2,15.3,25.0,34.33,0.0
2018,10,13,6,45,300.0,24.0,1.2,15.45,54.5,72.67,35.29
2018,10,13,7,0,396.0,31.0,1.2,15.6,84.0,117.41,74.97
2018,10,13,7,15,198.0,47.5,1.25,15.9,74.0,105.61,76.13
2018,10,13,7,30,0.0,64.0,1.3,16.2,64.0,62.52,47.07
2018,10,13,7,45,0.0,73.0,1.3,16.45,73.0,71.2,54.56
2018,10,13,8,0,0.0,82.0,1.3,16.7,82.0,79.94,61.83
2018,10,13,8,15,37.0,113.5,1.4,16.95,128.5,131.77,104.75
2018,10,13,8,30,74.0,145.0,1.5,17.2,175.0,185.67,148.81
2018,10,13,8,45,229.0,159.5,1.55,17.45,267.0,301.62,243.01
2018,10,13,9,0,384.0,174.0,1.6,17.7,359.0,427.58,342.09
2018,10,13,9,15,361.0,193.0,1.7,17.9,378.0,442.86,352.81
2018,10,13,9,30,338.0,212.0,1.8,18.1,397.0,461.53,366.32
2018,10,13,9,45,266.5,242.5,1.9,18.25,394.0,455.27,359.6
2018,10,13,10,0,195.0,273.0,2.0,18.4,391.0,436.09,343.02
2018,10,13,10,15,199.0,286.0,2.05,18.5,410.5,458.74,359.82
2018,10,13,10,30,203.0,299.0,2.1,18.6,430.0,480.94,375.94
2018,10,13,10,45,208.0,307.5,2.2,18.75,445.0,498.48,388.69
2018,10,13,11,0,213.0,316.0,2.3,18.9,460.0,515.45,401.03
2018,10,13,11,15,198.5,322.5,2.35,19.0,458.5,513.01,398.44
2018,10,13,11,30,184.0,329.0,2.4,19.1,457.0,509.49,395.21
2018,10,13,11,45,178.0,331.0,2.5,19.2,455.5,507.43,393.56
2018,10,13,12,0,172.0,333.0,2.6,19.3,454.0,504.63,391.4
2018,10,13,12,15,180.0,329.5,2.65,19.25,455.0,507.13,393.82
2018,10,13,12,30,188.0,326.0,2.7,19.2,456.0,508.85,395.67
2018,10,13,12,45,231.5,312.0,2.75,19.2,469.0,528.05,411.67
2018,10,13,13,0,275.0,298.0,2.8,19.2,482.0,553.9,432.26
2018,10,13,13,15,524.5,212.5,2.85,19.15,550.5,666.06,522.03
2018,10,13,13,30,774.0,127.0,2.9,19.1,619.0,758.72,592.88
2018,10,13,13,45,828.5,104.5,2.9,19.0,610.5,755.57,591.04
2018,10,13,14,0,883.0,82.0,2.9,18.9,602.0,742.31,582.75
2018,10,13,14,15,889.0,75.0,2.9,18.75,572.5,709.93,560.73
2018,10,13,14,30,895.0,68.0,2.9,18.6,543.0,674.24,536.21
2018,10,13,14,45,843.5,73.5,2.9,18.5,493.5,616.14,492.28
2018,10,13,15,0,792.0,79.0,2.9,18.4,444.0,556.52,445.97
2018,10,13,15,15,790.0,70.5,2.9,18.4,404.0,510.41,409.18
2018,10,13,15,30,788.0,62.0,2.9,18.4,364.0,462.47,369.57
2018,10,13,15,45,754.0,58.5,2.85,17.95,316.5,404.22,320.9
2018,10,13,16,0,720.0,55.0,2.8,17.5,269.0,347.76,272.09
2018,10,13,16,15,666.0,49.5,2.75,17.2,219.0,284.54,216.65
2018,10,13,16,30,612.0,44.0,2.7,16.9,169.0,226.05,164.23
2018,10,13,16,45,532.0,37.0,2.7,16.6,124.0,165.21,110.95
2018,10,13,17,0,452.0,30.0,2.7,16.3,79.0,112.84,65.32
2018,10,13,17,15,282.5,20.5,2.7,16.0,45.5,54.93,3.1
2018,10,13,17,30,113.0,11.0,2.7,15.7,12.0,17.35,0.0
2018,10,13,17,45,56.5,5.5,2.65,15.4,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,14,6,15,11.0,3.0,1.45,14.2,3.5,0.0,0.0
2018,10,14,6,30,22.0,6.0,1.4,14.4,7.0,7.77,0.0
2018,10,14,6,45,11.0,15.5,1.35,14.6,16.0,16.63,5.59
2018,10,14,7,0,0.0,25.0,1.3,14.8,25.0,24.13,14.25
2018,10,14,7,15,0.0,39.0,1.15,15.0,39.0,37.67,26.08
2018,10,14,7,30,0.0,53.0,1.0,15.2,53.0,51.37,37.95
2018,10,14,7,45,0.5,74.5,0.85,15.4,74.5,72.97,56.27
2018,10,14,8,0,1.0,96.0,0.7,15.6,96.0,94.71,74.39
2018,10,14,8,15,55.0,126.0,0.8,15.85,148.0,153.56,122.93
2018,10,14,8,30,109.0,156.0,0.9,16.1,200.0,220.2,177.05
2018,10,14,8,45,352.5,142.5,0.95,16.35,306.5,358.2,288.32
2018,10,14,9,0,596.0,129.0,1.0,16.6,413.0,509.59,405.59
2018,10,14,9,15,744.5,101.0,1.0,16.85,485.5,599.77,472.99
2018,10,14,9,30,893.0,73.0,1.0,17.1,558.0,693.33,540.52
2018,10,14,9,45,905.0,75.0,1.05,17.35,592.0,734.58,567.4
2018,10,14,10,0,917.0,77.0,1.1,17.6,626.0,773.6,593.05
2018,10,14,10,15,928.0,77.5,1.1,17.9,653.5,807.73,614.35
2018,10,14,10,30,939.0,78.0,1.1,18.2,681.0,839.11,633.63
2018,10,14,10,45,946.5,79.0,1.15,18.55,701.5,865.25,649.91
2018,10,14,11,0,954.0,80.0,1.2,18.9,722.0,888.11,664.07
2018,10,14,11,15,959.0,80.0,1.2,19.25,734.5,904.33,673.15
2018,10,14,11,30,964.0,80.0,1.2,19.6,747.0,916.94,680.0
2018,10,14,11,45,967.5,80.0,1.2,19.95,751.5,924.58,683.75
2018,10,14,12,0,971.0,80.0,1.2,20.3,756.0,928.44,685.22
2018,10,14,12,15,971.5,79.5,1.25,20.6,751.5,925.35,683.28
2018,10,14,12,30,972.0,79.0,1.3,20.9,747.0,918.45,679.06
2018,10,14,12,45,971.0,78.0,1.3,21.2,735.0,905.95,670.59
2018,10,14,13,0,970.0,77.0,1.3,21.5,723.0,889.76,659.89
2018,10,14,13,15,965.0,75.5,1.35,21.65,701.5,866.14,645.46
2018,10,14,13,30,960.0,74.0,1.4,21.8,680.0,839.17,628.8
2018,10,14,13,45,954.0,73.0,1.45,22.0,652.5,808.78,609.64
2018,10,14,14,0,948.0,72.0,1.5,22.2,625.0,775.4,588.28
2018,10,14,14,15,937.5,70.5,1.55,22.25,590.5,735.5,562.51
2018,10,14,14,30,927.0,69.0,1.6,22.3,556.0,693.29,534.76
2018,10,14,14,45,910.5,66.5,1.65,22.3,514.0,644.16,499.74
2018,10,14,15,0,894.0,64.0,1.7,22.3,472.0,593.72,462.39
2018,10,14,15,15,869.5,62.0,1.7,22.3,425.5,538.54,419.94
2018,10,14,15,30,845.0,60.0,1.7,22.3,379.0,485.3,377.47
2018,10,14,15,45,810.0,56.5,1.8,22.0,329.0,423.95,328.1
2018,10,14,16,0,775.0,53.0,1.9,21.7,279.0,364.38,278.16
2018,10,14,16,15,721.0,48.0,1.95,21.05,227.5,299.0,222.48
2018,10,14,16,30,667.0,43.0,2.0,20.4,176.0,238.26,169.25
2018,10,14,16,45,573.0,37.0,2.1,19.75,128.0,172.52,113.28
2018,10,14,17,0,479.0,31.0,2.2,19.1,80.0,116.64,65.46
2018,10,14,17,15,299.0,20.5,2.3,18.55,45.5,55.45,0.0
2018,10,14,17,30,119.0,10.0,2.4,18.0,11.0,16.37,0.0
2018,10,14,17,45,59.5,5.0,2.45,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,15,6,15,75.0,7.0,3.2,14.7,9.5,0.0,0.0
2018,10,15,6,30,150.0,14.0,3.3,15.0,19.0,26.28,0.0
2018,10,15,6,45,306.0,25.0,3.45,15.3,57.0,72.92,32.32
2018,10,15,7,0,462.0,36.0,3.6,15.6,95.0,134.54,85.77
2018,10,15,7,15,570.5,41.0,3.65,15.9,146.0,193.46,136.21
2018,10,15,7,30,679.0,46.0,3.7,16.2,197.0,264.72,198.16
2018,10,15,7,45,727.5,49.5,3.8,16.5,247.0,323.34,251.34
2018,10,15,8,0,776.0,53.0,3.9,16.8,297.0,385.76,306.52
2018,10,15,8,15,808.0,56.0,3.6,17.25,345.0,443.32,355.78
2018,10,15,8,30,840.0,59.0,3.3,17.7,393.0,500.12,402.54
2018,10,15,8,45,862.0,61.5,3.05,18.15,437.5,553.51,444.85
2018,10,15,9,0,884.0,64.0,2.8,18.6,482.0,606.57,485.15
2018,10,15,9,15,900.0,65.5,2.6,19.15,521.5,653.99,519.63
2018,10,15,9,30,916.0,67.0,2.4,19.7,561.0,699.95,550.43
2018,10,15,9,45,927.5,68.5,2.15,20.25,594.5,740.94,575.65
2018,10,15,10,0,939.0,70.0,1.9,20.8,628.0,779.62,598.33
2018,10,15,10,15,946.5,71.0,1.75,21.15,654.5,812.09,617.28
2018,10,15,10,30,954.0,72.0,1.6,21.5,681.0,841.59,633.79
2018,10,15,10,45,958.5,73.0,1.4,21.9,699.5,865.49,645.41
2018,10,15,11,0,963.0,74.0,1.2,22.3,718.0,885.97,654.32
2018,10,15,11,15,965.0,74.5,1.2,22.5,728.5,900.25,662.42
2018,10,15,11,30,967.0,75.0,1.2,22.7,739.0,910.85,668.3
2018,10,15,11,45,967.5,75.0,1.2,22.9,742.0,915.85,670.72
2018,10,15,12,0,968.0,75.0,1.2,23.1,745.0,917.07,670.89
2018,10,15,12,15,967.0,74.5,1.4,23.1,739.5,912.65,671.05
2018,10,15,12,30,966.0,74.0,1.6,23.1,734.0,904.46,668.63
2018,10,15,12,45,963.0,74.0,1.75,23.05,721.0,891.44,662.44
2018,10,15,13,0,960.0,74.0,1.9,23.0,708.0,874.81,653.78
2018,10,15,13,15,953.0,73.5,2.05,22.85,686.5,850.89,640.33
2018,10,15,13,30,946.0,73.0,2.2,22.7,665.0,823.73,624.49
2018,10,15,13,45,937.0,71.5,2.3,22.55,636.0,790.87,604.08
2018,10,15,14,0,928.0,70.0,2.4,22.4,607.0,755.25,581.45
2018,10,15,14,15,915.0,68.5,2.5,22.25,571.5,714.29,554.66
2018,10,15,14,30,902.0,67.0,2.6,22.1,536.0,671.27,525.91
2018,10,15,14,45,884.0,65.0,2.65,21.9,495.0,622.81,490.34
2018,10,15,15,0,866.0,63.0,2.7,21.7,454.0,573.23,452.77
2018,10,15,15,15,841.0,61.0,2.7,21.7,408.5,519.13,410.04
2018,10,15,15,30,816.0,59.0,2.7,21.7,363.0,467.1,367.5
2018,10,15,15,45,779.0,55.5,2.8,21.1,314.0,406.45,317.91
2018,10,15,16,0,742.0,52.0,2.9,20.5,265.0,347.86,268.1
2018,10,15,16,15,685.5,47.5,2.95,20.05,215.0,284.17,212.8
2018,10,15,16,30,629.0,43.0,3.0,19.6,165.0,225.4,160.61
2018,10,15,16,45,533.0,36.0,3.05,19.1,118.5,160.68,105.27
2018,10,15,17,0,437.0,29.0,3.1,18.6,72.0,107.32,59.12
2018,10,15,17,15,269.5,19.5,3.0,18.25,41.0,50.03,0.0
2018,10,15,17,30,102.0,10.0,2.9,17.9,10.0,15.15,0.0
2018,10,15,17,45,51.0,5.0,2.8,17.55,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,66.5,6.5,0.65,14.5,8.5,0.0,0.0
2018,10,16,6,30,133.0,13.0,0.6,14.6,17.0,23.69,0.0
2018,10,16,6,45,247.0,24.5,0.6,14.7,49.0,63.43,26.35
2018,10,16,7,0,361.0,36.0,0.6,14.8,81.0,114.07,72.87
2018,10,16,7,15,471.0,45.0,0.55,15.0,131.5,172.48,121.45
2018,10,16,7,30,581.0,54.0,0.5,15.2,182.0,242.69,180.46
2018,10,16,7,45,674.0,54.0,0.5,15.45,237.0,307.43,235.56
2018,10,16,8,0,767.0,54.0,0.5,15.7,292.0,381.56,297.06
2018,10,16,8,15,801.5,57.0,0.55,16.25,340.5,439.71,344.97
2018,10,16,8,30,836.0,60.0,0.6,16.8,389.0,497.34,390.88
2018,10,16,8,45,860.0,61.5,0.65,17.35,433.5,550.41,431.79
2018,10,16,9,0,884.0,63.0,0.7,17.9,478.0,603.34,471.19
2018,10,16,9,15,715.0,109.5,0.85,18.5,463.0,586.76,457.85
2018,10,16,9,30,546.0,156.0,1.0,19.1,448.0,546.62,426.97
2018,10,16,9,45,540.5,171.0,1.15,19.75,475.0,578.16,449.98
2018,10,16,10,0,535.0,186.0,1.3,20.4,502.0,607.55,470.3
2018,10,16,10,15,716.0,137.5,1.4,20.6,579.5,712.75,548.16
2018,10,16,10,30,897.0,89.0,1.5,20.8,657.0,812.82,616.1
2018,10,16,10,45,708.5,153.0,1.55,21.05,610.0,755.85,575.07
2018,10,16,11,0,520.0,217.0,1.6,21.3,563.0,677.48,517.09
2018,10,16,11,15,374.5,260.5,1.65,21.45,511.5,600.39,459.5
2018,10,16,11,30,229.0,304.0,1.7,21.6,460.0,519.16,397.39
2018,10,16,11,45,189.0,314.5,1.75,21.8,443.5,497.72,380.95
2018,10,16,12,0,149.0,325.0,1.8,22.0,427.0,475.34,363.31
2018,10,16,12,15,157.5,322.0,1.85,22.05,429.5,478.78,366.41
2018,10,16,12,30,166.0,319.0,1.9,22.1,432.0,481.53,368.88
2018,10,16,12,45,152.0,312.0,2.0,22.15,414.0,460.32,353.4
2018,10,16,13,0,138.0,305.0,2.1,22.2,396.0,438.91,337.79
2018,10,16,13,15,102.0,287.0,2.15,22.15,353.0,379.57,293.29
2018,10,16,13,30,66.0,269.0,2.2,22.1,310.0,329.87,255.45
2018,10,16,13,45,245.0,216.0,2.25,22.0,358.0,420.16,329.85
2018,10,16,14,0,424.0,163.0,2.3,21.9,406.0,492.21,388.21
2018,10,16,14,15,662.0,114.0,2.4,21.8,467.5,592.23,466.57
2018,10,16,14,30,900.0,65.0,2.5,21.7,529.0,664.48,522.31
2018,10,16,14,45,807.0,72.5,2.6,21.55,464.0,583.51,461.05
2018,10,16,15,0,714.0,80.0,2.7,21.4,399.0,504.38,400.61
2018,10,16,15,15,694.5,76.0,2.7,21.4,359.5,457.42,363.22
2018,10,16,15,30,675.0,72.0,2.7,21.4,320.0,411.43,325.26
2018,10,16,15,45,650.0,67.0,2.95,20.85,279.0,361.28,283.81
2018,10,16,16,0,625.0,62.0,3.2,20.3,238.0,312.28,241.62
2018,10,16,16,15,570.0,54.0,3.3,19.75,191.0,251.65,189.19
2018,10,16,16,30,515.0,46.0,3.4,19.2,144.0,196.09,140.23
2018,10,16,16,45,469.5,37.5,3.5,18.65,106.0,147.55,96.82
2018,10,16,17,0,424.0,29.0,3.6,18.1,68.0,103.83,55.82
2018,10,16,17,15,248.0,18.0,3.7,17.65,37.5,45.19,0.0
2018,10,16,17,30,72.0,7.0,3.8,17.2,7.0,6.88,0.0
2018,10,16,17,45,36.0,3.5,3.85,16.75,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,17,6,15,8.0,2.0,0.95,13.75,2.0,0.0,0.0
2018,10,17,6,30,16.0,4.0,1.0,13.8,4.0,5.22,0.0
2018,10,17,6,45,110.0,18.5,1.05,13.9,31.0,36.89,12.76
2018,10,17,7,0,204.0,33.0,1.1,14.0,58.0,78.84,50.64
2018,10,17,7,15,315.0,39.5,1.1,14.15,98.0,126.85,89.85
2018,10,17,7,30,426.0,46.0,1.1,14.3,138.0,185.71,139.47
2018,10,17,7,45,222.5,77.0,1.15,14.45,126.0,163.51,128.46
2018,10,17,8,0,19.0,108.0,1.2,14.6,114.0,114.85,91.27
2018,10,17,8,15,105.0,130.5,1.2,14.8,171.0,185.74,150.06
2018,10,17,8,30,191.0,153.0,1.2,15.0,228.0,258.51,209.45
2018,10,17,8,45,465.0,123.0,1.2,15.25,332.5,397.41,321.67
2018,10,17,9,0,739.0,93.0,1.2,15.5,437.0,551.96,441.65
2018,10,17,9,15,810.0,83.0,1.25,15.75,489.0,614.8,488.56
2018,10,17,9,30,881.0,73.0,1.3,16.0,541.0,678.42,535.3
2018,10,17,9,45,895.5,74.0,1.3,16.3,574.5,719.59,562.43
2018,10,17,10,0,910.0,75.0,1.3,16.6,608.0,758.73,587.95
2018,10,17,10,15,918.5,76.0,1.2,16.85,634.0,791.0,607.28
2018,10,17,10,30,927.0,77.0,1.1,17.1,660.0,820.44,624.34
2018,10,17,10,45,932.5,77.5,1.05,17.4,678.5,843.88,637.69
2018,10,17,11,0,938.0,78.0,1.0,17.7,697.0,864.04,648.81
2018,10,17,11,15,942.0,78.5,1.05,17.9,708.5,879.54,658.7
2018,10,17,11,30,946.0,79.0,1.1,18.1,720.0,891.5,666.4
2018,10,17,11,45,947.0,79.0,1.15,18.3,723.0,896.72,669.81
2018,10,17,12,0,948.0,79.0,1.2,18.5,726.0,898.24,670.98
2018,10,17,12,15,946.5,79.0,1.3,18.6,720.5,893.93,669.46
2018,10,17,12,30,945.0,79.0,1.4,18.7,715.0,885.95,665.6
2018,10,17,12,45,931.5,82.0,1.5,18.75,699.0,867.76,655.06
2018,10,17,13,0,918.0,85.0,1.6,18.8,683.0,846.36,642.37
2018,10,17,13,15,759.0,131.5,1.75,18.75,615.5,761.33,586.07
2018,10,17,13,30,600.0,178.0,1.9,18.7,548.0,671.16,522.63
2018,10,17,13,45,678.0,147.0,2.05,18.6,547.0,680.24,533.15
2018,10,17,14,0,756.0,116.0,2.2,18.5,546.0,681.85,537.12
2018,10,17,14,15,815.5,93.5,2.4,18.3,532.0,670.84,531.62
2018,10,17,14,30,875.0,71.0,2.6,18.1,518.0,651.79,519.63
2018,10,17,14,45,855.5,69.0,2.75,17.9,477.0,603.58,483.58
2018,10,17,15,0,836.0,67.0,2.9,17.7,436.0,556.98,447.61
2018,10,17,15,15,809.0,64.5,2.9,17.7,391.0,502.49,403.61
2018,10,17,15,30,782.0,62.0,2.9,17.7,346.0,448.4,358.61
2018,10,17,15,45,741.5,58.5,3.15,17.1,297.5,388.18,308.48
2018,10,17,16,0,701.0,55.0,3.4,16.5,249.0,330.44,258.45
2018,10,17,16,15,638.0,50.0,3.4,16.15,200.0,266.65,202.12
2018,10,17,16,30,575.0,45.0,3.4,15.8,151.0,209.52,150.73
2018,10,17,16,45,422.5,38.5,3.4,15.4,103.5,137.02,90.74
2018,10,17,17,0,270.0,32.0,3.4,15.0,56.0,81.15,44.03
2018,10,17,17,15,146.5,18.0,3.35,14.75,30.0,32.4,0.0
2018,10,17,17,30,23.0,4.0,3.3,14.5,4.0,0.0,0.0
2018,10,17,17,45,11.5,2.0,3.25,14.25,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,51.0,6.0,1.2,13.7,7.0,0.0,0.0
2018,10,18,6,30,102.0,12.0,1.2,13.8,14.0,19.87,0.0
2018,10,18,6,45,260.0,22.5,1.15,13.95,48.0,61.74,19.96
2018,10,18,7,0,418.0,33.0,1.1,14.1,82.0,120.77,75.53
2018,10,18,7,15,432.5,42.5,1.1,14.25,114.5,158.68,111.61
2018,10,18,7,30,447.0,52.0,1.1,14.4,147.0,197.82,148.38
2018,10,18,7,45,247.0,81.0,1.15,14.55,135.5,176.31,138.38
2018,10,18,8,0,47.0,110.0,1.2,14.7,124.0,131.36,104.76
2018,10,18,8,15,68.5,131.5,1.15,14.9,156.0,165.92,133.58
2018,10,18,8,30,90.0,153.0,1.1,15.1,188.0,202.52,163.47
2018,10,18,8,45,171.0,171.0,1.1,15.3,246.5,275.1,222.37
2018,10,18,9,0,252.0,189.0,1.1,15.5,305.0,355.68,286.17
2018,10,18,9,15,364.5,182.0,1.05,15.75,365.5,429.48,343.91
2018,10,18,9,30,477.0,175.0,1.0,16.0,426.0,518.31,411.27
2018,10,18,9,45,619.5,146.5,0.95,16.3,493.5,608.03,477.93
2018,10,18,10,0,762.0,118.0,0.9,16.6,561.0,701.18,544.34
2018,10,18,10,15,844.0,96.5,0.85,17.0,607.5,758.72,580.94
2018,10,18,10,30,926.0,75.0,0.8,17.4,654.0,814.68,615.89
2018,10,18,10,45,931.5,76.5,0.75,17.85,673.0,839.15,628.92
2018,10,18,11,0,937.0,78.0,0.7,18.3,692.0,860.35,640.06
2018,10,18,11,15,939.5,78.5,0.7,18.65,702.5,874.51,647.75
2018,10,18,11,30,942.0,79.0,0.7,19.0,713.0,885.12,653.29
2018,10,18,11,45,943.0,78.5,0.65,19.4,715.5,889.69,654.0
2018,10,18,12,0,944.0,78.0,0.6,19.8,718.0,890.59,652.52
2018,10,18,12,15,941.5,78.5,0.75,20.1,712.5,885.98,651.77
2018,10,18,12,30,939.0,79.0,0.9,20.4,707.0,877.73,648.64
2018,10,18,12,45,934.5,79.0,1.05,20.65,693.5,863.68,641.74
2018,10,18,13,0,930.0,79.0,1.2,20.9,680.0,846.18,632.41
2018,10,18,13,15,923.0,78.5,1.35,21.0,659.0,822.79,619.3
2018,10,18,13,30,916.0,78.0,1.5,21.1,638.0,796.3,603.82
2018,10,18,13,45,906.0,76.5,1.6,21.15,609.5,763.51,583.3
2018,10,18,14,0,896.0,75.0,1.7,21.2,581.0,728.13,560.68
2018,10,18,14,15,882.0,73.5,1.85,21.05,546.0,687.64,534.8
2018,10,18,14,30,868.0,72.0,2.0,20.9,511.0,645.29,506.09
2018,10,18,14,45,848.5,69.5,2.15,20.8,470.0,596.87,470.73
2018,10,18,15,0,829.0,67.0,2.3,20.7,429.0,550.08,435.25
