Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,15,801.5,64.5,2.3,20.7,384.0,495.74,392.12
2018,10,18,15,30,774.0,62.0,2.3,20.7,339.0,441.88,348.02
2018,10,18,15,45,733.5,58.0,2.5,20.2,291.0,381.67,298.58
2018,10,18,16,0,693.0,54.0,2.7,19.7,243.0,323.96,249.27
2018,10,18,16,15,630.0,49.0,2.8,19.25,194.5,260.85,194.48
2018,10,18,16,30,567.0,44.0,2.9,18.8,146.0,204.43,144.51
2018,10,18,16,45,461.5,36.0,3.05,18.35,102.0,141.27,91.14
2018,10,18,17,0,356.0,28.0,3.2,17.9,58.0,89.25,44.27
2018,10,18,17,15,203.5,17.0,3.3,17.45,31.5,36.52,0.0
2018,10,18,17,30,51.0,6.0,3.4,17.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,16.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,19,6,15,20.0,2.5,0.9,14.35,3.0,0.0,0.0
2018,10,19,6,30,40.0,5.0,1.0,14.5,6.0,8.02,0.0
2018,10,19,6,45,20.0,9.0,1.1,14.65,9.5,11.75,0.0
2018,10,19,7,0,0.0,13.0,1.2,14.8,13.0,12.53,4.5
2018,10,19,7,15,64.0,22.0,1.3,15.0,35.5,39.86,25.66
2018,10,19,7,30,128.0,31.0,1.4,15.2,58.0,75.3,54.91
2018,10,19,7,45,64.0,41.0,1.5,15.45,54.5,64.86,48.49
2018,10,19,8,0,0.0,51.0,1.6,15.7,51.0,49.27,36.27
2018,10,19,8,15,0.0,77.0,1.55,16.1,77.0,74.78,57.67
2018,10,19,8,30,0.0,103.0,1.5,16.5,103.0,100.84,79.13
2018,10,19,8,45,2.5,127.0,1.5,16.85,128.0,126.41,99.87
2018,10,19,9,0,5.0,151.0,1.5,17.2,153.0,152.32,120.58
2018,10,19,9,15,9.0,167.5,1.5,17.7,172.0,171.69,135.69
2018,10,19,9,30,13.0,184.0,1.5,18.2,191.0,191.4,150.91
2018,10,19,9,45,23.5,205.5,1.55,18.7,219.0,221.2,174.14
2018,10,19,10,0,34.0,227.0,1.6,19.2,247.0,258.73,203.05
2018,10,19,10,15,53.5,250.0,1.6,19.75,282.5,299.2,233.95
2018,10,19,10,30,73.0,273.0,1.6,20.3,318.0,340.63,265.06
2018,10,19,10,45,74.5,282.0,1.6,20.8,329.0,352.88,273.34
2018,10,19,11,0,76.0,291.0,1.6,21.3,340.0,364.99,281.61
2018,10,19,11,15,73.5,295.0,1.6,21.85,343.0,368.07,282.98
2018,10,19,11,30,71.0,299.0,1.6,22.4,346.0,370.88,284.23
2018,10,19,11,45,71.0,299.0,1.6,22.9,346.5,371.14,283.8
2018,10,19,12,0,71.0,299.0,1.6,23.4,347.0,371.17,283.27
2018,10,19,12,15,293.0,252.0,1.6,23.7,447.0,523.54,401.34
2018,10,19,12,30,515.0,205.0,1.6,24.0,547.0,664.12,504.95
2018,10,19,12,45,712.5,145.5,1.65,24.25,608.5,759.55,572.81
2018,10,19,13,0,910.0,86.0,1.7,24.5,670.0,834.69,623.3
2018,10,19,13,15,903.0,85.0,1.85,24.45,649.0,811.11,608.83
2018,10,19,13,30,896.0,84.0,2.0,24.4,628.0,784.51,593.08
2018,10,19,13,45,885.5,82.5,2.1,24.4,599.5,751.89,572.41
2018,10,19,14,0,875.0,81.0,2.2,24.4,571.0,716.77,549.74
2018,10,19,14,15,859.5,79.0,2.35,24.2,535.5,675.44,522.96
2018,10,19,14,30,844.0,77.0,2.5,24.0,500.0,635.52,495.23
2018,10,19,14,45,823.0,75.0,2.6,23.85,459.5,587.45,459.84
2018,10,19,15,0,802.0,73.0,2.7,23.7,419.0,538.67,422.81
2018,10,19,15,15,773.0,69.5,2.7,23.7,374.0,483.71,379.4
2018,10,19,15,30,744.0,66.0,2.7,23.7,329.0,429.44,335.23
2018,10,19,15,45,700.5,62.0,2.95,22.95,281.5,369.54,286.61
2018,10,19,16,0,657.0,58.0,3.2,22.2,234.0,313.47,239.19
2018,10,19,16,15,591.0,52.0,3.3,21.5,186.0,250.49,185.22
2018,10,19,16,30,525.0,46.0,3.4,20.8,138.0,193.67,135.72
2018,10,19,16,45,418.5,37.0,3.5,20.1,95.5,131.94,84.24
2018,10,19,17,0,312.0,28.0,3.6,19.4,53.0,80.86,37.48
2018,10,19,17,15,168.0,16.0,3.7,18.9,28.0,31.58,0.0
2018,10,19,17,30,24.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,13.9,2.0,1.97,0.0
2018,10,20,6,45,0.0,5.5,1.55,14.05,5.5,5.3,0.0
2018,10,20,7,0,0.0,9.0,1.6,14.2,9.0,8.67,1.35
2018,10,20,7,15,0.0,14.0,1.6,14.4,14.0,13.5,5.68
2018,10,20,7,30,0.0,19.0,1.6,14.6,19.0,18.32,9.94
2018,10,20,7,45,0.0,27.0,1.6,14.75,27.0,26.05,16.63
2018,10,20,8,0,0.0,35.0,1.6,14.9,35.0,33.79,23.26
2018,10,20,8,15,0.0,60.5,1.45,15.25,60.5,58.47,44.14
2018,10,20,8,30,0.0,86.0,1.3,15.6,86.0,83.63,65.09
2018,10,20,8,45,6.5,120.0,1.15,15.9,123.0,121.46,96.23
2018,10,20,9,0,13.0,154.0,1.0,16.2,160.0,160.24,127.49
2018,10,20,9,15,21.0,176.5,0.9,16.6,187.0,188.71,149.86
2018,10,20,9,30,29.0,199.0,0.8,17.0,214.0,223.8,177.07
2018,10,20,9,45,61.0,225.0,0.65,17.45,259.0,274.99,216.66
2018,10,20,10,0,93.0,251.0,0.5,17.9,304.0,328.23,256.52
2018,10,20,10,15,141.5,266.5,0.5,18.35,351.5,391.7,303.97
2018,10,20,10,30,190.0,282.0,0.5,18.8,399.0,449.83,346.35
2018,10,20,10,45,281.0,273.0,0.5,19.2,452.0,524.69,401.15
2018,10,20,11,0,372.0,264.0,0.5,19.6,505.0,593.56,450.25
2018,10,20,11,15,428.0,250.5,0.75,19.6,531.5,638.36,484.52
2018,10,20,11,30,484.0,237.0,1.0,19.6,558.0,674.43,513.06
2018,10,20,11,45,379.5,269.0,1.25,19.65,521.5,614.98,470.41
2018,10,20,12,0,275.0,301.0,1.5,19.7,485.0,562.79,432.11
2018,10,20,12,15,283.0,296.5,1.7,19.6,484.5,563.55,434.65
2018,10,20,12,30,291.0,292.0,1.9,19.5,484.0,563.07,435.8
2018,10,20,12,45,298.5,284.5,2.05,19.4,478.0,557.56,433.08
2018,10,20,13,0,306.0,277.0,2.2,19.3,472.0,550.68,429.33
2018,10,20,13,15,266.0,274.0,2.25,19.15,439.5,510.06,399.08
2018,10,20,13,30,226.0,271.0,2.3,19.0,407.0,462.13,363.29
2018,10,20,13,45,349.0,221.5,2.35,18.9,420.5,500.12,396.11
2018,10,20,14,0,472.0,172.0,2.4,18.8,434.0,530.45,422.1
2018,10,20,14,15,666.5,121.5,2.45,18.6,466.0,594.37,473.67
2018,10,20,14,30,861.0,71.0,2.5,18.4,498.0,633.61,505.51
2018,10,20,14,45,842.0,69.0,2.5,18.25,458.0,589.28,470.99
2018,10,20,15,0,823.0,67.0,2.5,18.1,418.0,540.97,433.14
2018,10,20,15,15,795.0,63.5,2.5,18.1,373.0,485.76,388.6
2018,10,20,15,30,767.0,60.0,2.5,18.1,328.0,431.1,343.14
2018,10,20,15,45,726.0,56.5,2.55,17.65,280.5,371.91,293.31
2018,10,20,16,0,685.0,53.0,2.6,17.2,233.0,315.28,243.91
2018,10,20,16,15,622.0,47.0,2.65,16.9,185.0,252.03,188.28
2018,10,20,16,30,559.0,41.0,2.7,16.6,137.0,194.52,136.94
2018,10,20,16,45,344.5,32.0,2.75,16.3,85.0,110.35,70.46
2018,10,20,17,0,130.0,23.0,2.8,16.0,33.0,46.83,19.61
2018,10,20,17,15,68.0,12.0,2.8,15.75,17.0,18.02,0.0
2018,10,20,17,30,6.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,10,20,17,45,3.0,0.5,2.8,15.25,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,12.95,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.1,2.0,1.97,0.0
2018,10,21,6,45,0.0,5.5,2.2,13.3,5.5,5.3,0.0
2018,10,21,7,0,0.0,9.0,2.2,13.5,9.0,8.67,1.31
2018,10,21,7,15,35.5,17.5,2.3,13.7,24.5,27.86,16.56
2018,10,21,7,30,71.0,26.0,2.4,13.9,40.0,49.5,34.67
2018,10,21,7,45,71.0,32.0,2.45,14.1,49.5,59.72,44.26
2018,10,21,8,0,71.0,38.0,2.5,14.3,59.0,69.86,53.57
2018,10,21,8,15,36.0,71.5,2.45,14.5,82.0,87.25,68.65
2018,10,21,8,30,1.0,105.0,2.4,14.7,105.0,103.51,82.0
2018,10,21,8,45,9.5,134.0,2.4,14.85,138.0,137.61,110.21
2018,10,21,9,0,18.0,163.0,2.4,15.0,171.0,172.66,138.8
2018,10,21,9,15,22.5,177.5,2.35,15.15,188.5,190.77,153.19
2018,10,21,9,30,27.0,192.0,2.3,15.3,206.0,214.97,172.4
2018,10,21,9,45,30.0,206.5,2.25,15.45,223.0,233.24,186.61
2018,10,21,10,0,33.0,221.0,2.2,15.6,240.0,251.69,200.86
2018,10,21,10,15,46.5,242.0,2.15,15.75,270.0,285.31,227.27
2018,10,21,10,30,60.0,263.0,2.1,15.9,300.0,319.59,253.85
2018,10,21,10,45,70.0,275.0,2.1,16.05,319.0,341.65,270.69
2018,10,21,11,0,80.0,287.0,2.1,16.2,338.0,363.89,287.64
2018,10,21,11,15,99.0,296.5,2.1,16.35,361.0,390.83,308.42
2018,10,21,11,30,118.0,306.0,2.1,16.5,384.0,426.71,335.72
2018,10,21,11,45,119.0,307.5,2.1,16.6,386.5,429.73,337.63
2018,10,21,12,0,120.0,309.0,2.1,16.7,389.0,432.3,339.44
2018,10,21,12,15,127.0,307.0,2.25,16.75,391.0,435.51,342.45
2018,10,21,12,30,134.0,305.0,2.4,16.8,393.0,438.17,345.06
2018,10,21,12,45,145.0,299.0,2.5,16.9,392.5,439.02,346.34
2018,10,21,13,0,156.0,293.0,2.6,17.0,392.0,439.06,347.03
2018,10,21,13,15,174.0,281.0,2.85,16.95,388.0,436.98,346.89
2018,10,21,13,30,192.0,269.0,3.1,16.9,384.0,433.58,345.68
2018,10,21,13,45,361.0,218.5,3.3,16.85,421.5,504.58,405.41
2018,10,21,14,0,530.0,168.0,3.5,16.8,459.0,565.38,455.84
2018,10,21,14,15,685.0,122.5,3.7,16.65,474.5,605.6,489.63
2018,10,21,14,30,840.0,77.0,3.9,16.5,490.0,627.12,508.57
2018,10,21,14,45,819.0,74.5,4.05,16.35,449.5,578.82,470.71
2018,10,21,15,0,798.0,72.0,4.2,16.2,409.0,529.84,431.58
2018,10,21,15,15,768.0,69.0,4.2,16.2,364.5,475.33,386.38
2018,10,21,15,30,738.0,66.0,4.2,16.2,320.0,421.61,340.52
2018,10,21,15,45,693.5,61.5,4.3,15.85,272.5,361.38,288.78
2018,10,21,16,0,649.0,57.0,4.4,15.5,225.0,305.19,238.86
2018,10,21,16,15,580.0,51.0,4.35,15.35,177.5,242.21,182.67
2018,10,21,16,30,511.0,45.0,4.3,15.2,130.0,185.72,131.89
2018,10,21,16,45,396.0,36.0,4.2,15.0,88.5,123.82,79.23
2018,10,21,17,0,281.0,27.0,4.1,14.8,47.0,72.37,27.23
2018,10,21,17,15,149.5,15.0,4.0,14.75,24.5,28.03,0.0
2018,10,21,17,30,18.0,3.0,3.9,14.7,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,14.65,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,1.5,0.5,2.75,13.1,0.5,0.0,0.0
2018,10,22,6,30,3.0,1.0,2.8,13.3,1.0,1.2,0.0
2018,10,22,6,45,1.5,4.5,2.9,13.5,4.5,4.56,0.0
2018,10,22,7,0,0.0,8.0,3.0,13.7,8.0,7.71,0.48
2018,10,22,7,15,0.0,13.0,2.95,13.85,13.0,12.53,4.85
2018,10,22,7,30,0.0,18.0,2.9,14.0,18.0,17.36,9.11
2018,10,22,7,45,0.0,24.0,2.9,14.15,24.0,23.15,14.16
2018,10,22,8,0,0.0,30.0,2.9,14.3,30.0,28.95,19.16
2018,10,22,8,15,0.0,46.0,2.8,14.4,46.0,44.43,32.36
2018,10,22,8,30,0.0,62.0,2.7,14.5,62.0,59.92,45.42
2018,10,22,8,45,0.5,97.0,2.6,14.65,97.0,94.84,74.65
2018,10,22,9,0,1.0,132.0,2.5,14.8,132.0,130.57,104.07
2018,10,22,9,15,4.5,153.0,2.5,14.9,155.0,154.07,123.12
2018,10,22,9,30,8.0,174.0,2.5,15.0,178.0,177.92,142.29
2018,10,22,9,45,24.0,198.5,2.5,15.15,212.0,214.42,171.84
2018,10,22,10,0,40.0,223.0,2.5,15.3,246.0,259.05,207.48
2018,10,22,10,15,79.5,250.0,2.55,15.4,297.5,318.96,255.49
2018,10,22,10,30,119.0,277.0,2.6,15.5,349.0,388.82,310.34
2018,10,22,10,45,128.0,286.0,2.65,15.6,365.5,408.17,324.87
2018,10,22,11,0,137.0,295.0,2.7,15.7,382.0,427.41,339.5
2018,10,22,11,15,115.0,297.0,2.8,15.75,371.0,413.19,327.73
2018,10,22,11,30,93.0,299.0,2.9,15.8,360.0,389.29,308.72
2018,10,22,11,45,117.5,302.0,3.05,15.85,379.5,422.24,335.0
2018,10,22,12,0,142.0,305.0,3.2,15.9,399.0,446.06,354.04
2018,10,22,12,15,206.5,296.5,3.3,15.9,431.5,489.65,389.53
2018,10,22,12,30,271.0,288.0,3.4,15.9,464.0,540.67,430.1
2018,10,22,12,45,353.0,262.0,3.55,15.9,486.5,575.28,459.03
2018,10,22,13,0,435.0,236.0,3.7,15.9,509.0,614.96,491.44
2018,10,22,13,15,543.0,195.5,3.8,15.85,525.0,646.47,518.48
2018,10,22,13,30,651.0,155.0,3.9,15.8,541.0,675.01,542.94
2018,10,22,13,45,729.0,125.5,4.0,15.75,538.5,682.35,550.6
2018,10,22,14,0,807.0,96.0,4.1,15.7,536.0,680.43,550.75
2018,10,22,14,15,834.0,83.0,4.15,15.6,512.5,657.35,534.21
2018,10,22,14,30,861.0,70.0,4.2,15.5,489.0,626.55,510.97
2018,10,22,14,45,841.0,67.5,4.25,15.4,448.5,578.44,472.94
2018,10,22,15,0,821.0,65.0,4.3,15.3,408.0,532.02,435.16
2018,10,22,15,15,792.0,62.0,4.3,15.3,363.0,477.19,389.34
2018,10,22,15,30,763.0,59.0,4.3,15.3,318.0,423.02,342.73
2018,10,22,15,45,720.0,55.5,4.25,15.1,271.0,363.55,290.75
2018,10,22,16,0,677.0,52.0,4.2,14.9,224.0,306.83,239.73
2018,10,22,16,15,610.0,46.5,4.05,14.75,176.5,243.77,183.06
2018,10,22,16,30,543.0,41.0,3.9,14.6,129.0,188.02,132.49
2018,10,22,16,45,428.0,33.0,3.8,14.5,87.5,125.89,79.16
2018,10,22,17,0,313.0,25.0,3.7,14.4,46.0,73.66,22.2
2018,10,22,17,15,167.0,14.0,3.55,14.3,24.0,28.16,0.0
2018,10,22,17,30,21.0,3.0,3.4,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,14.15,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,6,15,23.0,3.5,2.45,13.45,3.5,0.0,0.0
2018,10,23,6,30,46.0,7.0,2.4,13.6,7.0,10.19,0.0
2018,10,23,6,45,38.0,16.0,2.35,13.75,17.5,21.94,0.0
2018,10,23,7,0,30.0,25.0,2.3,13.9,28.0,31.94,18.32
2018,10,23,7,15,16.0,42.5,2.3,14.05,44.0,46.59,32.63
2018,10,23,7,30,2.0,60.0,2.3,14.2,60.0,59.72,44.78
2018,10,23,7,45,4.0,75.0,2.3,14.3,76.0,75.36,58.32
2018,10,23,8,0,6.0,90.0,2.3,14.4,92.0,91.22,71.86
2018,10,23,8,15,102.5,115.0,2.4,14.5,152.5,167.28,135.43
2018,10,23,8,30,199.0,140.0,2.5,14.6,213.0,251.58,205.35
2018,10,23,8,45,269.5,143.0,2.55,14.7,254.5,301.65,246.92
2018,10,23,9,0,340.0,146.0,2.6,14.8,296.0,363.88,297.84
2018,10,23,9,15,193.0,174.0,2.7,14.9,260.5,304.08,247.98
2018,10,23,9,30,46.0,202.0,2.8,15.0,225.0,238.63,192.16
2018,10,23,9,45,38.5,206.5,2.9,15.05,226.5,239.33,192.41
2018,10,23,10,0,31.0,211.0,3.0,15.1,228.0,239.54,192.07
2018,10,23,10,15,37.5,216.0,3.05,15.15,238.0,250.31,200.62
2018,10,23,10,30,44.0,221.0,3.1,15.2,248.0,261.33,209.35
2018,10,23,10,45,228.0,229.0,3.2,15.3,373.0,432.26,349.06
2018,10,23,11,0,412.0,237.0,3.3,15.4,498.0,601.66,481.57
2018,10,23,11,15,390.5,247.5,3.4,15.4,498.0,592.09,473.02
2018,10,23,11,30,369.0,258.0,3.5,15.4,498.0,589.27,470.4
2018,10,23,11,45,329.5,272.0,3.6,15.4,487.0,573.67,457.6
2018,10,23,12,0,290.0,286.0,3.7,15.4,476.0,556.57,443.68
2018,10,23,12,15,480.5,224.5,3.65,15.5,536.0,654.28,522.61
2018,10,23,12,30,671.0,163.0,3.6,15.6,596.0,743.4,592.46
2018,10,23,12,45,789.5,122.0,3.6,15.7,621.0,783.25,621.34
2018,10,23,13,0,908.0,81.0,3.6,15.8,646.0,814.99,644.53
2018,10,23,13,15,902.0,79.0,3.45,15.9,625.0,791.14,626.66
2018,10,23,13,30,896.0,77.0,3.3,16.0,604.0,764.24,607.03
2018,10,23,13,45,765.0,106.0,3.15,16.1,541.0,682.17,546.5
2018,10,23,14,0,634.0,135.0,3.0,16.2,478.0,602.05,484.42
2018,10,23,14,15,737.0,102.5,2.95,16.25,476.5,613.42,494.87
2018,10,23,14,30,840.0,70.0,2.9,16.3,475.0,610.42,493.32
2018,10,23,14,45,833.0,65.5,2.85,16.35,438.5,568.61,459.95
2018,10,23,15,0,826.0,61.0,2.8,16.4,402.0,524.99,424.49
2018,10,23,15,15,797.0,58.5,2.8,16.4,357.5,473.16,381.62
2018,10,23,15,30,768.0,56.0,2.8,16.4,313.0,419.48,336.05
2018,10,23,15,45,727.0,52.0,2.95,16.25,266.0,360.23,285.12
2018,10,23,16,0,686.0,48.0,3.1,16.1,219.0,303.58,234.72
2018,10,23,16,15,619.5,43.0,3.1,15.85,172.0,241.06,179.04
2018,10,23,16,30,553.0,38.0,3.1,15.6,125.0,184.61,128.26
2018,10,23,16,45,425.5,30.0,3.1,15.4,83.0,121.04,74.38
2018,10,23,17,0,298.0,22.0,3.1,15.2,41.0,67.31,13.52
2018,10,23,17,15,149.0,11.0,3.15,15.0,20.5,23.27,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,6,15,30.0,4.0,1.35,14.2,4.0,0.0,0.0
2018,10,24,6,30,60.0,8.0,1.4,14.3,8.0,12.09,0.0
2018,10,24,6,45,216.0,19.0,1.45,14.4,37.0,48.41,0.0
2018,10,24,7,0,372.0,30.0,1.5,14.5,66.0,105.04,61.09
2018,10,24,7,15,478.0,36.0,1.6,14.75,110.0,157.72,107.4
2018,10,24,7,30,584.0,42.0,1.7,15.0,154.0,220.64,161.69
2018,10,24,7,45,640.5,46.0,1.8,15.3,200.0,276.04,211.59
2018,10,24,8,0,697.0,50.0,1.9,15.6,246.0,336.13,264.58
2018,10,24,8,15,732.5,53.5,1.95,15.8,291.0,390.63,312.11
2018,10,24,8,30,768.0,57.0,2.0,16.0,336.0,446.92,359.62
2018,10,24,8,45,792.0,59.5,2.1,16.25,377.5,497.3,401.25
2018,10,24,9,0,816.0,62.0,2.2,16.5,419.0,544.98,439.7
2018,10,24,9,15,834.0,64.0,2.25,16.75,456.5,590.48,475.2
2018,10,24,9,30,852.0,66.0,2.3,17.0,494.0,634.87,508.96
2018,10,24,9,45,865.0,66.5,2.35,17.25,525.0,672.69,535.7
2018,10,24,10,0,878.0,67.0,2.4,17.5,556.0,708.51,560.45
2018,10,24,10,15,886.0,68.5,2.5,17.6,580.5,739.49,582.13
2018,10,24,10,30,894.0,70.0,2.6,17.7,605.0,767.76,601.83
2018,10,24,10,45,899.5,70.0,2.75,17.85,622.0,789.45,617.02
2018,10,24,11,0,905.0,70.0,2.9,18.0,639.0,808.0,630.08
2018,10,24,11,15,907.5,70.5,3.05,18.15,649.0,821.42,639.59
2018,10,24,11,30,910.0,71.0,3.2,18.3,659.0,831.43,646.81
2018,10,24,11,45,910.0,71.5,3.35,18.45,661.0,835.9,650.23
2018,10,24,12,0,910.0,72.0,3.5,18.6,663.0,836.84,651.3
2018,10,24,12,15,908.5,71.5,3.65,18.7,657.5,831.87,648.41
2018,10,24,12,30,907.0,71.0,3.8,18.8,652.0,823.42,643.16
2018,10,24,12,45,903.0,70.0,3.9,18.9,638.5,808.94,633.44
2018,10,24,13,0,899.0,69.0,4.0,19.0,625.0,791.14,621.42
2018,10,24,13,15,892.0,68.5,4.0,19.05,604.5,768.4,605.55
2018,10,24,13,30,885.0,68.0,4.0,19.1,584.0,742.7,587.57
2018,10,24,13,45,862.5,71.0,4.05,19.15,554.0,706.99,562.32
2018,10,24,14,0,840.0,74.0,4.1,19.2,524.0,669.54,535.61
2018,10,24,14,15,791.5,80.5,4.05,19.1,483.0,620.79,499.24
2018,10,24,14,30,743.0,87.0,4.0,19.0,442.0,568.98,458.78
2018,10,24,14,45,561.0,113.0,3.95,18.95,368.0,462.98,374.13
2018,10,24,15,0,379.0,139.0,3.9,18.9,294.0,364.99,294.7
2018,10,24,15,15,511.0,103.5,3.9,18.9,287.5,375.07,302.51
2018,10,24,15,30,643.0,68.0,3.9,18.9,281.0,374.51,299.4
2018,10,24,15,45,647.5,57.5,3.95,18.55,244.0,331.7,261.41
2018,10,24,16,0,652.0,47.0,4.0,18.2,207.0,288.3,221.41
2018,10,24,16,15,584.0,42.5,4.05,17.95,162.0,227.91,167.79
2018,10,24,16,30,516.0,38.0,4.1,17.7,117.0,174.9,120.32
2018,10,24,16,45,390.5,30.0,4.2,17.4,77.0,113.14,68.24
2018,10,24,17,0,265.0,22.0,4.3,17.1,37.0,61.56,4.55
2018,10,24,17,15,132.5,11.0,4.3,16.85,18.5,21.56,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,25,6,15,35.5,3.5,1.9,14.25,3.5,0.0,0.0
2018,10,25,6,30,71.0,7.0,1.8,14.4,7.0,11.77,0.0
2018,10,25,6,45,241.5,17.5,1.75,14.55,37.0,49.42,0.0
2018,10,25,7,0,412.0,28.0,1.7,14.7,67.0,109.44,61.81
2018,10,25,7,15,507.0,34.5,1.7,14.9,110.5,160.85,108.51
2018,10,25,7,30,602.0,41.0,1.7,15.1,154.0,223.5,163.08
2018,10,25,7,45,434.0,65.0,1.7,15.3,158.5,225.62,174.09
2018,10,25,8,0,266.0,89.0,1.7,15.5,163.0,202.16,160.63
2018,10,25,8,15,216.0,117.5,1.65,15.75,184.5,224.46,180.7
2018,10,25,8,30,166.0,146.0,1.6,16.0,206.0,236.59,191.05
2018,10,25,8,45,156.5,164.5,1.6,16.2,226.5,258.76,209.01
2018,10,25,9,0,147.0,183.0,1.6,16.4,247.0,279.79,225.5
2018,10,25,9,15,233.5,187.5,1.5,16.65,299.0,349.52,281.24
2018,10,25,9,30,320.0,192.0,1.4,16.9,351.0,419.31,335.62
2018,10,25,9,45,551.0,144.5,1.35,17.2,440.0,547.16,435.12
2018,10,25,10,0,782.0,97.0,1.3,17.5,529.0,675.02,529.77
2018,10,25,10,15,843.0,84.0,1.25,17.8,568.5,722.55,560.31
2018,10,25,10,30,904.0,71.0,1.2,18.1,608.0,773.78,593.61
2018,10,25,10,45,909.5,71.5,1.1,18.45,625.5,796.17,605.66
2018,10,25,11,0,915.0,72.0,1.0,18.8,643.0,815.39,615.69
2018,10,25,11,15,865.5,91.0,1.0,19.15,638.0,807.69,608.99
2018,10,25,11,30,816.0,110.0,1.0,19.5,633.0,800.43,603.08
2018,10,25,11,45,713.5,146.0,0.95,19.8,604.5,762.56,575.95
2018,10,25,12,0,611.0,182.0,0.9,20.1,576.0,717.56,543.27
2018,10,25,12,15,763.5,128.5,1.0,20.3,617.0,778.61,587.58
2018,10,25,12,30,916.0,75.0,1.1,20.5,658.0,832.22,624.17
2018,10,25,12,45,911.0,75.0,1.2,20.65,644.5,817.98,615.33
2018,10,25,13,0,906.0,75.0,1.3,20.8,631.0,800.43,605.04
2018,10,25,13,15,899.0,74.5,1.45,20.9,610.5,777.57,591.71
2018,10,25,13,30,892.0,74.0,1.6,21.0,590.0,751.74,576.08
2018,10,25,13,45,882.0,72.5,1.75,21.1,562.0,719.79,555.85
2018,10,25,14,0,872.0,71.0,1.9,21.2,534.0,685.38,533.49
2018,10,25,14,15,857.5,69.0,2.05,21.15,499.5,645.17,506.57
2018,10,25,14,30,843.0,67.0,2.2,21.1,465.0,603.25,476.07
2018,10,25,14,45,822.5,64.5,2.4,21.05,425.5,555.82,440.56
2018,10,25,15,0,802.0,62.0,2.6,21.0,386.0,510.18,405.02
2018,10,25,15,15,772.0,59.0,2.6,21.0,342.0,456.1,361.16
2018,10,25,15,30,742.0,56.0,2.6,21.0,298.0,402.82,316.62
2018,10,25,15,45,697.0,52.5,2.85,20.4,252.0,344.12,267.52
2018,10,25,16,0,652.0,49.0,3.1,19.8,206.0,288.43,219.15
2018,10,25,16,15,581.0,43.5,3.25,19.25,160.0,226.28,164.98
2018,10,25,16,30,510.0,38.0,3.4,18.7,114.0,171.96,117.1
2018,10,25,16,45,382.0,29.5,3.5,18.2,74.5,109.95,64.97
2018,10,25,17,0,254.0,21.0,3.6,17.7,35.0,58.0,0.0
2018,10,25,17,15,127.0,10.5,3.7,17.3,17.5,20.32,0.0
2018,10,25,17,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,6,15,34.5,3.0,1.45,14.9,3.0,0.0,0.0
2018,10,26,6,30,69.0,6.0,1.4,15.0,6.0,5.9,0.0
2018,10,26,6,45,216.5,16.0,1.35,15.15,32.5,41.72,0.0
2018,10,26,7,0,364.0,26.0,1.3,15.3,59.0,98.18,53.84
2018,10,26,7,15,354.0,30.5,1.3,15.5,78.5,121.18,81.2
2018,10,26,7,30,344.0,35.0,1.3,15.7,98.0,142.77,103.79
2018,10,26,7,45,199.0,56.5,1.25,15.9,95.5,134.0,103.01
2018,10,26,8,0,54.0,78.0,1.2,16.1,93.0,99.68,77.85
2018,10,26,8,15,96.5,106.5,1.2,16.4,138.5,155.05,123.98
2018,10,26,8,30,139.0,135.0,1.2,16.7,184.0,211.04,169.8
2018,10,26,8,45,168.5,152.0,1.2,16.95,219.0,251.04,202.12
2018,10,26,9,0,198.0,169.0,1.2,17.2,254.0,293.26,235.72
2018,10,26,9,15,212.5,184.0,1.25,17.4,282.5,326.01,261.33
2018,10,26,9,30,227.0,199.0,1.3,17.6,311.0,366.1,292.16
2018,10,26,9,45,297.0,206.0,1.3,17.85,362.5,429.12,340.88
2018,10,26,10,0,367.0,213.0,1.3,18.1,414.0,495.61,391.03
2018,10,26,10,15,397.0,216.5,1.35,18.3,443.0,531.45,417.35
2018,10,26,10,30,427.0,220.0,1.4,18.5,472.0,575.67,449.53
2018,10,26,10,45,483.0,209.5,1.5,18.75,502.5,616.75,480.22
2018,10,26,11,0,539.0,199.0,1.6,19.0,533.0,657.75,510.6
2018,10,26,11,15,591.5,184.0,1.65,19.15,556.0,693.75,536.99
2018,10,26,11,30,644.0,169.0,1.7,19.3,579.0,725.61,560.38
2018,10,26,11,45,482.0,214.0,1.8,19.45,521.5,641.12,496.62
2018,10,26,12,0,320.0,259.0,1.9,19.6,464.0,548.9,426.57
2018,10,26,12,15,432.0,223.0,2.0,19.75,497.0,608.52,473.99
2018,10,26,12,30,544.0,187.0,2.1,19.9,530.0,656.23,511.32
2018,10,26,12,45,637.0,158.5,2.2,20.05,552.0,696.87,542.63
2018,10,26,13,0,730.0,130.0,2.3,20.2,574.0,728.37,566.11
2018,10,26,13,15,720.0,127.0,2.35,20.25,552.5,703.39,548.74
2018,10,26,13,30,710.0,124.0,2.4,20.3,531.0,676.15,530.12
2018,10,26,13,45,629.5,141.0,2.45,20.35,489.0,618.25,486.79
2018,10,26,14,0,549.0,158.0,2.5,20.4,447.0,558.88,441.89
2018,10,26,14,15,514.5,154.5,2.5,20.35,411.5,514.06,408.16
2018,10,26,14,30,480.0,151.0,2.5,20.3,376.0,469.93,374.29
2018,10,26,14,45,479.5,136.5,2.5,20.3,344.5,434.65,347.04
2018,10,26,15,0,479.0,122.0,2.5,20.3,313.0,398.08,318.01
2018,10,26,15,15,492.0,105.0,2.5,20.3,281.5,364.23,290.29
2018,10,26,15,30,505.0,88.0,2.5,20.3,250.0,330.39,261.41
2018,10,26,15,45,449.0,79.5,2.5,20.05,207.0,271.35,212.07
2018,10,26,16,0,393.0,71.0,2.5,19.8,164.0,219.46,167.75
2018,10,26,16,15,346.0,59.0,2.5,19.45,127.0,171.56,126.2
2018,10,26,16,30,299.0,47.0,2.5,19.1,90.0,128.33,88.44
2018,10,26,16,45,217.0,33.5,2.5,18.75,58.5,81.98,48.76
2018,10,26,17,0,135.0,20.0,2.5,18.4,27.0,40.28,0.0
2018,10,26,17,15,67.5,10.0,2.5,18.1,13.5,14.99,0.0
2018,10,26,17,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,6,15,17.0,2.5,2.0,15.15,2.5,0.0,0.0
2018,10,27,6,30,34.0,5.0,2.1,15.3,5.0,0.0,0.0
2018,10,27,6,45,180.5,17.5,2.15,15.45,31.5,38.53,0.0
2018,10,27,7,0,327.0,30.0,2.2,15.6,58.0,94.97,51.38
2018,10,27,7,15,385.0,37.0,2.25,15.8,91.0,134.66,90.64
2018,10,27,7,30,443.0,44.0,2.3,16.0,124.0,180.16,131.36
2018,10,27,7,45,317.5,61.5,2.4,16.2,127.5,179.06,137.79
2018,10,27,8,0,192.0,79.0,2.5,16.4,131.0,161.42,127.68
2018,10,27,8,15,126.5,107.5,2.5,16.65,144.0,169.16,135.6
2018,10,27,8,30,61.0,136.0,2.5,16.9,157.0,169.69,136.18
2018,10,27,8,45,95.0,157.0,2.55,17.15,195.0,212.47,171.33
2018,10,27,9,0,129.0,178.0,2.6,17.4,233.0,263.65,212.71
2018,10,27,9,15,183.5,192.0,2.6,17.6,278.0,316.88,255.55
2018,10,27,9,30,238.0,206.0,2.6,17.8,323.0,380.51,305.83
2018,10,27,9,45,228.5,222.5,2.65,18.0,340.5,393.17,314.89
2018,10,27,10,0,219.0,239.0,2.7,18.2,358.0,411.32,328.14
2018,10,27,10,15,256.0,242.0,2.7,18.35,387.5,455.22,362.0
2018,10,27,10,30,293.0,245.0,2.7,18.5,417.0,492.56,390.51
2018,10,27,10,45,331.5,239.0,2.7,18.7,439.0,521.57,412.68
2018,10,27,11,0,370.0,233.0,2.7,18.9,461.0,550.68,434.8
2018,10,27,11,15,475.0,210.5,2.75,19.0,508.0,623.96,491.17
2018,10,27,11,30,580.0,188.0,2.8,19.1,555.0,688.43,540.13
2018,10,27,11,45,714.0,143.5,2.8,19.25,597.0,755.57,589.57
2018,10,27,12,0,848.0,99.0,2.8,19.4,639.0,812.64,629.37
2018,10,27,12,15,851.0,97.0,2.9,19.45,634.5,809.78,627.5
2018,10,27,12,30,854.0,95.0,3.0,19.5,630.0,803.56,623.87
2018,10,27,12,45,832.5,99.0,3.05,19.55,611.5,781.33,608.62
2018,10,27,13,0,811.0,103.0,3.1,19.6,593.0,756.42,591.57
2018,10,27,13,15,808.0,99.5,3.2,19.5,573.5,734.86,577.51
2018,10,27,13,30,805.0,96.0,3.3,19.4,554.0,710.46,561.26
2018,10,27,13,45,761.5,101.0,3.4,19.35,517.5,663.89,528.34
2018,10,27,14,0,718.0,106.0,3.5,19.3,481.0,619.11,495.12
2018,10,27,14,15,653.0,113.5,3.6,19.15,437.5,561.26,450.9
2018,10,27,14,30,588.0,121.0,3.7,19.0,394.0,505.34,407.34
2018,10,27,14,45,577.0,111.5,3.75,18.9,360.0,465.17,375.8
2018,10,27,15,0,566.0,102.0,3.8,18.8,326.0,424.23,342.73
2018,10,27,15,15,444.5,107.0,3.8,18.8,270.0,341.67,275.24
2018,10,27,15,30,323.0,112.0,3.8,18.8,214.0,271.9,217.5
2018,10,27,15,45,243.5,99.5,3.75,18.4,169.5,206.2,163.11
2018,10,27,16,0,164.0,87.0,3.7,18.0,125.0,153.11,118.88
2018,10,27,16,15,137.0,69.0,3.65,17.75,95.5,117.21,87.94
2018,10,27,16,30,110.0,51.0,3.6,17.5,66.0,84.06,59.31
2018,10,27,16,45,73.0,33.5,3.5,17.25,42.0,52.53,31.34
2018,10,27,17,0,36.0,16.0,3.4,17.0,18.0,21.04,0.0
2018,10,27,17,15,18.0,8.0,3.35,16.85,9.0,9.2,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,28,6,15,27.0,3.0,2.3,15.25,2.5,0.0,0.0
2018,10,28,6,30,54.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,10,28,6,45,83.0,15.0,2.3,15.75,19.0,24.39,0.0
2018,10,28,7,0,112.0,24.0,2.3,16.0,33.0,49.88,25.58
2018,10,28,7,15,86.5,42.5,2.3,16.3,52.5,65.43,44.72
2018,10,28,7,30,61.0,61.0,2.3,16.6,72.0,82.53,61.35
2018,10,28,7,45,125.5,75.0,2.35,16.9,105.5,121.73,93.82
2018,10,28,8,0,190.0,89.0,2.4,17.2,139.0,171.49,135.51
2018,10,28,8,15,128.0,110.5,2.5,17.4,147.0,173.01,138.26
2018,10,28,8,30,66.0,132.0,2.6,17.6,155.0,167.7,134.25
2018,10,28,8,45,40.5,141.0,2.65,17.8,155.5,166.12,132.73
2018,10,28,9,0,15.0,150.0,2.7,18.0,156.0,157.86,125.38
2018,10,28,9,15,22.0,168.0,2.8,18.15,178.0,180.99,144.0
2018,10,28,9,30,29.0,186.0,2.9,18.3,200.0,210.54,167.54
2018,10,28,9,45,29.5,197.5,3.0,18.45,212.5,223.85,177.77
2018,10,28,10,0,30.0,209.0,3.1,18.6,225.0,237.19,187.99
2018,10,28,10,15,59.5,232.5,3.2,18.7,266.5,285.0,226.24
2018,10,28,10,30,89.0,256.0,3.3,18.8,308.0,334.26,265.1
2018,10,28,10,45,110.5,268.5,3.4,18.9,335.0,366.13,289.98
2018,10,28,11,0,132.0,281.0,3.5,19.0,362.0,406.89,321.5
2018,10,28,11,15,107.5,279.0,3.65,19.0,345.5,377.89,298.44
2018,10,28,11,30,83.0,277.0,3.8,19.0,329.0,356.55,281.33
2018,10,28,11,45,53.0,256.0,3.95,19.05,289.5,309.12,243.7
2018,10,28,12,0,23.0,235.0,4.1,19.1,250.0,253.67,199.43
2018,10,28,12,15,14.5,213.0,4.2,19.1,222.5,223.69,175.7
2018,10,28,12,30,6.0,191.0,4.3,19.1,195.0,193.99,151.98
2018,10,28,12,45,52.0,207.0,4.4,19.1,238.5,253.83,201.39
2018,10,28,13,0,98.0,223.0,4.5,19.1,282.0,314.34,250.56
2018,10,28,13,15,80.5,223.5,4.6,19.05,271.0,292.07,232.65
