Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,30,63.0,224.0,4.7,19.0,260.0,278.35,221.59
2018,10,28,13,45,161.0,202.5,4.75,18.95,287.5,330.16,265.79
2018,10,28,14,0,259.0,181.0,4.8,18.9,315.0,375.68,304.17
2018,10,28,14,15,307.0,174.0,4.8,18.8,322.5,390.5,316.7
2018,10,28,14,30,355.0,167.0,4.8,18.7,330.0,401.12,325.64
2018,10,28,14,45,303.5,159.5,4.85,18.6,290.0,349.64,283.85
2018,10,28,15,0,252.0,152.0,4.9,18.5,250.0,301.5,244.43
2018,10,28,15,15,280.5,131.0,4.9,18.5,228.5,281.17,227.46
2018,10,28,15,30,309.0,110.0,4.9,18.5,207.0,257.65,206.92
2018,10,28,15,45,308.0,91.5,4.85,18.05,175.0,226.7,179.73
2018,10,28,16,0,307.0,73.0,4.8,17.6,143.0,190.21,147.12
2018,10,28,16,15,251.0,60.0,4.75,17.4,108.5,143.5,106.58
2018,10,28,16,30,195.0,47.0,4.7,17.2,74.0,102.54,71.3
2018,10,28,16,45,147.0,32.0,4.65,16.95,47.5,66.96,38.53
2018,10,28,17,0,99.0,17.0,4.6,16.7,21.0,29.06,0.0
2018,10,28,17,15,49.5,8.5,4.55,16.55,10.5,8.36,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.5,4.45,14.15,2.0,0.0,0.0
2018,10,29,6,30,29.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,10,29,6,45,88.0,16.0,4.4,14.5,21.5,25.79,0.0
2018,10,29,7,0,147.0,27.0,4.4,14.7,39.0,58.78,29.32
2018,10,29,7,15,124.0,45.0,4.35,14.9,60.0,79.4,54.83
2018,10,29,7,30,101.0,63.0,4.3,15.1,81.0,96.03,71.74
2018,10,29,7,45,123.5,82.0,4.3,15.35,110.0,128.88,100.36
2018,10,29,8,0,146.0,101.0,4.3,15.6,139.0,163.91,130.68
2018,10,29,8,15,189.5,116.5,4.35,15.75,175.5,210.53,170.27
2018,10,29,8,30,233.0,132.0,4.4,15.9,212.0,257.06,209.5
2018,10,29,8,45,228.5,151.5,4.5,16.05,238.0,286.49,234.11
2018,10,29,9,0,224.0,171.0,4.6,16.2,264.0,315.01,257.42
2018,10,29,9,15,271.5,180.5,4.6,16.35,304.0,362.85,296.53
2018,10,29,9,30,319.0,190.0,4.6,16.5,344.0,413.51,337.38
2018,10,29,9,45,317.0,204.5,4.6,16.65,366.0,438.83,356.84
2018,10,29,10,0,315.0,219.0,4.6,16.8,388.0,463.04,375.2
2018,10,29,10,15,329.5,228.0,4.6,16.9,411.5,491.98,397.54
2018,10,29,10,30,344.0,237.0,4.6,17.0,435.0,520.51,419.32
2018,10,29,10,45,396.5,228.5,4.55,17.1,463.5,558.18,449.0
2018,10,29,11,0,449.0,220.0,4.5,17.2,492.0,605.09,485.14
2018,10,29,11,15,541.5,194.5,4.5,17.3,528.0,656.51,525.8
2018,10,29,11,30,634.0,169.0,4.5,17.4,564.0,711.31,568.38
2018,10,29,11,45,711.0,142.5,4.5,17.5,587.0,747.4,595.31
2018,10,29,12,0,788.0,116.0,4.5,17.6,610.0,777.46,617.07
2018,10,29,12,15,809.5,108.5,4.5,17.8,612.0,783.62,621.07
2018,10,29,12,30,831.0,101.0,4.5,18.0,614.0,786.31,622.81
2018,10,29,12,45,868.5,88.0,4.55,18.2,614.0,787.06,623.57
2018,10,29,13,0,906.0,75.0,4.6,18.4,614.0,788.26,624.83
2018,10,29,13,15,899.5,74.0,4.55,18.5,593.5,765.33,608.11
2018,10,29,13,30,893.0,73.0,4.5,18.6,573.0,739.42,589.38
2018,10,29,13,45,883.0,71.0,4.5,18.75,545.0,707.07,565.98
2018,10,29,14,0,873.0,69.0,4.5,18.9,517.0,672.26,540.65
2018,10,29,14,15,856.5,67.5,4.5,18.9,482.5,631.6,510.11
2018,10,29,14,30,840.0,66.0,4.5,18.9,448.0,589.38,476.87
2018,10,29,14,45,817.0,63.5,4.55,18.85,408.0,543.8,440.38
2018,10,29,15,0,794.0,61.0,4.6,18.8,368.0,494.71,400.19
2018,10,29,15,15,762.0,58.5,4.6,18.8,324.5,441.1,355.1
2018,10,29,15,30,730.0,56.0,4.6,18.8,281.0,388.49,309.55
2018,10,29,15,45,681.5,51.5,4.9,18.5,235.0,328.62,257.71
2018,10,29,16,0,633.0,47.0,5.2,18.2,189.0,272.15,207.29
2018,10,29,16,15,553.5,42.0,5.25,17.8,144.5,211.27,153.35
2018,10,29,16,30,474.0,37.0,5.3,17.4,100.0,156.99,105.23
2018,10,29,16,45,330.0,27.5,5.35,17.0,62.5,94.57,50.53
2018,10,29,17,0,186.0,18.0,5.4,16.6,25.0,40.43,0.0
2018,10,29,17,15,93.0,9.0,5.55,16.3,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,15.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,4.7,13.75,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,4.8,13.9,3.0,0.0,0.0
2018,10,30,6,45,213.5,15.0,4.9,14.05,29.5,38.74,0.0
2018,10,30,7,0,393.0,26.0,5.0,14.2,56.0,98.54,45.12
2018,10,30,7,15,499.5,32.5,5.2,14.55,99.0,151.54,99.6
2018,10,30,7,30,606.0,39.0,5.4,14.9,142.0,215.66,155.92
2018,10,30,7,45,667.5,43.5,5.6,15.2,189.0,273.27,208.88
2018,10,30,8,0,729.0,48.0,5.8,15.5,236.0,336.02,265.78
2018,10,30,8,15,768.0,51.0,5.85,15.85,282.0,392.13,316.43
2018,10,30,8,30,807.0,54.0,5.9,16.2,328.0,450.24,367.34
2018,10,30,8,45,833.5,55.5,5.95,16.55,370.5,499.28,409.72
2018,10,30,9,0,860.0,57.0,6.0,16.9,413.0,550.6,452.63
2018,10,30,9,15,876.5,59.5,5.85,17.2,450.5,596.82,489.95
2018,10,30,9,30,893.0,62.0,5.7,17.5,488.0,641.69,525.11
2018,10,30,9,45,905.0,63.5,5.55,17.8,520.0,680.77,554.05
2018,10,30,10,0,917.0,65.0,5.4,18.1,552.0,717.65,579.85
2018,10,30,10,15,926.0,66.5,5.35,18.4,577.5,749.93,602.24
2018,10,30,10,30,935.0,68.0,5.3,18.7,603.0,779.43,622.36
2018,10,30,10,45,940.0,68.5,5.2,18.95,620.5,801.72,636.92
2018,10,30,11,0,945.0,69.0,5.1,19.2,638.0,820.74,649.05
2018,10,30,11,15,947.5,69.0,5.05,19.4,647.5,833.8,657.25
2018,10,30,11,30,950.0,69.0,5.0,19.6,657.0,843.32,663.0
2018,10,30,11,45,951.0,69.0,4.95,19.8,659.5,848.03,665.38
2018,10,30,12,0,952.0,69.0,4.9,20.0,662.0,849.09,665.29
2018,10,30,12,15,949.5,69.0,4.85,20.05,656.0,843.69,661.09
2018,10,30,12,30,947.0,69.0,4.8,20.1,650.0,834.67,654.46
2018,10,30,12,45,941.5,69.5,4.8,20.2,636.5,820.33,644.3
2018,10,30,13,0,936.0,70.0,4.8,20.3,623.0,802.61,631.82
2018,10,30,13,15,928.5,69.0,4.8,20.35,601.5,778.4,614.79
2018,10,30,13,30,921.0,68.0,4.8,20.4,580.0,751.16,595.56
2018,10,30,13,45,910.5,67.0,4.8,20.4,552.0,718.93,572.72
2018,10,30,14,0,900.0,66.0,4.8,20.4,524.0,684.2,547.86
2018,10,30,14,15,884.0,64.5,4.8,20.35,489.0,643.07,517.2
2018,10,30,14,30,868.0,63.0,4.8,20.3,454.0,600.26,483.66
2018,10,30,14,45,845.0,61.5,4.8,20.2,414.0,552.09,445.2
2018,10,30,15,0,822.0,60.0,4.8,20.1,374.0,505.87,407.15
2018,10,30,15,15,730.5,62.5,4.8,20.1,317.0,428.12,343.17
2018,10,30,15,30,639.0,65.0,4.8,20.1,260.0,357.86,284.12
2018,10,30,15,45,583.5,59.0,4.9,19.55,214.5,298.17,233.06
2018,10,30,16,0,528.0,53.0,5.0,19.0,169.0,242.84,184.49
2018,10,30,16,15,493.5,44.0,4.85,18.45,131.5,195.01,140.93
2018,10,30,16,30,459.0,35.0,4.7,17.9,94.0,150.23,99.59
2018,10,30,16,45,330.5,26.5,4.6,17.35,59.5,92.24,46.8
2018,10,30,17,0,202.0,18.0,4.5,16.8,25.0,41.91,0.0
2018,10,30,17,15,101.0,9.0,4.55,16.5,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,2.5,14.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,2.4,14.8,3.0,0.0,0.0
2018,10,31,6,45,118.5,15.5,2.35,15.0,22.5,28.33,0.0
2018,10,31,7,0,207.0,27.0,2.3,15.2,42.0,67.42,28.49
2018,10,31,7,15,321.5,37.0,2.4,15.6,80.5,117.44,77.57
2018,10,31,7,30,436.0,47.0,2.5,16.0,119.0,177.5,128.13
2018,10,31,7,45,549.0,48.5,2.55,16.45,168.5,239.58,181.34
2018,10,31,8,0,662.0,50.0,2.6,16.9,218.0,311.13,242.56
2018,10,31,8,15,664.0,59.0,2.75,17.2,255.0,354.68,282.07
2018,10,31,8,30,666.0,68.0,2.9,17.5,292.0,398.28,320.2
2018,10,31,8,45,615.5,89.0,3.05,17.75,316.5,425.54,343.91
2018,10,31,9,0,565.0,110.0,3.2,18.0,341.0,446.48,361.39
2018,10,31,9,15,694.0,91.0,3.3,18.25,401.5,525.4,424.91
2018,10,31,9,30,823.0,72.0,3.4,18.5,462.0,609.47,491.0
2018,10,31,9,45,846.5,72.0,3.5,18.75,496.0,648.85,521.0
2018,10,31,10,0,870.0,72.0,3.6,19.0,530.0,690.2,550.58
2018,10,31,10,15,879.5,73.5,3.65,19.3,555.0,721.54,572.17
2018,10,31,10,30,889.0,75.0,3.7,19.6,580.0,750.28,591.78
2018,10,31,10,45,895.0,75.5,3.75,19.9,597.5,772.41,606.53
2018,10,31,11,0,901.0,76.0,3.8,20.2,615.0,791.47,619.11
2018,10,31,11,15,887.0,81.5,3.8,20.55,619.5,797.22,621.85
2018,10,31,11,30,873.0,87.0,3.8,20.9,624.0,799.31,622.18
2018,10,31,11,45,868.5,89.0,3.85,21.2,624.5,801.54,623.12
2018,10,31,12,0,864.0,91.0,3.9,21.5,625.0,800.41,621.79
2018,10,31,12,15,828.0,101.5,3.8,21.7,609.5,785.25,610.15
2018,10,31,12,30,792.0,112.0,3.7,21.9,594.0,762.22,593.08
2018,10,31,12,45,750.0,121.0,3.65,22.15,569.5,733.1,571.83
2018,10,31,13,0,708.0,130.0,3.6,22.4,545.0,699.59,547.44
2018,10,31,13,15,701.5,126.0,3.6,22.45,525.0,676.72,531.42
2018,10,31,13,30,695.0,122.0,3.6,22.5,505.0,651.54,513.06
2018,10,31,13,45,628.5,133.5,3.6,22.6,466.5,599.26,473.15
2018,10,31,14,0,562.0,145.0,3.6,22.7,428.0,544.74,431.28
2018,10,31,14,15,487.0,150.5,3.7,22.6,384.0,484.31,384.81
2018,10,31,14,30,412.0,156.0,3.8,22.5,340.0,427.26,340.17
2018,10,31,14,45,451.0,133.5,3.9,22.4,318.0,408.26,325.87
2018,10,31,15,0,490.0,111.0,4.0,22.3,296.0,384.79,307.09
2018,10,31,15,15,476.0,99.0,4.0,22.3,261.0,342.94,272.42
2018,10,31,15,30,462.0,87.0,4.0,22.3,226.0,301.25,237.0
2018,10,31,15,45,398.0,78.0,3.85,21.7,183.5,244.1,189.22
2018,10,31,16,0,334.0,69.0,3.7,21.1,141.0,192.59,145.55
2018,10,31,16,15,281.5,55.5,3.55,20.5,106.0,145.45,105.16
2018,10,31,16,30,229.0,42.0,3.4,19.9,71.0,103.64,69.27
2018,10,31,16,45,154.5,27.5,3.2,19.3,43.5,61.25,29.53
2018,10,31,17,0,80.0,13.0,3.0,18.7,16.0,22.19,0.0
2018,10,31,17,15,40.0,6.5,2.9,18.35,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,11,1,6,15,14.0,1.5,1.95,16.7,1.0,0.0,0.0
2018,11,1,6,30,28.0,3.0,2.0,16.8,2.0,0.0,0.0
2018,11,1,6,45,134.0,13.0,2.05,16.9,21.0,27.31,0.0
2018,11,1,7,0,240.0,23.0,2.1,17.0,40.0,68.08,24.47
2018,11,1,7,15,181.5,39.0,2.3,17.2,57.5,87.94,58.21
2018,11,1,7,30,123.0,55.0,2.5,17.4,75.0,95.76,69.77
2018,11,1,7,45,150.0,74.5,2.7,17.65,106.5,132.15,101.15
2018,11,1,8,0,177.0,94.0,2.9,17.9,138.0,171.09,134.54
2018,11,1,8,15,311.5,97.5,2.85,18.1,193.5,245.03,195.52
2018,11,1,8,30,446.0,101.0,2.8,18.3,249.0,326.9,262.78
2018,11,1,8,45,607.5,83.5,2.75,18.5,313.5,413.74,333.52
2018,11,1,9,0,769.0,66.0,2.7,18.7,378.0,508.24,409.03
2018,11,1,9,15,685.0,94.5,2.7,19.1,391.5,522.01,418.89
2018,11,1,9,30,601.0,123.0,2.7,19.5,405.0,525.55,420.47
2018,11,1,9,45,587.5,136.5,2.7,19.85,427.5,551.61,439.6
2018,11,1,10,0,574.0,150.0,2.7,20.2,450.0,574.81,455.98
2018,11,1,10,15,615.5,144.0,2.7,20.6,479.5,614.04,485.02
2018,11,1,10,30,657.0,138.0,2.7,21.0,509.0,652.82,513.17
2018,11,1,10,45,706.5,127.5,2.75,21.35,537.5,691.77,541.2
2018,11,1,11,0,756.0,117.0,2.8,21.7,566.0,729.46,567.12
2018,11,1,11,15,716.0,133.0,2.85,22.05,564.0,725.09,562.78
2018,11,1,11,30,676.0,149.0,2.9,22.4,562.0,716.87,556.13
2018,11,1,11,45,743.5,127.0,2.9,22.75,582.5,749.12,578.36
2018,11,1,12,0,811.0,105.0,2.9,23.1,603.0,775.9,596.3
2018,11,1,12,15,847.5,92.0,2.95,23.35,608.0,787.3,603.96
2018,11,1,12,30,884.0,79.0,3.0,23.6,613.0,790.25,605.91
2018,11,1,12,45,892.5,75.5,3.0,23.85,604.5,782.97,600.59
2018,11,1,13,0,901.0,72.0,3.0,24.1,596.0,772.12,592.96
2018,11,1,13,15,894.0,71.0,2.95,24.25,575.5,749.02,576.75
2018,11,1,13,30,887.0,70.0,2.9,24.4,555.0,723.0,558.58
2018,11,1,13,45,857.0,73.5,2.85,24.6,522.5,683.36,530.5
2018,11,1,14,0,827.0,77.0,2.8,24.8,490.0,646.0,503.68
2018,11,1,14,15,816.0,72.5,2.75,24.8,457.0,606.9,474.56
2018,11,1,14,30,805.0,68.0,2.7,24.8,424.0,565.98,443.46
2018,11,1,14,45,793.5,64.0,2.7,24.85,388.0,523.77,410.63
2018,11,1,15,0,782.0,60.0,2.7,24.9,352.0,480.25,375.81
2018,11,1,15,15,752.0,57.0,2.7,24.9,310.0,427.99,333.29
2018,11,1,15,30,722.0,54.0,2.7,24.9,268.0,376.58,290.15
2018,11,1,15,45,671.0,50.0,2.75,24.15,222.5,317.26,240.62
2018,11,1,16,0,620.0,46.0,2.8,23.4,177.0,261.58,192.62
2018,11,1,16,15,516.5,41.0,2.8,22.55,131.5,195.65,137.24
2018,11,1,16,30,413.0,36.0,2.8,21.7,86.0,138.7,89.4
2018,11,1,16,45,246.5,24.0,2.75,20.85,50.0,72.83,31.41
2018,11,1,17,0,80.0,12.0,2.7,20.0,14.0,21.03,0.0
2018,11,1,17,15,40.0,6.0,2.8,19.55,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.2,14.95,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.2,15.0,2.0,0.0,0.0
2018,11,2,6,45,161.5,14.0,1.2,15.05,23.5,30.97,0.0
2018,11,2,7,0,303.0,25.0,1.2,15.1,45.0,79.13,24.26
2018,11,2,7,15,418.0,32.5,1.25,15.2,85.0,132.16,84.71
2018,11,2,7,30,533.0,40.0,1.3,15.3,125.0,194.11,137.86
2018,11,2,7,45,556.5,48.5,1.35,15.45,162.5,239.37,180.06
2018,11,2,8,0,580.0,57.0,1.4,15.6,200.0,286.18,222.76
2018,11,2,8,15,598.5,67.0,1.5,15.8,239.5,333.79,264.99
2018,11,2,8,30,617.0,77.0,1.6,16.0,279.0,381.9,306.29
2018,11,2,8,45,630.0,84.5,1.65,16.2,314.5,424.67,342.09
2018,11,2,9,0,643.0,92.0,1.7,16.4,350.0,466.94,376.4
2018,11,2,9,15,648.5,102.0,1.8,16.8,383.0,506.78,407.67
2018,11,2,9,30,654.0,112.0,1.9,17.2,416.0,545.1,436.97
2018,11,2,9,45,767.5,90.5,2.0,17.55,471.0,616.0,491.86
2018,11,2,10,0,881.0,69.0,2.1,17.9,526.0,689.03,545.61
2018,11,2,10,15,890.0,71.0,2.2,18.25,551.0,720.73,567.05
2018,11,2,10,30,899.0,73.0,2.3,18.6,576.0,749.78,586.8
2018,11,2,10,45,900.0,75.5,2.4,18.95,592.5,770.51,600.57
2018,11,2,11,0,901.0,78.0,2.5,19.3,609.0,787.98,612.12
2018,11,2,11,15,886.5,83.5,2.7,19.4,613.0,793.39,616.45
2018,11,2,11,30,872.0,89.0,2.9,19.5,617.0,795.14,618.33
2018,11,2,11,45,822.0,104.5,3.05,19.6,604.0,781.26,608.86
2018,11,2,12,0,772.0,120.0,3.2,19.7,591.0,758.79,593.34
2018,11,2,12,15,843.5,98.5,3.35,19.75,608.5,788.77,615.85
2018,11,2,12,30,915.0,77.0,3.5,19.8,626.0,809.44,631.38
2018,11,2,12,45,881.0,83.0,3.7,19.85,602.0,779.75,611.09
2018,11,2,13,0,847.0,89.0,3.9,19.9,578.0,752.07,592.42
2018,11,2,13,15,862.0,82.0,3.9,19.85,564.5,735.05,580.91
2018,11,2,13,30,877.0,75.0,3.9,19.8,551.0,718.75,569.91
2018,11,2,13,45,866.0,73.5,3.95,19.7,523.5,686.93,547.66
2018,11,2,14,0,855.0,72.0,4.0,19.6,496.0,652.78,523.52
2018,11,2,14,15,847.0,69.5,4.0,19.55,465.0,617.27,496.24
2018,11,2,14,30,839.0,67.0,4.0,19.5,434.0,582.7,468.91
2018,11,2,14,45,818.0,64.0,3.95,19.45,395.0,535.12,430.75
2018,11,2,15,0,797.0,61.0,3.9,19.4,356.0,486.89,391.11
2018,11,2,15,15,752.0,59.5,3.9,19.4,310.5,428.69,342.51
2018,11,2,15,30,707.0,58.0,3.9,19.4,265.0,372.59,294.38
2018,11,2,15,45,624.5,55.5,3.75,19.15,215.5,305.13,236.65
2018,11,2,16,0,542.0,53.0,3.6,18.9,166.0,243.32,182.94
2018,11,2,16,15,420.5,45.5,3.55,18.45,119.5,172.8,123.61
2018,11,2,16,30,299.0,38.0,3.5,18.0,73.0,114.44,75.12
2018,11,2,16,45,198.5,25.0,3.45,17.6,44.0,64.39,25.45
2018,11,2,17,0,98.0,12.0,3.4,17.2,15.0,22.9,0.0
2018,11,2,17,15,49.0,6.0,3.6,16.95,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.45,15.25,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.4,15.4,2.0,0.0,0.0
2018,11,3,6,45,35.5,11.5,2.35,15.5,12.5,15.02,0.0
2018,11,3,7,0,41.0,20.0,2.3,15.6,23.0,27.74,3.99
2018,11,3,7,15,129.5,36.5,2.45,16.0,55.0,70.3,45.62
2018,11,3,7,30,218.0,53.0,2.6,16.4,87.0,122.15,88.49
2018,11,3,7,45,353.5,57.0,2.8,16.85,133.5,180.92,136.81
2018,11,3,8,0,489.0,61.0,3.0,17.3,180.0,255.53,199.27
2018,11,3,8,15,403.0,88.5,3.1,17.5,199.5,271.89,216.76
2018,11,3,8,30,317.0,116.0,3.2,17.7,219.0,275.87,222.35
2018,11,3,8,45,524.5,97.5,3.3,17.9,294.5,383.4,310.62
2018,11,3,9,0,732.0,79.0,3.4,18.1,370.0,497.88,402.96
2018,11,3,9,15,813.5,68.5,3.4,18.5,420.5,562.91,454.28
2018,11,3,9,30,895.0,58.0,3.4,18.9,471.0,627.73,504.61
2018,11,3,9,45,906.0,60.0,3.45,19.35,502.0,666.45,533.21
2018,11,3,10,0,917.0,62.0,3.5,19.8,533.0,702.93,558.37
2018,11,3,10,15,926.0,63.5,3.5,20.25,558.5,734.94,579.79
2018,11,3,10,30,935.0,65.0,3.5,20.7,584.0,764.18,599.01
2018,11,3,10,45,940.5,65.5,3.55,21.15,601.5,786.66,613.5
2018,11,3,11,0,946.0,66.0,3.6,21.6,619.0,805.89,625.7
2018,11,3,11,15,935.5,69.5,3.55,21.9,624.5,812.75,629.03
2018,11,3,11,30,925.0,73.0,3.5,22.2,630.0,815.86,629.91
2018,11,3,11,45,848.0,97.5,3.5,22.45,609.5,791.33,611.71
2018,11,3,12,0,771.0,122.0,3.5,22.7,589.0,760.68,589.41
2018,11,3,12,15,800.0,110.5,3.5,22.85,591.0,765.14,592.6
2018,11,3,12,30,829.0,99.0,3.5,23.0,593.0,768.97,595.23
2018,11,3,12,45,762.0,115.5,3.5,23.15,562.0,726.22,564.55
2018,11,3,13,0,695.0,132.0,3.5,23.3,531.0,685.28,535.29
2018,11,3,13,15,534.5,170.5,3.5,23.35,470.5,592.15,464.15
2018,11,3,13,30,374.0,209.0,3.5,23.4,410.0,499.45,392.24
2018,11,3,13,45,432.0,182.5,3.5,23.4,403.5,508.19,400.59
2018,11,3,14,0,490.0,156.0,3.5,23.4,397.0,504.4,398.92
2018,11,3,14,15,556.5,132.0,3.5,23.2,387.5,506.39,401.53
2018,11,3,14,30,623.0,108.0,3.5,23.0,378.0,499.56,396.89
2018,11,3,14,45,512.5,114.0,3.55,22.8,322.5,417.16,332.14
2018,11,3,15,0,402.0,120.0,3.6,22.6,267.0,345.58,274.92
2018,11,3,15,15,476.5,94.5,3.6,22.6,247.5,334.46,264.85
2018,11,3,15,30,551.0,69.0,3.6,22.6,228.0,318.1,248.78
2018,11,3,15,45,565.5,56.5,3.6,21.4,195.5,282.54,217.22
2018,11,3,16,0,580.0,44.0,3.6,20.2,163.0,243.3,181.0
2018,11,3,16,15,478.5,39.5,3.45,19.55,120.5,181.21,127.83
2018,11,3,16,30,377.0,35.0,3.3,18.9,78.0,127.87,82.14
2018,11,3,16,45,246.0,23.5,3.15,18.2,46.5,70.22,23.7
2018,11,3,17,0,115.0,12.0,3.0,17.5,15.0,24.6,0.0
2018,11,3,17,15,57.5,6.0,2.95,17.1,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,6,45,118.0,11.5,2.75,12.7,18.5,23.43,0.0
2018,11,4,7,0,236.0,23.0,2.8,12.8,37.0,64.59,7.85
2018,11,4,7,15,352.0,31.5,2.9,13.1,74.0,115.41,73.32
2018,11,4,7,30,468.0,40.0,3.0,13.4,111.0,174.49,124.6
2018,11,4,7,45,413.0,57.5,3.05,13.7,136.0,200.87,153.22
2018,11,4,8,0,358.0,75.0,3.1,14.0,161.0,219.75,173.88
2018,11,4,8,15,371.0,89.0,3.1,14.25,193.5,258.21,208.37
2018,11,4,8,30,384.0,103.0,3.1,14.5,226.0,297.16,242.28
2018,11,4,8,45,385.5,120.0,3.05,14.75,257.5,333.9,273.35
2018,11,4,9,0,387.0,137.0,3.0,15.0,289.0,369.78,302.8
2018,11,4,9,15,393.5,150.0,3.05,15.2,317.5,403.31,329.91
2018,11,4,9,30,400.0,163.0,3.1,15.4,346.0,436.18,355.93
2018,11,4,9,45,530.0,141.5,3.15,15.6,401.5,511.06,416.53
2018,11,4,10,0,660.0,120.0,3.2,15.8,457.0,595.97,483.46
2018,11,4,10,15,790.0,97.5,3.3,15.95,519.5,678.3,547.0
2018,11,4,10,30,920.0,75.0,3.4,16.1,582.0,761.77,607.9
2018,11,4,10,45,931.0,75.0,3.5,16.2,602.0,787.48,625.7
2018,11,4,11,0,942.0,75.0,3.6,16.3,622.0,810.18,641.73
2018,11,4,11,15,943.0,76.0,3.7,16.35,631.5,823.05,650.83
2018,11,4,11,30,944.0,77.0,3.8,16.4,641.0,832.39,657.57
2018,11,4,11,45,900.5,85.5,3.9,16.5,625.0,811.61,642.46
2018,11,4,12,0,857.0,94.0,4.0,16.6,609.0,791.96,628.42
2018,11,4,12,15,806.5,105.5,4.1,16.65,586.5,762.15,607.02
2018,11,4,12,30,756.0,117.0,4.2,16.7,564.0,732.27,585.55
2018,11,4,12,45,793.5,103.5,4.35,16.7,563.5,734.77,588.71
2018,11,4,13,0,831.0,90.0,4.5,16.7,563.0,735.84,590.82
2018,11,4,13,15,863.5,83.5,4.6,16.7,559.5,736.71,592.66
2018,11,4,13,30,896.0,77.0,4.7,16.7,556.0,729.14,588.26
2018,11,4,13,45,892.5,74.0,4.85,16.7,530.5,700.4,568.12
2018,11,4,14,0,889.0,71.0,5.0,16.7,505.0,668.85,545.49
2018,11,4,14,15,870.5,69.5,5.05,16.65,469.5,626.97,512.66
2018,11,4,14,30,852.0,68.0,5.1,16.6,434.0,586.65,480.21
2018,11,4,14,45,826.0,65.5,5.15,16.5,393.5,536.59,439.4
2018,11,4,15,0,800.0,63.0,5.2,16.4,353.0,486.25,397.26
2018,11,4,15,15,758.5,60.5,5.2,16.4,307.5,428.75,347.97
2018,11,4,15,30,717.0,58.0,5.2,16.4,262.0,373.06,298.92
2018,11,4,15,45,664.0,53.0,5.15,16.1,216.5,312.63,245.32
2018,11,4,16,0,611.0,48.0,5.1,15.8,171.0,257.5,195.13
2018,11,4,16,15,512.0,41.0,5.0,15.6,125.5,190.82,136.53
2018,11,4,16,30,413.0,34.0,4.9,15.4,80.0,133.85,86.24
2018,11,4,16,45,257.0,23.0,4.75,15.15,47.0,70.58,19.45
2018,11,4,17,0,101.0,12.0,4.6,14.9,14.0,22.86,0.0
2018,11,4,17,15,50.5,6.0,4.6,14.8,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,5,6,45,141.5,10.5,3.25,13.35,18.5,24.59,0.0
2018,11,5,7,0,283.0,21.0,3.3,13.5,37.0,68.97,0.0
2018,11,5,7,15,411.5,28.0,3.35,13.75,76.0,123.29,76.33
2018,11,5,7,30,540.0,35.0,3.4,14.0,115.0,185.42,130.64
2018,11,5,7,45,608.5,40.0,3.5,14.2,159.5,241.03,181.21
2018,11,5,8,0,677.0,45.0,3.6,14.4,204.0,302.57,236.59
2018,11,5,8,15,720.0,47.5,3.6,14.65,247.5,356.25,285.1
2018,11,5,8,30,763.0,50.0,3.6,14.9,291.0,412.39,334.31
2018,11,5,8,45,792.0,52.0,3.55,15.1,332.5,460.49,375.86
2018,11,5,9,0,821.0,54.0,3.5,15.3,374.0,511.22,418.14
2018,11,5,9,15,838.5,57.0,3.45,15.7,411.0,556.49,454.51
2018,11,5,9,30,856.0,60.0,3.4,16.1,448.0,600.61,488.91
2018,11,5,9,45,867.0,62.5,3.35,16.55,478.5,638.49,517.48
2018,11,5,10,0,878.0,65.0,3.3,17.0,509.0,674.25,542.57
2018,11,5,10,15,887.0,66.5,3.25,17.35,533.5,705.13,563.59
2018,11,5,10,30,896.0,68.0,3.2,17.7,558.0,733.37,582.47
2018,11,5,10,45,902.0,69.5,3.15,18.1,576.0,756.56,597.42
2018,11,5,11,0,908.0,71.0,3.1,18.5,594.0,776.67,610.11
2018,11,5,11,15,911.5,71.5,3.05,18.8,604.5,790.49,618.51
2018,11,5,11,30,915.0,72.0,3.0,19.1,615.0,800.96,624.61
2018,11,5,11,45,916.0,72.0,2.95,19.4,617.0,805.46,626.58
2018,11,5,12,0,917.0,72.0,2.9,19.7,619.0,806.48,626.24
2018,11,5,12,15,916.0,71.5,2.95,19.8,613.5,801.87,623.15
2018,11,5,12,30,915.0,71.0,3.0,19.9,608.0,793.79,617.76
2018,11,5,12,45,912.5,70.0,3.05,19.95,595.5,780.57,608.94
2018,11,5,13,0,910.0,69.0,3.1,20.0,583.0,764.03,597.85
2018,11,5,13,15,902.0,68.5,3.2,19.95,562.5,740.8,582.43
2018,11,5,13,30,894.0,68.0,3.3,19.9,542.0,714.69,564.85
2018,11,5,13,45,882.0,67.0,3.4,19.9,514.5,682.54,542.57
2018,11,5,14,0,870.0,66.0,3.5,19.9,487.0,648.08,518.14
2018,11,5,14,15,853.5,64.5,3.55,19.75,453.5,608.16,487.83
2018,11,5,14,30,837.0,63.0,3.6,19.6,420.0,566.72,455.58
2018,11,5,14,45,812.5,61.5,3.65,19.5,381.0,522.37,419.99
2018,11,5,15,0,788.0,60.0,3.7,19.4,342.0,474.65,380.8
2018,11,5,15,15,753.5,57.0,3.7,19.4,299.0,420.57,335.26
2018,11,5,15,30,719.0,54.0,3.7,19.4,256.0,367.72,289.43
2018,11,5,15,45,664.5,49.5,3.85,18.8,210.5,307.44,237.37
2018,11,5,16,0,610.0,45.0,4.0,18.2,165.0,251.12,187.35
2018,11,5,16,15,518.0,39.0,4.05,17.65,122.0,189.14,133.3
2018,11,5,16,30,426.0,33.0,4.1,17.1,79.0,134.74,85.12
2018,11,5,16,45,264.0,22.0,4.1,16.6,46.0,69.8,13.29
2018,11,5,17,0,102.0,11.0,4.1,16.1,13.0,21.8,0.0
2018,11,5,17,15,51.0,5.5,4.15,15.75,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,6,6,45,150.5,11.0,2.15,13.8,19.0,25.7,0.0
2018,11,6,7,0,301.0,22.0,2.1,13.9,38.0,71.57,0.0
2018,11,6,7,15,434.5,29.0,2.2,14.25,78.0,128.14,77.96
2018,11,6,7,30,568.0,36.0,2.3,14.6,118.0,192.26,134.25
2018,11,6,7,45,637.0,41.5,2.4,15.0,164.0,249.88,186.19
2018,11,6,8,0,706.0,47.0,2.5,15.4,210.0,313.4,242.66
2018,11,6,8,15,748.5,50.0,2.55,15.7,255.0,368.74,292.09
2018,11,6,8,30,791.0,53.0,2.6,16.0,300.0,426.41,341.98
2018,11,6,8,45,819.5,55.5,2.7,16.35,342.5,478.44,386.07
2018,11,6,9,0,848.0,58.0,2.8,16.7,385.0,528.06,427.01
2018,11,6,9,15,867.0,60.0,2.8,17.0,422.5,573.97,463.65
2018,11,6,9,30,886.0,62.0,2.8,17.3,460.0,618.77,498.37
2018,11,6,9,45,899.5,64.0,2.8,17.6,492.0,658.6,528.41
2018,11,6,10,0,913.0,66.0,2.8,17.9,524.0,696.36,555.11
2018,11,6,10,15,922.5,67.0,2.7,18.2,549.0,727.86,575.92
2018,11,6,10,30,932.0,68.0,2.6,18.5,574.0,756.64,594.52
2018,11,6,10,45,937.5,69.0,2.55,18.8,592.0,779.52,609.02
2018,11,6,11,0,943.0,70.0,2.5,19.1,610.0,799.19,621.23
2018,11,6,11,15,945.5,70.5,2.45,19.4,619.5,812.63,629.05
2018,11,6,11,30,948.0,71.0,2.4,19.7,629.0,822.58,634.52
2018,11,6,11,45,948.5,71.0,2.4,20.0,631.0,826.82,636.52
2018,11,6,12,0,949.0,71.0,2.4,20.3,633.0,827.47,636.2
2018,11,6,12,15,946.5,71.0,2.4,20.5,627.0,822.17,632.14
2018,11,6,12,30,944.0,71.0,2.4,20.7,621.0,813.31,625.79
2018,11,6,12,45,938.0,71.0,2.45,20.9,607.5,798.29,615.64
2018,11,6,13,0,932.0,71.0,2.5,21.1,594.0,779.95,603.25
2018,11,6,13,15,924.0,70.0,2.55,21.2,572.5,755.8,587.02
2018,11,6,13,30,916.0,69.0,2.6,21.3,551.0,728.69,568.64
2018,11,6,13,45,904.5,68.0,2.65,21.4,523.0,696.4,546.42
2018,11,6,14,0,893.0,67.0,2.7,21.5,495.0,661.7,521.91
2018,11,6,14,15,876.0,65.5,2.7,21.5,460.5,620.84,491.06
2018,11,6,14,30,859.0,64.0,2.7,21.5,426.0,578.41,458.31
2018,11,6,14,45,835.5,61.0,2.7,21.45,386.0,532.17,421.83
2018,11,6,15,0,812.0,58.0,2.7,21.4,346.0,482.44,381.66
2018,11,6,15,15,777.0,55.0,2.7,21.4,302.0,427.26,335.99
2018,11,6,15,30,742.0,52.0,2.7,21.4,258.0,373.3,289.91
2018,11,6,15,45,690.0,47.5,2.7,20.65,212.5,313.06,238.51
2018,11,6,16,0,638.0,43.0,2.7,19.9,167.0,256.49,188.78
2018,11,6,16,15,548.5,37.0,2.75,19.1,123.0,192.49,133.62
2018,11,6,16,30,459.0,31.0,2.8,18.3,79.0,138.84,85.8
2018,11,6,16,45,287.5,21.0,2.8,17.5,46.0,71.65,6.55
2018,11,6,17,0,116.0,11.0,2.8,16.7,13.0,23.11,0.0
2018,11,6,17,15,58.0,5.5,2.95,16.3,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,6,45,136.5,10.0,0.65,14.55,17.0,23.07,0.0
2018,11,7,7,0,273.0,20.0,0.7,14.6,34.0,64.47,0.0
2018,11,7,7,15,405.5,28.0,0.85,14.85,73.0,120.23,71.44
2018,11,7,7,30,538.0,36.0,1.0,15.1,112.0,183.11,126.59
2018,11,7,7,45,608.5,41.0,1.1,15.35,156.5,238.92,176.36
2018,11,7,8,0,679.0,46.0,1.2,15.6,201.0,300.76,230.79
2018,11,7,8,15,723.0,49.5,1.4,15.95,245.5,355.78,279.49
2018,11,7,8,30,767.0,53.0,1.6,16.3,290.0,413.34,328.98
2018,11,7,8,45,796.5,56.0,1.75,16.6,332.0,465.26,372.73
2018,11,7,9,0,826.0,59.0,1.9,16.9,374.0,517.63,415.57
2018,11,7,9,15,847.0,60.5,2.05,17.3,411.0,560.47,449.99
2018,11,7,9,30,868.0,62.0,2.2,17.7,448.0,605.11,484.81
2018,11,7,9,45,883.0,63.0,2.35,18.05,479.5,644.08,514.69
2018,11,7,10,0,898.0,64.0,2.5,18.4,511.0,681.14,541.62
2018,11,7,10,15,908.0,65.0,2.5,18.7,536.0,712.54,562.86
2018,11,7,10,30,918.0,66.0,2.5,19.0,561.0,741.3,582.03
2018,11,7,10,45,924.0,67.0,2.55,19.25,578.5,764.26,597.37
2018,11,7,11,0,930.0,68.0,2.6,19.5,596.0,784.08,610.52
2018,11,7,11,15,933.0,68.5,2.55,19.75,606.0,797.74,618.71
2018,11,7,11,30,936.0,69.0,2.5,20.0,616.0,807.97,624.58
2018,11,7,11,45,937.0,68.5,2.45,20.25,618.0,811.98,626.21
2018,11,7,12,0,938.0,68.0,2.4,20.5,620.0,812.44,625.52
2018,11,7,12,15,936.5,68.0,2.4,20.65,614.5,807.98,622.17
2018,11,7,12,30,935.0,68.0,2.4,20.8,609.0,800.0,616.53
2018,11,7,12,45,930.5,67.0,2.4,20.9,595.5,785.11,606.3
2018,11,7,13,0,926.0,66.0,2.4,21.0,582.0,766.89,593.85
2018,11,7,13,15,918.5,65.5,2.5,20.95,561.5,743.86,579.01
2018,11,7,13,30,911.0,65.0,2.6,20.9,541.0,717.87,561.96
2018,11,7,13,45,899.0,64.0,2.65,20.9,513.0,685.46,539.71
2018,11,7,14,0,887.0,63.0,2.7,20.9,485.0,650.68,515.18
