Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,15,870.5,61.5,2.8,20.75,451.0,610.42,485.25
2018,11,7,14,30,854.0,60.0,2.9,20.6,417.0,568.58,453.26
2018,11,7,14,45,830.0,57.5,3.0,20.5,377.5,520.23,415.19
2018,11,7,15,0,806.0,55.0,3.1,20.4,338.0,473.95,377.45
2018,11,7,15,15,771.5,52.5,3.1,20.4,295.0,420.01,332.22
2018,11,7,15,30,737.0,50.0,3.1,20.4,252.0,367.25,286.61
2018,11,7,15,45,684.0,46.0,3.15,19.85,207.0,307.65,235.14
2018,11,7,16,0,631.0,42.0,3.2,19.3,162.0,251.81,185.55
2018,11,7,16,15,542.5,35.5,3.15,18.7,118.5,188.21,130.32
2018,11,7,16,30,454.0,29.0,3.1,18.1,75.0,132.98,80.73
2018,11,7,16,45,285.5,20.0,3.05,17.45,43.5,69.47,0.0
2018,11,7,17,0,117.0,11.0,3.0,16.8,12.0,23.03,0.0
2018,11,7,17,15,58.5,5.5,3.05,16.5,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,45,74.5,9.0,3.75,13.15,12.5,15.93,0.0
2018,11,8,7,0,149.0,18.0,3.8,13.2,25.0,43.14,0.0
2018,11,8,7,15,272.5,32.0,4.0,13.6,62.5,96.59,57.6
2018,11,8,7,30,396.0,46.0,4.2,14.0,100.0,157.61,111.27
2018,11,8,7,45,485.0,53.5,4.4,14.35,145.0,214.4,161.23
2018,11,8,8,0,574.0,61.0,4.6,14.7,190.0,279.3,218.34
2018,11,8,8,15,646.0,65.5,4.7,14.9,239.5,341.72,273.57
2018,11,8,8,30,718.0,70.0,4.8,15.1,289.0,409.44,332.3
2018,11,8,8,45,752.0,73.5,4.9,15.35,331.5,460.28,376.48
2018,11,8,9,0,786.0,77.0,5.0,15.6,374.0,513.86,421.69
2018,11,8,9,15,819.0,79.0,4.9,15.9,415.0,565.72,463.87
2018,11,8,9,30,852.0,81.0,4.8,16.2,456.0,617.54,504.85
2018,11,8,9,45,881.0,80.0,4.75,16.5,492.0,663.02,540.15
2018,11,8,10,0,910.0,79.0,4.7,16.8,528.0,707.36,573.69
2018,11,8,10,15,918.5,81.0,4.55,17.05,553.5,735.4,592.43
2018,11,8,10,30,927.0,83.0,4.4,17.3,579.0,764.41,611.73
2018,11,8,10,45,931.5,84.5,4.3,17.6,596.5,786.98,626.2
2018,11,8,11,0,936.0,86.0,4.2,17.9,614.0,806.32,638.52
2018,11,8,11,15,937.5,88.0,4.15,18.1,624.5,820.6,647.65
2018,11,8,11,30,939.0,90.0,4.1,18.3,635.0,831.4,654.36
2018,11,8,11,45,940.5,91.0,4.05,18.5,638.5,837.54,657.84
2018,11,8,12,0,942.0,92.0,4.0,18.7,642.0,840.12,658.91
2018,11,8,12,15,952.5,88.5,4.0,18.85,640.5,840.97,659.28
2018,11,8,12,30,963.0,85.0,4.0,19.0,639.0,838.1,657.12
2018,11,8,12,45,923.0,92.0,3.95,19.15,613.0,809.81,636.55
2018,11,8,13,0,883.0,99.0,3.9,19.3,587.0,774.33,610.94
2018,11,8,13,15,641.5,147.0,3.85,19.4,494.5,639.26,509.2
2018,11,8,13,30,400.0,195.0,3.8,19.5,402.0,505.04,403.57
2018,11,8,13,45,516.5,161.0,3.75,19.6,414.0,535.71,429.73
2018,11,8,14,0,633.0,127.0,3.7,19.7,426.0,561.38,450.58
2018,11,8,14,15,760.5,99.0,3.65,19.75,432.5,588.06,471.44
2018,11,8,14,30,888.0,71.0,3.6,19.8,439.0,601.57,481.31
2018,11,8,14,45,857.5,69.5,3.5,19.85,397.0,549.3,438.94
2018,11,8,15,0,827.0,68.0,3.4,19.9,355.0,496.97,395.82
2018,11,8,15,15,789.5,63.5,3.4,19.9,309.0,438.51,347.06
2018,11,8,15,30,752.0,59.0,3.4,19.9,263.0,381.45,297.99
2018,11,8,15,45,683.5,55.0,2.9,19.5,214.5,315.41,240.88
2018,11,8,16,0,615.0,51.0,2.4,19.1,166.0,256.56,188.85
2018,11,8,16,15,497.5,44.0,2.3,18.6,120.0,185.76,129.04
2018,11,8,16,30,380.0,37.0,2.2,18.1,74.0,126.18,77.08
2018,11,8,16,45,224.0,23.0,2.15,17.6,42.0,61.85,0.0
2018,11,8,17,0,68.0,9.0,2.1,17.1,10.0,15.84,0.0
2018,11,8,17,15,34.0,4.5,2.1,16.9,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,9,6,45,91.5,10.0,3.0,12.0,14.0,18.36,0.0
2018,11,9,7,0,183.0,20.0,2.9,12.1,28.0,46.02,0.0
2018,11,9,7,15,326.5,31.0,2.95,12.55,66.5,105.61,61.12
2018,11,9,7,30,470.0,42.0,3.0,13.0,105.0,171.2,119.73
2018,11,9,7,45,551.5,49.0,3.05,13.45,150.5,228.54,170.89
2018,11,9,8,0,633.0,56.0,3.1,13.9,196.0,293.19,228.06
2018,11,9,8,15,684.0,61.5,3.05,14.2,242.0,350.78,279.38
2018,11,9,8,30,735.0,67.0,3.0,14.5,288.0,409.94,330.71
2018,11,9,8,45,769.0,70.5,2.95,14.85,331.0,463.22,375.93
2018,11,9,9,0,803.0,74.0,2.9,15.2,374.0,517.32,420.35
2018,11,9,9,15,807.0,81.5,2.8,15.55,408.5,559.15,453.58
2018,11,9,9,30,811.0,89.0,2.7,15.9,443.0,598.9,484.08
2018,11,9,9,45,804.0,99.5,2.65,16.3,471.5,635.08,510.77
2018,11,9,10,0,797.0,110.0,2.6,16.7,500.0,666.16,532.94
2018,11,9,10,15,808.5,113.0,2.45,17.2,525.5,698.57,555.19
2018,11,9,10,30,820.0,116.0,2.3,17.7,551.0,728.71,574.98
2018,11,9,10,45,826.5,118.0,2.15,18.2,568.5,751.58,588.43
2018,11,9,11,0,833.0,120.0,2.0,18.7,586.0,768.41,597.42
2018,11,9,11,15,835.5,121.5,1.85,19.0,596.0,781.84,604.37
2018,11,9,11,30,838.0,123.0,1.7,19.3,606.0,792.12,609.07
2018,11,9,11,45,836.0,124.5,1.6,19.6,608.0,795.71,609.63
2018,11,9,12,0,834.0,126.0,1.5,19.9,610.0,799.52,610.47
2018,11,9,12,15,834.5,124.0,1.45,20.05,604.5,791.32,604.02
2018,11,9,12,30,835.0,122.0,1.4,20.2,599.0,783.36,597.99
2018,11,9,12,45,832.5,120.0,1.3,20.35,586.5,769.94,587.76
2018,11,9,13,0,830.0,118.0,1.2,20.5,574.0,753.42,575.56
2018,11,9,13,15,816.5,117.0,1.2,20.55,551.5,730.22,560.15
2018,11,9,13,30,803.0,116.0,1.2,20.6,529.0,701.44,540.16
2018,11,9,13,45,783.5,114.5,1.2,20.65,500.0,665.88,514.87
2018,11,9,14,0,764.0,113.0,1.2,20.7,471.0,628.66,487.99
2018,11,9,14,15,738.0,110.0,1.25,20.6,435.5,584.46,456.12
2018,11,9,14,30,712.0,107.0,1.3,20.5,400.0,539.63,422.93
2018,11,9,14,45,675.0,103.0,1.35,20.4,359.0,487.53,383.28
2018,11,9,15,0,638.0,99.0,1.4,20.3,318.0,436.35,343.15
2018,11,9,15,15,594.5,92.0,1.4,20.3,275.0,380.42,297.93
2018,11,9,15,30,551.0,85.0,1.4,20.3,232.0,326.83,253.35
2018,11,9,15,45,481.5,75.0,1.4,19.4,186.5,263.62,201.25
2018,11,9,16,0,412.0,65.0,1.4,18.5,141.0,206.36,153.0
2018,11,9,16,15,315.0,51.0,1.55,17.9,99.5,144.63,101.69
2018,11,9,16,30,218.0,37.0,1.7,17.3,58.0,92.92,57.03
2018,11,9,16,45,124.5,22.0,1.8,16.75,32.5,45.2,0.0
2018,11,9,17,0,31.0,7.0,1.9,16.2,7.0,10.03,0.0
2018,11,9,17,15,15.5,3.5,2.05,15.9,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,6,45,34.0,7.0,1.5,10.6,8.5,6.88,0.0
2018,11,10,7,0,68.0,14.0,1.6,10.5,17.0,23.4,0.0
2018,11,10,7,15,150.5,31.5,1.7,10.65,48.0,70.78,40.62
2018,11,10,7,30,233.0,49.0,1.8,10.8,79.0,118.67,84.96
2018,11,10,7,45,288.0,65.0,1.9,11.0,117.0,164.7,125.68
2018,11,10,8,0,343.0,81.0,2.0,11.2,155.0,216.0,170.87
2018,11,10,8,15,408.0,92.0,2.1,11.45,199.5,270.69,218.5
2018,11,10,8,30,473.0,103.0,2.2,11.7,244.0,330.7,269.91
2018,11,10,8,45,509.0,113.0,2.25,11.95,284.0,380.28,312.01
2018,11,10,9,0,545.0,123.0,2.3,12.2,324.0,431.65,354.57
2018,11,10,9,15,571.5,129.5,2.25,12.6,359.5,475.19,389.53
2018,11,10,9,30,598.0,136.0,2.2,13.0,395.0,519.04,423.81
2018,11,10,9,45,617.0,141.5,2.15,13.35,425.5,559.35,454.48
2018,11,10,10,0,636.0,147.0,2.1,13.7,456.0,596.77,482.3
2018,11,10,10,15,650.0,151.0,1.95,14.15,480.5,628.0,504.14
2018,11,10,10,30,664.0,155.0,1.8,14.6,505.0,657.56,524.15
2018,11,10,10,45,672.5,158.0,1.65,15.05,522.5,680.17,538.51
2018,11,10,11,0,681.0,161.0,1.5,15.5,540.0,700.51,550.85
2018,11,10,11,15,683.5,163.0,1.4,15.8,549.0,712.85,557.89
2018,11,10,11,30,686.0,165.0,1.3,16.1,558.0,722.56,562.98
2018,11,10,11,45,683.0,166.0,1.25,16.45,558.5,724.29,562.76
2018,11,10,12,0,680.0,167.0,1.2,16.8,559.0,723.29,560.7
2018,11,10,12,15,661.0,172.0,1.3,16.95,550.0,711.54,552.76
2018,11,10,12,30,642.0,177.0,1.4,17.1,541.0,697.28,543.05
2018,11,10,12,45,614.0,181.0,1.55,17.25,522.5,670.87,524.89
2018,11,10,13,0,586.0,185.0,1.7,17.4,504.0,645.45,507.1
2018,11,10,13,15,569.0,182.5,1.7,17.45,483.0,619.45,488.13
2018,11,10,13,30,552.0,180.0,1.7,17.5,462.0,592.05,467.93
2018,11,10,13,45,528.0,175.5,1.75,17.6,433.5,556.61,441.66
2018,11,10,14,0,504.0,171.0,1.8,17.7,405.0,520.65,414.61
2018,11,10,14,15,478.5,163.0,1.75,17.65,372.5,479.76,383.24
2018,11,10,14,30,453.0,155.0,1.7,17.6,340.0,439.09,351.51
2018,11,10,14,45,419.5,144.5,1.7,17.6,302.5,391.95,314.25
2018,11,10,15,0,386.0,134.0,1.7,17.6,265.0,346.3,277.41
2018,11,10,15,15,348.5,119.5,1.7,17.6,226.0,291.59,232.71
2018,11,10,15,30,311.0,105.0,1.7,17.6,187.0,244.73,193.41
2018,11,10,15,45,261.5,87.0,1.55,17.0,147.0,192.5,149.57
2018,11,10,16,0,212.0,69.0,1.4,16.4,107.0,144.66,108.98
2018,11,10,16,15,155.0,49.0,1.5,16.1,72.5,97.18,68.97
2018,11,10,16,30,98.0,29.0,1.6,15.8,38.0,55.18,32.53
2018,11,10,16,45,55.0,16.0,1.65,15.45,20.5,26.22,0.0
2018,11,10,17,0,12.0,3.0,1.7,15.1,3.0,4.15,0.0
2018,11,10,17,15,6.0,1.5,1.8,14.9,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,11,6,45,50.5,8.0,2.95,11.1,10.0,0.0,0.0
2018,11,11,7,0,101.0,16.0,3.0,11.1,20.0,29.81,0.0
2018,11,11,7,15,217.0,31.0,3.2,11.5,54.0,82.18,44.49
2018,11,11,7,30,333.0,46.0,3.4,11.9,88.0,139.36,97.88
2018,11,11,7,45,419.0,56.5,3.55,12.3,131.5,193.8,145.78
2018,11,11,8,0,505.0,67.0,3.7,12.7,175.0,256.78,201.05
2018,11,11,8,15,568.5,74.0,3.85,13.1,220.5,314.75,252.42
2018,11,11,8,30,632.0,81.0,4.0,13.5,266.0,377.35,306.76
2018,11,11,8,45,677.5,84.5,4.15,13.9,309.0,431.62,353.48
2018,11,11,9,0,723.0,88.0,4.3,14.3,352.0,487.9,400.75
2018,11,11,9,15,746.0,92.0,4.25,14.75,389.0,533.62,437.93
2018,11,11,9,30,769.0,96.0,4.2,15.2,426.0,578.83,473.65
2018,11,11,9,45,784.5,100.0,4.2,15.65,457.5,618.49,504.27
2018,11,11,10,0,800.0,104.0,4.2,16.1,489.0,656.56,532.96
2018,11,11,10,15,817.5,105.5,3.95,16.45,516.0,688.69,556.23
2018,11,11,10,30,835.0,107.0,3.7,16.8,543.0,721.47,578.86
2018,11,11,10,45,849.5,107.0,3.45,17.1,563.5,748.14,596.05
2018,11,11,11,0,864.0,107.0,3.2,17.4,584.0,772.17,611.04
2018,11,11,11,15,869.5,107.5,3.05,17.65,594.5,787.1,619.89
2018,11,11,11,30,875.0,108.0,2.9,17.9,605.0,798.84,626.48
2018,11,11,11,45,877.5,107.5,2.75,18.1,608.0,803.9,628.45
2018,11,11,12,0,880.0,107.0,2.6,18.3,611.0,805.6,628.14
2018,11,11,12,15,878.0,106.5,2.55,18.5,605.0,800.47,623.79
2018,11,11,12,30,876.0,106.0,2.5,18.7,599.0,792.0,617.27
2018,11,11,12,45,870.5,105.0,2.45,18.85,585.5,777.09,606.43
2018,11,11,13,0,865.0,104.0,2.4,19.0,572.0,759.05,593.52
2018,11,11,13,15,856.0,102.0,2.4,19.1,551.0,734.41,576.38
2018,11,11,13,30,847.0,100.0,2.4,19.2,530.0,707.04,557.26
2018,11,11,13,45,833.5,97.5,2.35,19.35,501.5,673.57,532.11
2018,11,11,14,0,820.0,95.0,2.3,19.5,473.0,637.99,505.05
2018,11,11,14,15,799.5,92.0,2.25,19.55,438.5,595.74,472.7
2018,11,11,14,30,779.0,89.0,2.2,19.6,404.0,554.61,440.46
2018,11,11,14,45,750.5,85.0,2.15,19.65,364.0,505.01,401.05
2018,11,11,15,0,722.0,81.0,2.1,19.7,324.0,455.52,360.73
2018,11,11,15,15,680.5,75.0,2.1,19.7,280.0,398.48,313.7
2018,11,11,15,30,639.0,69.0,2.1,19.7,236.0,343.46,266.98
2018,11,11,15,45,577.0,61.5,1.75,19.1,191.0,281.98,214.42
2018,11,11,16,0,515.0,54.0,1.4,18.5,146.0,225.33,165.1
2018,11,11,16,15,417.0,43.5,1.45,18.15,104.0,161.83,111.41
2018,11,11,16,30,319.0,33.0,1.5,17.8,62.0,108.01,62.46
2018,11,11,16,45,182.5,19.5,1.5,17.45,34.0,50.4,0.0
2018,11,11,17,0,46.0,6.0,1.5,17.1,6.0,10.45,0.0
2018,11,11,17,15,23.0,3.0,1.55,16.8,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,8.5,4.35,10.3,10.5,0.0,0.0
2018,11,12,7,0,133.0,17.0,4.3,10.4,21.0,34.95,0.0
2018,11,12,7,15,257.0,29.5,4.35,10.9,55.0,86.73,43.95
2018,11,12,7,30,381.0,42.0,4.4,11.4,89.0,145.79,101.3
2018,11,12,7,45,459.0,52.0,4.5,11.85,131.5,199.97,149.92
2018,11,12,8,0,537.0,62.0,4.6,12.3,174.0,261.3,204.57
2018,11,12,8,15,586.0,69.0,4.55,12.6,217.0,314.78,252.99
2018,11,12,8,30,635.0,76.0,4.5,12.9,260.0,371.54,303.13
2018,11,12,8,45,668.5,82.5,4.45,13.25,301.5,423.17,347.9
2018,11,12,9,0,702.0,89.0,4.4,13.6,343.0,475.91,392.28
2018,11,12,9,15,720.5,94.5,4.25,14.1,378.5,519.88,427.95
2018,11,12,9,30,739.0,100.0,4.1,14.6,414.0,563.11,461.9
2018,11,12,9,45,748.0,106.5,3.95,15.05,444.0,600.45,490.44
2018,11,12,10,0,757.0,113.0,3.8,15.5,474.0,635.93,516.76
2018,11,12,10,15,771.0,115.0,3.6,16.0,499.0,667.79,539.58
2018,11,12,10,30,785.0,117.0,3.4,16.5,524.0,697.61,560.27
2018,11,12,10,45,794.0,118.5,3.15,16.95,542.0,721.01,575.33
2018,11,12,11,0,803.0,120.0,2.9,17.4,560.0,741.79,587.69
2018,11,12,11,15,810.0,121.0,2.75,17.85,571.5,757.73,596.89
2018,11,12,11,30,817.0,122.0,2.6,18.3,583.0,770.74,603.94
2018,11,12,11,45,821.0,121.5,2.4,18.75,586.5,776.71,605.62
2018,11,12,12,0,825.0,121.0,2.2,19.2,590.0,776.23,602.75
2018,11,12,12,15,817.0,122.5,2.0,19.5,583.5,772.32,597.89
2018,11,12,12,30,809.0,124.0,1.8,19.8,577.0,762.03,588.6
2018,11,12,12,45,794.0,125.5,1.6,20.15,561.5,743.59,573.58
2018,11,12,13,0,779.0,127.0,1.4,20.5,546.0,722.51,556.73
2018,11,12,13,15,770.0,124.5,1.25,20.65,525.5,698.82,538.49
2018,11,12,13,30,761.0,122.0,1.1,20.8,505.0,672.7,518.4
2018,11,12,13,45,746.5,118.5,0.9,20.95,477.5,639.57,492.63
2018,11,12,14,0,732.0,115.0,0.7,21.1,450.0,604.66,465.34
2018,11,12,14,15,711.0,111.0,0.6,21.1,416.5,563.74,434.66
2018,11,12,14,30,690.0,107.0,0.5,21.1,383.0,521.95,402.82
2018,11,12,14,45,660.0,101.0,0.45,21.1,344.0,472.68,365.29
2018,11,12,15,0,630.0,95.0,0.4,21.1,305.0,423.87,327.17
2018,11,12,15,15,586.5,87.5,0.4,21.1,262.5,368.27,283.26
2018,11,12,15,30,543.0,80.0,0.4,21.1,220.0,315.03,239.93
2018,11,12,15,45,481.0,70.0,0.5,20.45,176.5,255.5,191.68
2018,11,12,16,0,419.0,60.0,0.6,19.8,133.0,200.98,146.2
2018,11,12,16,15,328.0,46.5,0.7,19.4,93.5,141.58,97.04
2018,11,12,16,30,237.0,33.0,0.8,19.0,54.0,91.55,51.85
2018,11,12,16,45,133.5,19.0,0.85,18.6,29.5,38.46,0.0
2018,11,12,17,0,30.0,5.0,0.9,18.2,5.0,4.91,0.0
2018,11,12,17,15,15.0,2.5,0.95,17.95,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,15.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.0,2.55,11.85,4.0,0.0,0.0
2018,11,13,7,0,8.0,8.0,2.6,11.8,8.0,8.94,0.0
2018,11,13,7,15,4.0,22.0,2.6,11.95,22.0,22.26,8.17
2018,11,13,7,30,0.0,36.0,2.6,12.1,36.0,35.68,23.65
2018,11,13,7,45,2.5,52.5,2.6,12.25,53.0,53.11,39.09
2018,11,13,8,0,5.0,69.0,2.6,12.4,70.0,70.72,54.49
2018,11,13,8,15,5.0,81.0,2.65,12.6,82.0,82.68,64.98
2018,11,13,8,30,5.0,93.0,2.7,12.8,94.0,94.72,75.32
2018,11,13,8,45,3.0,89.5,2.8,13.0,90.0,89.49,70.86
2018,11,13,9,0,1.0,86.0,2.9,13.2,86.0,84.49,66.51
2018,11,13,9,15,7.0,102.5,2.9,13.5,105.0,104.52,83.31
2018,11,13,9,30,13.0,119.0,2.9,13.8,124.0,125.05,100.34
2018,11,13,9,45,26.0,154.0,2.9,14.1,165.5,175.14,141.76
2018,11,13,10,0,39.0,189.0,2.9,14.4,207.0,222.79,180.46
2018,11,13,10,15,47.5,198.0,2.85,14.7,221.5,239.01,193.24
2018,11,13,10,30,56.0,207.0,2.8,15.0,236.0,255.58,206.31
2018,11,13,10,45,57.5,214.5,2.75,15.35,245.0,265.68,213.88
2018,11,13,11,0,59.0,222.0,2.7,15.7,254.0,275.72,221.39
2018,11,13,11,15,68.0,230.5,2.6,15.85,268.0,292.43,234.52
2018,11,13,11,30,77.0,239.0,2.5,16.0,282.0,309.17,247.58
2018,11,13,11,45,44.5,216.0,2.35,16.2,241.0,258.84,206.52
2018,11,13,12,0,12.0,193.0,2.2,16.4,200.0,201.79,159.95
2018,11,13,12,15,42.5,213.5,2.05,16.55,237.5,254.47,202.89
2018,11,13,12,30,73.0,234.0,1.9,16.7,275.0,300.23,239.38
2018,11,13,12,45,178.5,227.5,1.75,16.85,324.0,378.56,302.74
2018,11,13,13,0,284.0,221.0,1.6,17.0,373.0,453.58,361.53
2018,11,13,13,15,274.5,212.5,1.5,17.05,354.5,432.13,344.35
2018,11,13,13,30,265.0,204.0,1.4,17.1,336.0,410.12,327.3
2018,11,13,13,45,406.0,167.5,1.3,17.15,357.5,463.42,370.4
2018,11,13,14,0,547.0,131.0,1.2,17.2,379.0,500.11,399.24
2018,11,13,14,15,430.0,139.0,1.15,17.05,325.0,421.11,337.1
2018,11,13,14,30,313.0,147.0,1.1,16.9,271.0,341.71,274.5
2018,11,13,14,45,217.5,141.0,1.05,16.7,223.0,273.07,219.62
2018,11,13,15,0,122.0,135.0,1.0,16.5,175.0,206.07,165.27
2018,11,13,15,15,122.5,116.5,1.0,16.5,152.0,181.06,144.68
2018,11,13,15,30,123.0,98.0,1.0,16.5,129.0,155.78,123.16
2018,11,13,15,45,112.5,80.5,1.1,16.15,105.0,127.55,99.0
2018,11,13,16,0,102.0,63.0,1.2,15.8,81.0,100.18,75.11
2018,11,13,16,15,72.0,46.5,1.2,15.65,57.5,69.99,49.18
2018,11,13,16,30,42.0,30.0,1.2,15.5,34.0,42.46,23.25
2018,11,13,16,45,29.0,17.0,1.2,15.35,19.0,20.97,0.0
2018,11,13,17,0,16.0,4.0,1.2,15.2,4.0,3.93,0.0
2018,11,13,17,15,8.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,6,45,46.5,6.5,2.55,10.2,8.0,0.0,0.0
2018,11,14,7,0,93.0,13.0,2.6,10.2,16.0,25.11,0.0
2018,11,14,7,15,208.5,27.0,2.7,10.55,47.5,73.18,30.61
2018,11,14,7,30,324.0,41.0,2.8,10.9,79.0,129.17,88.69
2018,11,14,7,45,395.5,52.5,2.9,11.2,118.5,179.56,134.01
2018,11,14,8,0,467.0,64.0,3.0,11.5,158.0,236.61,184.7
2018,11,14,8,15,517.0,73.0,3.05,11.8,200.0,288.96,231.67
2018,11,14,8,30,567.0,82.0,3.1,12.1,242.0,344.85,280.73
2018,11,14,8,45,603.5,89.5,3.15,12.4,283.0,395.87,324.85
2018,11,14,9,0,640.0,97.0,3.2,12.7,324.0,448.41,369.06
2018,11,14,9,15,661.5,103.5,3.15,13.1,359.5,492.68,405.24
2018,11,14,9,30,683.0,110.0,3.1,13.5,395.0,536.58,440.14
2018,11,14,9,45,695.0,116.0,3.05,13.95,424.5,573.38,468.47
2018,11,14,10,0,707.0,122.0,3.0,14.4,454.0,608.66,494.95
2018,11,14,10,15,718.5,126.0,2.95,14.9,478.5,639.71,517.56
2018,11,14,10,30,730.0,130.0,2.9,15.4,503.0,668.78,538.23
2018,11,14,10,45,735.5,133.0,2.85,15.9,519.5,690.3,552.88
2018,11,14,11,0,741.0,136.0,2.8,16.4,536.0,709.28,565.46
2018,11,14,11,15,745.0,137.5,2.75,16.7,546.0,722.86,574.37
2018,11,14,11,30,749.0,139.0,2.7,17.0,556.0,733.66,581.16
2018,11,14,11,45,747.5,140.0,2.6,17.35,557.5,736.9,581.96
2018,11,14,12,0,746.0,141.0,2.5,17.7,559.0,737.24,580.8
2018,11,14,12,15,738.0,142.0,2.45,17.9,552.5,729.76,574.65
2018,11,14,12,30,730.0,143.0,2.4,18.1,546.0,719.5,566.45
2018,11,14,12,45,715.5,143.5,2.35,18.3,531.0,701.22,552.41
2018,11,14,13,0,701.0,144.0,2.3,18.5,516.0,680.56,536.64
2018,11,14,13,15,685.5,142.5,2.25,18.65,495.0,654.85,517.27
2018,11,14,13,30,670.0,141.0,2.2,18.8,474.0,627.22,496.34
2018,11,14,13,45,647.0,139.0,2.15,18.9,446.0,592.41,469.92
2018,11,14,14,0,624.0,137.0,2.1,19.0,418.0,556.52,442.38
2018,11,14,14,15,596.5,132.0,2.1,18.95,384.5,511.99,408.39
2018,11,14,14,30,569.0,127.0,2.1,18.9,351.0,469.91,375.55
2018,11,14,14,45,532.0,120.0,2.05,18.85,313.0,420.96,336.52
2018,11,14,15,0,495.0,113.0,2.0,18.8,275.0,373.43,297.81
2018,11,14,15,15,452.0,102.0,2.0,18.8,234.5,320.69,254.25
2018,11,14,15,30,409.0,91.0,2.0,18.8,194.0,270.73,212.03
2018,11,14,15,45,348.5,77.0,1.85,17.95,153.0,214.53,164.84
2018,11,14,16,0,288.0,63.0,1.7,17.1,112.0,163.62,121.56
2018,11,14,16,15,211.5,46.0,1.75,16.7,76.0,111.12,77.36
2018,11,14,16,30,135.0,29.0,1.8,16.3,40.0,65.34,35.15
2018,11,14,16,45,74.0,16.0,1.85,15.9,21.5,26.5,0.0
2018,11,14,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.9,15.25,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,15,6,45,19.0,4.5,2.65,10.7,5.0,0.0,0.0
2018,11,15,7,0,38.0,9.0,2.7,10.6,10.0,13.8,0.0
2018,11,15,7,15,87.0,24.5,2.75,10.9,32.5,44.87,15.04
2018,11,15,7,30,136.0,40.0,2.8,11.2,55.0,79.96,54.76
2018,11,15,7,45,198.5,56.0,2.85,11.45,89.5,122.03,91.38
2018,11,15,8,0,261.0,72.0,2.9,11.7,124.0,174.46,136.8
2018,11,15,8,15,272.0,85.5,3.0,12.0,151.0,201.41,161.93
2018,11,15,8,30,283.0,99.0,3.1,12.3,178.0,233.24,190.46
2018,11,15,8,45,325.5,110.0,3.2,12.55,214.0,283.37,233.37
2018,11,15,9,0,368.0,121.0,3.3,12.8,250.0,331.02,273.63
2018,11,15,9,15,419.0,130.5,3.2,13.1,292.0,384.1,317.43
2018,11,15,9,30,470.0,140.0,3.1,13.4,334.0,439.75,362.38
2018,11,15,9,45,529.5,146.0,3.05,13.7,380.0,498.84,409.32
2018,11,15,10,0,589.0,152.0,3.0,14.0,426.0,559.88,456.78
2018,11,15,10,15,603.0,156.5,2.95,14.45,450.0,589.93,478.9
2018,11,15,10,30,617.0,161.0,2.9,14.9,474.0,618.57,499.7
2018,11,15,10,45,625.0,164.0,2.85,15.3,490.5,642.07,516.29
2018,11,15,11,0,633.0,167.0,2.8,15.7,507.0,661.26,529.5
2018,11,15,11,15,638.5,169.0,2.75,16.0,517.0,675.32,538.98
2018,11,15,11,30,644.0,171.0,2.7,16.3,527.0,686.97,546.62
2018,11,15,11,45,645.0,171.0,2.65,16.6,529.0,690.65,548.38
2018,11,15,12,0,646.0,171.0,2.6,16.9,531.0,691.76,548.31
2018,11,15,12,15,637.0,173.0,2.55,17.1,525.0,684.86,542.41
2018,11,15,12,30,628.0,175.0,2.5,17.3,519.0,673.16,533.14
2018,11,15,12,45,613.0,175.0,2.5,17.5,504.5,655.24,519.48
2018,11,15,13,0,598.0,175.0,2.5,17.7,490.0,635.38,504.37
2018,11,15,13,15,584.5,171.5,2.5,17.8,470.0,610.96,486.09
2018,11,15,13,30,571.0,168.0,2.5,17.9,450.0,584.96,466.47
2018,11,15,13,45,551.0,163.5,2.5,18.0,423.5,552.22,441.5
2018,11,15,14,0,531.0,159.0,2.5,18.1,397.0,518.67,415.6
2018,11,15,14,15,506.0,152.0,2.45,18.05,365.0,478.87,384.59
2018,11,15,14,30,481.0,145.0,2.4,18.0,333.0,439.15,353.13
2018,11,15,14,45,448.0,135.0,2.35,17.95,296.5,392.37,315.56
2018,11,15,15,0,415.0,125.0,2.3,17.9,260.0,346.94,278.34
2018,11,15,15,15,374.5,112.0,2.3,17.9,221.0,296.67,236.59
2018,11,15,15,30,334.0,99.0,2.3,17.9,182.0,249.12,196.29
2018,11,15,15,45,281.5,82.0,2.05,17.1,142.5,192.21,148.45
2018,11,15,16,0,229.0,65.0,1.8,16.3,103.0,144.22,107.55
2018,11,15,16,15,166.0,46.0,1.8,15.95,69.0,96.13,66.83
2018,11,15,16,30,103.0,27.0,1.8,15.6,35.0,53.07,26.84
2018,11,15,16,45,56.0,14.5,1.85,15.3,18.5,22.34,0.0
2018,11,15,17,0,9.0,2.0,1.9,15.0,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,14.85,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.0,3.05,9.6,5.5,0.0,0.0
2018,11,16,7,0,50.0,10.0,3.0,9.6,11.0,16.23,0.0
2018,11,16,7,15,136.0,25.0,3.05,9.95,37.5,56.12,15.41
2018,11,16,7,30,222.0,40.0,3.1,10.3,64.0,103.32,70.36
2018,11,16,7,45,296.5,54.5,3.15,10.65,102.5,151.56,113.18
2018,11,16,8,0,371.0,69.0,3.2,11.0,141.0,207.07,161.89
2018,11,16,8,15,425.5,79.5,3.2,11.25,181.5,257.24,206.65
2018,11,16,8,30,480.0,90.0,3.2,11.5,222.0,311.73,254.43
2018,11,16,8,45,520.0,98.5,3.15,11.8,261.5,361.01,297.07
2018,11,16,9,0,560.0,107.0,3.1,12.1,301.0,414.2,341.82
2018,11,16,9,15,579.5,115.0,3.05,12.5,334.5,455.85,376.07
2018,11,16,9,30,599.0,123.0,3.0,12.9,368.0,497.2,409.19
2018,11,16,9,45,607.5,131.0,2.95,13.35,396.0,531.23,435.58
2018,11,16,10,0,616.0,139.0,2.9,13.8,424.0,563.78,460.19
2018,11,16,10,15,631.5,143.0,2.75,14.3,448.5,595.2,483.11
2018,11,16,10,30,647.0,147.0,2.6,14.8,473.0,625.11,504.32
2018,11,16,10,45,658.0,149.5,2.45,15.25,490.5,648.5,520.25
2018,11,16,11,0,669.0,152.0,2.3,15.7,508.0,669.8,534.29
2018,11,16,11,15,675.5,153.0,2.15,16.05,518.5,683.91,542.97
2018,11,16,11,30,682.0,154.0,2.0,16.4,529.0,695.53,549.69
2018,11,16,11,45,684.5,154.0,1.9,16.75,531.5,700.49,551.79
2018,11,16,12,0,687.0,154.0,1.8,17.1,534.0,702.78,551.97
2018,11,16,12,15,693.5,150.5,1.7,17.35,531.0,701.59,550.01
2018,11,16,12,30,700.0,147.0,1.6,17.6,528.0,697.63,546.07
2018,11,16,12,45,705.0,141.0,1.5,17.9,517.5,687.04,537.34
2018,11,16,13,0,710.0,135.0,1.4,18.2,507.0,673.64,526.61
2018,11,16,13,15,699.5,132.5,1.3,18.4,487.0,650.42,508.71
2018,11,16,13,30,689.0,130.0,1.2,18.6,467.0,625.05,489.22
2018,11,16,13,45,673.0,126.0,1.05,18.85,440.5,592.51,463.84
2018,11,16,14,0,657.0,122.0,0.9,19.1,414.0,558.5,437.18
2018,11,16,14,15,634.0,117.5,0.75,19.1,382.0,518.56,406.19
2018,11,16,14,30,611.0,113.0,0.6,19.1,350.0,478.1,374.34
2018,11,16,14,45,580.0,106.0,0.5,19.15,313.0,430.63,337.0
2018,11,16,15,0,549.0,99.0,0.4,19.2,276.0,383.89,299.47
2018,11,16,15,15,504.5,90.0,0.4,19.2,235.5,328.96,255.5
2018,11,16,15,30,460.0,81.0,0.4,19.2,195.0,278.52,213.91
2018,11,16,15,45,398.5,70.0,0.35,18.8,154.5,223.16,167.96
2018,11,16,16,0,337.0,59.0,0.3,18.4,114.0,173.1,125.76
2018,11,16,16,15,253.5,44.0,0.4,18.05,78.0,118.91,80.83
2018,11,16,16,30,170.0,29.0,0.5,17.7,42.0,71.32,35.05
2018,11,16,16,45,93.5,16.0,0.6,17.4,22.5,29.12,0.0
2018,11,16,17,0,17.0,3.0,0.7,17.1,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.75,16.85,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,17,6,45,21.5,4.5,1.6,10.65,5.0,0.0,0.0
2018,11,17,7,0,43.0,9.0,1.6,10.6,10.0,14.25,0.0
2018,11,17,7,15,122.5,24.0,1.55,10.8,35.0,51.93,8.88
2018,11,17,7,30,202.0,39.0,1.5,11.0,60.0,97.19,65.29
2018,11,17,7,45,294.0,52.5,1.5,11.2,100.0,147.93,109.45
2018,11,17,8,0,386.0,66.0,1.5,11.4,140.0,207.74,160.92
2018,11,17,8,15,275.5,79.0,1.4,11.65,138.5,199.01,158.9
2018,11,17,8,30,165.0,92.0,1.3,11.9,137.0,174.02,141.06
2018,11,17,8,45,101.5,111.5,1.2,12.15,140.5,168.01,136.93
2018,11,17,9,0,38.0,131.0,1.1,12.4,144.0,155.94,126.64
2018,11,17,9,15,33.0,142.5,1.0,12.8,154.5,166.46,135.04
2018,11,17,9,30,28.0,154.0,0.9,13.2,165.0,176.65,142.87
2018,11,17,9,45,64.0,174.0,0.85,13.6,202.5,221.27,179.29
2018,11,17,10,0,100.0,194.0,0.8,14.0,240.0,268.07,216.62
2018,11,17,10,15,116.0,207.0,0.75,14.2,263.0,302.59,243.3
2018,11,17,10,30,132.0,220.0,0.7,14.4,286.0,330.64,264.67
2018,11,17,10,45,256.5,211.0,0.7,14.6,345.0,418.93,334.66
2018,11,17,11,0,381.0,202.0,0.7,14.8,404.0,502.85,399.01
2018,11,17,11,15,612.0,149.0,0.75,14.9,480.0,630.94,496.61
2018,11,17,11,30,843.0,96.0,0.8,15.0,556.0,746.26,579.3
2018,11,17,11,45,843.0,96.0,0.85,15.15,558.0,749.99,580.58
2018,11,17,12,0,843.0,96.0,0.9,15.3,560.0,750.51,581.24
2018,11,17,12,15,819.5,103.0,1.0,15.3,550.5,738.12,573.96
2018,11,17,12,30,796.0,110.0,1.1,15.3,541.0,722.7,564.65
2018,11,17,12,45,761.5,118.5,1.2,15.3,523.0,701.53,551.17
2018,11,17,13,0,727.0,127.0,1.3,15.3,505.0,675.25,532.93
2018,11,17,13,15,718.0,124.0,1.35,15.25,485.5,652.32,517.0
2018,11,17,13,30,709.0,121.0,1.4,15.2,466.0,627.15,499.08
2018,11,17,13,45,695.5,117.0,1.5,15.15,440.0,595.88,476.6
