Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,0,682.0,113.0,1.6,15.1,414.0,562.94,452.32
2018,11,17,14,15,661.5,108.5,1.7,14.95,382.5,523.89,422.81
2018,11,17,14,30,641.0,104.0,1.8,14.8,351.0,484.08,391.87
2018,11,17,14,45,612.5,98.0,1.9,14.65,314.5,438.05,355.09
2018,11,17,15,0,584.0,92.0,2.0,14.5,278.0,392.46,317.55
2018,11,17,15,15,539.0,84.0,2.0,14.5,237.5,338.36,271.8
2018,11,17,15,30,494.0,76.0,2.0,14.5,197.0,286.85,227.17
2018,11,17,15,45,433.0,66.5,2.1,13.95,157.0,230.64,178.64
2018,11,17,16,0,372.0,57.0,2.2,13.4,117.0,180.87,134.83
2018,11,17,16,15,282.5,44.0,2.1,13.05,81.0,125.86,87.26
2018,11,17,16,30,193.0,31.0,2.0,12.7,45.0,77.66,37.54
2018,11,17,16,45,102.5,16.5,1.9,12.3,23.5,30.8,0.0
2018,11,17,17,0,12.0,2.0,1.8,11.9,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,11.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,10.95,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,10.9,11.0,18.97,0.0
2018,11,18,7,15,204.5,23.0,0.55,11.05,40.5,64.4,4.01
2018,11,18,7,30,335.0,36.0,0.7,11.2,70.0,123.27,80.3
2018,11,18,7,45,345.5,47.5,0.9,11.3,98.0,156.29,114.19
2018,11,18,8,0,356.0,59.0,1.1,11.4,126.0,189.08,145.66
2018,11,18,8,15,456.5,66.0,1.25,11.55,174.0,253.18,200.81
2018,11,18,8,30,557.0,73.0,1.4,11.7,222.0,324.67,261.72
2018,11,18,8,45,626.0,74.5,1.6,11.9,267.0,383.21,311.88
2018,11,18,9,0,695.0,76.0,1.8,12.1,312.0,445.77,364.43
2018,11,18,9,15,664.0,88.5,1.9,12.35,334.0,469.95,385.04
2018,11,18,9,30,633.0,101.0,2.0,12.6,356.0,489.88,401.62
2018,11,18,9,45,557.0,123.5,2.1,12.85,360.5,488.95,400.65
2018,11,18,10,0,481.0,146.0,2.2,13.1,365.0,479.2,392.33
2018,11,18,10,15,518.5,148.5,2.1,13.4,396.0,519.7,423.7
2018,11,18,10,30,556.0,151.0,2.0,13.7,427.0,560.23,454.12
2018,11,18,10,45,516.5,166.0,1.9,14.0,429.5,559.93,451.79
2018,11,18,11,0,477.0,181.0,1.8,14.3,432.0,556.32,447.12
2018,11,18,11,15,482.0,184.5,1.7,14.55,442.0,569.73,456.26
2018,11,18,11,30,487.0,188.0,1.6,14.8,452.0,581.39,463.82
2018,11,18,11,45,485.0,189.0,1.45,15.05,453.0,583.24,463.67
2018,11,18,12,0,483.0,190.0,1.3,15.3,454.0,583.19,462.12
2018,11,18,12,15,503.0,182.0,1.25,15.5,454.5,587.65,465.25
2018,11,18,12,30,523.0,174.0,1.2,15.7,455.0,589.94,466.71
2018,11,18,12,45,553.0,160.5,1.15,15.95,451.5,590.98,467.44
2018,11,18,13,0,583.0,147.0,1.1,16.2,448.0,592.67,468.5
2018,11,18,13,15,565.0,145.5,1.15,16.3,428.5,564.38,447.75
2018,11,18,13,30,547.0,144.0,1.2,16.4,409.0,538.31,428.53
2018,11,18,13,45,542.5,136.0,1.25,16.5,386.5,512.63,409.58
2018,11,18,14,0,538.0,128.0,1.3,16.6,364.0,485.37,389.03
2018,11,18,14,15,507.5,123.0,1.4,16.5,332.0,444.72,357.95
2018,11,18,14,30,477.0,118.0,1.5,16.4,300.0,404.51,326.51
2018,11,18,14,45,402.0,114.5,1.6,16.3,257.5,343.73,277.85
2018,11,18,15,0,327.0,111.0,1.7,16.2,215.0,287.61,232.07
2018,11,18,15,15,238.5,93.0,1.7,16.2,163.0,209.22,167.63
2018,11,18,15,30,150.0,75.0,1.7,16.2,111.0,143.98,113.38
2018,11,18,15,45,130.5,60.5,2.0,15.6,87.5,114.32,87.86
2018,11,18,16,0,111.0,46.0,2.3,15.0,64.0,86.29,63.36
2018,11,18,16,15,84.0,34.0,2.3,14.6,45.0,61.22,41.23
2018,11,18,16,30,57.0,22.0,2.3,14.2,26.0,37.41,15.22
2018,11,18,16,45,31.5,11.5,2.25,13.8,13.5,15.75,0.0
2018,11,18,17,0,6.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,2.1,13.25,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.5,1.85,10.9,3.5,0.0,0.0
2018,11,19,7,0,17.0,7.0,1.9,10.9,7.0,8.94,0.0
2018,11,19,7,15,61.5,22.0,2.0,11.15,27.0,36.16,0.0
2018,11,19,7,30,106.0,37.0,2.1,11.4,47.0,69.28,45.21
2018,11,19,7,45,154.0,51.0,2.2,11.7,74.5,102.61,75.48
2018,11,19,8,0,202.0,65.0,2.3,12.0,102.0,140.75,108.88
2018,11,19,8,15,227.5,80.0,2.3,12.25,132.0,176.16,140.47
2018,11,19,8,30,253.0,95.0,2.3,12.5,162.0,213.57,173.33
2018,11,19,8,45,249.5,110.5,2.3,12.7,185.5,239.98,196.62
2018,11,19,9,0,246.0,126.0,2.3,12.9,209.0,265.55,218.52
2018,11,19,9,15,332.0,130.0,2.25,13.35,255.0,325.39,268.16
2018,11,19,9,30,418.0,134.0,2.2,13.8,301.0,398.0,326.86
2018,11,19,9,45,427.0,144.5,2.2,14.2,326.5,429.01,351.02
2018,11,19,10,0,436.0,155.0,2.2,14.6,352.0,459.22,374.26
2018,11,19,10,15,457.0,160.0,2.15,14.95,376.0,490.35,397.97
2018,11,19,10,30,478.0,165.0,2.1,15.3,400.0,520.92,420.82
2018,11,19,10,45,522.0,159.5,2.0,15.65,424.5,555.14,446.45
2018,11,19,11,0,566.0,154.0,1.9,16.0,449.0,588.89,471.25
2018,11,19,11,15,485.0,177.0,1.9,16.3,433.5,562.33,448.82
2018,11,19,11,30,404.0,200.0,1.9,16.6,418.0,532.01,423.87
2018,11,19,11,45,340.5,216.5,1.85,16.85,400.5,496.61,395.46
2018,11,19,12,0,277.0,233.0,1.8,17.1,383.0,468.37,372.16
2018,11,19,12,15,225.5,237.0,1.8,17.3,358.5,425.39,338.38
2018,11,19,12,30,174.0,241.0,1.8,17.5,334.0,390.79,310.66
2018,11,19,12,45,206.0,231.5,1.75,17.7,339.0,401.45,319.65
2018,11,19,13,0,238.0,222.0,1.7,17.9,344.0,418.78,333.28
2018,11,19,13,15,177.0,214.0,1.65,18.0,303.0,355.44,283.29
2018,11,19,13,30,116.0,206.0,1.6,18.1,262.0,302.08,240.74
2018,11,19,13,45,152.5,195.0,1.55,18.15,264.0,310.75,248.64
2018,11,19,14,0,189.0,184.0,1.5,18.2,266.0,317.1,254.2
2018,11,19,14,15,163.5,171.5,1.4,18.2,238.5,282.68,226.57
2018,11,19,14,30,138.0,159.0,1.3,18.2,211.0,249.54,199.91
2018,11,19,14,45,116.0,142.0,1.25,18.15,183.0,214.54,171.68
2018,11,19,15,0,94.0,125.0,1.2,18.1,155.0,181.02,144.31
2018,11,19,15,15,71.5,107.5,1.2,18.1,128.5,143.78,113.62
2018,11,19,15,30,49.0,90.0,1.2,18.1,102.0,113.43,88.31
2018,11,19,15,45,37.5,72.5,1.0,17.8,80.5,88.85,67.55
2018,11,19,16,0,26.0,55.0,0.8,17.5,59.0,65.29,47.52
2018,11,19,16,15,21.0,39.0,0.7,17.4,41.5,46.14,30.61
2018,11,19,16,30,16.0,23.0,0.6,17.3,24.0,26.66,8.97
2018,11,19,16,45,13.5,12.5,0.55,17.2,13.0,14.18,0.0
2018,11,19,17,0,11.0,2.0,0.5,17.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.4,16.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.0,0.8,12.2,4.5,0.0,0.0
2018,11,20,7,0,57.0,8.0,0.7,12.2,9.0,14.65,0.0
2018,11,20,7,15,180.5,21.0,0.7,12.35,36.0,56.54,0.0
2018,11,20,7,30,304.0,34.0,0.7,12.5,63.0,112.64,70.66
2018,11,20,7,45,402.0,42.5,0.65,12.65,102.0,164.75,117.91
2018,11,20,8,0,500.0,51.0,0.6,12.8,141.0,226.02,170.51
2018,11,20,8,15,543.0,58.0,0.6,13.1,179.5,274.04,213.22
2018,11,20,8,30,586.0,65.0,0.6,13.4,218.0,324.91,257.25
2018,11,20,8,45,528.0,82.5,0.55,13.65,237.0,343.42,274.76
2018,11,20,9,0,470.0,100.0,0.5,13.9,256.0,353.53,284.35
2018,11,20,9,15,585.0,93.5,0.65,14.25,310.0,429.24,345.48
2018,11,20,9,30,700.0,87.0,0.8,14.6,364.0,508.98,408.06
2018,11,20,9,45,736.0,87.0,0.95,14.95,398.5,553.71,442.77
2018,11,20,10,0,772.0,87.0,1.1,15.3,433.0,596.18,475.6
2018,11,20,10,15,743.0,97.0,1.25,15.55,444.5,610.92,486.8
2018,11,20,10,30,714.0,107.0,1.4,15.8,456.0,619.59,493.53
2018,11,20,10,45,662.5,123.0,1.55,16.0,456.0,615.39,490.22
2018,11,20,11,0,611.0,139.0,1.7,16.2,456.0,606.69,483.44
2018,11,20,11,15,640.5,133.5,1.85,16.4,471.5,629.73,501.63
2018,11,20,11,30,670.0,128.0,2.0,16.6,487.0,650.81,517.99
2018,11,20,11,45,635.0,139.5,2.15,16.75,481.0,640.71,510.14
2018,11,20,12,0,600.0,151.0,2.3,16.9,475.0,627.74,500.3
2018,11,20,12,15,629.0,140.5,2.35,16.95,477.5,635.93,507.32
2018,11,20,12,30,658.0,130.0,2.4,17.0,480.0,641.25,512.03
2018,11,20,12,45,682.5,120.0,2.45,17.05,475.5,640.74,512.33
2018,11,20,13,0,707.0,110.0,2.5,17.1,471.0,636.98,510.19
2018,11,20,13,15,702.5,106.5,2.4,17.15,453.5,617.21,494.83
2018,11,20,13,30,698.0,103.0,2.3,17.2,436.0,595.1,477.68
2018,11,20,13,45,602.0,117.5,2.25,17.2,393.5,531.84,428.15
2018,11,20,14,0,506.0,132.0,2.2,17.2,351.0,468.14,377.89
2018,11,20,14,15,594.0,105.5,2.1,17.2,343.5,477.35,385.52
2018,11,20,14,30,682.0,79.0,2.0,17.2,336.0,475.61,383.46
2018,11,20,14,45,675.0,71.5,1.95,17.15,304.0,437.89,352.25
2018,11,20,15,0,668.0,64.0,1.9,17.1,272.0,398.87,319.24
2018,11,20,15,15,599.0,62.0,1.9,17.1,229.0,338.2,268.35
2018,11,20,15,30,530.0,60.0,1.9,17.1,186.0,281.95,220.19
2018,11,20,15,45,461.5,52.5,1.6,16.9,146.0,224.94,170.76
2018,11,20,16,0,393.0,45.0,1.3,16.7,106.0,173.58,125.86
2018,11,20,16,15,305.5,35.0,1.2,16.5,73.0,121.23,80.68
2018,11,20,16,30,218.0,25.0,1.1,16.3,40.0,74.47,28.22
2018,11,20,16,45,120.0,14.0,1.0,16.15,21.0,30.51,0.0
2018,11,20,17,0,22.0,3.0,0.9,16.0,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,15.95,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,11,21,6,45,6.0,1.0,5.0,15.45,1.0,0.0,0.0
2018,11,21,7,0,12.0,2.0,5.1,15.5,2.0,3.37,0.0
2018,11,21,7,15,6.0,3.0,5.2,15.6,3.0,4.0,0.0
2018,11,21,7,30,0.0,4.0,5.3,15.7,4.0,3.85,0.0
2018,11,21,7,45,0.0,5.0,5.4,15.8,5.0,4.82,0.0
2018,11,21,8,0,0.0,6.0,5.5,15.9,6.0,5.78,0.0
2018,11,21,8,15,0.0,8.0,5.55,16.0,8.0,7.71,0.87
2018,11,21,8,30,0.0,10.0,5.6,16.1,10.0,9.64,2.54
2018,11,21,8,45,0.0,15.0,5.65,16.2,15.0,14.47,6.66
2018,11,21,9,0,0.0,20.0,5.7,16.3,20.0,19.29,10.76
2018,11,21,9,15,0.0,32.0,5.95,16.45,32.0,30.89,20.56
2018,11,21,9,30,0.0,44.0,6.2,16.6,44.0,42.5,30.3
2018,11,21,9,45,0.0,53.5,6.45,16.8,53.5,51.69,37.95
2018,11,21,10,0,0.0,63.0,6.7,17.0,63.0,60.89,45.55
2018,11,21,10,15,0.0,75.0,6.85,17.05,75.0,72.52,55.16
2018,11,21,10,30,0.0,87.0,7.0,17.1,87.0,84.24,64.82
2018,11,21,10,45,0.5,89.0,7.15,17.1,89.5,86.55,66.66
2018,11,21,11,0,1.0,91.0,7.3,17.1,92.0,88.88,68.54
2018,11,21,11,15,1.0,78.0,7.35,17.1,79.0,76.16,57.95
2018,11,21,11,30,1.0,65.0,7.4,17.1,66.0,63.58,47.47
2018,11,21,11,45,4.5,79.0,7.4,17.1,81.5,79.73,60.99
2018,11,21,12,0,8.0,93.0,7.4,17.1,97.0,96.02,74.6
2018,11,21,12,15,14.5,122.5,7.25,17.1,130.0,130.6,103.34
2018,11,21,12,30,21.0,152.0,7.1,17.1,163.0,171.03,136.72
2018,11,21,12,45,12.5,137.5,7.0,17.1,144.0,144.45,114.68
2018,11,21,13,0,4.0,123.0,6.9,17.1,125.0,123.46,97.22
2018,11,21,13,15,2.5,102.5,6.7,17.05,103.5,101.55,79.2
2018,11,21,13,30,1.0,82.0,6.5,17.0,82.0,79.97,61.36
2018,11,21,13,45,0.5,60.0,6.3,17.0,60.0,58.31,43.36
2018,11,21,14,0,0.0,38.0,6.1,17.0,38.0,36.7,25.29
2018,11,21,14,15,27.5,38.0,5.85,16.95,48.5,55.61,41.85
2018,11,21,14,30,55.0,38.0,5.6,16.9,59.0,72.73,56.66
2018,11,21,14,45,110.0,48.5,5.35,16.85,84.5,110.77,88.94
2018,11,21,15,0,165.0,59.0,5.1,16.8,110.0,144.47,116.66
2018,11,21,15,15,140.5,51.0,5.1,16.8,90.0,118.15,93.62
2018,11,21,15,30,116.0,43.0,5.1,16.8,70.0,93.65,72.12
2018,11,21,15,45,87.0,34.5,4.4,16.45,52.5,69.06,50.79
2018,11,21,16,0,58.0,26.0,3.7,16.1,35.0,47.09,31.97
2018,11,21,16,15,52.0,18.0,3.35,15.7,24.0,34.01,19.94
2018,11,21,16,30,46.0,10.0,3.0,15.3,13.0,22.58,4.49
2018,11,21,16,45,31.0,5.0,2.6,14.95,6.5,9.22,0.0
2018,11,21,17,0,16.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,21,17,15,8.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,6,45,29.5,3.5,2.85,13.35,3.5,0.0,0.0
2018,11,22,7,0,59.0,7.0,2.8,13.4,7.0,13.65,0.0
2018,11,22,7,15,215.0,18.0,2.85,13.75,34.5,57.69,0.0
2018,11,22,7,30,371.0,29.0,2.9,14.1,62.0,120.7,71.18
2018,11,22,7,45,468.5,35.5,2.9,14.45,101.5,172.98,121.56
2018,11,22,8,0,566.0,42.0,2.9,14.8,141.0,232.58,174.01
2018,11,22,8,15,613.5,47.0,3.0,14.95,180.5,282.88,220.08
2018,11,22,8,30,661.0,52.0,3.1,15.1,220.0,336.24,267.91
2018,11,22,8,45,655.0,60.5,3.2,15.25,250.0,373.56,302.07
2018,11,22,9,0,649.0,69.0,3.3,15.4,280.0,407.35,332.15
2018,11,22,9,15,693.0,71.0,3.4,15.45,319.5,458.01,374.89
2018,11,22,9,30,737.0,73.0,3.5,15.5,359.0,508.27,416.43
2018,11,22,9,45,767.5,73.5,3.55,15.6,392.5,551.22,451.23
2018,11,22,10,0,798.0,74.0,3.6,15.7,426.0,593.57,484.91
2018,11,22,10,15,836.0,69.5,3.75,15.75,456.0,634.07,517.21
2018,11,22,10,30,874.0,65.0,3.9,15.8,486.0,669.52,544.44
2018,11,22,10,45,883.0,65.5,4.0,15.9,504.0,693.01,561.55
2018,11,22,11,0,892.0,66.0,4.1,16.0,522.0,713.7,576.62
2018,11,22,11,15,895.5,66.0,4.3,16.05,532.0,726.88,586.68
2018,11,22,11,30,899.0,66.0,4.5,16.1,542.0,736.85,594.74
2018,11,22,11,45,900.5,66.0,4.7,16.2,544.5,742.09,599.24
2018,11,22,12,0,902.0,66.0,4.9,16.3,547.0,744.01,601.36
2018,11,22,12,15,897.5,67.0,5.05,16.3,542.0,739.35,598.62
2018,11,22,12,30,893.0,68.0,5.2,16.3,537.0,731.41,593.51
2018,11,22,12,45,884.5,68.5,5.35,16.35,524.0,716.82,583.29
2018,11,22,13,0,876.0,69.0,5.5,16.4,511.0,699.24,570.8
2018,11,22,13,15,866.5,67.5,5.65,16.35,491.0,675.77,553.96
2018,11,22,13,30,857.0,66.0,5.8,16.3,471.0,649.65,534.95
2018,11,22,13,45,790.0,76.0,5.95,16.25,433.0,601.22,496.35
2018,11,22,14,0,723.0,86.0,6.1,16.2,395.0,551.35,455.85
2018,11,22,14,15,609.5,96.0,6.15,16.15,343.0,473.95,392.26
2018,11,22,14,30,496.0,106.0,6.2,16.1,291.0,398.45,329.47
2018,11,22,14,45,514.5,93.5,6.25,16.0,268.0,378.16,311.85
2018,11,22,15,0,533.0,81.0,6.3,15.9,245.0,352.28,288.69
2018,11,22,15,15,317.5,84.0,6.3,15.9,178.0,237.84,192.57
2018,11,22,15,30,102.0,87.0,6.3,15.9,111.0,134.74,106.64
2018,11,22,15,45,78.0,70.0,6.2,15.7,86.0,103.61,79.79
2018,11,22,16,0,54.0,53.0,6.1,15.5,61.0,74.62,54.79
2018,11,22,16,15,42.0,36.5,6.0,15.4,41.5,51.31,33.93
2018,11,22,16,30,30.0,20.0,5.9,15.3,22.0,27.53,6.29
2018,11,22,16,45,24.5,11.5,5.85,15.15,12.0,14.69,0.0
2018,11,22,17,0,19.0,3.0,5.8,15.0,2.0,0.0,0.0
2018,11,22,17,15,9.5,1.5,5.95,15.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.95,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.0,1.0,0.98,0.0
2018,11,23,7,15,0.0,3.0,2.75,15.15,3.0,2.95,0.0
2018,11,23,7,30,0.0,5.0,2.9,15.3,5.0,4.82,0.0
2018,11,23,7,45,0.0,6.0,3.1,15.4,6.0,5.78,0.0
2018,11,23,8,0,0.0,7.0,3.3,15.5,7.0,6.74,0.0
2018,11,23,8,15,0.0,8.5,3.5,15.6,8.5,8.19,1.29
2018,11,23,8,30,0.0,10.0,3.7,15.7,10.0,9.64,2.56
2018,11,23,8,45,0.0,22.5,3.9,15.8,22.5,21.71,12.86
2018,11,23,9,0,0.0,35.0,4.1,15.9,35.0,33.79,23.12
2018,11,23,9,15,0.0,43.5,4.25,16.0,43.5,42.01,30.05
2018,11,23,9,30,0.0,52.0,4.4,16.1,52.0,50.24,36.93
2018,11,23,9,45,0.0,63.5,4.5,16.15,63.5,61.37,46.22
2018,11,23,10,0,0.0,75.0,4.6,16.2,75.0,72.52,55.46
2018,11,23,10,15,0.0,82.0,4.75,16.3,82.0,79.31,61.01
2018,11,23,10,30,0.0,89.0,4.9,16.4,89.0,86.28,66.69
2018,11,23,10,45,0.0,68.5,5.1,16.45,68.5,66.23,49.91
2018,11,23,11,0,0.0,48.0,5.3,16.5,48.0,46.38,33.29
2018,11,23,11,15,0.0,60.0,5.45,16.55,60.0,58.0,42.95
2018,11,23,11,30,0.0,72.0,5.6,16.6,72.0,69.62,52.59
2018,11,23,11,45,0.0,78.5,5.75,16.6,78.5,75.92,57.8
2018,11,23,12,0,0.0,85.0,5.9,16.6,85.0,82.23,63.03
2018,11,23,12,15,0.0,68.0,5.95,16.65,68.0,65.75,49.34
2018,11,23,12,30,0.0,51.0,6.0,16.7,51.0,49.29,35.64
2018,11,23,12,45,0.0,44.5,6.1,16.75,44.5,43.0,30.41
2018,11,23,13,0,0.0,38.0,6.2,16.8,38.0,36.71,25.17
2018,11,23,13,15,0.0,37.0,6.2,16.8,37.0,35.74,24.39
2018,11,23,13,30,0.0,36.0,6.2,16.8,36.0,34.77,23.62
2018,11,23,13,45,0.0,34.0,6.2,16.8,34.0,32.83,22.03
2018,11,23,14,0,0.0,32.0,6.2,16.8,32.0,30.9,20.44
2018,11,23,14,15,1.0,43.0,6.1,16.75,43.5,42.11,29.97
2018,11,23,14,30,2.0,54.0,6.0,16.7,55.0,53.26,39.44
2018,11,23,14,45,1.0,47.0,5.95,16.6,47.5,45.9,33.27
2018,11,23,15,0,0.0,40.0,5.9,16.5,40.0,38.62,27.13
2018,11,23,15,15,0.0,33.0,5.9,16.5,33.0,31.85,21.37
2018,11,23,15,30,0.0,26.0,5.9,16.5,26.0,25.09,15.57
2018,11,23,15,45,0.0,20.0,5.85,16.35,20.0,19.29,10.56
2018,11,23,16,0,0.0,14.0,5.8,16.2,14.0,13.5,5.53
2018,11,23,16,15,3.5,10.5,5.75,16.15,10.5,11.04,3.01
2018,11,23,16,30,7.0,7.0,5.7,16.1,7.0,8.12,0.0
2018,11,23,16,45,7.0,4.5,5.7,16.05,4.5,5.39,0.0
2018,11,23,17,0,7.0,2.0,5.7,16.0,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,15.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,3.0,14.85,3.0,0.0,0.0
2018,11,24,7,0,52.0,6.0,3.0,14.8,6.0,5.9,0.0
2018,11,24,7,15,200.0,16.5,3.15,15.0,31.0,48.05,0.0
2018,11,24,7,30,348.0,27.0,3.3,15.2,56.0,110.93,60.5
2018,11,24,7,45,447.5,33.0,3.45,15.4,93.5,162.35,112.27
2018,11,24,8,0,547.0,39.0,3.6,15.6,131.0,220.47,163.5
2018,11,24,8,15,606.5,44.0,3.7,15.65,172.0,273.76,211.86
2018,11,24,8,30,666.0,49.0,3.8,15.7,213.0,331.29,263.18
2018,11,24,8,45,705.0,51.5,3.9,15.75,252.0,380.62,307.25
2018,11,24,9,0,744.0,54.0,4.0,15.8,291.0,431.43,351.46
2018,11,24,9,15,771.5,55.5,4.0,15.85,326.5,476.13,389.66
2018,11,24,9,30,799.0,57.0,4.0,15.9,362.0,520.64,426.75
2018,11,24,9,45,819.5,58.0,4.05,16.0,393.0,556.56,456.37
2018,11,24,10,0,840.0,59.0,4.1,16.1,424.0,594.31,486.7
2018,11,24,10,15,852.5,60.5,4.1,16.2,448.5,625.91,511.52
2018,11,24,10,30,865.0,62.0,4.1,16.3,473.0,655.28,533.45
2018,11,24,10,45,855.5,67.5,4.1,16.4,486.5,671.73,545.0
2018,11,24,11,0,846.0,73.0,4.1,16.5,500.0,684.81,554.11
2018,11,24,11,15,830.5,78.5,4.1,16.55,505.0,694.63,560.94
2018,11,24,11,30,815.0,84.0,4.1,16.6,510.0,696.8,562.12
2018,11,24,11,45,846.0,76.5,4.1,16.7,521.0,710.18,571.8
2018,11,24,12,0,877.0,69.0,4.1,16.8,532.0,724.99,582.59
2018,11,24,12,15,865.0,72.0,4.1,16.8,525.0,717.41,576.91
2018,11,24,12,30,853.0,75.0,4.1,16.8,518.0,706.75,569.17
2018,11,24,12,45,815.0,81.5,4.1,16.8,497.0,683.0,551.66
2018,11,24,13,0,777.0,88.0,4.1,16.8,476.0,652.61,529.16
2018,11,24,13,15,760.0,89.0,4.1,16.75,456.5,628.57,511.1
2018,11,24,13,30,743.0,90.0,4.1,16.7,437.0,602.43,490.77
2018,11,24,13,45,785.5,77.0,4.1,16.65,425.5,596.72,486.76
2018,11,24,14,0,828.0,64.0,4.1,16.6,414.0,585.93,478.3
2018,11,24,14,15,785.0,65.0,4.05,16.45,376.5,536.72,438.72
2018,11,24,14,30,742.0,66.0,4.0,16.3,339.0,487.76,398.72
2018,11,24,14,45,710.5,63.5,4.0,16.2,303.0,441.48,360.06
2018,11,24,15,0,679.0,61.0,4.0,16.1,267.0,395.57,320.69
2018,11,24,15,15,665.5,54.5,4.0,16.1,232.5,353.75,283.37
2018,11,24,15,30,652.0,48.0,4.0,16.1,198.0,311.52,244.46
2018,11,24,15,45,552.0,44.5,3.95,15.65,153.0,244.89,186.55
2018,11,24,16,0,452.0,41.0,3.9,15.2,108.0,185.08,134.39
2018,11,24,16,15,359.5,32.5,3.8,14.85,74.5,130.73,85.91
2018,11,24,16,30,267.0,24.0,3.7,14.5,41.0,81.16,19.89
2018,11,24,16,45,143.5,13.5,3.6,14.15,21.5,32.99,0.0
2018,11,24,17,0,20.0,3.0,3.5,13.8,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,13.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.35,13.05,2.5,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.3,13.0,5.0,0.0,0.0
2018,11,25,7,15,210.5,16.5,0.35,13.15,30.5,49.22,0.0
2018,11,25,7,30,366.0,27.0,0.4,13.3,56.0,113.15,59.05
2018,11,25,7,45,467.5,33.0,0.4,13.45,94.5,166.36,114.16
2018,11,25,8,0,569.0,39.0,0.4,13.6,133.0,225.71,165.74
2018,11,25,8,15,628.5,43.5,0.45,13.75,174.5,279.36,213.36
2018,11,25,8,30,688.0,48.0,0.5,13.9,216.0,337.15,263.48
2018,11,25,8,45,725.5,51.0,0.55,14.1,255.5,387.2,306.54
2018,11,25,9,0,763.0,54.0,0.6,14.3,295.0,438.58,349.36
2018,11,25,9,15,788.5,56.5,0.75,14.6,331.0,484.04,387.02
2018,11,25,9,30,814.0,59.0,0.9,14.9,367.0,529.15,423.48
2018,11,25,9,45,831.0,61.0,1.05,15.15,397.5,564.64,452.08
2018,11,25,10,0,848.0,63.0,1.2,15.4,428.0,601.71,481.2
2018,11,25,10,15,859.0,64.5,1.3,15.7,452.5,632.54,504.66
2018,11,25,10,30,870.0,66.0,1.4,16.0,477.0,661.05,525.58
2018,11,25,10,45,876.5,67.5,1.45,16.25,494.5,683.95,541.31
2018,11,25,11,0,883.0,69.0,1.5,16.5,512.0,704.0,555.0
2018,11,25,11,15,886.5,69.5,1.55,16.6,522.5,717.77,564.53
2018,11,25,11,30,890.0,70.0,1.6,16.7,533.0,728.39,571.95
2018,11,25,11,45,890.5,70.0,1.65,16.85,535.5,733.02,575.11
2018,11,25,12,0,891.0,70.0,1.7,17.0,538.0,734.38,576.11
2018,11,25,12,15,890.5,69.5,1.7,17.05,533.5,731.13,573.75
2018,11,25,12,30,890.0,69.0,1.7,17.1,529.0,724.61,569.21
2018,11,25,12,45,887.5,67.5,1.7,17.15,517.5,712.25,560.61
2018,11,25,13,0,885.0,66.0,1.7,17.2,506.0,696.75,549.87
2018,11,25,13,15,877.5,65.0,1.6,17.2,487.0,675.37,534.26
2018,11,25,13,30,870.0,64.0,1.5,17.2,468.0,651.23,516.69
2018,11,25,13,45,808.5,72.5,1.35,17.25,431.5,604.91,480.43
2018,11,25,14,0,747.0,81.0,1.2,17.3,395.0,554.77,441.16
2018,11,25,14,15,718.5,78.5,1.25,17.3,361.5,514.34,410.4
2018,11,25,14,30,690.0,76.0,1.3,17.3,328.0,471.58,376.97
2018,11,25,14,45,723.5,64.0,1.35,17.35,304.0,447.76,357.29
2018,11,25,15,0,757.0,52.0,1.4,17.4,280.0,421.26,334.09
2018,11,25,15,15,666.5,53.0,1.4,17.4,232.5,351.87,276.61
2018,11,25,15,30,576.0,54.0,1.4,17.4,185.0,290.21,224.47
2018,11,25,15,45,488.5,48.5,1.25,17.1,143.5,227.59,171.11
2018,11,25,16,0,401.0,43.0,1.1,16.8,102.0,172.21,123.55
2018,11,25,16,15,298.0,33.0,1.1,16.6,68.5,116.41,75.57
2018,11,25,16,30,195.0,23.0,1.1,16.4,35.0,66.43,13.0
2018,11,25,16,45,110.0,13.0,1.1,16.2,18.5,27.85,0.0
2018,11,25,17,0,25.0,3.0,1.1,16.0,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,15.9,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,11.75,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,11.7,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,2.8,12.0,18.0,22.52,0.0
2018,11,26,7,30,59.0,27.0,2.9,12.3,32.0,42.81,20.24
2018,11,26,7,45,91.0,43.0,3.0,12.6,55.5,75.53,53.26
2018,11,26,8,0,123.0,59.0,3.1,12.9,79.0,107.14,81.15
2018,11,26,8,15,141.5,75.5,2.9,13.05,104.5,137.54,108.19
2018,11,26,8,30,160.0,92.0,2.7,13.2,130.0,169.44,136.23
2018,11,26,8,45,254.5,99.5,2.55,13.35,173.0,225.68,183.89
2018,11,26,9,0,349.0,107.0,2.4,13.5,216.0,295.67,242.48
2018,11,26,9,15,387.0,115.5,2.4,13.9,249.5,338.46,278.04
2018,11,26,9,30,425.0,124.0,2.4,14.3,283.0,383.0,314.4
2018,11,26,9,45,434.5,133.0,2.4,14.65,307.5,412.71,338.14
2018,11,26,10,0,444.0,142.0,2.4,15.0,332.0,441.66,360.83
2018,11,26,10,15,383.5,163.5,2.35,15.4,334.5,438.58,356.76
2018,11,26,10,30,323.0,185.0,2.3,15.8,337.0,423.68,343.48
2018,11,26,10,45,348.0,188.5,2.25,16.15,357.5,450.9,364.51
2018,11,26,11,0,373.0,192.0,2.2,16.5,378.0,477.8,384.79
2018,11,26,11,15,398.5,189.5,2.1,16.7,392.0,506.12,405.93
2018,11,26,11,30,424.0,187.0,2.0,16.9,406.0,525.35,420.09
2018,11,26,11,45,441.0,182.0,1.9,17.15,411.0,534.33,426.31
2018,11,26,12,0,458.0,177.0,1.8,17.4,416.0,541.68,431.32
2018,11,26,12,15,534.5,157.5,1.75,17.55,434.0,574.05,456.55
2018,11,26,12,30,611.0,138.0,1.7,17.7,452.0,607.59,481.98
2018,11,26,12,45,502.5,161.5,1.65,17.85,416.0,547.07,434.36
2018,11,26,13,0,394.0,185.0,1.6,18.0,380.0,490.73,389.97
2018,11,26,13,15,327.5,186.0,1.55,18.0,344.0,431.95,344.71
2018,11,26,13,30,261.0,187.0,1.5,18.0,308.0,382.82,306.08
2018,11,26,13,45,332.5,163.5,1.45,18.0,308.5,395.16,317.17
2018,11,26,14,0,404.0,140.0,1.4,18.0,309.0,410.62,329.66
2018,11,26,14,15,401.0,130.0,1.3,17.9,287.0,385.12,309.21
2018,11,26,14,30,398.0,120.0,1.2,17.8,265.0,358.6,287.82
2018,11,26,14,45,309.0,114.0,1.15,17.65,219.5,285.59,229.26
2018,11,26,15,0,220.0,108.0,1.1,17.5,174.0,225.69,180.47
2018,11,26,15,15,166.0,94.5,1.1,17.5,140.0,178.74,141.67
2018,11,26,15,30,112.0,81.0,1.1,17.5,106.0,131.62,102.49
2018,11,26,15,45,118.5,65.5,1.1,17.1,87.0,112.08,85.06
2018,11,26,16,0,125.0,50.0,1.1,16.7,68.0,95.37,69.24
2018,11,26,16,15,105.0,36.0,1.2,16.5,47.5,69.41,45.31
2018,11,26,16,30,85.0,22.0,1.3,16.3,27.0,42.08,5.13
2018,11,26,16,45,51.5,12.5,1.45,16.1,14.5,19.33,0.0
2018,11,26,17,0,18.0,3.0,1.6,15.9,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.65,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.2,13.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,5.5,2.2,13.45,5.5,5.41,0.0
2018,11,27,7,30,0.0,10.0,2.2,13.6,10.0,9.64,0.16
2018,11,27,7,45,0.0,15.5,2.25,13.75,15.5,14.95,6.52
2018,11,27,8,0,0.0,21.0,2.3,13.9,21.0,20.26,11.36
2018,11,27,8,15,0.0,28.0,2.45,14.15,28.0,27.02,17.3
2018,11,27,8,30,0.0,35.0,2.6,14.4,35.0,33.79,23.19
2018,11,27,8,45,0.0,51.5,2.7,14.65,51.5,49.75,36.82
2018,11,27,9,0,0.0,68.0,2.8,14.9,68.0,66.03,50.59
2018,11,27,9,15,3.5,82.5,2.95,15.05,84.0,82.43,64.39
2018,11,27,9,30,7.0,97.0,3.1,15.2,100.0,99.15,78.36
2018,11,27,9,45,15.0,128.0,3.2,15.35,134.5,136.22,109.21
2018,11,27,10,0,23.0,159.0,3.3,15.5,169.0,174.25,140.46
2018,11,27,10,15,17.5,157.0,3.4,15.6,165.0,168.53,135.38
2018,11,27,10,30,12.0,155.0,3.5,15.7,161.0,162.68,130.26
2018,11,27,10,45,21.5,172.0,3.65,15.8,182.5,187.17,150.38
2018,11,27,11,0,31.0,189.0,3.8,15.9,204.0,219.24,176.47
2018,11,27,11,15,22.0,179.0,3.95,15.9,190.0,195.05,156.47
2018,11,27,11,30,13.0,169.0,4.1,15.9,176.0,177.96,142.29
2018,11,27,11,45,7.5,148.5,4.3,15.95,152.5,152.41,121.26
2018,11,27,12,0,2.0,128.0,4.5,16.0,129.0,127.18,100.39
2018,11,27,12,15,1.5,113.0,4.65,16.05,114.0,111.47,87.46
2018,11,27,12,30,1.0,98.0,4.8,16.1,99.0,95.93,74.62
2018,11,27,12,45,0.5,70.5,4.95,16.1,71.0,68.52,51.87
2018,11,27,13,0,0.0,43.0,5.1,16.1,43.0,41.54,29.33
2018,11,27,13,15,5.0,69.5,5.15,16.15,72.0,70.57,53.85
2018,11,27,13,30,10.0,96.0,5.2,16.2,101.0,99.99,78.57
2018,11,27,13,45,5.5,89.0,5.25,16.2,91.5,89.93,70.13
2018,11,27,14,0,1.0,82.0,5.3,16.2,82.0,80.1,61.9
2018,11,27,14,15,0.5,74.5,5.25,16.15,74.5,72.34,55.5
2018,11,27,14,30,0.0,67.0,5.2,16.1,67.0,64.76,49.21
2018,11,27,14,45,1.5,59.5,5.15,16.1,60.0,58.25,43.79
2018,11,27,15,0,3.0,52.0,5.1,16.1,53.0,51.63,38.2
2018,11,27,15,15,1.5,45.0,5.1,16.1,45.5,44.1,31.76
