Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,30,0.0,38.0,5.1,16.1,38.0,36.69,25.38
2018,11,27,15,45,0.0,33.0,4.65,15.95,33.0,31.86,21.1
2018,11,27,16,0,0.0,28.0,4.2,15.8,28.0,27.03,16.71
2018,11,27,16,15,0.5,19.5,3.9,15.75,19.5,18.94,9.2
2018,11,27,16,30,1.0,11.0,3.6,15.7,11.0,10.8,0.0
2018,11,27,16,45,0.5,5.5,3.3,15.6,5.5,5.47,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,14.4,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,11,28,7,15,12.5,9.0,0.45,14.5,10.0,10.72,0.0
2018,11,28,7,30,24.0,17.0,0.7,14.6,19.0,23.2,6.53
2018,11,28,7,45,26.0,21.5,1.0,14.75,24.5,29.64,17.5
2018,11,28,8,0,28.0,26.0,1.3,14.9,30.0,35.92,23.7
2018,11,28,8,15,17.5,27.0,1.45,15.0,30.0,32.33,21.44
2018,11,28,8,30,7.0,28.0,1.6,15.1,30.0,29.98,19.84
2018,11,28,8,45,49.0,51.0,1.7,15.25,66.0,75.23,58.26
2018,11,28,9,0,91.0,74.0,1.8,15.4,102.0,122.23,98.1
2018,11,28,9,15,66.0,86.0,1.8,15.55,107.5,125.79,101.06
2018,11,28,9,30,41.0,98.0,1.8,15.7,113.0,122.15,97.76
2018,11,28,9,45,136.0,126.5,1.75,15.85,182.5,215.47,175.82
2018,11,28,10,0,231.0,155.0,1.7,16.0,252.0,316.39,257.69
2018,11,28,10,15,288.0,164.0,1.8,16.1,292.5,368.8,299.55
2018,11,28,10,30,345.0,173.0,1.9,16.2,333.0,423.1,342.57
2018,11,28,10,45,330.0,182.5,2.0,16.3,340.0,430.34,347.64
2018,11,28,11,0,315.0,192.0,2.1,16.4,347.0,435.94,351.61
2018,11,28,11,15,482.0,160.0,2.15,16.45,403.5,530.67,427.53
2018,11,28,11,30,649.0,128.0,2.2,16.5,460.0,622.76,499.25
2018,11,28,11,45,758.5,101.5,2.2,16.55,491.5,675.04,538.71
2018,11,28,12,0,868.0,75.0,2.2,16.6,523.0,717.92,569.64
2018,11,28,12,15,715.5,112.0,2.45,16.6,479.5,655.4,524.37
2018,11,28,12,30,563.0,149.0,2.7,16.6,436.0,579.44,466.16
2018,11,28,12,45,451.5,170.5,2.9,16.6,397.0,519.46,419.41
2018,11,28,13,0,340.0,192.0,3.1,16.6,358.0,452.01,365.94
2018,11,28,13,15,288.0,191.0,3.2,16.6,328.0,410.19,332.84
2018,11,28,13,30,236.0,190.0,3.3,16.6,298.0,369.35,300.0
2018,11,28,13,45,220.0,180.5,3.4,16.6,277.0,335.72,273.42
2018,11,28,14,0,204.0,171.0,3.5,16.6,256.0,309.86,252.64
2018,11,28,14,15,330.5,140.5,3.45,16.6,265.5,348.47,285.2
2018,11,28,14,30,457.0,110.0,3.4,16.6,275.0,378.48,309.41
2018,11,28,14,45,569.5,85.0,3.3,16.6,268.5,393.22,319.89
2018,11,28,15,0,682.0,60.0,3.2,16.6,262.0,393.23,317.1
2018,11,28,15,15,638.0,55.5,3.2,16.6,223.0,342.57,272.88
2018,11,28,15,30,594.0,51.0,3.2,16.6,184.0,292.53,228.41
2018,11,28,15,45,499.0,47.0,2.85,16.45,142.5,228.66,172.96
2018,11,28,16,0,404.0,43.0,2.5,16.3,101.0,172.53,124.15
2018,11,28,16,15,276.5,32.0,2.5,16.2,65.5,110.05,70.84
2018,11,28,16,30,149.0,21.0,2.5,16.1,30.0,55.0,3.71
2018,11,28,16,45,74.5,10.5,2.45,16.0,15.0,20.49,0.0
2018,11,28,17,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,15.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,15.3,1.0,0.0,0.0
2018,11,29,7,15,17.0,15.5,10.8,15.25,16.5,17.74,0.0
2018,11,29,7,30,34.0,30.0,10.8,15.2,32.0,41.4,13.68
2018,11,29,7,45,73.5,44.5,10.8,15.15,54.0,70.06,47.98
2018,11,29,8,0,113.0,59.0,10.8,15.1,76.0,100.24,74.68
2018,11,29,8,15,142.0,72.5,10.75,15.1,100.5,133.59,104.09
2018,11,29,8,30,171.0,86.0,10.7,15.1,125.0,165.89,132.75
2018,11,29,8,45,235.5,96.5,10.65,15.15,161.5,212.36,173.1
2018,11,29,9,0,300.0,107.0,10.6,15.2,198.0,263.84,217.75
2018,11,29,9,15,237.0,118.5,10.45,15.2,196.0,255.77,211.9
2018,11,29,9,30,174.0,130.0,10.3,15.2,194.0,236.18,195.6
2018,11,29,9,45,218.5,143.0,10.15,15.25,230.0,288.44,239.89
2018,11,29,10,0,263.0,156.0,10.0,15.3,266.0,336.52,280.41
2018,11,29,10,15,287.5,168.5,9.75,15.3,295.5,373.03,310.8
2018,11,29,10,30,312.0,181.0,9.5,15.3,325.0,409.83,341.16
2018,11,29,10,45,321.5,180.5,9.25,15.35,333.5,421.63,350.84
2018,11,29,11,0,331.0,180.0,9.0,15.4,342.0,432.69,359.86
2018,11,29,11,15,178.5,179.0,8.8,15.4,266.5,319.87,264.52
2018,11,29,11,30,26.0,178.0,8.6,15.4,191.0,203.59,164.73
2018,11,29,11,45,142.5,195.5,8.35,15.4,268.5,315.03,259.46
2018,11,29,12,0,259.0,213.0,8.1,15.4,346.0,427.62,353.14
2018,11,29,12,15,469.0,166.5,8.0,15.45,405.0,534.1,443.43
2018,11,29,12,30,679.0,120.0,7.9,15.5,464.0,632.75,525.82
2018,11,29,12,45,754.5,99.0,7.75,15.5,473.5,655.21,544.55
2018,11,29,13,0,830.0,78.0,7.6,15.5,483.0,670.89,557.23
2018,11,29,13,15,687.0,104.0,7.45,15.5,430.5,592.59,492.94
2018,11,29,13,30,544.0,130.0,7.3,15.5,378.0,510.29,424.5
2018,11,29,13,45,362.5,129.0,7.1,15.45,290.5,382.0,318.02
2018,11,29,14,0,181.0,128.0,6.9,15.4,203.0,253.6,209.8
2018,11,29,14,15,430.0,101.0,6.75,15.35,260.0,367.71,306.78
2018,11,29,14,30,679.0,74.0,6.6,15.3,317.0,460.43,382.54
2018,11,29,14,45,628.5,72.5,6.5,15.2,279.0,408.54,337.77
2018,11,29,15,0,578.0,71.0,6.4,15.1,241.0,358.61,294.24
2018,11,29,15,15,570.5,63.5,6.4,15.1,211.0,322.69,261.26
2018,11,29,15,30,563.0,56.0,6.4,15.1,181.0,286.07,226.63
2018,11,29,15,45,457.0,49.5,6.6,14.95,137.0,217.19,166.54
2018,11,29,16,0,351.0,43.0,6.8,14.8,93.0,157.28,114.51
2018,11,29,16,15,227.5,31.0,6.95,14.7,59.0,96.5,62.31
2018,11,29,16,30,104.0,19.0,7.1,14.6,25.0,44.2,0.46
2018,11,29,16,45,52.0,9.5,7.25,14.5,12.5,16.44,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,13.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,13.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,13.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,13.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,13.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,13.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,13.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,13.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,13.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,13.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,13.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,13.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,13.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,13.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,13.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,6.85,13.0,1.0,0.0,0.0
2018,11,30,7,0,24.0,3.0,6.8,13.0,2.0,0.0,0.0
2018,11,30,7,15,44.0,13.0,6.9,13.2,14.5,19.15,0.0
2018,11,30,7,30,64.0,23.0,7.0,13.4,27.0,40.21,9.77
2018,11,30,7,45,94.5,38.5,7.1,13.55,50.0,70.79,47.87
2018,11,30,8,0,125.0,54.0,7.2,13.7,73.0,101.2,75.38
2018,11,30,8,15,161.5,69.5,7.25,13.9,101.5,136.45,106.36
2018,11,30,8,30,198.0,85.0,7.3,14.1,130.0,174.85,140.14
2018,11,30,8,45,312.5,89.0,7.35,14.25,175.5,241.99,197.59
2018,11,30,9,0,427.0,93.0,7.4,14.4,221.0,313.18,258.7
2018,11,30,9,15,521.5,92.0,7.3,14.55,267.5,379.2,315.26
2018,11,30,9,30,616.0,91.0,7.2,14.7,314.0,448.76,374.14
2018,11,30,9,45,722.5,79.5,7.15,14.8,363.0,517.62,432.13
2018,11,30,10,0,829.0,68.0,7.1,14.9,412.0,588.68,491.16
2018,11,30,10,15,841.5,69.5,7.0,15.0,437.0,620.22,516.77
2018,11,30,10,30,854.0,71.0,6.9,15.1,462.0,649.57,540.26
2018,11,30,10,45,861.5,72.0,6.8,15.2,479.5,672.58,557.95
2018,11,30,11,0,869.0,73.0,6.7,15.3,497.0,688.64,569.52
2018,11,30,11,15,873.5,73.5,6.7,15.3,507.5,703.18,580.43
2018,11,30,11,30,878.0,74.0,6.7,15.3,518.0,714.68,589.06
2018,11,30,11,45,878.0,74.5,6.65,15.3,521.0,719.81,592.69
2018,11,30,12,0,878.0,75.0,6.6,15.3,524.0,721.73,593.96
2018,11,30,12,15,878.5,73.5,6.6,15.3,520.0,718.45,591.48
2018,11,30,12,30,879.0,72.0,6.6,15.3,516.0,711.95,586.63
2018,11,30,12,45,877.0,70.5,6.6,15.25,505.0,700.5,578.15
2018,11,30,13,0,875.0,69.0,6.6,15.2,494.0,685.94,567.33
2018,11,30,13,15,866.5,67.0,6.55,15.2,474.5,663.39,550.05
2018,11,30,13,30,858.0,65.0,6.5,15.2,455.0,638.15,530.26
2018,11,30,13,45,846.5,63.5,6.45,15.15,430.0,609.1,506.56
2018,11,30,14,0,835.0,62.0,6.4,15.1,405.0,577.85,480.71
2018,11,30,14,15,816.0,60.0,6.35,15.05,374.0,542.99,451.31
2018,11,30,14,30,797.0,58.0,6.3,15.0,343.0,503.37,417.52
2018,11,30,14,45,769.5,55.0,6.3,14.95,306.5,457.31,377.78
2018,11,30,15,0,742.0,52.0,6.3,14.9,270.0,411.18,336.98
2018,11,30,15,15,700.0,49.0,6.3,14.9,230.5,359.2,290.38
2018,11,30,15,30,658.0,46.0,6.3,14.9,191.0,309.03,244.31
2018,11,30,15,45,590.0,41.0,5.95,14.6,150.5,250.27,191.08
2018,11,30,16,0,522.0,36.0,5.6,14.3,110.0,196.57,141.91
2018,11,30,16,15,396.5,29.0,5.45,14.05,73.5,135.32,86.79
2018,11,30,16,30,271.0,22.0,5.3,13.8,37.0,78.79,2.05
2018,11,30,16,45,135.5,11.0,5.1,13.6,18.5,29.33,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,6,45,1.5,1.0,6.5,13.8,1.0,0.0,0.0
2018,12,1,7,0,3.0,2.0,6.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,25.0,11.5,6.65,14.05,13.0,14.87,0.0
2018,12,1,7,30,47.0,21.0,6.8,14.2,24.0,32.27,4.0
2018,12,1,7,45,146.5,38.5,6.95,14.3,58.0,83.41,55.62
2018,12,1,8,0,246.0,56.0,7.1,14.4,92.0,142.63,105.95
2018,12,1,8,15,241.0,67.5,7.25,14.4,112.0,160.7,124.74
2018,12,1,8,30,236.0,79.0,7.4,14.4,132.0,181.98,145.41
2018,12,1,8,45,168.0,90.5,7.5,14.4,132.0,175.6,142.47
2018,12,1,9,0,100.0,102.0,7.6,14.4,132.0,157.79,128.52
2018,12,1,9,15,50.0,76.5,7.7,14.4,91.5,102.32,81.93
2018,12,1,9,30,0.0,51.0,7.8,14.4,51.0,49.27,36.38
2018,12,1,9,45,72.5,90.5,7.9,14.4,120.5,138.04,112.73
2018,12,1,10,0,145.0,130.0,8.0,14.4,190.0,227.67,188.97
2018,12,1,10,15,455.0,111.0,7.95,14.45,315.0,420.06,353.17
2018,12,1,10,30,765.0,92.0,7.9,14.5,440.0,615.68,515.4
2018,12,1,10,45,730.0,102.5,7.8,14.5,445.0,619.45,517.49
2018,12,1,11,0,695.0,113.0,7.7,14.5,450.0,619.26,516.71
2018,12,1,11,15,650.5,126.0,7.75,14.5,447.0,611.52,509.83
2018,12,1,11,30,606.0,139.0,7.8,14.5,444.0,600.16,499.97
2018,12,1,11,45,727.5,112.5,7.85,14.5,481.0,660.99,550.86
2018,12,1,12,0,849.0,86.0,7.9,14.5,518.0,716.49,595.28
2018,12,1,12,15,850.5,85.0,7.9,14.5,515.0,714.65,593.73
2018,12,1,12,30,852.0,84.0,7.9,14.5,512.0,709.64,589.98
2018,12,1,12,45,740.0,105.5,7.9,14.45,471.5,650.2,542.43
2018,12,1,13,0,628.0,127.0,7.9,14.4,431.0,587.52,490.55
2018,12,1,13,15,607.5,123.5,7.9,14.35,408.0,559.17,467.68
2018,12,1,13,30,587.0,120.0,7.9,14.3,385.0,529.39,443.33
2018,12,1,13,45,690.5,97.5,7.85,14.25,392.5,555.1,465.28
2018,12,1,14,0,794.0,75.0,7.8,14.2,400.0,570.79,478.4
2018,12,1,14,15,769.0,73.5,7.75,14.15,368.5,530.84,444.5
2018,12,1,14,30,744.0,72.0,7.7,14.1,337.0,490.03,409.38
2018,12,1,14,45,708.0,69.5,7.7,14.0,300.0,444.12,369.42
2018,12,1,15,0,672.0,67.0,7.7,13.9,263.0,396.98,327.63
2018,12,1,15,15,624.0,62.0,7.7,13.9,223.5,343.07,279.34
2018,12,1,15,30,576.0,57.0,7.7,13.9,184.0,291.69,232.4
2018,12,1,15,45,502.5,51.0,7.4,13.75,144.5,233.71,180.02
2018,12,1,16,0,429.0,45.0,7.1,13.6,105.0,181.42,132.52
2018,12,1,16,15,309.5,34.5,6.95,13.4,70.0,120.17,77.92
2018,12,1,16,30,190.0,24.0,6.8,13.2,35.0,65.94,0.0
2018,12,1,16,45,95.0,12.0,6.65,13.05,17.5,24.8,0.0
2018,12,1,17,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,2,7,15,148.5,11.0,2.75,10.4,20.0,31.66,0.0
2018,12,2,7,30,297.0,22.0,2.6,10.6,40.0,85.12,9.51
2018,12,2,7,45,433.0,29.0,2.45,10.8,78.5,145.52,95.22
2018,12,2,8,0,569.0,36.0,2.3,11.0,117.0,211.86,154.57
2018,12,2,8,15,633.0,40.0,2.35,11.15,158.0,265.36,203.93
2018,12,2,8,30,697.0,44.0,2.4,11.3,199.0,323.36,256.46
2018,12,2,8,45,737.0,48.0,2.4,11.4,239.5,375.27,303.35
2018,12,2,9,0,777.0,52.0,2.4,11.5,280.0,428.75,350.23
2018,12,2,9,15,804.0,54.0,2.3,11.55,316.5,474.54,389.57
2018,12,2,9,30,831.0,56.0,2.2,11.6,353.0,517.07,425.16
2018,12,2,9,45,848.5,58.0,2.1,11.7,384.0,556.35,456.95
2018,12,2,10,0,866.0,60.0,2.0,11.8,415.0,594.14,486.62
2018,12,2,10,15,879.0,61.5,1.9,11.9,440.5,626.77,511.5
2018,12,2,10,30,892.0,63.0,1.8,12.0,466.0,657.15,534.03
2018,12,2,10,45,900.0,63.5,1.65,12.05,484.0,680.56,549.71
2018,12,2,11,0,908.0,64.0,1.5,12.1,502.0,701.13,562.81
2018,12,2,11,15,913.5,64.0,1.45,12.25,513.5,716.39,572.57
2018,12,2,11,30,919.0,64.0,1.4,12.4,525.0,728.49,580.09
2018,12,2,11,45,921.0,64.5,1.35,12.55,529.0,735.43,583.96
2018,12,2,12,0,923.0,65.0,1.3,12.7,533.0,739.02,585.55
2018,12,2,12,15,922.0,65.0,1.3,12.8,529.5,736.5,583.55
2018,12,2,12,30,921.0,65.0,1.3,12.9,526.0,730.62,579.33
2018,12,2,12,45,863.0,75.5,1.25,13.0,500.0,698.2,555.48
2018,12,2,13,0,805.0,86.0,1.2,13.1,474.0,659.32,527.11
2018,12,2,13,15,783.5,87.5,1.15,13.15,453.0,633.22,507.34
2018,12,2,13,30,762.0,89.0,1.1,13.2,432.0,605.09,485.66
2018,12,2,13,45,673.0,99.0,1.05,13.25,389.5,545.16,439.12
2018,12,2,14,0,584.0,109.0,1.0,13.3,347.0,484.5,391.66
2018,12,2,14,15,423.0,123.5,1.0,13.3,289.0,388.25,315.54
2018,12,2,14,30,262.0,138.0,1.0,13.3,231.0,297.59,242.37
2018,12,2,14,45,243.0,124.5,1.05,13.3,203.5,263.73,214.97
2018,12,2,15,0,224.0,111.0,1.1,13.3,176.0,230.7,187.33
2018,12,2,15,15,223.5,95.0,1.1,13.3,152.0,203.56,163.82
2018,12,2,15,30,223.0,79.0,1.1,13.3,128.0,176.0,139.24
2018,12,2,15,45,179.5,65.0,1.2,13.1,99.0,136.17,104.82
2018,12,2,16,0,136.0,51.0,1.3,12.9,70.0,100.19,73.6
2018,12,2,16,15,97.5,35.0,1.35,12.8,46.0,66.96,43.42
2018,12,2,16,30,59.0,19.0,1.4,12.7,22.0,33.5,0.0
2018,12,2,16,45,29.5,9.5,1.45,12.6,11.0,13.38,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,3,7,15,49.0,9.5,4.0,9.35,12.5,16.11,0.0
2018,12,3,7,30,98.0,19.0,4.1,9.7,25.0,43.19,0.0
2018,12,3,7,45,165.5,33.5,4.15,10.0,53.0,85.35,56.29
2018,12,3,8,0,233.0,48.0,4.2,10.3,81.0,128.71,95.68
2018,12,3,8,15,418.0,50.0,4.15,10.6,132.5,204.83,159.18
2018,12,3,8,30,603.0,52.0,4.1,10.9,184.0,296.6,237.19
2018,12,3,8,45,673.5,52.5,4.05,11.15,227.0,351.63,286.46
2018,12,3,9,0,744.0,53.0,4.0,11.4,270.0,412.69,339.8
2018,12,3,9,15,698.0,66.5,3.9,11.7,290.5,433.52,359.25
2018,12,3,9,30,652.0,80.0,3.8,12.0,311.0,451.27,374.95
2018,12,3,9,45,627.5,92.5,3.75,12.25,331.0,473.08,393.19
2018,12,3,10,0,603.0,105.0,3.7,12.5,351.0,491.32,407.83
2018,12,3,10,15,588.5,115.5,3.7,12.7,367.5,510.23,422.77
2018,12,3,10,30,574.0,126.0,3.7,12.9,384.0,526.37,435.14
2018,12,3,10,45,431.0,161.0,3.7,13.05,359.0,478.46,394.7
2018,12,3,11,0,288.0,196.0,3.7,13.2,334.0,419.15,344.78
2018,12,3,11,15,493.0,154.0,3.65,13.35,397.0,526.72,433.92
2018,12,3,11,30,698.0,112.0,3.6,13.5,460.0,632.91,519.04
2018,12,3,11,45,716.0,109.5,3.55,13.65,469.0,646.77,528.87
2018,12,3,12,0,734.0,107.0,3.5,13.8,478.0,658.06,537.21
2018,12,3,12,15,657.0,126.0,3.4,13.85,456.0,623.32,508.72
2018,12,3,12,30,580.0,145.0,3.3,13.9,434.0,585.8,478.22
2018,12,3,12,45,643.5,127.0,3.25,14.0,441.0,605.01,494.1
2018,12,3,13,0,707.0,109.0,3.2,14.1,448.0,619.91,506.14
2018,12,3,13,15,574.5,132.0,3.1,14.15,400.5,544.86,445.64
2018,12,3,13,30,442.0,155.0,3.0,14.2,353.0,469.94,384.99
2018,12,3,13,45,342.0,156.0,2.95,14.3,304.0,390.33,320.78
2018,12,3,14,0,242.0,157.0,2.9,14.4,255.0,322.92,265.25
2018,12,3,14,15,137.5,124.5,2.9,14.35,179.5,212.82,174.61
2018,12,3,14,30,33.0,92.0,2.9,14.3,104.0,111.14,88.96
2018,12,3,14,45,56.5,100.5,2.9,14.3,118.0,131.78,106.49
2018,12,3,15,0,80.0,109.0,2.9,14.3,132.0,156.47,126.75
2018,12,3,15,15,59.5,92.0,2.9,14.3,108.0,121.49,96.95
2018,12,3,15,30,39.0,75.0,2.9,14.3,84.0,93.15,72.68
2018,12,3,15,45,19.5,49.0,2.95,13.9,53.5,56.44,41.55
2018,12,3,16,0,0.0,23.0,3.0,13.5,23.0,22.19,12.81
2018,12,3,16,15,6.0,15.5,3.0,13.4,16.0,16.49,7.02
2018,12,3,16,30,12.0,8.0,3.0,13.3,9.0,10.49,0.0
2018,12,3,16,45,6.0,4.0,3.0,13.15,4.5,4.76,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,11.5,6.5,4.9,10.45,7.0,7.95,0.0
2018,12,4,7,30,23.0,13.0,5.0,10.6,14.0,18.04,0.0
2018,12,4,7,45,11.5,26.5,5.1,10.75,27.0,29.8,17.22
2018,12,4,8,0,0.0,40.0,5.2,10.9,40.0,39.63,27.52
2018,12,4,8,15,1.0,56.0,5.2,11.1,56.0,56.31,42.24
2018,12,4,8,30,2.0,72.0,5.2,11.3,72.0,73.03,56.89
2018,12,4,8,45,7.0,82.5,5.2,11.5,84.0,85.44,67.72
2018,12,4,9,0,12.0,93.0,5.2,11.7,96.0,98.36,78.87
2018,12,4,9,15,6.0,89.5,5.1,12.0,91.0,91.29,72.77
2018,12,4,9,30,0.0,86.0,5.0,12.3,86.0,84.16,66.51
2018,12,4,9,45,0.0,83.5,4.95,12.65,83.5,81.29,63.9
2018,12,4,10,0,0.0,81.0,4.9,13.0,81.0,78.56,61.41
2018,12,4,10,15,0.0,80.0,4.85,13.3,80.0,77.43,60.29
2018,12,4,10,30,0.0,79.0,4.8,13.6,79.0,76.4,59.26
2018,12,4,10,45,0.0,83.5,4.7,13.95,83.5,80.81,62.81
2018,12,4,11,0,0.0,88.0,4.6,14.3,88.0,85.28,66.41
2018,12,4,11,15,0.0,91.0,4.6,14.5,91.0,88.26,68.79
2018,12,4,11,30,0.0,94.0,4.6,14.7,94.0,91.25,71.19
2018,12,4,11,45,0.0,93.5,4.6,14.95,93.5,90.73,70.66
2018,12,4,12,0,0.0,93.0,4.6,15.2,93.0,90.22,70.16
2018,12,4,12,15,0.0,88.5,4.35,15.2,88.5,85.71,66.39
2018,12,4,12,30,0.0,84.0,4.1,15.2,84.0,81.25,62.7
2018,12,4,12,45,0.0,81.5,3.9,15.2,81.5,78.82,60.71
2018,12,4,13,0,0.0,79.0,3.7,15.2,79.0,76.4,58.74
2018,12,4,13,15,0.0,74.5,3.7,15.1,74.5,72.04,55.17
2018,12,4,13,30,0.0,70.0,3.7,15.0,70.0,67.67,51.6
2018,12,4,13,45,0.0,65.0,3.7,14.95,65.0,62.83,47.61
2018,12,4,14,0,0.0,60.0,3.7,14.9,60.0,57.98,43.61
2018,12,4,14,15,0.0,52.5,3.8,14.8,52.5,50.72,37.55
2018,12,4,14,30,0.0,45.0,3.9,14.7,45.0,43.46,31.45
2018,12,4,14,45,0.0,48.5,4.0,14.65,48.5,46.85,34.37
2018,12,4,15,0,0.0,52.0,4.1,14.6,52.0,50.24,37.25
2018,12,4,15,15,0.0,48.0,4.1,14.6,48.0,46.37,33.89
2018,12,4,15,30,0.0,44.0,4.1,14.6,44.0,42.5,30.44
2018,12,4,15,45,0.0,35.0,4.2,14.25,35.0,33.8,22.85
2018,12,4,16,0,0.0,26.0,4.3,13.9,26.0,25.1,15.18
2018,12,4,16,15,4.0,18.0,4.2,13.65,18.0,18.31,8.45
2018,12,4,16,30,8.0,10.0,4.1,13.4,10.0,11.21,0.0
2018,12,4,16,45,4.0,5.0,4.0,13.2,5.0,5.47,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,4.05,12.3,2.0,2.1,0.0
2018,12,5,7,30,2.0,4.0,4.1,12.4,4.0,4.25,0.0
2018,12,5,7,45,1.0,7.0,4.15,12.55,7.0,6.98,0.0
2018,12,5,8,0,0.0,10.0,4.2,12.7,10.0,9.64,2.36
2018,12,5,8,15,11.5,14.5,4.2,12.85,17.0,17.87,9.29
2018,12,5,8,30,23.0,19.0,4.2,13.0,24.0,28.29,18.3
2018,12,5,8,45,11.5,21.5,4.2,13.15,24.0,25.7,16.39
2018,12,5,9,0,0.0,24.0,4.2,13.3,24.0,23.15,14.26
2018,12,5,9,15,0.0,23.5,4.1,13.5,23.5,22.67,13.84
2018,12,5,9,30,0.0,23.0,4.0,13.7,23.0,22.19,13.41
2018,12,5,9,45,0.0,54.5,3.9,13.9,54.5,52.66,39.36
2018,12,5,10,0,0.0,86.0,3.8,14.1,86.0,83.66,65.47
2018,12,5,10,15,0.0,71.0,3.65,14.2,71.0,68.64,52.66
2018,12,5,10,30,0.0,56.0,3.5,14.3,56.0,54.11,40.32
2018,12,5,10,45,1.0,85.0,3.35,14.45,85.5,82.99,64.56
2018,12,5,11,0,2.0,114.0,3.2,14.6,115.0,113.12,89.58
2018,12,5,11,15,8.0,132.0,3.0,14.65,136.0,135.82,108.41
2018,12,5,11,30,14.0,150.0,2.8,14.7,157.0,158.85,127.39
2018,12,5,11,45,11.5,117.5,2.6,14.75,123.5,123.29,97.96
2018,12,5,12,0,9.0,85.0,2.4,14.8,90.0,88.6,69.15
2018,12,5,12,15,41.5,126.0,2.25,14.75,147.0,157.71,127.36
2018,12,5,12,30,74.0,167.0,2.1,14.7,204.0,225.29,183.05
2018,12,5,12,45,39.5,154.0,1.9,14.7,173.5,186.44,150.31
2018,12,5,13,0,5.0,141.0,1.7,14.7,143.0,143.25,114.1
2018,12,5,13,15,16.0,130.5,1.65,14.65,137.5,139.67,111.73
2018,12,5,13,30,27.0,120.0,1.6,14.6,132.0,139.91,112.36
2018,12,5,13,45,137.5,139.0,1.55,14.6,195.0,235.95,193.29
2018,12,5,14,0,248.0,158.0,1.5,14.6,258.0,327.48,267.55
2018,12,5,14,15,320.5,138.5,1.7,14.55,257.5,339.2,277.47
2018,12,5,14,30,393.0,119.0,1.9,14.5,257.0,352.52,288.3
2018,12,5,14,45,360.0,109.0,2.05,14.45,225.0,310.7,253.66
2018,12,5,15,0,327.0,99.0,2.2,14.4,193.0,270.36,219.75
2018,12,5,15,15,250.5,88.0,2.2,14.4,154.0,206.78,166.3
2018,12,5,15,30,174.0,77.0,2.2,14.4,115.0,155.28,122.63
2018,12,5,15,45,146.5,62.5,2.45,14.2,89.5,122.4,93.92
2018,12,5,16,0,119.0,48.0,2.7,14.0,64.0,91.87,67.0
2018,12,5,16,15,86.0,33.0,2.8,13.9,42.5,61.9,39.48
2018,12,5,16,30,53.0,18.0,2.9,13.8,21.0,31.23,0.0
2018,12,5,16,45,26.5,9.0,3.05,13.65,10.5,12.51,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,7,15,76.0,9.0,3.8,11.35,12.5,18.86,0.0
2018,12,6,7,30,152.0,18.0,3.9,11.6,25.0,50.77,0.0
2018,12,6,7,45,213.0,29.5,4.0,11.8,51.0,90.64,55.87
2018,12,6,8,0,274.0,41.0,4.1,12.0,77.0,130.47,94.54
2018,12,6,8,15,370.5,47.5,4.05,12.25,115.0,183.57,140.7
2018,12,6,8,30,467.0,54.0,4.0,12.5,153.0,243.94,193.4
2018,12,6,8,45,371.5,77.5,4.0,12.7,166.0,249.11,202.07
2018,12,6,9,0,276.0,101.0,4.0,12.9,179.0,241.54,198.27
2018,12,6,9,15,421.0,95.5,3.9,13.15,232.5,323.52,267.53
2018,12,6,9,30,566.0,90.0,3.8,13.4,286.0,412.3,341.33
2018,12,6,9,45,528.5,106.5,3.75,13.7,302.5,428.31,354.38
2018,12,6,10,0,491.0,123.0,3.7,14.0,319.0,437.94,361.94
2018,12,6,10,15,422.5,143.5,3.55,14.25,320.0,431.94,356.02
2018,12,6,10,30,354.0,164.0,3.4,14.5,321.0,413.16,339.73
2018,12,6,10,45,466.0,147.5,3.25,14.7,363.0,484.04,397.2
2018,12,6,11,0,578.0,131.0,3.1,14.9,405.0,552.82,451.58
2018,12,6,11,15,725.5,99.5,2.95,15.05,451.5,627.33,510.13
2018,12,6,11,30,873.0,68.0,2.8,15.2,498.0,694.52,559.97
2018,12,6,11,45,874.5,68.5,2.65,15.4,502.0,701.18,563.06
2018,12,6,12,0,876.0,69.0,2.5,15.6,506.0,704.66,564.29
2018,12,6,12,15,874.5,69.0,2.4,15.7,503.0,702.24,561.75
2018,12,6,12,30,873.0,69.0,2.3,15.8,500.0,696.65,557.02
2018,12,6,12,45,868.0,68.5,2.2,15.9,489.0,684.92,547.88
2018,12,6,13,0,863.0,68.0,2.1,16.0,478.0,670.18,536.66
2018,12,6,13,15,854.0,67.0,2.0,16.05,460.0,649.31,521.06
2018,12,6,13,30,845.0,66.0,1.9,16.1,442.0,625.8,502.74
2018,12,6,13,45,831.5,64.5,1.85,16.15,417.5,600.11,482.5
2018,12,6,14,0,818.0,63.0,1.8,16.2,393.0,568.48,457.53
2018,12,6,14,15,799.0,61.5,1.7,16.2,363.0,531.88,428.11
2018,12,6,14,30,780.0,60.0,1.6,16.2,333.0,493.98,397.05
2018,12,6,14,45,751.5,57.0,1.5,16.2,297.5,448.62,359.5
2018,12,6,15,0,723.0,54.0,1.4,16.2,262.0,403.25,321.01
2018,12,6,15,15,681.0,50.5,1.4,16.2,223.5,351.98,277.2
2018,12,6,15,30,639.0,47.0,1.4,16.2,185.0,302.51,233.68
2018,12,6,15,45,572.5,41.5,1.1,15.9,145.5,244.96,183.08
2018,12,6,16,0,506.0,36.0,0.8,15.6,106.0,194.48,137.81
2018,12,6,16,15,385.0,28.5,0.75,15.5,70.5,132.72,83.02
2018,12,6,16,30,264.0,21.0,0.7,15.4,35.0,76.74,0.0
2018,12,6,16,45,132.0,10.5,0.65,15.3,17.5,28.64,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,7,7,15,73.0,9.0,1.9,11.75,12.5,18.31,0.0
2018,12,7,7,30,146.0,18.0,2.0,11.8,25.0,48.76,0.0
2018,12,7,7,45,195.5,30.5,2.15,11.9,50.0,87.59,53.02
2018,12,7,8,0,245.0,43.0,2.3,12.0,75.0,124.31,89.88
2018,12,7,8,15,238.0,58.5,2.25,12.15,98.5,150.95,115.93
2018,12,7,8,30,231.0,74.0,2.2,12.3,122.0,171.54,136.04
2018,12,7,8,45,213.5,91.0,2.15,12.5,142.5,193.23,156.28
2018,12,7,9,0,196.0,108.0,2.1,12.7,163.0,212.99,174.01
2018,12,7,9,15,205.0,122.0,1.95,12.9,186.5,240.43,197.38
2018,12,7,9,30,214.0,136.0,1.8,13.1,210.0,268.07,220.33
2018,12,7,9,45,336.5,132.0,1.6,13.3,260.0,338.52,278.46
2018,12,7,10,0,459.0,128.0,1.4,13.5,310.0,423.72,346.46
2018,12,7,10,15,611.5,106.0,1.25,13.8,365.0,509.02,413.06
2018,12,7,10,30,764.0,84.0,1.1,14.1,420.0,594.05,477.25
2018,12,7,10,45,817.5,75.0,0.9,14.4,448.5,634.65,504.96
2018,12,7,11,0,871.0,66.0,0.7,14.7,477.0,669.86,527.29
2018,12,7,11,15,876.5,66.5,0.75,14.95,488.5,685.56,537.81
2018,12,7,11,30,882.0,67.0,0.8,15.2,500.0,698.27,546.51
2018,12,7,11,45,884.5,67.5,0.85,15.45,504.5,705.76,551.61
2018,12,7,12,0,887.0,68.0,0.9,15.7,509.0,710.07,554.62
2018,12,7,12,15,886.0,68.0,1.05,15.8,506.0,708.08,554.8
2018,12,7,12,30,885.0,68.0,1.2,15.9,503.0,702.88,552.7
2018,12,7,12,45,881.0,66.5,1.3,15.95,492.0,690.66,545.14
2018,12,7,13,0,877.0,65.0,1.4,16.0,481.0,675.37,535.38
2018,12,7,13,15,868.5,64.0,1.45,16.0,463.0,654.71,521.33
2018,12,7,13,30,860.0,63.0,1.5,16.0,445.0,631.35,504.55
2018,12,7,13,45,847.0,62.0,1.55,16.0,420.5,602.65,483.08
2018,12,7,14,0,834.0,61.0,1.6,16.0,396.0,571.83,459.5
2018,12,7,14,15,814.5,59.0,1.6,15.95,365.5,537.48,432.34
2018,12,7,14,30,795.0,57.0,1.6,15.9,335.0,498.36,400.89
2018,12,7,14,45,766.5,54.5,1.6,15.85,299.5,453.16,363.86
2018,12,7,15,0,738.0,52.0,1.6,15.8,264.0,407.91,325.69
2018,12,7,15,15,696.0,49.0,1.6,15.8,225.5,356.7,281.68
2018,12,7,15,30,654.0,46.0,1.6,15.8,187.0,307.24,237.91
2018,12,7,15,45,588.0,40.5,1.5,15.4,147.0,249.26,187.05
2018,12,7,16,0,522.0,35.0,1.4,15.0,107.0,196.1,139.53
2018,12,7,16,15,400.0,28.0,1.4,14.8,71.5,135.97,85.44
2018,12,7,16,30,278.0,21.0,1.4,14.6,36.0,79.55,0.0
2018,12,7,16,45,139.0,10.5,1.45,14.4,18.0,29.69,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
