Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,18,7,15,32.5,4.0,2.2,12.25,5.0,0.0,0.0
2018,12,18,7,30,65.0,8.0,2.2,12.5,10.0,17.96,0.0
2018,12,18,7,45,156.5,17.5,2.2,12.8,31.5,57.45,15.66
2018,12,18,8,0,248.0,27.0,2.2,13.1,53.0,102.81,68.66
2018,12,18,8,15,128.0,42.5,2.25,13.3,56.0,89.4,65.62
2018,12,18,8,30,8.0,58.0,2.3,13.5,59.0,60.73,45.53
2018,12,18,8,45,83.0,73.0,2.35,13.75,94.0,112.6,88.99
2018,12,18,9,0,158.0,88.0,2.4,14.0,129.0,169.82,137.27
2018,12,18,9,15,436.5,75.5,2.35,14.15,211.5,301.47,246.61
2018,12,18,9,30,715.0,63.0,2.3,14.3,294.0,442.98,361.77
2018,12,18,9,45,756.5,62.5,2.2,14.45,329.0,489.23,399.16
2018,12,18,10,0,798.0,62.0,2.1,14.6,364.0,535.78,436.28
2018,12,18,10,15,784.5,69.0,2.0,14.75,383.0,557.98,453.36
2018,12,18,10,30,771.0,76.0,1.9,14.9,402.0,576.91,467.48
2018,12,18,10,45,811.0,71.5,1.85,15.05,428.5,613.95,495.75
2018,12,18,11,0,851.0,67.0,1.8,15.2,455.0,645.57,519.38
2018,12,18,11,15,866.0,65.5,1.7,15.3,469.5,665.98,532.93
2018,12,18,11,30,881.0,64.0,1.6,15.4,484.0,683.71,544.48
2018,12,18,11,45,693.0,107.0,1.5,15.5,440.0,615.91,491.9
2018,12,18,12,0,505.0,150.0,1.4,15.6,396.0,531.66,425.64
2018,12,18,12,15,635.0,120.5,1.35,15.65,428.0,593.01,474.08
2018,12,18,12,30,765.0,91.0,1.3,15.7,460.0,644.56,513.21
2018,12,18,12,45,820.0,76.5,1.25,15.75,465.0,660.01,523.73
2018,12,18,13,0,875.0,62.0,1.2,15.8,470.0,666.86,528.35
2018,12,18,13,15,866.5,61.0,1.2,15.8,453.5,647.39,514.5
2018,12,18,13,30,858.0,60.0,1.2,15.8,437.0,625.2,498.25
2018,12,18,13,45,707.0,85.5,1.25,15.85,385.0,548.4,439.26
2018,12,18,14,0,556.0,111.0,1.3,15.9,333.0,468.95,377.55
2018,12,18,14,15,619.5,91.0,1.3,15.85,321.0,467.05,376.67
2018,12,18,14,30,683.0,71.0,1.3,15.8,309.0,458.84,369.61
2018,12,18,14,45,681.5,64.5,1.35,15.75,281.5,425.3,341.97
2018,12,18,15,0,680.0,58.0,1.4,15.7,254.0,391.95,313.54
2018,12,18,15,15,619.5,55.0,1.4,15.7,214.5,337.38,267.33
2018,12,18,15,30,559.0,52.0,1.4,15.7,175.0,284.48,221.68
2018,12,18,15,45,546.5,43.5,1.3,15.35,143.0,245.7,185.89
2018,12,18,16,0,534.0,35.0,1.2,15.0,111.0,205.08,147.47
2018,12,18,16,15,427.0,28.5,1.2,14.85,76.0,147.72,95.9
2018,12,18,16,30,320.0,22.0,1.2,14.7,41.0,93.27,16.54
2018,12,18,16,45,172.5,12.5,1.2,14.55,21.5,38.27,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.4,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,14.35,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,7,15,77.5,6.5,0.75,13.15,8.0,0.0,0.0
2018,12,19,7,30,155.0,13.0,0.7,13.3,16.0,36.58,0.0
2018,12,19,7,45,296.0,20.5,0.65,13.4,45.0,88.36,22.17
2018,12,19,8,0,437.0,28.0,0.6,13.5,74.0,148.73,97.82
2018,12,19,8,15,283.0,23.0,0.8,13.7,58.0,118.85,85.58
2018,12,19,8,30,129.0,18.0,1.0,13.9,42.0,71.17,52.26
2018,12,19,8,45,89.0,16.0,1.2,14.1,34.5,55.64,40.99
2018,12,19,9,0,49.0,14.0,1.4,14.3,27.0,39.3,27.94
2018,12,19,9,15,24.5,39.0,1.65,14.6,45.5,49.53,36.82
2018,12,19,9,30,0.0,64.0,1.9,14.9,64.0,61.86,47.07
2018,12,19,9,45,84.5,75.5,2.15,15.15,107.5,126.02,102.05
2018,12,19,10,0,169.0,87.0,2.4,15.4,151.0,195.04,160.47
2018,12,19,10,15,244.0,123.5,2.45,15.55,223.0,286.2,235.51
2018,12,19,10,30,319.0,160.0,2.5,15.7,295.0,380.62,311.25
2018,12,19,10,45,285.5,162.5,2.6,15.85,287.5,368.51,300.87
2018,12,19,11,0,252.0,165.0,2.7,16.0,280.0,354.18,289.03
2018,12,19,11,15,484.0,134.0,2.7,16.1,362.0,488.04,398.26
2018,12,19,11,30,716.0,103.0,2.7,16.2,444.0,621.73,503.08
2018,12,19,11,45,776.0,89.5,2.65,16.3,463.0,650.59,524.5
2018,12,19,12,0,836.0,76.0,2.6,16.4,482.0,679.76,545.59
2018,12,19,12,15,837.0,76.0,2.5,16.45,481.0,680.41,545.23
2018,12,19,12,30,838.0,76.0,2.4,16.5,480.0,677.99,542.92
2018,12,19,12,45,759.5,91.5,2.3,16.55,452.5,635.61,510.51
2018,12,19,13,0,681.0,107.0,2.2,16.6,425.0,594.49,478.04
2018,12,19,13,15,694.5,99.0,2.1,16.6,413.5,584.26,470.34
2018,12,19,13,30,708.0,91.0,2.0,16.6,402.0,571.08,460.01
2018,12,19,13,45,753.5,79.5,1.9,16.65,395.0,568.64,457.85
2018,12,19,14,0,799.0,68.0,1.8,16.7,388.0,563.98,453.44
2018,12,19,14,15,798.5,63.0,1.7,16.65,362.5,535.54,430.36
2018,12,19,14,30,798.0,58.0,1.6,16.6,337.0,504.65,404.96
2018,12,19,14,45,771.0,55.5,1.55,16.55,302.5,460.97,369.11
2018,12,19,15,0,744.0,53.0,1.5,16.5,268.0,417.01,332.13
2018,12,19,15,15,703.5,49.5,1.5,16.5,230.0,366.2,288.86
2018,12,19,15,30,663.0,46.0,1.5,16.5,192.0,316.89,245.63
2018,12,19,15,45,577.0,43.0,1.25,16.1,151.0,254.34,191.65
2018,12,19,16,0,491.0,40.0,1.0,15.7,110.0,200.54,144.49
2018,12,19,16,15,372.0,31.0,0.95,15.55,74.0,137.28,89.63
2018,12,19,16,30,253.0,22.0,0.9,15.4,38.0,80.52,16.69
2018,12,19,16,45,139.5,12.5,0.9,15.25,20.0,33.5,0.0
2018,12,19,17,0,26.0,3.0,0.9,15.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,15.0,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,20,7,15,34.5,5.0,2.75,10.9,5.5,0.0,0.0
2018,12,20,7,30,69.0,10.0,2.8,11.0,11.0,20.31,0.0
2018,12,20,7,45,103.0,22.5,2.85,11.15,30.0,50.64,9.27
2018,12,20,8,0,137.0,35.0,2.9,11.3,49.0,78.13,52.35
2018,12,20,8,15,114.5,45.5,2.9,11.45,61.0,88.82,65.79
2018,12,20,8,30,92.0,56.0,2.9,11.6,73.0,93.28,71.91
2018,12,20,8,45,51.5,71.0,2.9,11.7,81.0,93.73,73.94
2018,12,20,9,0,11.0,86.0,2.9,11.8,89.0,91.08,72.39
2018,12,20,9,15,53.5,103.0,2.7,11.95,120.0,132.86,108.06
2018,12,20,9,30,96.0,120.0,2.5,12.1,151.0,180.05,148.06
2018,12,20,9,45,59.5,123.5,2.35,12.25,143.5,160.91,131.72
2018,12,20,10,0,23.0,127.0,2.2,12.4,136.0,145.03,117.83
2018,12,20,10,15,40.5,147.5,2.0,12.65,164.0,178.6,145.81
2018,12,20,10,30,58.0,168.0,1.8,12.9,192.0,213.18,174.12
2018,12,20,10,45,54.0,176.5,1.55,13.15,200.0,220.87,179.7
2018,12,20,11,0,50.0,185.0,1.3,13.4,208.0,228.35,185.08
2018,12,20,11,15,48.0,188.0,1.2,13.5,210.5,230.67,186.56
2018,12,20,11,30,46.0,191.0,1.1,13.6,213.0,232.89,188.0
2018,12,20,11,45,44.5,193.5,1.0,13.7,215.0,234.82,189.21
2018,12,20,12,0,43.0,196.0,0.9,13.8,217.0,236.69,190.39
2018,12,20,12,15,46.5,196.5,0.9,13.9,219.0,239.7,192.81
2018,12,20,12,30,50.0,197.0,0.9,14.0,221.0,242.66,195.2
2018,12,20,12,45,57.5,195.5,0.9,14.05,222.5,245.97,198.06
2018,12,20,13,0,65.0,194.0,0.9,14.1,224.0,249.08,200.77
2018,12,20,13,15,88.0,191.5,0.95,14.1,231.0,261.0,211.01
2018,12,20,13,30,111.0,189.0,1.0,14.1,238.0,279.33,226.17
2018,12,20,13,45,97.5,177.5,1.05,14.15,219.0,248.8,201.67
2018,12,20,14,0,84.0,166.0,1.1,14.2,200.0,225.98,183.33
2018,12,20,14,15,83.5,153.0,1.1,14.15,184.5,209.39,170.08
2018,12,20,14,30,83.0,140.0,1.1,14.1,169.0,192.71,156.53
2018,12,20,14,45,82.5,125.5,1.15,14.05,152.0,174.19,141.29
2018,12,20,15,0,82.0,111.0,1.2,14.0,135.0,160.75,129.93
2018,12,20,15,15,95.0,98.0,1.2,14.0,122.0,149.25,119.8
2018,12,20,15,30,108.0,85.0,1.2,14.0,109.0,136.62,108.2
2018,12,20,15,45,88.0,69.0,1.15,13.8,86.0,107.76,83.19
2018,12,20,16,0,68.0,53.0,1.1,13.6,63.0,80.54,59.5
2018,12,20,16,15,55.5,37.5,1.1,13.55,44.0,57.55,38.34
2018,12,20,16,30,43.0,22.0,1.1,13.5,25.0,33.38,6.04
2018,12,20,16,45,33.5,12.5,1.1,13.45,13.5,17.43,0.0
2018,12,20,17,0,24.0,3.0,1.1,13.4,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,13.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,21,7,15,22.0,3.5,1.95,13.4,4.0,0.0,0.0
2018,12,21,7,30,44.0,7.0,2.2,13.5,8.0,13.49,0.0
2018,12,21,7,45,180.5,20.0,2.4,13.6,36.5,63.38,8.96
2018,12,21,8,0,317.0,33.0,2.6,13.7,65.0,124.93,82.44
2018,12,21,8,15,468.0,36.5,2.8,13.8,108.5,189.03,137.88
2018,12,21,8,30,619.0,40.0,3.0,13.9,152.0,264.48,202.31
2018,12,21,8,45,467.0,52.0,3.2,14.0,148.0,248.8,197.14
2018,12,21,9,0,315.0,64.0,3.4,14.1,144.0,214.38,173.44
2018,12,21,9,15,160.0,75.0,3.45,14.2,116.0,160.47,130.53
2018,12,21,9,30,5.0,86.0,3.5,14.3,88.0,87.19,68.56
2018,12,21,9,45,6.5,100.0,3.55,14.35,102.5,102.42,81.43
2018,12,21,10,0,8.0,114.0,3.6,14.4,117.0,117.81,94.25
2018,12,21,10,15,22.5,139.5,3.7,14.55,149.0,153.48,124.07
2018,12,21,10,30,37.0,165.0,3.8,14.7,181.0,196.67,159.76
2018,12,21,10,45,32.0,168.5,3.9,14.8,182.5,197.54,160.1
2018,12,21,11,0,27.0,172.0,4.0,14.9,184.0,198.24,160.38
2018,12,21,11,15,65.5,188.0,3.95,14.95,218.5,242.46,197.3
2018,12,21,11,30,104.0,204.0,3.9,15.0,253.0,287.67,234.57
2018,12,21,11,45,101.0,202.5,3.85,15.05,251.0,284.33,231.59
2018,12,21,12,0,98.0,201.0,3.8,15.1,249.0,280.75,228.56
2018,12,21,12,15,224.0,192.0,3.85,15.15,300.5,374.49,306.69
2018,12,21,12,30,350.0,183.0,3.9,15.2,352.0,450.72,369.39
2018,12,21,12,45,524.5,146.0,3.95,15.3,394.0,534.85,438.29
2018,12,21,13,0,699.0,109.0,4.0,15.4,436.0,609.35,498.33
2018,12,21,13,15,575.0,126.0,4.0,15.35,388.5,535.82,439.09
2018,12,21,13,30,451.0,143.0,4.0,15.3,341.0,461.35,379.0
2018,12,21,13,45,572.0,112.5,3.95,15.3,350.5,496.02,408.18
2018,12,21,14,0,693.0,82.0,3.9,15.3,360.0,519.82,427.65
2018,12,21,14,15,709.5,73.5,3.9,15.25,340.0,498.05,409.66
2018,12,21,14,30,726.0,65.0,3.9,15.2,320.0,475.35,390.43
2018,12,21,14,45,682.5,64.0,3.9,15.1,284.5,427.41,350.17
2018,12,21,15,0,639.0,63.0,3.9,15.0,249.0,382.5,311.53
2018,12,21,15,15,606.0,57.0,3.9,15.0,213.5,336.15,270.81
2018,12,21,15,30,573.0,51.0,3.9,15.0,178.0,291.01,230.13
2018,12,21,15,45,499.5,46.0,3.7,14.5,140.5,234.56,180.4
2018,12,21,16,0,426.0,41.0,3.5,14.0,103.0,183.62,135.05
2018,12,21,16,15,323.5,32.0,3.55,13.8,70.0,127.27,85.2
2018,12,21,16,30,221.0,23.0,3.6,13.6,37.0,76.24,21.54
2018,12,21,16,45,120.5,13.0,3.65,13.45,19.5,31.47,0.0
2018,12,21,17,0,20.0,3.0,3.7,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.65,13.2,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,22,7,15,66.5,5.5,2.65,10.45,6.5,0.0,0.0
2018,12,22,7,30,133.0,11.0,2.7,10.7,13.0,30.6,0.0
2018,12,22,7,45,306.5,20.0,2.75,10.9,45.0,87.72,9.84
2018,12,22,8,0,480.0,29.0,2.8,11.1,77.0,157.84,103.32
2018,12,22,8,15,560.0,34.5,2.9,11.35,116.0,211.11,154.47
2018,12,22,8,30,640.0,40.0,3.0,11.6,155.0,270.68,208.41
2018,12,22,8,45,621.5,49.0,3.15,11.8,183.0,302.09,240.38
2018,12,22,9,0,603.0,58.0,3.3,12.0,211.0,332.68,270.21
2018,12,22,9,15,703.0,55.0,3.25,12.15,259.5,398.13,326.62
2018,12,22,9,30,803.0,52.0,3.2,12.3,308.0,470.97,387.82
2018,12,22,9,45,825.0,54.0,3.15,12.4,340.5,509.45,420.55
2018,12,22,10,0,847.0,56.0,3.1,12.5,373.0,549.78,453.88
2018,12,22,10,15,860.0,58.5,3.0,12.6,400.0,584.08,481.42
2018,12,22,10,30,873.0,61.0,2.9,12.7,427.0,616.34,506.69
2018,12,22,10,45,793.5,78.5,2.8,12.85,423.5,608.29,499.17
2018,12,22,11,0,714.0,96.0,2.7,13.0,420.0,592.76,485.84
2018,12,22,11,15,615.0,123.0,2.7,13.2,407.5,567.06,464.26
2018,12,22,11,30,516.0,150.0,2.7,13.4,395.0,532.91,435.97
2018,12,22,11,45,420.0,172.0,2.7,13.6,373.0,495.08,404.61
2018,12,22,12,0,324.0,194.0,2.7,13.8,351.0,446.38,364.57
2018,12,22,12,15,351.0,188.0,2.75,14.0,358.0,458.38,374.68
2018,12,22,12,30,378.0,182.0,2.8,14.2,365.0,469.06,383.39
2018,12,22,12,45,362.5,181.5,2.85,14.4,354.0,455.26,372.1
2018,12,22,13,0,347.0,181.0,2.9,14.6,343.0,440.47,360.11
2018,12,22,13,15,332.5,174.5,2.8,14.7,325.5,418.62,342.52
2018,12,22,13,30,318.0,168.0,2.7,14.8,308.0,396.11,324.33
2018,12,22,13,45,187.0,158.5,2.65,14.9,240.0,289.64,237.21
2018,12,22,14,0,56.0,149.0,2.6,15.0,172.0,189.62,153.72
2018,12,22,14,15,48.5,138.0,2.6,14.95,156.5,172.11,139.51
2018,12,22,14,30,41.0,127.0,2.6,14.9,141.0,155.0,125.33
2018,12,22,14,45,85.0,120.5,2.6,14.9,146.5,175.28,142.48
2018,12,22,15,0,129.0,114.0,2.6,14.9,152.0,186.55,151.49
2018,12,22,15,15,66.5,96.0,2.6,14.9,115.5,129.94,103.8
2018,12,22,15,30,4.0,78.0,2.6,14.9,79.0,80.34,62.19
2018,12,22,15,45,2.0,62.5,2.45,14.4,63.0,63.69,47.95
2018,12,22,16,0,0.0,47.0,2.3,13.9,47.0,47.19,33.65
2018,12,22,16,15,12.5,32.5,2.35,13.8,33.5,37.06,23.62
2018,12,22,16,30,25.0,18.0,2.4,13.7,20.0,24.89,5.1
2018,12,22,16,45,25.0,10.5,2.4,13.6,11.0,14.24,0.0
2018,12,22,17,0,25.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,13.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,23,7,15,30.0,4.0,2.4,11.3,4.5,0.0,0.0
2018,12,23,7,30,60.0,8.0,2.3,11.5,9.0,16.7,0.0
2018,12,23,7,45,138.0,21.5,2.15,11.65,32.5,55.32,1.69
2018,12,23,8,0,216.0,35.0,2.0,11.8,56.0,101.29,66.97
2018,12,23,8,15,263.5,46.5,2.0,12.05,85.0,137.92,101.83
2018,12,23,8,30,311.0,58.0,2.0,12.3,114.0,178.89,138.48
2018,12,23,8,45,400.0,63.0,1.95,12.55,153.0,232.03,184.45
2018,12,23,9,0,489.0,68.0,1.9,12.8,192.0,294.6,237.92
2018,12,23,9,15,431.5,87.5,1.95,13.05,209.0,307.14,250.67
2018,12,23,9,30,374.0,107.0,2.0,13.3,226.0,316.48,259.68
2018,12,23,9,45,278.5,128.0,2.1,13.6,221.5,295.28,242.83
2018,12,23,10,0,183.0,149.0,2.2,13.9,217.0,267.14,219.35
2018,12,23,10,15,276.5,148.0,2.3,14.05,259.5,332.91,274.09
2018,12,23,10,30,370.0,147.0,2.4,14.2,302.0,404.18,332.07
2018,12,23,10,45,534.5,122.0,2.5,14.4,358.0,489.55,401.6
2018,12,23,11,0,699.0,97.0,2.6,14.6,414.0,583.72,476.34
2018,12,23,11,15,696.5,100.0,2.5,14.65,423.5,596.02,484.73
2018,12,23,11,30,694.0,103.0,2.4,14.7,433.0,605.74,491.55
2018,12,23,11,45,577.5,134.0,2.35,14.8,411.0,565.0,458.02
2018,12,23,12,0,461.0,165.0,2.3,14.9,389.0,517.58,419.41
2018,12,23,12,15,447.0,166.5,2.3,15.0,383.0,509.7,413.28
2018,12,23,12,30,433.0,168.0,2.3,15.1,377.0,500.18,405.6
2018,12,23,12,45,422.5,168.5,2.3,15.15,369.5,490.44,397.89
2018,12,23,13,0,412.0,169.0,2.3,15.2,362.0,479.31,389.05
2018,12,23,13,15,320.5,176.5,2.3,15.2,323.5,413.18,336.19
2018,12,23,13,30,229.0,184.0,2.3,15.2,285.0,357.39,290.84
2018,12,23,13,45,179.0,173.5,2.3,15.25,250.0,302.16,246.37
2018,12,23,14,0,129.0,163.0,2.3,15.3,215.0,256.3,208.8
2018,12,23,14,15,135.0,141.0,2.3,15.25,192.0,231.41,188.97
2018,12,23,14,30,141.0,119.0,2.3,15.2,169.0,205.92,168.22
2018,12,23,14,45,90.5,99.0,2.25,15.2,130.0,153.31,124.12
2018,12,23,15,0,40.0,79.0,2.2,15.2,91.0,99.4,78.68
2018,12,23,15,15,99.5,78.5,2.2,15.2,102.5,128.54,102.66
2018,12,23,15,30,159.0,78.0,2.2,15.2,114.0,153.26,121.47
2018,12,23,15,45,161.0,63.0,1.95,14.8,93.0,130.41,100.7
2018,12,23,16,0,163.0,48.0,1.7,14.4,72.0,107.08,79.08
2018,12,23,16,15,131.0,33.5,1.65,14.2,49.0,75.15,50.41
2018,12,23,16,30,99.0,19.0,1.6,14.0,26.0,46.83,15.05
2018,12,23,16,45,61.5,10.5,1.6,13.8,13.5,20.06,0.0
2018,12,23,17,0,24.0,2.0,1.6,13.6,1.0,0.0,0.0
2018,12,23,17,15,12.0,1.0,1.55,13.55,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,12.9,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.2,2.0,1.97,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.45,5.0,4.82,0.0
2018,12,24,8,0,0.0,8.0,3.2,13.7,8.0,7.71,0.36
2018,12,24,8,15,18.0,13.0,3.25,13.85,16.0,18.76,9.5
2018,12,24,8,30,36.0,18.0,3.3,14.0,24.0,33.04,21.66
2018,12,24,8,45,29.0,20.0,3.35,14.2,26.0,31.84,21.2
2018,12,24,9,0,22.0,22.0,3.4,14.4,28.0,32.17,21.8
2018,12,24,9,15,16.5,37.0,3.45,14.6,41.5,43.65,31.73
2018,12,24,9,30,11.0,52.0,3.5,14.8,55.0,56.83,42.94
2018,12,24,9,45,5.5,54.5,3.55,14.95,56.0,55.59,41.8
2018,12,24,10,0,0.0,57.0,3.6,15.1,57.0,55.08,41.2
2018,12,24,10,15,205.0,56.5,3.7,15.25,142.5,191.79,159.51
2018,12,24,10,30,410.0,56.0,3.8,15.4,228.0,327.59,273.94
2018,12,24,10,45,563.0,59.5,3.9,15.5,307.5,437.84,364.29
2018,12,24,11,0,716.0,63.0,4.0,15.6,387.0,553.15,456.43
2018,12,24,11,15,540.0,63.5,4.2,15.55,312.0,445.97,370.51
2018,12,24,11,30,364.0,64.0,4.4,15.5,237.0,333.28,278.44
2018,12,24,11,45,273.5,62.0,4.55,15.5,193.0,270.98,226.56
2018,12,24,12,0,183.0,60.0,4.7,15.5,149.0,201.73,167.93
2018,12,24,12,15,107.0,56.0,4.8,15.35,108.0,137.79,113.21
2018,12,24,12,30,31.0,52.0,4.9,15.2,67.0,76.2,59.59
2018,12,24,12,45,15.5,49.0,5.05,15.1,56.5,58.83,44.56
2018,12,24,13,0,0.0,46.0,5.2,15.0,46.0,44.44,31.98
2018,12,24,13,15,0.0,40.5,5.2,14.95,40.5,39.12,27.52
2018,12,24,13,30,0.0,35.0,5.2,14.9,35.0,33.8,23.06
2018,12,24,13,45,0.0,34.5,5.2,14.9,34.5,33.31,22.68
2018,12,24,14,0,0.0,34.0,5.2,14.9,34.0,32.83,22.3
2018,12,24,14,15,0.0,44.0,5.25,14.9,44.0,42.49,30.55
2018,12,24,14,30,0.0,54.0,5.3,14.9,54.0,52.17,38.8
2018,12,24,14,45,8.5,59.0,5.4,14.95,61.5,61.35,46.71
2018,12,24,15,0,17.0,64.0,5.5,15.0,69.0,72.21,55.9
2018,12,24,15,15,40.0,51.0,5.5,15.0,60.5,71.65,55.25
2018,12,24,15,30,63.0,38.0,5.5,15.0,52.0,65.05,49.05
2018,12,24,15,45,41.0,29.0,5.8,14.95,37.5,45.01,31.7
2018,12,24,16,0,19.0,20.0,6.1,14.9,23.0,26.86,16.28
2018,12,24,16,15,38.5,16.0,6.3,14.75,19.5,29.38,16.79
2018,12,24,16,30,58.0,12.0,6.5,14.6,16.0,29.36,8.34
2018,12,24,16,45,35.5,7.0,6.7,14.5,9.0,12.56,0.0
2018,12,24,17,0,13.0,2.0,6.9,14.4,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,6.8,14.2,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,12.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,10.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.1,11.05,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,11.4,12.0,25.87,0.0
2018,12,25,7,45,272.5,19.5,5.25,11.8,41.5,78.71,0.0
2018,12,25,8,0,434.0,29.0,5.3,12.2,71.0,147.18,94.77
2018,12,25,8,15,521.5,34.5,5.4,12.4,109.5,197.5,143.77
2018,12,25,8,30,609.0,40.0,5.5,12.6,148.0,257.66,198.19
2018,12,25,8,45,662.5,44.0,5.6,12.8,188.0,309.9,246.58
2018,12,25,9,0,716.0,48.0,5.7,13.0,228.0,365.21,296.82
2018,12,25,9,15,748.0,51.5,5.7,13.15,265.0,412.65,339.74
2018,12,25,9,30,780.0,55.0,5.7,13.3,302.0,460.58,381.96
2018,12,25,9,45,800.5,58.5,5.7,13.45,335.0,502.51,418.28
2018,12,25,10,0,821.0,62.0,5.7,13.6,368.0,543.44,452.88
2018,12,25,10,15,838.0,63.5,5.75,13.75,395.5,578.68,482.33
2018,12,25,10,30,855.0,65.0,5.8,13.9,423.0,612.15,509.8
2018,12,25,10,45,867.5,66.0,5.85,14.05,444.5,636.28,529.53
2018,12,25,11,0,880.0,67.0,5.9,14.2,466.0,661.66,549.84
2018,12,25,11,15,886.5,67.5,5.9,14.3,479.5,679.79,563.35
2018,12,25,11,30,893.0,68.0,5.9,14.4,493.0,694.98,574.58
2018,12,25,11,45,895.5,68.5,5.95,14.5,499.5,704.35,581.5
2018,12,25,12,0,898.0,69.0,6.0,14.6,506.0,710.52,586.07
2018,12,25,12,15,898.0,69.0,6.05,14.7,505.0,711.12,586.43
2018,12,25,12,30,898.0,69.0,6.1,14.8,504.0,708.46,584.4
2018,12,25,12,45,895.5,68.5,6.1,14.85,496.0,700.26,578.13
2018,12,25,13,0,893.0,68.0,6.1,14.9,488.0,688.9,569.51
2018,12,25,13,15,885.5,67.5,6.15,15.0,472.0,671.11,555.98
2018,12,25,13,30,878.0,67.0,6.2,15.1,456.0,650.48,539.57
2018,12,25,13,45,865.0,66.0,6.25,15.15,433.0,623.12,517.37
2018,12,25,14,0,852.0,65.0,6.3,15.2,410.0,597.01,495.65
2018,12,25,14,15,834.5,63.0,6.25,15.15,381.0,561.3,465.91
2018,12,25,14,30,817.0,61.0,6.2,15.1,352.0,523.99,434.27
2018,12,25,14,45,790.5,58.0,6.15,15.1,317.0,479.6,396.1
2018,12,25,15,0,764.0,55.0,6.1,15.1,282.0,434.79,356.7
2018,12,25,15,15,724.0,52.0,6.1,15.1,243.5,383.99,311.54
2018,12,25,15,30,684.0,49.0,6.1,15.1,205.0,334.5,266.46
2018,12,25,15,45,623.5,44.0,5.6,14.55,165.0,277.35,214.84
2018,12,25,16,0,563.0,39.0,5.1,14.0,125.0,224.16,166.05
2018,12,25,16,15,460.0,32.5,5.0,13.7,88.0,165.53,113.09
2018,12,25,16,30,357.0,26.0,4.9,13.4,51.0,110.52,46.79
2018,12,25,16,45,193.5,15.0,4.75,13.1,27.0,46.08,0.0
2018,12,25,17,0,30.0,4.0,4.6,12.8,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,4.55,12.7,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,7,15,5.0,1.5,4.05,10.6,1.5,0.0,0.0
2018,12,26,7,30,10.0,3.0,4.0,10.9,3.0,4.38,0.0
2018,12,26,7,45,5.0,10.0,4.0,11.2,10.0,10.68,0.0
2018,12,26,8,0,0.0,17.0,4.0,11.5,17.0,16.4,7.13
2018,12,26,8,15,0.0,24.5,4.2,11.75,24.5,23.65,14.11
2018,12,26,8,30,0.0,32.0,4.4,12.0,32.0,30.89,20.6
2018,12,26,8,45,39.0,44.0,4.65,12.3,54.0,61.81,46.8
2018,12,26,9,0,78.0,56.0,4.9,12.6,76.0,92.8,73.51
2018,12,26,9,15,116.5,90.0,5.1,12.75,124.5,151.65,123.94
2018,12,26,9,30,155.0,124.0,5.3,12.9,173.0,213.69,176.65
2018,12,26,9,45,399.5,106.5,5.5,13.05,251.0,341.49,285.34
2018,12,26,10,0,644.0,89.0,5.7,13.2,329.0,475.83,397.97
2018,12,26,10,15,653.5,93.5,5.75,13.25,352.0,505.28,422.56
2018,12,26,10,30,663.0,98.0,5.8,13.3,375.0,533.13,445.71
2018,12,26,10,45,771.0,82.0,5.8,13.4,419.5,596.54,498.16
2018,12,26,11,0,879.0,66.0,5.8,13.5,464.0,659.7,549.64
2018,12,26,11,15,889.0,66.0,5.7,13.55,479.0,679.69,564.24
2018,12,26,11,30,899.0,66.0,5.6,13.6,494.0,696.82,576.74
2018,12,26,11,45,902.0,66.5,5.5,13.65,500.5,706.69,583.61
2018,12,26,12,0,905.0,67.0,5.4,13.7,507.0,713.35,588.1
2018,12,26,12,15,902.5,68.0,5.45,13.7,506.0,713.49,588.35
2018,12,26,12,30,900.0,69.0,5.5,13.7,505.0,710.37,586.21
2018,12,26,12,45,893.5,70.0,5.6,13.7,496.5,701.27,579.73
2018,12,26,13,0,887.0,71.0,5.7,13.7,488.0,689.07,570.92
2018,12,26,13,15,879.0,70.0,5.8,13.7,472.0,670.54,557.19
2018,12,26,13,30,871.0,69.0,5.9,13.7,456.0,649.2,540.51
2018,12,26,13,45,857.5,68.0,5.95,13.7,433.0,625.48,521.13
2018,12,26,14,0,844.0,67.0,6.0,13.7,410.0,595.56,496.57
2018,12,26,14,15,825.0,65.0,5.95,13.65,380.5,559.26,466.29
2018,12,26,14,30,806.0,63.0,5.9,13.6,351.0,521.46,434.18
2018,12,26,14,45,719.0,67.5,5.85,13.5,305.5,454.72,377.76
2018,12,26,15,0,632.0,72.0,5.8,13.4,260.0,394.04,325.52
2018,12,26,15,15,510.5,71.0,5.8,13.4,209.5,314.56,257.42
2018,12,26,15,30,389.0,70.0,5.8,13.4,159.0,241.69,194.6
2018,12,26,15,45,418.0,54.5,5.6,13.15,133.5,219.19,171.77
2018,12,26,16,0,447.0,39.0,5.4,12.9,108.0,191.67,143.34
2018,12,26,16,15,372.5,33.0,5.4,12.7,78.0,144.09,99.58
2018,12,26,16,30,298.0,27.0,5.4,12.5,48.0,99.94,45.31
2018,12,26,16,45,159.5,14.5,5.45,12.3,25.0,40.38,0.0
2018,12,26,17,0,21.0,2.0,5.5,12.1,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.0,5.5,12.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,11.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,11.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.55,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,7,15,66.5,5.0,5.35,9.85,6.0,0.0,0.0
2018,12,27,7,30,133.0,10.0,5.5,10.2,12.0,28.71,0.0
2018,12,27,7,45,306.5,18.0,5.7,10.55,42.0,81.41,0.0
2018,12,27,8,0,480.0,26.0,5.9,10.9,72.0,151.58,96.29
2018,12,27,8,15,564.0,31.0,6.1,11.25,111.0,204.82,148.99
2018,12,27,8,30,648.0,36.0,6.3,11.6,150.0,264.93,204.11
2018,12,27,8,45,699.0,39.5,6.55,11.95,190.0,317.23,253.17
2018,12,27,9,0,750.0,43.0,6.8,12.3,230.0,372.39,303.85
2018,12,27,9,15,780.0,45.5,7.0,12.55,267.0,416.53,344.75
2018,12,27,9,30,810.0,48.0,7.2,12.8,304.0,463.27,386.7
2018,12,27,9,45,829.5,51.5,7.4,13.1,337.5,505.59,423.92
2018,12,27,10,0,849.0,55.0,7.6,13.4,371.0,546.8,459.36
2018,12,27,10,15,865.5,56.5,7.7,13.55,399.0,582.47,489.74
2018,12,27,10,30,882.0,58.0,7.8,13.7,427.0,616.3,518.06
2018,12,27,10,45,893.5,59.0,7.9,13.9,448.5,644.25,541.09
2018,12,27,11,0,905.0,60.0,8.0,14.1,470.0,669.66,561.38
2018,12,27,11,15,912.0,60.0,8.0,14.2,484.0,688.13,575.38
2018,12,27,11,30,919.0,60.0,8.0,14.3,498.0,703.58,587.02
2018,12,27,11,45,923.0,60.0,8.0,14.4,505.0,713.82,594.61
2018,12,27,12,0,927.0,60.0,8.0,14.5,512.0,720.79,599.72
2018,12,27,12,15,928.5,60.0,8.0,14.6,512.0,722.68,600.93
2018,12,27,12,30,930.0,60.0,8.0,14.7,512.0,721.21,599.63
2018,12,27,12,45,927.0,59.5,8.05,14.75,503.5,712.66,593.09
2018,12,27,13,0,924.0,59.0,8.1,14.8,495.0,700.84,584.07
2018,12,27,13,15,916.5,58.5,8.1,14.85,479.0,682.82,570.1
2018,12,27,13,30,909.0,58.0,8.1,14.9,463.0,661.85,553.75
2018,12,27,13,45,898.0,57.5,8.1,14.9,440.5,635.85,532.27
2018,12,27,14,0,887.0,57.0,8.1,14.9,418.0,607.37,508.42
2018,12,27,14,15,872.5,55.0,8.05,14.8,389.5,572.8,479.32
2018,12,27,14,30,858.0,53.0,8.0,14.7,361.0,536.35,448.06
2018,12,27,14,45,834.0,51.0,8.0,14.6,326.5,493.41,410.76
2018,12,27,15,0,810.0,49.0,8.0,14.5,292.0,449.8,371.97
2018,12,27,15,15,774.0,46.0,8.0,14.5,253.0,401.71,328.36
2018,12,27,15,30,738.0,43.0,8.0,14.5,214.0,351.9,282.34
2018,12,27,15,45,680.5,39.5,7.7,13.95,173.5,295.16,230.4
2018,12,27,16,0,623.0,36.0,7.4,13.4,133.0,241.99,180.83
2018,12,27,16,15,525.5,30.0,7.25,13.15,94.5,179.73,123.98
2018,12,27,16,30,428.0,24.0,7.1,12.9,56.0,123.76,58.74
2018,12,27,16,45,251.0,15.0,7.0,12.65,30.5,56.33,0.0
2018,12,27,17,0,74.0,6.0,6.9,12.4,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.9,12.3,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
